Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.5,2.6,2.5,30.0,87.07,0.0
2016,1,1,8,0,332.0,31.0,2.7,3.0,60.0,190.71,138.88
2016,1,1,8,15,429.5,39.5,2.7,3.5,99.0,263.19,214.88
2016,1,1,8,30,527.0,48.0,2.7,4.0,138.0,345.24,289.84
2016,1,1,8,45,586.5,54.0,2.75,4.5,178.0,412.22,350.4
2016,1,1,9,0,646.0,60.0,2.8,5.0,218.0,483.42,412.58
2016,1,1,9,15,685.0,64.0,2.8,5.5,256.0,542.69,462.87
2016,1,1,9,30,724.0,68.0,2.8,6.0,294.0,603.28,512.5
2016,1,1,9,45,754.5,70.5,2.85,6.5,328.0,652.43,550.53
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,705.8,590.59
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.0,748.01,621.75
2016,1,1,10,30,821.0,77.0,2.8,7.0,418.0,788.4,651.08
2016,1,1,10,45,833.5,78.5,2.8,7.5,440.0,821.47,673.65
2016,1,1,11,0,846.0,80.0,2.8,8.0,462.0,851.95,694.08
2016,1,1,11,15,853.0,81.0,2.75,8.0,476.5,874.17,709.18
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,893.24,722.03
2016,1,1,11,45,863.0,82.5,2.65,8.5,497.5,904.79,728.14
2016,1,1,12,0,866.0,83.0,2.6,9.0,504.0,912.9,731.92
2016,1,1,12,15,866.0,83.0,2.55,9.0,503.5,914.16,732.23
2016,1,1,12,30,866.0,83.0,2.5,9.0,503.0,911.9,730.23
2016,1,1,12,45,865.0,81.5,2.45,9.5,495.5,903.33,722.56
2016,1,1,13,0,864.0,80.0,2.4,10.0,488.0,891.3,712.62
2016,1,1,13,15,856.0,79.0,2.35,10.0,472.5,870.36,697.71
2016,1,1,13,30,848.0,78.0,2.3,10.0,457.0,846.34,680.68
2016,1,1,13,45,835.5,76.5,2.25,10.0,434.5,814.99,658.3
2016,1,1,14,0,823.0,75.0,2.2,10.0,412.0,781.1,633.97
2016,1,1,14,15,804.0,72.5,2.15,9.5,383.0,738.59,604.08
2016,1,1,14,30,785.0,70.0,2.1,9.0,354.0,694.42,572.45
2016,1,1,14,45,757.5,67.0,2.05,9.0,319.5,642.23,532.96
2016,1,1,15,0,730.0,64.0,2.0,9.0,285.0,589.6,491.77
2016,1,1,15,15,689.5,60.0,1.9,8.5,246.5,527.54,441.31
2016,1,1,15,30,649.0,56.0,1.8,8.0,208.0,471.61,393.92
2016,1,1,15,45,585.5,50.0,1.75,7.5,167.5,398.56,331.22
2016,1,1,16,0,522.0,44.0,1.7,7.0,127.0,330.3,270.46
2016,1,1,16,15,418.5,35.5,1.8,6.5,89.0,247.23,195.41
2016,1,1,16,30,315.0,27.0,1.9,6.0,51.0,171.96,108.53
2016,1,1,16,45,157.5,13.5,2.0,6.0,25.5,64.1,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,3.0,3.5,15.0,13.22,0.0
2016,1,2,8,0,0.0,30.0,3.1,4.0,30.0,29.5,17.33
2016,1,2,8,15,17.5,46.0,3.1,4.0,49.0,58.31,44.29
2016,1,2,8,30,35.0,62.0,3.1,4.0,68.0,85.12,68.81
2016,1,2,8,45,44.0,79.0,3.1,4.5,88.5,110.25,91.58
2016,1,2,9,0,53.0,96.0,3.1,5.0,109.0,136.15,114.74
2016,1,2,9,15,59.0,111.5,3.05,5.5,128.5,158.88,134.75
2016,1,2,9,30,65.0,127.0,3.0,6.0,148.0,182.19,154.89
2016,1,2,9,45,72.5,140.5,3.0,6.5,165.5,204.45,173.85
2016,1,2,10,0,80.0,154.0,3.0,7.0,183.0,227.33,193.05
2016,1,2,10,15,97.5,167.0,2.95,7.5,205.5,257.97,218.78
2016,1,2,10,30,115.0,180.0,2.9,8.0,228.0,304.33,257.06
2016,1,2,10,45,398.5,140.0,2.85,8.5,318.5,527.6,445.19
2016,1,2,11,0,682.0,100.0,2.8,9.0,409.0,740.43,610.56
2016,1,2,11,15,556.0,136.5,2.7,9.0,393.5,677.86,559.92
2016,1,2,11,30,430.0,173.0,2.6,9.0,378.0,617.38,510.42
2016,1,2,11,45,355.0,190.0,2.55,9.5,361.0,557.03,461.16
2016,1,2,12,0,280.0,207.0,2.5,10.0,344.0,512.42,423.38
2016,1,2,12,15,321.5,200.0,2.4,10.0,357.0,541.67,447.39
2016,1,2,12,30,363.0,193.0,2.3,10.0,370.0,569.68,469.74
2016,1,2,12,45,261.5,202.0,2.2,10.5,328.5,487.45,401.78
2016,1,2,13,0,160.0,211.0,2.1,11.0,287.0,389.06,320.96
2016,1,2,13,15,80.0,178.5,2.0,11.0,216.5,259.41,214.77
2016,1,2,13,30,0.0,146.0,1.9,11.0,146.0,138.79,112.45
2016,1,2,13,45,0.0,100.5,1.85,11.5,100.5,91.25,72.58
2016,1,2,14,0,0.0,55.0,1.8,12.0,55.0,48.57,36.22
2016,1,2,14,15,0.0,73.0,1.7,12.0,73.0,64.56,50.02
2016,1,2,14,30,0.0,91.0,1.6,12.0,91.0,83.09,65.88
2016,1,2,14,45,0.0,82.0,1.5,12.0,82.0,74.5,58.59
2016,1,2,15,0,0.0,73.0,1.4,12.0,73.0,65.99,51.34
2016,1,2,15,15,0.0,63.0,1.4,11.5,63.0,56.51,43.26
2016,1,2,15,30,0.0,53.0,1.4,11.0,53.0,47.07,35.11
2016,1,2,15,45,0.0,42.5,1.45,10.5,42.5,37.5,26.73
2016,1,2,16,0,0.0,32.0,1.5,10.0,32.0,28.21,18.5
2016,1,2,16,15,0.0,22.5,1.65,9.5,22.5,19.81,10.92
2016,1,2,16,30,0.0,13.0,1.8,9.0,13.0,11.43,2.43
2016,1,2,16,45,0.0,6.5,1.95,8.5,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,6.5,13.0,11.45,0.0
2016,1,3,8,0,0.0,26.0,2.4,7.0,26.0,24.0,12.85
2016,1,3,8,15,3.5,43.0,2.3,7.0,43.5,43.44,31.22
2016,1,3,8,30,7.0,60.0,2.2,7.0,61.0,62.73,48.62
2016,1,3,8,45,14.5,76.0,2.1,7.5,79.0,83.09,66.79
2016,1,3,9,0,22.0,92.0,2.0,8.0,97.0,112.04,92.15
2016,1,3,9,15,26.5,106.5,2.0,8.0,114.0,131.17,108.93
2016,1,3,9,30,31.0,121.0,2.0,8.0,131.0,150.83,125.96
2016,1,3,9,45,34.5,133.5,2.0,8.5,146.0,167.66,140.09
2016,1,3,10,0,38.0,146.0,2.0,9.0,161.0,184.91,154.37
2016,1,3,10,15,19.0,142.0,2.05,9.0,149.5,152.36,126.12
2016,1,3,10,30,0.0,138.0,2.1,9.0,138.0,131.54,107.68
2016,1,3,10,45,107.5,167.0,2.2,9.0,216.0,282.54,237.84
2016,1,3,11,0,215.0,196.0,2.3,9.0,294.0,413.88,346.96
2016,1,3,11,15,154.0,203.0,2.45,9.0,274.5,372.08,310.74
2016,1,3,11,30,93.0,210.0,2.6,9.0,255.0,311.39,259.65
2016,1,3,11,45,130.0,215.0,2.8,9.5,278.0,368.33,306.92
2016,1,3,12,0,167.0,220.0,3.0,10.0,301.0,408.9,340.13
2016,1,3,12,15,183.5,218.5,3.1,10.0,308.0,422.15,351.27
2016,1,3,12,30,200.0,217.0,3.2,10.0,315.0,434.88,362.13
2016,1,3,12,45,209.0,213.0,3.3,10.0,313.5,436.87,364.25
2016,1,3,13,0,218.0,209.0,3.4,10.0,312.0,438.1,365.84
2016,1,3,13,15,332.0,183.5,3.25,10.0,335.5,519.88,434.2
2016,1,3,13,30,446.0,158.0,3.1,10.0,359.0,597.63,497.39
2016,1,3,13,45,427.0,153.0,3.0,10.5,338.0,565.41,470.47
2016,1,3,14,0,408.0,148.0,2.9,11.0,317.0,532.45,443.55
2016,1,3,14,15,345.5,145.5,2.7,11.0,282.0,452.65,379.13
2016,1,3,14,30,283.0,143.0,2.5,11.0,247.0,392.23,329.21
2016,1,3,14,45,264.0,132.5,2.4,11.0,222.0,356.16,299.56
2016,1,3,15,0,245.0,122.0,2.3,11.0,197.0,320.92,269.98
2016,1,3,15,15,229.5,107.0,2.2,10.5,170.5,283.01,238.23
2016,1,3,15,30,214.0,92.0,2.1,10.0,144.0,245.97,206.45
2016,1,3,15,45,183.5,77.0,2.05,10.0,115.5,201.87,167.54
2016,1,3,16,0,153.0,62.0,2.0,10.0,87.0,160.51,130.41
2016,1,3,16,15,112.0,45.5,2.05,9.5,61.0,115.2,89.64
2016,1,3,16,30,71.0,29.0,2.1,9.0,35.0,72.87,46.43
2016,1,3,16,45,35.5,14.5,2.15,9.0,17.5,25.0,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,33.0,15.5,2.6,9.5,18.0,29.45,0.0
2016,1,4,8,0,66.0,31.0,2.6,10.0,36.0,66.96,44.7
2016,1,4,8,15,93.0,47.5,2.6,10.0,60.0,101.56,79.09
2016,1,4,8,30,120.0,64.0,2.6,10.0,84.0,138.39,112.57
2016,1,4,8,45,137.0,80.5,2.6,10.5,109.5,172.15,142.77
2016,1,4,9,0,154.0,97.0,2.6,11.0,135.0,207.31,173.59
2016,1,4,9,15,162.5,112.5,2.65,11.5,158.5,236.97,199.05
2016,1,4,9,30,171.0,128.0,2.7,12.0,182.0,267.12,224.34
2016,1,4,9,45,170.0,143.0,2.8,12.5,201.5,290.15,243.05
2016,1,4,10,0,169.0,158.0,2.9,13.0,221.0,312.81,261.08
2016,1,4,10,15,174.0,169.0,2.95,13.0,238.0,334.52,278.7
2016,1,4,10,30,179.0,180.0,3.0,13.0,255.0,356.2,296.11
2016,1,4,10,45,258.5,180.0,3.1,13.5,294.5,442.17,366.13
2016,1,4,11,0,338.0,180.0,3.2,14.0,334.0,515.83,424.92
2016,1,4,11,15,345.5,185.0,3.3,14.0,347.0,534.41,439.11
2016,1,4,11,30,353.0,190.0,3.4,14.0,360.0,551.97,452.77
2016,1,4,11,45,302.0,201.5,3.5,14.5,348.5,523.78,428.56
2016,1,4,12,0,251.0,213.0,3.6,15.0,337.0,493.68,403.01
2016,1,4,12,15,228.0,215.5,3.6,15.0,328.0,458.72,375.37
2016,1,4,12,30,205.0,218.0,3.6,15.0,319.0,440.67,360.63
2016,1,4,12,45,117.5,203.5,3.65,15.0,261.5,341.94,279.9
2016,1,4,13,0,30.0,189.0,3.7,15.0,204.0,228.0,185.18
2016,1,4,13,15,38.5,188.0,3.6,14.5,206.0,234.69,191.7
2016,1,4,13,30,47.0,187.0,3.5,14.0,208.0,241.31,197.9
2016,1,4,13,45,23.5,117.0,3.4,14.0,127.5,136.63,110.84
2016,1,4,14,0,0.0,47.0,3.3,14.0,47.0,41.48,29.84
2016,1,4,14,15,0.0,29.5,3.15,13.5,29.5,25.99,16.72
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,10.55,3.47
2016,1,4,14,45,0.0,11.0,2.9,13.0,11.0,9.67,2.71
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,8.79,1.95
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,7.46,0.81
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.0,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.44,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.5,2.15,10.5,11.5,10.12,0.0
2016,1,5,8,0,0.0,23.0,2.3,11.0,23.0,20.28,9.75
2016,1,5,8,15,0.0,38.0,2.4,11.0,38.0,35.47,24.05
2016,1,5,8,30,0.0,53.0,2.5,11.0,53.0,50.4,37.36
2016,1,5,8,45,0.0,69.0,2.65,11.5,69.0,66.41,51.38
2016,1,5,9,0,0.0,85.0,2.8,12.0,85.0,82.4,65.21
2016,1,5,9,15,2.5,98.5,2.85,12.0,99.5,97.07,77.92
2016,1,5,9,30,5.0,112.0,2.9,12.0,114.0,112.09,90.8
2016,1,5,9,45,8.0,123.5,3.0,12.0,127.0,125.49,102.2
2016,1,5,10,0,11.0,135.0,3.1,12.0,140.0,139.26,113.83
2016,1,5,10,15,5.5,71.0,3.2,12.0,73.5,67.11,52.32
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.16,0.0
2016,1,5,10,45,0.0,51.0,3.4,12.5,51.0,45.03,33.09
2016,1,5,11,0,0.0,95.0,3.5,13.0,95.0,85.34,67.21
2016,1,5,11,15,0.0,86.5,3.55,12.5,86.5,76.87,60.06
2016,1,5,11,30,0.0,78.0,3.6,12.0,78.0,69.02,53.47
2016,1,5,11,45,0.0,80.0,3.7,12.0,80.0,70.8,54.96
2016,1,5,12,0,0.0,82.0,3.8,12.0,82.0,72.58,56.45
2016,1,5,12,15,0.0,53.5,3.8,12.0,53.5,47.26,34.89
2016,1,5,12,30,0.0,25.0,3.8,12.0,25.0,22.04,13.3
2016,1,5,12,45,0.0,33.5,3.85,12.0,33.5,29.55,19.76
2016,1,5,13,0,0.0,42.0,3.9,12.0,42.0,37.07,26.22
2016,1,5,13,15,0.0,76.5,3.8,12.0,76.5,67.68,52.4
2016,1,5,13,30,0.0,111.0,3.7,12.0,111.0,101.45,81.12
2016,1,5,13,45,0.0,66.5,3.65,12.0,66.5,58.78,44.88
2016,1,5,14,0,0.0,22.0,3.6,12.0,22.0,19.37,11.09
2016,1,5,14,15,252.5,66.5,3.55,12.0,160.0,295.26,252.54
2016,1,5,14,30,505.0,111.0,3.5,12.0,298.0,535.75,450.0
2016,1,5,14,45,475.0,106.5,3.45,12.0,269.5,490.3,411.55
2016,1,5,15,0,445.0,102.0,3.4,12.0,241.0,445.62,374.54
2016,1,5,15,15,510.0,83.0,3.15,11.5,222.5,448.95,377.13
2016,1,5,15,30,575.0,64.0,2.9,11.0,204.0,442.1,369.89
2016,1,5,15,45,510.5,57.5,2.7,11.0,165.5,370.75,307.63
2016,1,5,16,0,446.0,51.0,2.5,11.0,127.0,304.27,248.37
2016,1,5,16,15,347.0,41.5,2.35,10.5,90.0,224.89,177.92
2016,1,5,16,30,248.0,32.0,2.2,10.0,53.0,156.14,108.4
2016,1,5,16,45,124.0,16.0,2.1,9.5,26.5,69.64,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,11.0,9.0,7.91,0.0
2016,1,6,8,0,0.0,18.0,3.6,11.0,18.0,15.84,6.39
2016,1,6,8,15,0.0,31.5,3.55,11.0,31.5,27.79,17.62
2016,1,6,8,30,0.0,45.0,3.5,11.0,45.0,40.99,29.35
2016,1,6,8,45,0.0,58.5,3.45,11.5,58.5,54.12,40.89
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,67.26,52.29
2016,1,6,9,15,0.0,85.5,3.35,12.0,85.5,80.44,63.7
2016,1,6,9,30,0.0,99.0,3.3,12.0,99.0,93.71,75.06
2016,1,6,9,45,0.0,110.0,3.25,12.0,110.0,104.3,84.01
2016,1,6,10,0,0.0,121.0,3.2,12.0,121.0,115.01,92.98
2016,1,6,10,15,0.0,79.0,3.2,12.0,79.0,70.27,54.82
2016,1,6,10,30,0.0,37.0,3.2,12.0,37.0,32.63,22.51
2016,1,6,10,45,23.0,112.5,3.25,12.0,123.0,131.0,107.2
2016,1,6,11,0,46.0,188.0,3.3,12.0,209.0,241.31,199.47
2016,1,6,11,15,35.0,187.0,3.35,11.5,203.5,229.95,189.62
2016,1,6,11,30,24.0,186.0,3.4,11.0,198.0,203.06,167.19
2016,1,6,11,45,72.5,204.0,3.45,11.0,240.0,284.7,236.38
2016,1,6,12,0,121.0,222.0,3.5,11.0,282.0,369.19,306.27
2016,1,6,12,15,229.0,212.0,3.4,11.0,325.0,455.01,378.28
2016,1,6,12,30,337.0,202.0,3.3,11.0,368.0,558.05,461.75
2016,1,6,12,45,210.5,206.5,3.25,11.5,309.5,429.74,356.02
2016,1,6,13,0,84.0,211.0,3.2,12.0,251.0,304.02,250.81
2016,1,6,13,15,169.0,203.0,3.1,11.5,281.0,384.82,319.98
2016,1,6,13,30,254.0,195.0,3.0,11.0,311.0,462.28,384.56
2016,1,6,13,45,158.0,185.5,2.95,11.0,256.5,348.35,290.48
2016,1,6,14,0,62.0,176.0,2.9,11.0,202.0,240.3,199.57
2016,1,6,14,15,31.0,124.5,2.85,11.0,137.5,151.56,125.05
2016,1,6,14,30,0.0,73.0,2.8,11.0,73.0,64.67,50.27
2016,1,6,14,45,0.0,66.0,2.8,11.0,66.0,58.33,44.94
2016,1,6,15,0,0.0,59.0,2.8,11.0,59.0,52.11,39.6
2016,1,6,15,15,0.0,51.0,2.75,10.5,51.0,45.01,33.52
2016,1,6,15,30,0.0,43.0,2.7,10.0,43.0,37.92,27.37
2016,1,6,15,45,0.0,35.0,2.65,10.0,35.0,30.84,21.09
2016,1,6,16,0,0.0,27.0,2.6,10.0,27.0,23.77,14.77
2016,1,6,16,15,0.0,19.0,2.55,9.5,19.0,16.71,8.45
2016,1,6,16,30,0.0,11.0,2.5,9.0,11.0,9.66,1.8
2016,1,6,16,45,0.0,5.5,2.5,9.0,5.5,4.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,86.5,18.0,0.6,8.5,25.5,59.96,0.0
2016,1,7,8,0,173.0,36.0,0.6,9.0,51.0,131.98,92.77
2016,1,7,8,15,266.5,48.5,0.65,9.0,87.0,196.61,155.91
2016,1,7,8,30,360.0,61.0,0.7,9.0,123.0,271.48,221.71
2016,1,7,8,45,449.0,66.0,0.8,9.5,163.5,345.92,285.7
2016,1,7,9,0,538.0,71.0,0.9,10.0,204.0,427.93,354.17
2016,1,7,9,15,581.0,76.5,0.9,10.0,241.0,487.5,402.95
2016,1,7,9,30,624.0,82.0,0.9,10.0,278.0,548.99,451.81
2016,1,7,9,45,688.5,77.5,0.95,10.5,315.5,615.44,502.65
2016,1,7,10,0,753.0,73.0,1.0,11.0,353.0,679.65,548.81
2016,1,7,10,15,771.5,75.0,1.0,11.0,381.5,721.79,578.21
2016,1,7,10,30,790.0,77.0,1.0,11.0,410.0,762.3,606.18
2016,1,7,10,45,803.0,78.5,1.05,11.0,431.5,795.65,629.4
2016,1,7,11,0,816.0,80.0,1.1,11.0,453.0,826.57,650.86
2016,1,7,11,15,824.0,81.0,1.15,11.0,468.0,849.82,666.89
2016,1,7,11,30,832.0,82.0,1.2,11.0,483.0,870.06,680.96
2016,1,7,11,45,836.5,82.0,1.25,11.5,491.0,882.73,688.63
2016,1,7,12,0,841.0,82.0,1.3,12.0,499.0,892.08,694.2
2016,1,7,12,15,672.5,124.0,1.35,12.0,457.5,797.36,628.21
2016,1,7,12,30,504.0,166.0,1.4,12.0,416.0,684.68,547.57
2016,1,7,12,45,673.0,122.0,1.45,12.0,451.0,789.95,626.85
2016,1,7,13,0,842.0,78.0,1.5,12.0,486.0,874.73,686.67
2016,1,7,13,15,835.0,77.0,1.5,12.0,471.0,855.5,672.6
2016,1,7,13,30,828.0,76.0,1.5,12.0,456.0,833.21,657.68
2016,1,7,13,45,817.5,74.5,1.55,12.0,435.0,804.39,638.69
2016,1,7,14,0,807.0,73.0,1.6,12.0,414.0,772.98,617.66
2016,1,7,14,15,790.0,70.5,1.55,12.0,386.0,732.79,588.95
2016,1,7,14,30,773.0,68.0,1.5,12.0,358.0,690.84,558.66
2016,1,7,14,45,753.0,64.5,1.45,12.0,325.5,644.01,524.22
2016,1,7,15,0,733.0,61.0,1.4,12.0,293.0,596.22,488.37
2016,1,7,15,15,696.5,57.0,1.3,11.5,255.5,536.58,441.26
2016,1,7,15,30,660.0,53.0,1.2,11.0,218.0,478.02,393.4
2016,1,7,15,45,609.5,47.5,1.1,10.5,179.0,411.56,337.53
2016,1,7,16,0,559.0,42.0,1.0,10.0,140.0,352.52,285.61
2016,1,7,16,15,469.0,35.0,1.0,9.5,101.0,274.23,216.81
2016,1,7,16,30,379.0,28.0,1.0,9.0,62.0,204.95,147.28
2016,1,7,16,45,189.5,14.0,1.05,9.0,31.0,92.84,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,25.5,15.5,1.65,6.5,17.5,26.67,0.0
2016,1,8,8,0,51.0,31.0,1.7,7.0,35.0,60.42,40.58
2016,1,8,8,15,76.0,48.0,1.7,7.0,58.5,93.93,73.63
2016,1,8,8,30,101.0,65.0,1.7,7.0,82.0,129.46,106.05
2016,1,8,8,45,115.0,82.0,1.75,7.0,106.5,161.23,134.88
2016,1,8,9,0,129.0,99.0,1.8,7.0,131.0,194.17,164.27
2016,1,8,9,15,137.5,115.0,1.75,7.0,154.0,223.34,189.8
2016,1,8,9,30,146.0,131.0,1.7,7.0,177.0,253.08,215.28
2016,1,8,9,45,148.0,144.5,1.65,7.5,195.5,275.3,233.46
2016,1,8,10,0,150.0,158.0,1.6,8.0,214.0,297.47,251.19
2016,1,8,10,15,160.0,170.5,1.55,8.5,234.5,324.53,272.77
2016,1,8,10,30,170.0,183.0,1.5,9.0,255.0,351.89,294.18
2016,1,8,10,45,264.0,181.0,1.45,9.5,299.0,447.44,371.62
2016,1,8,11,0,358.0,179.0,1.4,10.0,343.0,531.47,437.38
2016,1,8,11,15,179.0,154.5,1.45,10.0,236.5,348.89,289.56
2016,1,8,11,30,0.0,130.0,1.5,10.0,130.0,120.3,96.77
2016,1,8,11,45,10.0,159.5,1.55,10.5,164.5,160.44,131.06
2016,1,8,12,0,20.0,189.0,1.6,11.0,199.0,202.07,165.46
2016,1,8,12,15,66.0,206.0,1.6,11.0,239.0,280.92,231.38
2016,1,8,12,30,112.0,223.0,1.6,11.0,279.0,344.78,283.82
2016,1,8,12,45,143.5,220.0,1.65,11.5,290.5,386.27,316.94
2016,1,8,13,0,175.0,217.0,1.7,12.0,302.0,409.78,335.89
2016,1,8,13,15,265.0,199.0,1.65,12.0,323.5,481.48,394.29
2016,1,8,13,30,355.0,181.0,1.6,12.0,345.0,532.31,435.44
2016,1,8,13,45,282.5,181.5,1.6,12.0,308.0,464.47,381.16
2016,1,8,14,0,210.0,182.0,1.6,12.0,271.0,383.77,316.83
2016,1,8,14,15,105.0,154.0,1.5,12.0,198.5,260.03,215.21
2016,1,8,14,30,0.0,126.0,1.4,12.0,126.0,120.19,96.79
2016,1,8,14,45,0.0,114.0,1.35,12.0,114.0,108.36,87.24
2016,1,8,15,0,0.0,102.0,1.3,12.0,102.0,96.66,77.42
2016,1,8,15,15,0.0,88.5,1.3,11.5,88.5,83.4,66.28
2016,1,8,15,30,0.0,75.0,1.3,11.0,75.0,70.23,55.04
2016,1,8,15,45,0.0,61.0,1.3,10.5,61.0,56.55,43.19
2016,1,8,16,0,0.0,47.0,1.3,10.0,47.0,42.87,31.19
2016,1,8,16,15,0.0,34.0,1.35,10.0,34.0,30.27,19.94
2016,1,8,16,30,0.0,21.0,1.4,10.0,21.0,18.5,8.97
2016,1,8,16,45,0.0,10.5,1.5,10.0,10.5,9.23,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,16.0,15.5,3.05,9.0,17.0,20.29,0.0
2016,1,9,8,0,32.0,31.0,3.1,9.0,34.0,52.82,34.7
2016,1,9,8,15,56.0,48.0,3.1,9.0,56.5,84.83,65.58
2016,1,9,8,30,80.0,65.0,3.1,9.0,79.0,118.8,96.32
2016,1,9,8,45,92.5,82.5,3.1,9.5,102.5,149.4,123.7
2016,1,9,9,0,105.0,100.0,3.1,10.0,126.0,181.04,151.5
2016,1,9,9,15,113.0,116.0,3.05,10.0,148.0,208.79,175.72
2016,1,9,9,30,121.0,132.0,3.0,10.0,170.0,237.15,200.01
2016,1,9,9,45,119.0,145.5,2.95,10.0,186.5,255.51,215.34
2016,1,9,10,0,117.0,159.0,2.9,10.0,203.0,273.62,230.2
2016,1,9,10,15,58.5,113.5,2.75,10.0,135.5,160.01,133.6
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,60.11,46.38
2016,1,9,10,45,0.0,100.5,2.5,10.5,100.5,90.98,72.71
2016,1,9,11,0,0.0,133.0,2.4,11.0,133.0,124.12,100.47
2016,1,9,11,15,0.5,146.5,2.25,11.0,147.0,138.45,112.34
2016,1,9,11,30,1.0,160.0,2.1,11.0,161.0,153.05,124.41
2016,1,9,11,45,7.0,171.0,2.0,11.0,175.0,170.18,138.79
2016,1,9,12,0,13.0,182.0,1.9,11.0,189.0,187.65,153.38
2016,1,9,12,15,24.5,192.5,1.8,11.0,205.0,209.92,172.09
2016,1,9,12,30,36.0,203.0,1.7,11.0,221.0,249.47,204.71
2016,1,9,12,45,18.0,180.5,1.6,11.0,189.5,190.67,155.73
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,149.89,121.41
2016,1,9,13,15,0.0,144.5,1.35,11.0,144.5,135.77,109.81
2016,1,9,13,30,0.0,131.0,1.2,11.0,131.0,121.91,98.31
2016,1,9,13,45,0.0,111.5,1.1,11.0,111.5,102.08,81.75
2016,1,9,14,0,0.0,92.0,1.0,11.0,92.0,82.72,65.49
2016,1,9,14,15,22.5,122.5,0.95,11.0,131.0,142.07,116.61
2016,1,9,14,30,45.0,153.0,0.9,11.0,170.0,197.88,163.56
2016,1,9,14,45,41.0,140.5,0.85,11.0,155.0,180.04,148.48
2016,1,9,15,0,37.0,128.0,0.8,11.0,140.0,162.66,133.96
2016,1,9,15,15,31.5,112.5,0.8,11.0,122.0,140.83,115.52
2016,1,9,15,30,26.0,97.0,0.8,11.0,104.0,119.6,97.34
2016,1,9,15,45,17.5,80.5,0.85,11.0,85.0,89.1,71.01
2016,1,9,16,0,9.0,64.0,0.9,11.0,66.0,67.53,52.06
2016,1,9,16,15,4.5,46.5,0.9,10.5,47.5,47.22,34.18
2016,1,9,16,30,0.0,29.0,0.9,10.0,29.0,26.94,15.86
2016,1,9,16,45,0.0,14.5,0.95,10.0,14.5,12.77,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,149.5,16.0,2.75,7.5,29.0,79.75,0.0
2016,1,10,8,0,299.0,32.0,2.9,8.0,58.0,174.29,124.92
2016,1,10,8,15,393.0,41.0,2.85,8.5,96.5,243.49,195.13
2016,1,10,8,30,487.0,50.0,2.8,9.0,135.0,322.12,265.76
2016,1,10,8,45,552.5,56.0,2.8,9.5,175.5,390.57,326.44
2016,1,10,9,0,618.0,62.0,2.8,10.0,216.0,463.99,389.36
2016,1,10,9,15,657.0,66.0,2.75,10.0,253.5,522.54,438.96
2016,1,10,9,30,696.0,70.0,2.7,10.0,291.0,582.58,488.2
2016,1,10,9,45,446.5,113.5,2.7,10.5,261.0,477.76,401.12
2016,1,10,10,0,197.0,157.0,2.7,11.0,231.0,331.12,277.7
2016,1,10,10,15,497.5,117.5,2.6,11.0,324.5,554.49,463.76
2016,1,10,10,30,798.0,78.0,2.5,11.0,418.0,770.23,627.61
2016,1,10,10,45,727.5,94.0,2.45,11.5,416.0,756.44,613.12
2016,1,10,11,0,657.0,110.0,2.4,12.0,414.0,731.95,592.86
2016,1,10,11,15,593.5,133.0,2.3,12.0,414.5,715.32,579.44
2016,1,10,11,30,530.0,156.0,2.2,12.0,415.0,687.71,557.6
2016,1,10,11,45,326.0,191.0,2.1,12.5,351.0,532.34,433.92
2016,1,10,12,0,122.0,226.0,2.0,13.0,287.0,374.48,304.73
2016,1,10,12,15,120.5,226.5,1.95,13.0,287.0,373.93,304.95
2016,1,10,12,30,119.0,227.0,1.9,13.0,287.0,373.09,304.15
2016,1,10,12,45,92.0,219.0,1.85,13.5,265.0,320.74,261.44
2016,1,10,13,0,65.0,211.0,1.8,14.0,243.0,285.96,232.57
2016,1,10,13,15,153.5,205.5,1.75,14.0,278.5,373.99,305.69
2016,1,10,13,30,242.0,200.0,1.7,14.0,314.0,458.69,373.7
2016,1,10,13,45,452.5,149.0,1.7,14.0,349.0,586.23,476.38
2016,1,10,14,0,663.0,98.0,1.7,14.0,384.0,693.93,558.3
2016,1,10,14,15,402.5,130.5,1.65,13.5,300.5,498.78,408.17
2016,1,10,14,30,142.0,163.0,1.6,13.0,217.0,298.06,245.69
2016,1,10,14,45,135.5,149.5,1.55,13.0,197.5,272.93,226.18
2016,1,10,15,0,129.0,136.0,1.5,13.0,178.0,248.1,205.74
2016,1,10,15,15,122.5,119.5,1.4,12.5,155.5,219.65,182.3
2016,1,10,15,30,116.0,103.0,1.3,12.0,133.0,191.62,158.69
2016,1,10,15,45,104.5,86.0,1.25,11.5,109.5,160.57,131.97
2016,1,10,16,0,93.0,69.0,1.2,11.0,86.0,130.47,105.51
2016,1,10,16,15,73.5,52.0,1.3,10.5,63.0,97.66,76.32
2016,1,10,16,30,54.0,35.0,1.4,10.0,40.0,66.41,47.18
2016,1,10,16,45,27.0,17.5,1.5,10.0,20.0,30.01,2.73
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,19.39,9.4
2016,1,11,8,15,0.0,36.0,2.2,9.0,36.0,32.8,22.08
2016,1,11,8,30,0.0,50.0,2.2,9.0,50.0,46.49,34.38
2016,1,11,8,45,0.0,65.0,2.25,9.5,65.0,61.26,47.4
2016,1,11,9,0,0.0,80.0,2.3,10.0,80.0,76.01,60.26
2016,1,11,9,15,0.0,94.0,2.25,10.0,94.0,89.68,72.12
2016,1,11,9,30,0.0,108.0,2.2,10.0,108.0,103.44,83.91
2016,1,11,9,45,1.0,120.0,2.2,10.5,120.5,115.77,94.21
2016,1,11,10,0,2.0,132.0,2.2,11.0,133.0,128.33,104.56
2016,1,11,10,15,74.0,158.5,2.2,11.0,190.5,226.56,189.09
2016,1,11,10,30,146.0,185.0,2.2,11.0,248.0,334.14,278.69
2016,1,11,10,45,87.0,183.5,2.25,11.5,222.0,269.51,223.34
2016,1,11,11,0,28.0,182.0,2.3,12.0,196.0,217.01,177.84
2016,1,11,11,15,14.0,160.0,2.25,12.0,167.0,164.79,134.2
2016,1,11,11,30,0.0,138.0,2.2,12.0,138.0,128.43,103.32
2016,1,11,11,45,2.5,155.0,2.15,12.5,156.5,148.45,119.89
2016,1,11,12,0,5.0,172.0,2.1,13.0,175.0,168.96,136.61
2016,1,11,12,15,18.5,187.0,2.05,13.0,196.5,197.88,160.86
2016,1,11,12,30,32.0,202.0,2.0,13.0,218.0,244.03,198.86
2016,1,11,12,45,23.0,191.5,2.0,13.5,203.0,207.23,168.18
2016,1,11,13,0,14.0,181.0,2.0,14.0,188.0,187.53,151.61
2016,1,11,13,15,79.0,194.5,1.95,14.0,232.0,277.21,227.06
2016,1,11,13,30,144.0,208.0,1.9,14.0,276.0,367.04,300.31
2016,1,11,13,45,222.5,191.5,1.9,14.0,290.5,410.57,336.87
2016,1,11,14,0,301.0,175.0,1.9,14.0,305.0,465.58,381.76
2016,1,11,14,15,181.0,167.0,1.8,14.0,244.0,336.89,277.34
2016,1,11,14,30,61.0,159.0,1.7,14.0,183.0,217.26,177.96
2016,1,11,14,45,57.5,145.5,1.6,14.0,166.5,197.93,162.48
2016,1,11,15,0,54.0,132.0,1.5,14.0,150.0,178.96,146.76
2016,1,11,15,15,354.0,93.5,1.4,13.5,188.0,361.61,301.13
2016,1,11,15,30,654.0,55.0,1.3,13.0,226.0,481.94,396.29
2016,1,11,15,45,602.5,50.0,1.2,13.0,186.5,419.12,341.74
2016,1,11,16,0,551.0,45.0,1.1,13.0,147.0,356.34,287.23
2016,1,11,16,15,468.0,37.5,1.1,12.5,108.5,280.22,221.39
