Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,385.0,30.0,1.1,12.0,70.0,212.29,157.85
2016,1,11,16,45,192.5,15.0,1.15,11.5,35.0,98.68,30.57
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,176.5,14.0,2.35,8.5,30.0,86.05,0.0
2016,1,12,8,0,353.0,28.0,2.4,9.0,60.0,190.78,137.17
2016,1,12,8,15,444.0,36.0,2.3,9.0,99.0,259.79,207.55
2016,1,12,8,30,535.0,44.0,2.2,9.0,138.0,338.16,278.2
2016,1,12,8,45,592.5,49.0,2.1,9.5,178.0,403.07,335.54
2016,1,12,9,0,650.0,54.0,2.0,10.0,218.0,468.64,391.44
2016,1,12,9,15,535.5,80.0,1.95,10.0,229.5,460.71,385.94
2016,1,12,9,30,421.0,106.0,1.9,10.0,241.0,432.81,363.33
2016,1,12,9,45,440.0,114.5,1.9,10.5,269.0,473.89,396.46
2016,1,12,10,0,459.0,123.0,1.9,11.0,297.0,515.1,428.35
2016,1,12,10,15,455.0,134.5,1.9,11.5,318.5,541.62,447.63
2016,1,12,10,30,451.0,146.0,1.9,12.0,340.0,566.27,465.15
2016,1,12,10,45,377.5,169.0,1.95,12.5,337.0,527.47,432.7
2016,1,12,11,0,304.0,192.0,2.0,13.0,334.0,500.91,409.49
2016,1,12,11,15,267.5,204.0,2.0,13.0,332.0,489.12,399.18
2016,1,12,11,30,231.0,216.0,2.0,13.0,330.0,457.9,373.93
2016,1,12,11,45,298.0,209.0,2.0,13.5,358.5,529.63,430.22
2016,1,12,12,0,365.0,202.0,2.0,14.0,387.0,584.18,471.96
2016,1,12,12,15,335.0,208.0,1.95,14.0,377.5,565.11,456.0
2016,1,12,12,30,305.0,214.0,1.9,14.0,368.0,544.7,439.6
2016,1,12,12,45,191.0,215.0,1.9,14.0,311.5,422.6,343.24
2016,1,12,13,0,77.0,216.0,1.9,14.0,255.0,302.63,245.89
2016,1,12,13,15,113.0,213.0,1.8,14.0,267.5,347.33,283.1
2016,1,12,13,30,149.0,210.0,1.7,14.0,280.0,373.83,304.94
2016,1,12,13,45,282.0,183.5,1.65,14.0,309.0,467.37,381.73
2016,1,12,14,0,415.0,157.0,1.6,14.0,338.0,554.09,450.57
2016,1,12,14,15,267.0,161.5,1.55,14.0,275.5,413.6,338.7
2016,1,12,14,30,119.0,166.0,1.5,14.0,213.0,284.06,233.07
2016,1,12,14,45,112.5,152.0,1.45,14.0,193.5,259.06,213.4
2016,1,12,15,0,106.0,138.0,1.4,14.0,174.0,234.44,193.25
2016,1,12,15,15,99.5,122.0,1.5,13.5,152.5,207.61,171.42
2016,1,12,15,30,93.0,106.0,1.6,13.0,131.0,181.27,149.45
2016,1,12,15,45,82.0,89.0,1.7,13.0,108.0,151.58,123.83
2016,1,12,16,0,71.0,72.0,1.8,13.0,85.0,122.87,98.61
2016,1,12,16,15,53.0,54.5,1.85,12.5,63.0,91.16,70.7
2016,1,12,16,30,35.0,37.0,1.9,12.0,41.0,54.43,38.12
2016,1,12,16,45,17.5,22.0,1.95,12.0,24.0,28.86,7.72
2016,1,12,17,0,0.0,7.0,2.0,12.0,7.0,6.37,0.0
2016,1,12,17,15,0.0,3.5,2.0,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,126.5,17.0,3.5,12.5,29.0,71.15,0.0
2016,1,13,8,0,253.0,34.0,3.6,13.0,58.0,157.8,112.22
2016,1,13,8,15,351.0,44.0,3.65,13.0,95.5,226.65,179.15
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,306.23,249.86
2016,1,13,8,45,510.5,61.0,3.8,13.5,173.0,372.06,307.87
2016,1,13,9,0,572.0,68.0,3.9,14.0,213.0,442.57,368.17
2016,1,13,9,15,614.0,73.0,4.05,14.0,251.0,502.58,419.18
2016,1,13,9,30,656.0,78.0,4.2,14.0,289.0,564.46,470.51
2016,1,13,9,45,343.5,113.5,4.35,14.0,225.0,403.15,337.78
2016,1,13,10,0,31.0,149.0,4.5,14.0,161.0,181.42,148.58
2016,1,13,10,15,15.5,146.5,4.6,14.0,152.5,153.47,124.92
2016,1,13,10,30,0.0,144.0,4.7,14.0,144.0,137.13,110.54
2016,1,13,10,45,37.5,173.0,4.85,14.0,190.5,214.01,175.82
2016,1,13,11,0,75.0,202.0,5.0,14.0,237.0,282.55,233.18
2016,1,13,11,15,176.5,206.5,5.0,14.0,293.0,394.61,327.17
2016,1,13,11,30,278.0,211.0,5.0,14.0,349.0,511.06,422.25
2016,1,13,11,45,318.5,207.5,5.05,14.0,368.0,546.43,450.84
2016,1,13,12,0,359.0,204.0,5.1,14.0,387.0,581.31,479.2
2016,1,13,12,15,394.5,197.0,5.1,14.0,398.0,606.2,499.49
2016,1,13,12,30,430.0,190.0,5.1,14.0,409.0,647.92,532.39
2016,1,13,12,45,444.0,184.0,5.1,14.0,407.5,651.25,535.34
2016,1,13,13,0,458.0,178.0,5.1,14.0,406.0,652.42,536.85
2016,1,13,13,15,229.0,149.0,5.0,13.5,263.0,387.36,323.32
2016,1,13,13,30,0.0,120.0,4.9,13.0,120.0,110.13,87.78
2016,1,13,13,45,200.5,140.5,4.85,13.0,228.5,343.99,289.47
2016,1,13,14,0,401.0,161.0,4.8,13.0,337.0,547.78,457.27
2016,1,13,14,15,413.0,147.5,4.55,13.0,319.0,529.34,441.83
2016,1,13,14,30,425.0,134.0,4.3,13.0,301.0,508.63,425.31
2016,1,13,14,45,557.5,105.0,4.05,13.0,304.0,560.84,468.5
2016,1,13,15,0,690.0,76.0,3.8,13.0,307.0,596.84,497.41
2016,1,13,15,15,652.5,72.0,3.5,12.5,270.0,537.85,448.97
2016,1,13,15,30,615.0,68.0,3.2,12.0,233.0,480.1,400.72
2016,1,13,15,45,578.5,60.0,2.95,11.5,194.5,419.98,349.28
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,362.02,297.91
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,282.85,228.0
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,212.1,162.26
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,121.94,57.42
2016,1,13,17,0,79.0,12.0,2.2,10.0,14.0,34.4,0.0
2016,1,13,17,15,39.5,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,11.44,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,23.51,12.84
2016,1,14,8,15,0.0,43.0,1.95,9.0,43.0,41.04,29.1
2016,1,14,8,30,0.0,60.0,2.0,9.0,60.0,58.17,44.41
2016,1,14,8,45,4.0,76.0,2.1,9.5,77.0,76.1,60.23
2016,1,14,9,0,8.0,92.0,2.2,10.0,94.0,94.43,76.22
2016,1,14,9,15,12.0,106.5,2.25,10.0,110.0,111.41,91.01
2016,1,14,9,30,16.0,121.0,2.3,10.0,126.0,128.87,106.04
2016,1,14,9,45,19.0,133.5,2.4,10.5,140.0,143.72,118.46
2016,1,14,10,0,22.0,146.0,2.5,11.0,154.0,158.93,131.03
2016,1,14,10,15,71.5,167.0,2.65,11.0,197.5,234.64,195.71
2016,1,14,10,30,121.0,188.0,2.8,11.0,241.0,316.74,264.26
2016,1,14,10,45,80.0,189.5,2.95,11.5,225.5,270.44,224.33
2016,1,14,11,0,39.0,191.0,3.1,12.0,210.0,237.02,195.01
2016,1,14,11,15,49.0,201.5,3.15,12.0,226.0,258.64,213.02
2016,1,14,11,30,59.0,212.0,3.2,12.0,242.0,280.69,231.17
2016,1,14,11,45,58.0,215.5,3.3,12.0,245.0,284.12,233.78
2016,1,14,12,0,57.0,219.0,3.4,12.0,248.0,287.57,236.5
2016,1,14,12,15,60.0,220.0,3.4,12.0,250.5,291.57,239.83
2016,1,14,12,30,63.0,221.0,3.4,12.0,253.0,295.61,243.22
2016,1,14,12,45,57.5,216.0,3.45,12.0,245.5,284.25,233.87
2016,1,14,13,0,52.0,211.0,3.5,12.0,238.0,273.0,224.68
2016,1,14,13,15,26.0,147.0,3.45,12.0,160.5,172.19,141.0
2016,1,14,13,30,0.0,83.0,3.4,12.0,83.0,73.47,57.18
2016,1,14,13,45,0.0,62.0,3.4,12.0,62.0,54.79,41.41
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,36.17,25.52
2016,1,14,14,15,0.0,23.5,3.45,12.0,23.5,20.7,12.24
2016,1,14,14,30,0.0,6.0,3.5,12.0,6.0,5.28,0.0
2016,1,14,14,45,0.0,5.5,3.55,12.0,5.5,4.83,0.0
2016,1,14,15,0,0.0,5.0,3.6,12.0,5.0,4.39,0.0
2016,1,14,15,15,0.0,4.5,3.7,11.5,4.5,3.95,0.0
2016,1,14,15,30,0.0,4.0,3.8,11.0,4.0,3.51,0.0
2016,1,14,15,45,0.0,3.0,3.95,11.0,3.0,2.63,0.0
2016,1,14,16,0,0.0,2.0,4.1,11.0,2.0,1.75,0.0
2016,1,14,16,15,0.0,1.5,4.1,11.0,1.5,1.31,0.0
2016,1,14,16,30,0.0,1.0,4.1,11.0,1.0,0.88,0.0
2016,1,14,16,45,0.0,0.5,4.2,11.0,0.5,0.44,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,15.5,1.15,9.5,30.5,82.64,0.0
2016,1,15,8,0,322.0,31.0,1.2,10.0,61.0,180.64,130.77
2016,1,15,8,15,414.5,39.5,1.3,10.0,100.0,249.48,198.15
2016,1,15,8,30,507.0,48.0,1.4,10.0,139.0,327.78,267.74
2016,1,15,8,45,563.0,54.5,1.5,10.5,179.0,392.61,324.48
2016,1,15,9,0,619.0,61.0,1.6,11.0,219.0,461.66,382.86
2016,1,15,9,15,657.5,65.0,1.65,11.0,257.0,520.2,431.64
2016,1,15,9,30,696.0,69.0,1.7,11.0,295.0,580.27,480.17
2016,1,15,9,45,533.5,104.5,1.8,11.5,289.0,533.68,441.66
2016,1,15,10,0,371.0,140.0,1.9,12.0,283.0,468.52,387.91
2016,1,15,10,15,482.5,129.0,1.9,12.0,329.0,556.57,459.23
2016,1,15,10,30,594.0,118.0,1.9,12.0,375.0,656.89,536.14
2016,1,15,10,45,516.5,144.0,1.95,12.0,376.0,631.87,515.21
2016,1,15,11,0,439.0,170.0,2.0,12.0,377.0,607.91,495.18
2016,1,15,11,15,437.5,176.5,1.9,12.0,389.0,623.17,505.88
2016,1,15,11,30,436.0,183.0,1.8,12.0,401.0,636.56,514.74
2016,1,15,11,45,625.0,138.0,1.75,12.5,456.0,768.48,612.98
2016,1,15,12,0,814.0,93.0,1.7,13.0,511.0,887.21,694.15
2016,1,15,12,15,614.5,144.5,1.6,13.0,460.5,772.94,610.56
2016,1,15,12,30,415.0,196.0,1.5,13.0,410.0,641.93,512.16
2016,1,15,12,45,388.0,199.0,1.45,13.0,397.0,600.85,482.49
2016,1,15,13,0,361.0,202.0,1.4,13.0,384.0,576.65,463.92
2016,1,15,13,15,585.0,143.0,1.3,13.0,428.5,725.85,577.96
2016,1,15,13,30,809.0,84.0,1.2,13.0,473.0,836.66,654.5
2016,1,15,13,45,802.5,81.0,1.15,13.0,452.5,810.15,634.47
2016,1,15,14,0,796.0,78.0,1.1,13.0,432.0,780.86,614.23
2016,1,15,14,15,777.5,76.0,1.05,13.0,404.0,740.53,586.0
2016,1,15,14,30,759.0,74.0,1.0,13.0,376.0,698.48,556.34
2016,1,15,14,45,739.0,70.0,0.95,13.0,343.5,651.51,522.62
2016,1,15,15,0,719.0,66.0,0.9,13.0,311.0,603.55,487.58
2016,1,15,15,15,684.0,62.5,0.85,12.5,274.0,545.63,443.76
2016,1,15,15,30,649.0,59.0,0.8,12.0,237.0,492.32,401.5
2016,1,15,15,45,598.0,54.0,0.8,12.0,197.0,426.03,347.2
2016,1,15,16,0,547.0,49.0,0.8,12.0,157.0,363.19,293.79
2016,1,15,16,15,466.5,41.5,0.85,11.5,118.0,287.61,229.22
2016,1,15,16,30,386.0,34.0,0.9,11.0,79.0,219.8,168.14
2016,1,15,16,45,250.0,23.0,1.0,11.0,47.5,133.49,75.64
2016,1,15,17,0,114.0,12.0,1.1,11.0,16.0,45.19,0.0
2016,1,15,17,15,57.0,6.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,2.4,12.0,29.5,72.0,0.0
2016,1,16,8,0,255.0,35.0,2.4,12.0,59.0,158.57,114.7
2016,1,16,8,15,348.0,45.0,2.4,12.0,96.5,225.42,178.73
2016,1,16,8,30,441.0,55.0,2.4,12.0,134.0,302.41,246.92
2016,1,16,8,45,514.0,60.0,2.4,12.5,175.0,372.01,307.5
2016,1,16,9,0,587.0,65.0,2.4,13.0,216.0,447.25,370.93
2016,1,16,9,15,293.5,54.0,2.35,13.0,129.5,266.02,223.78
2016,1,16,9,30,0.0,43.0,2.3,13.0,43.0,37.92,26.98
2016,1,16,9,45,0.0,47.5,2.3,13.5,47.5,41.91,30.44
2016,1,16,10,0,0.0,52.0,2.3,14.0,52.0,45.9,33.73
2016,1,16,10,15,0.0,82.5,2.3,14.0,82.5,73.5,57.12
2016,1,16,10,30,0.0,113.0,2.3,14.0,113.0,103.77,82.49
2016,1,16,10,45,0.0,130.0,2.35,14.5,130.0,120.89,96.45
2016,1,16,11,0,0.0,147.0,2.4,15.0,147.0,138.3,110.53
2016,1,16,11,15,0.0,124.0,2.4,15.0,124.0,113.84,90.13
2016,1,16,11,30,0.0,101.0,2.4,15.0,101.0,90.67,70.81
2016,1,16,11,45,0.0,81.5,2.4,15.5,81.5,72.15,55.19
2016,1,16,12,0,0.0,62.0,2.4,16.0,62.0,54.81,40.58
2016,1,16,12,15,0.0,62.5,2.35,16.0,62.5,55.26,40.96
2016,1,16,12,30,0.0,63.0,2.3,16.0,63.0,55.7,41.33
2016,1,16,12,45,0.0,96.5,2.25,16.0,96.5,86.18,66.8
2016,1,16,13,0,0.0,130.0,2.2,16.0,130.0,119.61,94.49
2016,1,16,13,15,0.0,118.0,2.1,16.0,118.0,107.62,84.59
2016,1,16,13,30,0.0,106.0,2.0,16.0,106.0,95.8,74.88
2016,1,16,13,45,0.0,56.0,1.9,16.0,56.0,49.47,36.23
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,5.28,0.0
2016,1,16,14,15,0.0,47.0,1.7,16.0,47.0,41.48,29.66
2016,1,16,14,30,0.0,88.0,1.6,16.0,88.0,79.09,61.4
2016,1,16,14,45,0.0,80.5,1.55,16.0,80.5,72.06,55.53
2016,1,16,15,0,0.0,73.0,1.5,16.0,73.0,65.07,49.72
2016,1,16,15,15,0.0,64.0,1.45,15.5,64.0,56.64,42.72
2016,1,16,15,30,0.0,55.0,1.4,15.0,55.0,48.57,35.93
2016,1,16,15,45,0.0,45.5,1.35,15.0,45.5,40.15,28.67
2016,1,16,16,0,0.0,36.0,1.3,15.0,36.0,31.73,21.34
2016,1,16,16,15,0.0,27.0,1.3,14.5,27.0,23.77,14.39
2016,1,16,16,30,0.0,18.0,1.3,14.0,18.0,15.83,7.37
2016,1,16,16,45,0.0,11.0,1.35,13.5,11.0,9.66,0.84
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,13.5,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,3.1,14.0,10.0,8.78,1.22
2016,1,17,8,15,0.0,16.5,3.05,14.0,16.5,14.5,6.46
2016,1,17,8,30,0.0,23.0,3.0,14.0,23.0,20.23,11.54
2016,1,17,8,45,0.0,30.0,3.0,14.0,30.0,26.41,16.97
2016,1,17,9,0,0.0,37.0,3.0,14.0,37.0,32.6,22.38
2016,1,17,9,15,0.0,43.0,3.0,14.0,43.0,37.92,26.97
2016,1,17,9,30,0.0,49.0,3.0,14.0,49.0,43.23,31.53
2016,1,17,9,45,0.0,55.0,3.05,14.0,55.0,48.56,36.04
2016,1,17,10,0,0.0,61.0,3.1,14.0,61.0,53.89,40.53
2016,1,17,10,15,0.0,58.0,3.1,14.0,58.0,51.23,38.2
2016,1,17,10,30,0.0,55.0,3.1,14.0,55.0,48.57,35.88
2016,1,17,10,45,0.0,38.0,3.15,14.5,38.0,33.52,22.96
2016,1,17,11,0,0.0,21.0,3.2,15.0,21.0,18.51,10.12
2016,1,17,11,15,0.0,79.0,3.25,15.0,79.0,69.91,53.57
2016,1,17,11,30,0.0,137.0,3.3,15.0,137.0,126.85,100.99
2016,1,17,11,45,0.0,140.5,3.35,15.0,140.5,130.26,103.66
2016,1,17,12,0,0.0,144.0,3.4,15.0,144.0,133.74,106.5
2016,1,17,12,15,0.0,120.5,3.4,15.0,120.5,109.73,86.58
2016,1,17,12,30,0.0,97.0,3.4,15.0,97.0,86.62,67.36
2016,1,17,12,45,0.0,118.5,3.4,15.0,118.5,107.79,85.05
2016,1,17,13,0,0.0,140.0,3.4,15.0,140.0,129.81,103.35
2016,1,17,13,15,3.5,155.0,3.35,14.5,157.0,149.02,119.67
2016,1,17,13,30,7.0,170.0,3.3,14.0,174.0,168.84,136.51
2016,1,17,13,45,3.5,94.5,3.3,14.0,96.5,87.62,68.83
2016,1,17,14,0,0.0,19.0,3.3,14.0,19.0,16.74,8.68
2016,1,17,14,15,0.0,45.0,3.3,14.0,45.0,39.71,28.36
2016,1,17,14,30,0.0,71.0,3.3,14.0,71.0,62.78,48.05
2016,1,17,14,45,0.0,65.0,3.3,14.0,65.0,57.44,43.57
2016,1,17,15,0,0.0,59.0,3.3,14.0,59.0,52.11,39.08
2016,1,17,15,15,0.0,52.0,3.3,14.0,52.0,45.9,33.8
2016,1,17,15,30,0.0,45.0,3.3,14.0,45.0,39.69,28.47
2016,1,17,15,45,0.0,37.5,3.3,14.0,37.5,33.05,22.71
2016,1,17,16,0,0.0,30.0,3.3,14.0,30.0,26.42,16.9
2016,1,17,16,15,0.0,23.0,3.25,14.0,23.0,20.24,11.44
2016,1,17,16,30,0.0,16.0,3.2,14.0,16.0,14.06,5.94
2016,1,17,16,45,0.0,9.5,3.2,14.0,9.5,8.34,0.18
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.5,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.5,95.05,6.1
2016,1,18,8,0,410.0,28.0,1.5,12.0,69.0,210.22,153.34
2016,1,18,8,15,498.5,35.5,1.5,12.5,109.5,280.62,221.13
2016,1,18,8,30,587.0,43.0,1.5,13.0,150.0,356.43,287.85
2016,1,18,8,45,643.5,47.5,1.5,13.5,192.0,423.53,345.65
2016,1,18,9,0,700.0,52.0,1.5,14.0,234.0,494.52,404.35
2016,1,18,9,15,734.5,55.5,1.55,14.0,273.5,553.77,452.83
2016,1,18,9,30,769.0,59.0,1.6,14.0,313.0,613.97,500.4
2016,1,18,9,45,386.5,98.5,1.65,14.5,226.5,414.91,341.99
2016,1,18,10,0,4.0,138.0,1.7,15.0,140.0,135.42,108.12
2016,1,18,10,15,6.0,147.5,1.75,15.0,150.5,146.19,117.58
2016,1,18,10,30,8.0,157.0,1.8,15.0,161.0,157.24,126.57
2016,1,18,10,45,425.0,116.5,1.9,15.5,320.5,520.81,427.49
2016,1,18,11,0,842.0,76.0,2.0,16.0,480.0,848.79,667.01
2016,1,18,11,15,711.5,112.0,2.05,16.0,461.5,798.94,627.89
2016,1,18,11,30,581.0,148.0,2.1,16.0,443.0,733.86,581.31
2016,1,18,11,45,376.0,192.5,2.15,16.0,385.0,580.68,465.21
2016,1,18,12,0,171.0,237.0,2.2,16.0,327.0,431.82,347.02
2016,1,18,12,15,147.5,237.5,2.15,16.0,315.0,411.08,330.9
2016,1,18,12,30,124.0,238.0,2.1,16.0,303.0,389.86,313.65
2016,1,18,12,45,80.5,223.5,2.1,16.0,265.5,313.57,252.83
2016,1,18,13,0,37.0,209.0,2.1,16.0,228.0,255.5,205.51
2016,1,18,13,15,80.5,214.0,2.1,15.5,254.5,301.25,244.41
2016,1,18,13,30,124.0,219.0,2.1,15.0,281.0,362.21,294.46
2016,1,18,13,45,62.0,159.5,2.1,15.0,190.5,217.43,177.13
2016,1,18,14,0,0.0,100.0,2.1,15.0,100.0,90.22,70.53
2016,1,18,14,15,0.0,79.0,2.0,15.0,79.0,69.9,53.73
2016,1,18,14,30,0.0,58.0,1.9,15.0,58.0,51.23,38.05
2016,1,18,14,45,0.0,53.0,1.8,15.0,53.0,46.79,34.36
2016,1,18,15,0,0.0,48.0,1.7,15.0,48.0,42.35,30.63
2016,1,18,15,15,0.0,42.5,1.65,14.5,42.5,37.47,26.56
2016,1,18,15,30,0.0,37.0,1.6,14.0,37.0,32.6,22.43
2016,1,18,15,45,0.0,31.0,1.55,14.0,31.0,27.3,17.82
2016,1,18,16,0,0.0,25.0,1.5,14.0,25.0,22.0,13.18
2016,1,18,16,15,0.0,19.0,1.5,13.5,19.0,16.7,8.53
2016,1,18,16,30,0.0,13.0,1.5,13.0,13.0,11.42,3.84
2016,1,18,16,45,0.0,8.0,1.5,13.0,8.0,7.02,0.0
2016,1,18,17,0,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2016,1,18,17,15,0.0,1.5,1.5,13.0,1.5,1.36,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.4,13.5,7.0,6.14,0.0
2016,1,19,8,0,0.0,14.0,5.5,14.0,14.0,12.3,4.07
2016,1,19,8,15,0.0,23.0,5.55,14.0,23.0,20.24,11.26
2016,1,19,8,30,0.0,32.0,5.6,14.0,32.0,28.19,18.28
2016,1,19,8,45,0.0,41.5,5.65,14.0,41.5,36.6,25.65
2016,1,19,9,0,0.0,51.0,5.7,14.0,51.0,45.02,32.98
2016,1,19,9,15,0.0,60.0,5.6,14.0,60.0,53.01,39.86
2016,1,19,9,30,0.0,69.0,5.5,14.0,69.0,61.27,46.92
2016,1,19,9,45,116.0,116.0,5.4,14.5,161.5,213.3,178.26
2016,1,19,10,0,232.0,163.0,5.3,15.0,254.0,376.8,314.49
2016,1,19,10,15,120.5,161.0,5.25,15.0,208.5,278.34,230.83
2016,1,19,10,30,9.0,159.0,5.2,15.0,163.0,160.08,129.39
2016,1,19,10,45,4.5,119.5,5.2,15.5,121.5,113.54,90.25
2016,1,19,11,0,0.0,80.0,5.2,16.0,80.0,70.8,54.09
2016,1,19,11,15,0.0,93.0,5.1,16.0,93.0,82.91,64.18
2016,1,19,11,30,0.0,106.0,5.0,16.0,106.0,95.46,74.59
2016,1,19,11,45,0.0,119.5,4.9,16.0,119.5,108.73,85.55
2016,1,19,12,0,0.0,133.0,4.8,16.0,133.0,122.25,96.7
2016,1,19,12,15,9.0,165.5,4.7,15.5,170.5,164.37,132.04
2016,1,19,12,30,18.0,198.0,4.6,15.0,208.0,208.09,168.48
2016,1,19,12,45,18.5,198.0,4.5,15.0,208.0,208.67,168.91
2016,1,19,13,0,19.0,198.0,4.4,15.0,208.0,209.36,169.54
2016,1,19,13,15,205.0,194.0,4.45,15.0,295.5,405.01,334.55
2016,1,19,13,30,391.0,190.0,4.5,15.0,383.0,578.92,475.67
2016,1,19,13,45,442.0,170.5,4.55,15.0,380.0,608.47,499.38
2016,1,19,14,0,493.0,151.0,4.6,15.0,377.0,616.79,507.62
2016,1,19,14,15,480.0,143.5,4.4,15.0,352.5,582.74,480.59
2016,1,19,14,30,467.0,136.0,4.2,15.0,328.0,547.73,452.79
2016,1,19,14,45,508.0,116.5,4.05,15.0,310.0,537.8,445.82
2016,1,19,15,0,549.0,97.0,3.9,15.0,292.0,529.32,439.28
2016,1,19,15,15,495.5,97.0,3.7,14.5,258.0,464.3,386.61
2016,1,19,15,30,442.0,97.0,3.5,14.0,224.0,408.74,340.46
2016,1,19,15,45,406.5,85.5,3.3,14.0,188.5,353.39,293.21
2016,1,19,16,0,371.0,74.0,3.1,14.0,153.0,300.63,246.99
2016,1,19,16,15,310.0,61.0,2.85,13.5,117.0,236.99,191.31
2016,1,19,16,30,249.0,48.0,2.6,13.0,81.0,179.56,139.82
2016,1,19,16,45,124.5,34.5,2.35,13.0,51.0,97.94,65.26
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,21.21,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,10.5,0.95,10.5,10.5,9.23,0.0
2016,1,20,8,0,0.0,21.0,1.0,11.0,21.0,18.49,9.25
2016,1,20,8,15,0.0,33.5,1.05,11.0,33.5,29.55,19.39
2016,1,20,8,30,0.0,46.0,1.1,11.0,46.0,41.28,29.82
2016,1,20,8,45,0.0,58.5,1.15,11.5,58.5,53.16,40.23
2016,1,20,9,0,0.0,71.0,1.2,12.0,71.0,65.06,50.5
2016,1,20,9,15,0.0,83.0,1.2,12.0,83.0,76.48,60.32
2016,1,20,9,30,0.0,95.0,1.2,12.0,95.0,87.98,70.08
2016,1,20,9,45,66.5,132.0,1.3,12.5,158.5,185.01,153.24
2016,1,20,10,0,133.0,169.0,1.4,13.0,222.0,295.28,244.19
2016,1,20,10,15,99.5,179.0,1.4,13.0,220.5,270.14,222.28
2016,1,20,10,30,66.0,189.0,1.4,13.0,219.0,256.09,209.69
2016,1,20,10,45,83.5,202.0,1.45,13.5,241.5,287.31,234.83
2016,1,20,11,0,101.0,215.0,1.5,14.0,264.0,319.4,260.13
2016,1,20,11,15,165.0,221.0,1.45,14.0,304.5,401.26,325.75
2016,1,20,11,30,229.0,227.0,1.4,14.0,345.0,468.86,378.7
2016,1,20,11,45,309.5,217.5,1.35,14.5,379.5,550.98,441.07
2016,1,20,12,0,390.0,208.0,1.3,15.0,414.0,616.06,489.27
2016,1,20,12,15,313.0,222.0,1.25,15.0,388.0,563.19,447.13
2016,1,20,12,30,236.0,236.0,1.2,15.0,362.0,490.9,391.4
2016,1,20,12,45,401.0,197.0,1.15,15.5,407.0,630.22,498.29
2016,1,20,13,0,566.0,158.0,1.1,16.0,452.0,731.44,571.75
2016,1,20,13,15,579.5,149.0,1.05,16.0,443.5,732.23,570.9
2016,1,20,13,30,593.0,140.0,1.0,16.0,435.0,723.73,564.79
2016,1,20,13,45,567.5,140.5,1.0,16.0,413.5,681.98,535.7
2016,1,20,14,0,542.0,141.0,1.0,16.0,392.0,646.78,511.16
2016,1,20,14,15,486.5,142.5,1.0,16.0,357.5,587.57,467.66
2016,1,20,14,30,431.0,144.0,1.0,16.0,323.0,529.73,424.53
2016,1,20,14,45,394.0,136.5,1.0,16.0,290.0,477.26,385.06
2016,1,20,15,0,357.0,129.0,1.0,16.0,257.0,426.21,345.74
2016,1,20,15,15,343.0,116.5,0.95,15.5,228.5,386.58,315.19
2016,1,20,15,30,329.0,104.0,0.9,15.0,200.0,347.22,283.87
2016,1,20,15,45,306.0,90.5,0.9,14.5,169.0,301.98,246.94
2016,1,20,16,0,283.0,77.0,0.9,14.0,138.0,258.33,210.1
2016,1,20,16,15,251.5,61.0,0.85,13.5,106.5,209.48,167.83
2016,1,20,16,30,220.0,45.0,0.8,13.0,75.0,163.55,126.81
2016,1,20,16,45,110.0,32.5,0.8,13.0,47.5,88.8,60.03
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,19.5,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.0,16.5,2.9,10.5,34.0,86.58,21.59
2016,1,21,8,0,336.0,33.0,2.9,11.0,68.0,186.26,138.82
2016,1,21,8,15,423.5,41.5,2.85,11.0,107.0,253.84,203.01
2016,1,21,8,30,511.0,50.0,2.8,11.0,146.0,330.37,271.42
2016,1,21,8,45,572.0,55.0,2.75,11.5,187.5,396.68,329.63
2016,1,21,9,0,633.0,60.0,2.7,12.0,229.0,467.67,389.75
2016,1,21,9,15,669.5,64.0,2.55,12.5,267.5,525.98,437.36
2016,1,21,9,30,706.0,68.0,2.4,13.0,306.0,582.18,481.56
2016,1,21,9,45,733.5,70.0,2.3,13.5,341.0,634.03,519.74
2016,1,21,10,0,761.0,72.0,2.2,14.0,376.0,685.56,556.04
2016,1,21,10,15,652.0,103.5,2.1,14.5,377.5,668.41,540.26
2016,1,21,10,30,543.0,135.0,2.0,15.0,379.0,629.45,508.43
2016,1,21,10,45,678.0,108.0,1.95,15.5,428.5,735.54,585.64
2016,1,21,11,0,813.0,81.0,1.9,16.0,478.0,831.9,651.43
2016,1,21,11,15,819.5,82.0,1.9,16.0,493.5,855.16,666.07
2016,1,21,11,30,826.0,83.0,1.9,16.0,509.0,875.4,679.37
2016,1,21,11,45,820.5,86.5,1.95,16.5,516.0,884.57,684.34
2016,1,21,12,0,815.0,90.0,2.0,17.0,523.0,890.24,687.12
2016,1,21,12,15,466.0,166.5,2.0,17.0,414.0,657.45,519.78
2016,1,21,12,30,117.0,243.0,2.0,17.0,305.0,388.83,309.66
2016,1,21,12,45,260.0,223.0,2.0,17.0,359.5,513.84,411.21
2016,1,21,13,0,403.0,203.0,2.0,17.0,414.0,618.09,492.28
2016,1,21,13,15,319.5,211.5,1.95,16.5,376.0,548.01,437.96
2016,1,21,13,30,236.0,220.0,1.9,16.0,338.0,462.27,372.2
2016,1,21,13,45,181.0,213.0,1.85,16.0,301.5,401.7,324.68
2016,1,21,14,0,126.0,206.0,1.8,16.0,265.0,343.11,277.8
2016,1,21,14,15,100.0,191.5,1.8,15.5,236.5,286.63,233.47
2016,1,21,14,30,74.0,177.0,1.8,15.0,208.0,246.95,201.68
2016,1,21,14,45,62.5,161.5,1.8,15.0,186.5,218.62,178.7
2016,1,21,15,0,51.0,146.0,1.8,15.0,165.0,191.19,156.15
2016,1,21,15,15,46.0,130.5,1.8,14.5,146.5,169.12,138.2
2016,1,21,15,30,41.0,115.0,1.8,14.0,128.0,147.58,120.35
2016,1,21,15,45,34.5,98.5,1.8,14.0,108.0,124.42,100.58
2016,1,21,16,0,28.0,82.0,1.8,14.0,88.0,101.97,81.14
2016,1,21,16,15,17.0,64.5,1.8,14.0,68.0,76.69,59.09
2016,1,21,16,30,6.0,47.0,1.8,14.0,48.0,48.33,34.48
2016,1,21,16,45,3.0,30.0,1.85,14.0,30.5,29.66,17.22
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,11.44,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
