Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,6.14,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,12.3,4.22
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,19.36,10.59
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,26.42,16.84
2016,1,22,8,45,0.0,38.5,2.75,14.0,38.5,33.94,23.44
2016,1,22,9,0,0.0,47.0,2.7,14.0,47.0,41.47,29.99
2016,1,22,9,15,0.0,55.5,2.75,14.0,55.5,49.01,36.47
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,56.55,42.9
2016,1,22,9,45,12.5,109.0,2.9,14.0,114.0,110.46,88.92
2016,1,22,10,0,25.0,154.0,3.0,14.0,164.0,168.53,137.66
2016,1,22,10,15,12.5,131.0,3.05,14.0,136.0,132.67,107.13
2016,1,22,10,30,0.0,108.0,3.1,14.0,108.0,98.24,77.72
2016,1,22,10,45,19.5,154.0,3.2,14.0,164.0,162.21,131.77
2016,1,22,11,0,39.0,200.0,3.3,14.0,220.0,245.58,200.59
2016,1,22,11,15,37.0,205.0,3.35,14.0,224.5,249.61,203.39
2016,1,22,11,30,35.0,210.0,3.4,14.0,229.0,253.68,206.43
2016,1,22,11,45,17.5,154.5,3.5,14.5,164.0,160.38,129.26
2016,1,22,12,0,0.0,99.0,3.6,15.0,99.0,88.44,68.77
2016,1,22,12,15,1.5,137.5,3.55,15.0,138.5,127.92,101.68
2016,1,22,12,30,3.0,176.0,3.5,15.0,178.0,169.51,135.92
2016,1,22,12,45,1.5,138.0,3.5,15.0,139.0,128.49,102.08
2016,1,22,13,0,0.0,100.0,3.5,15.0,100.0,89.45,69.68
2016,1,22,13,15,0.0,130.5,3.35,14.5,130.5,119.79,95.2
2016,1,22,13,30,0.0,161.0,3.2,14.0,161.0,151.89,122.06
2016,1,22,13,45,0.0,150.5,3.1,14.0,150.5,141.29,113.36
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,130.82,104.82
2016,1,22,14,15,0.0,88.5,3.0,14.0,88.5,78.97,61.53
2016,1,22,14,30,0.0,37.0,3.0,14.0,37.0,32.63,22.31
2016,1,22,14,45,0.0,38.0,3.0,14.0,38.0,33.5,23.12
2016,1,22,15,0,0.0,39.0,3.0,14.0,39.0,34.38,23.91
2016,1,22,15,15,0.0,34.5,3.0,14.0,34.5,30.4,20.52
2016,1,22,15,30,0.0,30.0,3.0,14.0,30.0,26.41,17.1
2016,1,22,15,45,0.0,25.5,3.0,14.0,25.5,22.44,13.66
2016,1,22,16,0,0.0,21.0,3.0,14.0,21.0,18.46,10.18
2016,1,22,16,15,0.0,16.0,3.0,13.5,16.0,14.06,6.32
2016,1,22,16,30,0.0,11.0,3.0,13.0,11.0,9.65,2.44
2016,1,22,16,45,0.0,7.0,3.0,13.0,7.0,6.14,0.0
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,44.5,24.5,3.9,11.5,29.0,44.73,13.65
2016,1,23,8,0,89.0,49.0,4.0,12.0,58.0,98.77,73.04
2016,1,23,8,15,165.0,67.0,4.05,12.0,94.5,162.77,129.81
2016,1,23,8,30,241.0,85.0,4.1,12.0,131.0,229.04,188.18
2016,1,23,8,45,288.5,100.0,4.15,12.0,168.5,283.69,236.61
2016,1,23,9,0,336.0,115.0,4.2,12.0,206.0,342.87,288.02
2016,1,23,9,15,187.0,124.5,4.25,12.0,177.0,262.46,220.72
2016,1,23,9,30,38.0,134.0,4.3,12.0,148.0,167.15,138.13
2016,1,23,9,45,73.0,153.5,4.35,12.5,182.5,215.7,179.62
2016,1,23,10,0,108.0,173.0,4.4,13.0,217.0,280.33,233.48
2016,1,23,10,15,226.0,176.0,4.4,13.0,276.0,394.65,329.61
2016,1,23,10,30,344.0,179.0,4.4,13.0,335.0,502.27,418.11
2016,1,23,10,45,198.0,193.5,4.4,13.0,284.0,388.65,322.86
2016,1,23,11,0,52.0,208.0,4.4,13.0,233.0,266.53,218.89
2016,1,23,11,15,139.0,220.5,4.45,13.0,292.5,376.54,311.23
2016,1,23,11,30,226.0,233.0,4.5,13.0,352.0,473.17,390.5
2016,1,23,11,45,135.0,228.5,4.55,13.0,300.0,385.69,317.51
2016,1,23,12,0,44.0,224.0,4.6,13.0,248.0,278.58,227.87
2016,1,23,12,15,52.0,229.0,4.6,13.0,257.5,292.22,239.46
2016,1,23,12,30,60.0,234.0,4.6,13.0,267.0,305.93,250.85
2016,1,23,12,45,199.5,227.0,4.7,13.0,333.5,444.47,367.39
2016,1,23,13,0,339.0,220.0,4.8,13.0,400.0,580.85,478.64
2016,1,23,13,15,222.0,223.5,4.8,13.0,340.5,457.09,377.67
2016,1,23,13,30,105.0,227.0,4.8,13.0,281.0,337.51,278.45
2016,1,23,13,45,268.5,199.0,4.8,13.0,328.0,476.87,396.26
2016,1,23,14,0,432.0,171.0,4.8,13.0,375.0,591.52,490.85
2016,1,23,14,15,284.5,178.0,4.7,13.0,309.5,450.5,375.33
2016,1,23,14,30,137.0,185.0,4.6,13.0,244.0,319.99,266.21
2016,1,23,14,45,68.5,155.0,4.55,13.0,184.5,214.21,177.65
2016,1,23,15,0,0.0,125.0,4.5,13.0,125.0,118.87,95.87
2016,1,23,15,15,0.0,111.0,4.35,12.5,111.0,105.15,84.61
2016,1,23,15,30,0.0,97.0,4.2,12.0,97.0,91.56,73.21
2016,1,23,15,45,262.0,81.5,4.05,12.0,140.5,266.49,224.52
2016,1,23,16,0,524.0,66.0,3.9,12.0,184.0,377.81,314.43
2016,1,23,16,15,446.5,57.5,3.7,11.5,143.0,301.82,247.26
2016,1,23,16,30,369.0,49.0,3.5,11.0,102.0,232.88,185.41
2016,1,23,16,45,258.5,36.0,3.3,10.5,66.5,156.0,114.63
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,83.9,10.1
2016,1,23,17,15,74.0,11.5,3.05,10.0,15.5,29.54,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,8.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,7.28,0.0
2016,1,24,7,45,70.0,24.0,1.95,8.5,31.5,56.87,21.82
2016,1,24,8,0,140.0,40.0,1.9,9.0,55.0,109.92,82.61
2016,1,24,8,15,181.5,56.5,1.85,9.0,86.0,154.56,124.21
2016,1,24,8,30,223.0,73.0,1.8,9.0,117.0,203.48,168.28
2016,1,24,8,45,251.0,88.5,1.8,9.5,149.0,247.84,207.51
2016,1,24,9,0,279.0,104.0,1.8,10.0,181.0,294.64,247.78
2016,1,24,9,15,306.0,115.0,1.75,10.0,211.0,337.26,284.05
2016,1,24,9,30,333.0,126.0,1.7,10.0,241.0,381.74,320.96
2016,1,24,9,45,351.5,138.0,1.7,10.5,271.0,422.83,353.62
2016,1,24,10,0,370.0,150.0,1.7,11.0,301.0,479.13,397.12
2016,1,24,10,15,330.5,169.5,1.7,11.0,311.5,469.46,388.18
2016,1,24,10,30,291.0,189.0,1.7,11.0,322.0,470.85,387.85
2016,1,24,10,45,340.0,190.5,1.7,11.5,354.0,522.19,427.75
2016,1,24,11,0,389.0,192.0,1.7,12.0,386.0,574.88,467.53
2016,1,24,11,15,423.5,191.5,1.65,12.0,408.5,630.44,508.59
2016,1,24,11,30,458.0,191.0,1.6,12.0,431.0,668.79,536.57
2016,1,24,11,45,659.5,137.5,1.6,12.5,490.5,806.09,637.05
2016,1,24,12,0,861.0,84.0,1.6,13.0,550.0,928.78,719.86
2016,1,24,12,15,862.0,84.0,1.7,13.0,552.0,933.05,722.43
2016,1,24,12,30,863.0,84.0,1.8,13.0,554.0,933.73,724.16
2016,1,24,12,45,869.5,81.0,1.9,13.5,549.5,922.66,716.57
2016,1,24,13,0,876.0,78.0,2.0,14.0,545.0,917.52,713.3
2016,1,24,13,15,870.0,77.0,2.15,14.0,531.5,899.88,703.14
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,878.96,690.68
2016,1,24,13,45,848.5,76.5,2.45,14.0,496.0,856.97,677.31
2016,1,24,14,0,833.0,77.0,2.6,14.0,474.0,823.57,655.51
2016,1,24,14,15,818.0,75.0,2.6,13.5,446.5,785.05,629.84
2016,1,24,14,30,803.0,73.0,2.6,13.0,419.0,744.43,602.24
2016,1,24,14,45,780.0,71.0,2.65,13.0,385.5,695.91,567.39
2016,1,24,15,0,757.0,69.0,2.7,13.0,352.0,646.4,531.11
2016,1,24,15,15,726.5,66.0,2.55,12.5,314.0,589.97,488.2
2016,1,24,15,30,696.0,63.0,2.4,12.0,276.0,533.87,443.08
2016,1,24,15,45,656.0,57.5,2.25,12.0,235.0,473.46,392.24
2016,1,24,16,0,616.0,52.0,2.1,12.0,194.0,411.98,339.09
2016,1,24,16,15,547.0,46.0,2.0,11.5,152.0,338.58,275.43
2016,1,24,16,30,478.0,40.0,1.9,11.0,110.0,271.41,215.16
2016,1,24,16,45,365.0,30.0,1.85,10.5,72.5,190.34,140.87
2016,1,24,17,0,252.0,20.0,1.8,10.0,35.0,115.1,30.57
2016,1,24,17,15,126.0,10.0,1.75,9.5,17.5,41.75,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,38.0,5.5,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,76.0,11.0,0.8,10.0,12.0,30.26,0.0
2016,1,25,7,45,213.5,23.5,0.8,10.5,43.5,110.13,50.51
2016,1,25,8,0,351.0,36.0,0.8,11.0,75.0,194.13,146.25
2016,1,25,8,15,436.5,44.5,0.75,11.0,115.5,262.04,208.18
2016,1,25,8,30,522.0,53.0,0.7,11.0,156.0,338.6,274.55
2016,1,25,8,45,579.5,58.0,0.7,11.5,198.0,403.96,329.92
2016,1,25,9,0,637.0,63.0,0.7,12.0,240.0,473.66,386.61
2016,1,25,9,15,426.0,101.5,0.65,12.0,227.5,409.96,336.13
2016,1,25,9,30,215.0,140.0,0.6,12.0,215.0,318.62,261.91
2016,1,25,9,45,252.5,151.5,0.55,12.5,248.5,367.93,301.69
2016,1,25,10,0,290.0,163.0,0.5,13.0,282.0,419.61,341.05
2016,1,25,10,15,516.0,130.5,0.45,13.0,361.0,586.08,469.54
2016,1,25,10,30,742.0,98.0,0.4,13.0,440.0,758.91,590.73
2016,1,25,10,45,443.5,161.5,0.4,13.5,369.0,592.81,466.0
2016,1,25,11,0,145.0,225.0,0.4,14.0,298.0,384.91,305.22
2016,1,25,11,15,223.5,225.0,0.35,14.0,341.5,457.5,363.7
2016,1,25,11,30,302.0,225.0,0.3,14.0,385.0,549.96,431.93
2016,1,25,11,45,177.5,228.5,0.3,14.0,323.0,424.52,335.13
2016,1,25,12,0,53.0,232.0,0.3,14.0,261.0,296.09,234.5
2016,1,25,12,15,58.5,235.0,0.3,14.0,267.5,304.96,242.6
2016,1,25,12,30,64.0,238.0,0.3,14.0,274.0,313.85,249.58
2016,1,25,12,45,438.0,167.0,0.3,14.5,403.5,631.67,495.8
2016,1,25,13,0,812.0,96.0,0.3,15.0,533.0,891.57,670.09
2016,1,25,13,15,805.5,95.0,0.3,15.0,519.5,874.05,654.5
2016,1,25,13,30,799.0,94.0,0.3,15.0,506.0,853.4,641.7
2016,1,25,13,45,792.5,91.5,0.35,15.0,486.0,827.97,626.71
2016,1,25,14,0,786.0,89.0,0.4,15.0,466.0,799.71,609.77
2016,1,25,14,15,533.0,133.5,0.45,15.0,382.5,618.64,484.61
2016,1,25,14,30,280.0,178.0,0.5,15.0,299.0,438.71,349.87
2016,1,25,14,45,500.5,127.0,0.55,15.0,323.5,549.45,439.77
2016,1,25,15,0,721.0,76.0,0.6,15.0,348.0,633.81,503.57
2016,1,25,15,15,690.0,72.5,0.6,14.5,310.5,577.81,461.87
2016,1,25,15,30,659.0,69.0,0.6,14.0,273.0,522.37,420.26
2016,1,25,15,45,616.5,63.5,0.6,14.0,232.5,458.73,369.97
2016,1,25,16,0,574.0,58.0,0.6,14.0,192.0,397.6,319.82
2016,1,25,16,15,505.0,50.5,0.65,13.5,150.5,324.3,259.05
2016,1,25,16,30,436.0,43.0,0.7,13.0,109.0,257.32,201.28
2016,1,25,16,45,327.5,32.5,0.8,12.5,72.5,179.41,132.31
2016,1,25,17,0,219.0,22.0,0.9,12.0,36.0,107.77,38.91
2016,1,25,17,15,109.5,11.0,0.9,12.0,18.0,38.51,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,11.82,0.0
2016,1,26,7,45,192.0,24.0,1.4,9.5,46.0,102.83,51.15
2016,1,26,8,0,384.0,35.0,1.5,10.0,79.0,205.62,156.51
2016,1,26,8,15,468.5,43.0,1.5,10.0,120.5,274.28,219.95
2016,1,26,8,30,553.0,51.0,1.5,10.0,162.0,351.49,288.2
2016,1,26,8,45,609.5,56.5,1.55,10.5,205.0,418.44,346.14
2016,1,26,9,0,666.0,62.0,1.6,11.0,248.0,489.68,405.5
2016,1,26,9,15,333.0,71.0,1.6,11.5,164.0,312.54,262.21
2016,1,26,9,30,0.0,80.0,1.6,12.0,80.0,71.91,56.06
2016,1,26,9,45,0.5,110.5,1.6,12.5,111.0,102.85,82.44
2016,1,26,10,0,1.0,141.0,1.6,13.0,142.0,134.78,108.86
2016,1,26,10,15,3.0,151.0,1.55,13.0,153.0,145.99,117.97
2016,1,26,10,30,5.0,161.0,1.5,13.0,164.0,157.47,127.3
2016,1,26,10,45,6.5,169.0,1.5,13.5,172.5,166.59,134.39
2016,1,26,11,0,8.0,177.0,1.5,14.0,181.0,175.9,141.6
2016,1,26,11,15,203.0,194.5,1.45,14.0,302.5,401.19,327.98
2016,1,26,11,30,398.0,212.0,1.4,14.0,424.0,621.86,497.35
2016,1,26,11,45,405.5,212.5,1.4,14.0,431.5,634.22,504.2
2016,1,26,12,0,413.0,213.0,1.4,14.0,439.0,662.88,524.59
2016,1,26,12,15,492.5,190.5,1.4,14.0,461.0,713.45,563.0
2016,1,26,12,30,572.0,168.0,1.4,14.0,483.0,761.33,598.35
2016,1,26,12,45,548.0,174.0,1.4,14.5,473.5,743.5,583.95
2016,1,26,13,0,524.0,180.0,1.4,15.0,464.0,723.51,568.38
2016,1,26,13,15,483.0,185.5,1.4,15.0,442.0,685.5,540.63
2016,1,26,13,30,442.0,191.0,1.4,15.0,420.0,646.43,512.02
2016,1,26,13,45,492.0,170.5,1.4,15.0,416.5,656.74,521.76
2016,1,26,14,0,542.0,150.0,1.4,15.0,413.0,662.52,527.65
2016,1,26,14,15,547.5,139.0,1.4,14.5,391.5,638.06,511.3
2016,1,26,14,30,553.0,128.0,1.4,14.0,370.0,611.25,493.17
2016,1,26,14,45,518.0,123.0,1.4,14.0,336.0,558.66,453.57
2016,1,26,15,0,483.0,118.0,1.4,14.0,302.0,506.91,413.98
2016,1,26,15,15,453.5,111.5,1.3,13.5,270.0,458.41,376.28
2016,1,26,15,30,424.0,105.0,1.2,13.0,238.0,411.14,338.55
2016,1,26,15,45,394.5,93.5,1.1,13.0,203.0,359.58,295.88
2016,1,26,16,0,365.0,82.0,1.0,13.0,168.0,310.02,253.71
2016,1,26,16,15,324.5,67.5,1.05,12.5,132.5,253.86,205.83
2016,1,26,16,30,284.0,53.0,1.1,12.0,97.0,201.54,159.74
2016,1,26,16,45,209.0,38.5,1.2,11.5,65.0,140.53,105.12
2016,1,26,17,0,134.0,24.0,1.3,11.0,33.0,82.83,35.93
2016,1,26,17,15,67.0,12.0,1.3,10.5,16.5,28.43,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,12.73,0.0
2016,1,27,7,45,171.0,26.5,2.35,9.5,46.0,99.7,53.11
2016,1,27,8,0,342.0,39.0,2.4,10.0,78.0,193.27,148.06
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.5,260.9,210.35
2016,1,27,8,30,510.0,57.0,2.2,10.0,161.0,336.99,277.9
2016,1,27,8,45,566.5,63.5,2.15,10.5,203.5,403.26,335.48
2016,1,27,9,0,623.0,70.0,2.1,11.0,246.0,473.85,394.54
2016,1,27,9,15,660.5,74.5,2.1,11.0,286.0,533.75,444.01
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,595.15,493.15
2016,1,27,9,45,712.0,78.5,2.15,11.5,353.0,634.36,522.54
2016,1,27,10,0,726.0,78.0,2.2,12.0,380.0,668.75,546.87
2016,1,27,10,15,773.5,79.5,2.05,12.5,422.5,734.47,592.84
2016,1,27,10,30,821.0,81.0,1.9,13.0,465.0,800.53,637.14
2016,1,27,10,45,835.5,82.0,1.8,13.5,489.5,837.42,659.71
2016,1,27,11,0,850.0,83.0,1.7,14.0,514.0,871.85,680.33
2016,1,27,11,15,857.5,84.0,1.55,14.0,531.0,897.27,694.95
2016,1,27,11,30,865.0,85.0,1.4,14.0,548.0,919.53,707.17
2016,1,27,11,45,870.5,85.0,1.3,14.5,558.0,935.34,714.27
2016,1,27,12,0,876.0,85.0,1.2,15.0,568.0,947.67,719.03
2016,1,27,12,15,877.0,85.0,1.15,15.0,570.0,952.17,720.83
2016,1,27,12,30,878.0,85.0,1.1,15.0,572.0,953.02,720.45
2016,1,27,12,45,881.0,82.5,1.05,15.5,567.0,939.36,709.3
2016,1,27,13,0,884.0,80.0,1.0,16.0,562.0,931.68,702.5
2016,1,27,13,15,879.0,79.5,1.0,16.0,549.0,915.57,692.37
2016,1,27,13,30,874.0,79.0,1.0,16.0,536.0,896.1,680.19
2016,1,27,13,45,867.0,77.0,1.0,16.0,515.5,878.23,669.19
2016,1,27,14,0,860.0,75.0,1.0,16.0,495.0,848.44,650.07
2016,1,27,14,15,846.5,73.5,0.95,16.0,467.5,811.02,624.96
2016,1,27,14,30,833.0,72.0,0.9,16.0,440.0,771.27,598.11
2016,1,27,14,45,815.0,69.0,0.9,16.0,406.5,724.17,566.44
2016,1,27,15,0,797.0,66.0,0.9,16.0,373.0,675.63,533.18
2016,1,27,15,15,769.0,63.0,0.8,15.5,334.5,619.13,493.13
2016,1,27,15,30,741.0,60.0,0.7,15.0,296.0,562.68,450.22
2016,1,27,15,45,701.5,56.0,0.65,15.0,254.0,498.65,399.7
2016,1,27,16,0,662.0,52.0,0.6,15.0,212.0,436.51,348.85
2016,1,27,16,15,599.0,46.0,0.65,14.5,168.5,363.02,288.47
2016,1,27,16,30,536.0,40.0,0.7,14.0,125.0,298.52,232.74
2016,1,27,16,45,430.0,31.0,0.75,13.5,85.0,217.22,161.42
2016,1,27,17,0,324.0,22.0,0.8,13.0,45.0,143.76,72.6
2016,1,27,17,15,162.0,11.0,0.8,12.5,22.5,52.55,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,15.5,1.05,10.0,15.5,13.64,3.23
2016,1,28,8,0,0.0,26.0,1.1,10.0,26.0,22.91,13.45
2016,1,28,8,15,0.0,39.0,1.1,10.5,39.0,34.63,23.96
2016,1,28,8,30,0.0,52.0,1.1,11.0,52.0,46.94,34.82
2016,1,28,8,45,0.0,65.5,1.15,11.5,65.5,59.77,46.0
2016,1,28,9,0,0.0,79.0,1.2,12.0,79.0,72.65,57.03
2016,1,28,9,15,0.0,92.0,1.15,12.0,92.0,85.05,67.61
2016,1,28,9,30,0.0,105.0,1.1,12.0,105.0,97.54,78.12
2016,1,28,9,45,0.0,102.0,1.1,12.5,102.0,93.39,74.31
2016,1,28,10,0,0.0,99.0,1.1,13.0,99.0,89.69,70.92
2016,1,28,10,15,393.0,90.5,1.2,13.0,275.5,438.63,365.33
2016,1,28,10,30,786.0,82.0,1.3,13.0,452.0,773.45,614.98
2016,1,28,10,45,530.5,151.0,1.45,13.5,406.5,655.82,524.46
2016,1,28,11,0,275.0,220.0,1.6,14.0,361.0,509.14,409.19
2016,1,28,11,15,137.5,191.5,1.55,14.0,262.0,338.25,274.73
2016,1,28,11,30,0.0,163.0,1.5,14.0,163.0,152.51,121.32
2016,1,28,11,45,0.0,166.0,1.5,14.5,166.5,155.38,123.84
2016,1,28,12,0,0.0,169.0,1.5,15.0,170.0,158.33,125.94
2016,1,28,12,15,0.0,123.5,1.5,15.0,124.0,112.06,88.03
2016,1,28,12,30,0.0,78.0,1.5,15.0,78.0,69.06,52.47
2016,1,28,12,45,17.5,150.5,1.55,15.5,160.5,155.64,124.62
2016,1,28,13,0,35.0,223.0,1.6,16.0,243.0,267.05,214.17
2016,1,28,13,15,173.0,222.5,1.55,16.0,315.0,410.48,330.63
2016,1,28,13,30,311.0,222.0,1.5,16.0,387.0,549.37,438.37
2016,1,28,13,45,214.0,220.5,1.5,16.0,332.0,439.0,352.05
2016,1,28,14,0,117.0,219.0,1.5,16.0,277.0,349.71,281.22
2016,1,28,14,15,58.5,153.5,1.45,16.0,182.5,204.38,165.27
2016,1,28,14,30,0.0,88.0,1.4,16.0,88.0,78.47,60.46
2016,1,28,14,45,15.0,119.5,1.35,16.0,125.5,122.12,97.64
2016,1,28,15,0,30.0,151.0,1.3,16.0,163.0,179.38,145.17
2016,1,28,15,15,27.0,136.5,1.2,15.5,146.0,160.78,129.99
2016,1,28,15,30,24.0,122.0,1.1,15.0,129.0,142.57,115.17
2016,1,28,15,45,18.5,105.5,1.05,15.0,111.0,113.03,90.42
2016,1,28,16,0,13.0,89.0,1.0,15.0,93.0,93.08,73.43
2016,1,28,16,15,6.5,72.0,1.0,14.5,74.0,72.64,55.93
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,52.86,38.82
2016,1,28,16,45,0.0,37.5,1.0,13.5,37.5,35.46,23.46
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,17.63,5.63
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,1,29,7,45,0.0,8.0,2.65,13.5,8.0,7.02,0.0
2016,1,29,8,0,0.0,14.0,2.8,14.0,14.0,12.3,4.47
2016,1,29,8,15,0.0,21.5,2.8,14.0,21.5,18.91,10.33
2016,1,29,8,30,0.0,29.0,2.8,14.0,29.0,25.53,16.17
2016,1,29,8,45,0.0,36.5,2.85,14.5,36.5,32.16,21.93
2016,1,29,9,0,0.0,44.0,2.9,15.0,44.0,38.8,27.61
2016,1,29,9,15,0.0,51.0,2.9,15.0,51.0,45.01,32.91
2016,1,29,9,30,0.0,58.0,2.9,15.0,58.0,51.22,38.16
2016,1,29,9,45,0.0,59.0,2.95,15.0,59.0,52.11,38.85
2016,1,29,10,0,0.0,60.0,3.0,15.0,60.0,53.01,39.53
2016,1,29,10,15,0.0,51.5,3.0,15.0,51.5,45.47,33.07
2016,1,29,10,30,0.0,43.0,3.0,15.0,43.0,37.95,26.64
2016,1,29,10,45,0.0,37.5,3.0,15.0,37.5,33.09,22.48
2016,1,29,11,0,0.0,32.0,3.0,15.0,32.0,28.23,18.33
2016,1,29,11,15,0.0,57.5,3.0,15.0,57.5,50.83,37.37
2016,1,29,11,30,0.0,83.0,3.0,15.0,83.0,73.5,56.33
2016,1,29,11,45,0.0,83.0,3.0,15.0,83.0,73.5,56.27
2016,1,29,12,0,0.0,83.0,3.0,15.0,83.0,73.51,56.25
2016,1,29,12,15,0.0,81.0,3.0,15.0,81.0,71.73,54.75
2016,1,29,12,30,0.0,79.0,3.0,15.0,79.0,69.95,53.26
2016,1,29,12,45,0.0,107.0,3.0,15.0,107.0,95.95,74.95
2016,1,29,13,0,0.0,135.0,3.0,15.0,135.0,123.54,97.82
2016,1,29,13,15,0.0,144.5,3.0,15.0,144.5,133.29,105.9
2016,1,29,13,30,0.0,154.0,3.0,15.0,154.0,143.33,114.26
2016,1,29,13,45,0.0,110.5,3.0,15.0,110.5,99.72,78.27
2016,1,29,14,0,0.0,67.0,3.0,15.0,67.0,59.25,44.53
2016,1,29,14,15,143.0,126.0,3.0,15.0,190.5,256.22,213.02
2016,1,29,14,30,286.0,185.0,3.0,15.0,314.0,452.52,372.3
2016,1,29,14,45,143.0,100.5,3.0,15.0,165.0,230.07,190.82
2016,1,29,15,0,0.0,16.0,3.0,15.0,16.0,14.08,6.38
2016,1,29,15,15,0.0,14.0,3.0,14.5,14.0,12.31,4.94
2016,1,29,15,30,0.0,12.0,3.0,14.0,12.0,10.55,3.44
2016,1,29,15,45,0.0,10.5,3.0,14.0,10.5,9.22,2.3
2016,1,29,16,0,0.0,9.0,3.0,14.0,9.0,7.9,1.14
2016,1,29,16,15,0.0,7.0,2.95,14.0,7.0,6.14,0.0
2016,1,29,16,30,0.0,5.0,2.9,14.0,5.0,4.38,0.0
2016,1,29,16,45,0.0,3.5,2.9,14.0,3.5,3.07,0.0
2016,1,29,17,0,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,1,29,17,15,0.0,1.0,2.8,14.0,1.0,0.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,11.82,0.0
2016,1,30,7,45,90.0,28.0,2.65,9.5,39.0,69.29,41.44
2016,1,30,8,0,180.0,43.0,2.8,10.0,65.0,134.74,103.92
2016,1,30,8,15,210.5,60.0,2.85,10.0,96.0,169.51,137.06
2016,1,30,8,30,241.0,77.0,2.9,10.0,127.0,215.42,178.69
2016,1,30,8,45,265.0,92.0,2.95,10.5,159.5,258.09,216.52
2016,1,30,9,0,289.0,107.0,3.0,11.0,192.0,302.81,255.08
2016,1,30,9,15,302.0,122.0,3.0,11.0,221.5,342.25,288.65
2016,1,30,9,30,315.0,137.0,3.0,11.0,251.0,382.21,321.86
2016,1,30,9,45,574.5,100.0,3.05,11.5,334.5,561.34,469.27
2016,1,30,10,0,834.0,63.0,3.1,12.0,418.0,727.83,596.61
2016,1,30,10,15,735.5,91.5,3.1,12.0,421.0,724.58,591.83
2016,1,30,10,30,637.0,120.0,3.1,12.0,424.0,700.98,572.96
2016,1,30,10,45,762.0,95.0,3.1,12.5,477.0,792.49,639.8
2016,1,30,11,0,887.0,70.0,3.1,13.0,530.0,882.41,702.73
2016,1,30,11,15,679.0,134.0,3.1,13.0,493.0,804.52,644.42
2016,1,30,11,30,471.0,198.0,3.1,13.0,456.0,691.37,557.92
2016,1,30,11,45,382.5,222.0,3.15,13.5,434.0,625.28,505.8
2016,1,30,12,0,294.0,246.0,3.2,14.0,412.0,574.43,463.89
2016,1,30,12,15,600.5,160.5,3.2,14.0,500.0,790.21,633.06
2016,1,30,12,30,907.0,75.0,3.2,14.0,588.0,962.17,755.2
2016,1,30,12,45,695.0,137.5,3.2,14.0,528.5,850.57,674.12
2016,1,30,13,0,483.0,200.0,3.2,14.0,469.0,711.37,570.8
2016,1,30,13,15,341.0,221.5,3.2,14.0,409.0,581.75,471.1
2016,1,30,13,30,199.0,243.0,3.2,14.0,349.0,456.76,371.56
2016,1,30,13,45,203.5,232.5,3.2,14.0,337.5,444.36,363.02
2016,1,30,14,0,208.0,222.0,3.2,14.0,326.0,431.15,353.26
2016,1,30,14,15,221.5,208.0,3.2,13.5,313.5,420.26,346.23
2016,1,30,14,30,235.0,194.0,3.2,13.0,301.0,422.74,349.49
2016,1,30,14,45,122.0,168.5,3.25,13.0,223.5,282.81,234.43
2016,1,30,15,0,9.0,143.0,3.3,13.0,146.0,143.3,116.32
2016,1,30,15,15,5.5,129.5,3.15,12.5,131.5,127.44,103.44
2016,1,30,15,30,2.0,116.0,3.0,12.0,117.0,112.01,90.58
2016,1,30,15,45,1.0,100.0,2.95,12.0,100.5,95.71,76.71
2016,1,30,16,0,0.0,84.0,2.9,12.0,84.0,79.59,62.83
2016,1,30,16,15,0.0,67.5,2.75,11.5,67.5,63.56,48.96
2016,1,30,16,30,0.0,51.0,2.6,11.0,51.0,47.5,34.87
2016,1,30,16,45,0.0,35.5,2.5,10.5,35.5,32.47,21.49
2016,1,30,17,0,0.0,20.0,2.4,10.0,20.0,17.62,7.0
2016,1,30,17,15,0.0,10.0,2.4,9.5,10.0,9.1,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,9.55,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,19.1,0.0
2016,1,31,7,45,222.5,28.5,2.4,8.0,56.5,120.29,77.4
2016,1,31,8,0,445.0,36.0,2.5,8.0,92.0,229.42,179.03
2016,1,31,8,15,523.5,42.5,2.6,8.0,135.0,297.42,242.39
2016,1,31,8,30,602.0,49.0,2.7,8.0,178.0,373.24,310.86
2016,1,31,8,45,654.0,53.0,2.8,8.5,221.5,435.98,366.58
2016,1,31,9,0,706.0,57.0,2.9,9.0,265.0,505.48,425.85
2016,1,31,9,15,749.5,56.5,3.0,9.5,305.5,567.19,477.07
2016,1,31,9,30,793.0,56.0,3.1,10.0,346.0,630.44,527.23
2016,1,31,9,45,789.0,63.0,3.25,10.5,376.0,669.95,556.37
2016,1,31,10,0,785.0,70.0,3.4,11.0,406.0,706.57,582.92
2016,1,31,10,15,836.0,70.5,3.5,11.0,452.0,776.22,635.05
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,838.54,680.61
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,876.25,707.52
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,911.37,732.59
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.0,938.09,751.84
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,961.45,768.77
2016,1,31,11,45,937.5,73.0,4.3,11.5,596.5,978.14,780.23
2016,1,31,12,0,943.0,73.0,4.5,12.0,607.0,991.12,789.49
2016,1,31,12,15,943.5,73.0,4.65,12.0,609.0,995.56,793.78
2016,1,31,12,30,944.0,73.0,4.8,12.0,611.0,996.12,795.47
2016,1,31,12,45,935.0,75.5,4.95,12.0,604.0,987.01,790.3
2016,1,31,13,0,926.0,78.0,5.1,12.0,597.0,974.16,782.53
2016,1,31,13,15,920.5,77.0,5.1,12.0,583.0,956.49,770.18
2016,1,31,13,30,915.0,76.0,5.1,12.0,569.0,935.29,755.35
2016,1,31,13,45,901.0,76.5,5.2,12.0,547.0,905.03,734.52
2016,1,31,14,0,887.0,77.0,5.3,12.0,525.0,871.91,711.44
2016,1,31,14,15,873.0,75.5,5.3,11.5,496.5,841.41,690.92
2016,1,31,14,30,859.0,74.0,5.3,11.0,468.0,800.3,662.0
2016,1,31,14,45,834.0,73.0,5.3,11.0,432.5,749.19,623.72
2016,1,31,15,0,809.0,72.0,5.3,11.0,397.0,696.99,584.05
2016,1,31,15,15,781.0,69.0,5.2,10.5,357.0,639.62,540.21
2016,1,31,15,30,753.0,66.0,5.1,10.0,317.0,582.2,493.44
2016,1,31,15,45,709.0,62.5,5.05,10.0,273.5,514.95,436.24
2016,1,31,16,0,665.0,59.0,5.0,10.0,230.0,453.47,382.09
2016,1,31,16,15,601.5,53.0,4.95,9.5,185.0,379.04,316.34
2016,1,31,16,30,538.0,47.0,4.9,9.0,140.0,310.07,253.44
2016,1,31,16,45,434.0,37.5,4.85,9.0,98.0,227.82,178.27
2016,1,31,17,0,330.0,28.0,4.8,9.0,56.0,157.17,104.21
2016,1,31,17,15,165.0,14.0,4.95,9.0,28.0,56.8,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,6.5,12.5,6.37,0.0
2016,2,1,7,30,286.0,14.0,3.4,7.0,25.0,88.48,0.0
2016,2,1,7,45,424.5,23.0,3.5,7.5,65.0,178.31,118.34
2016,2,1,8,0,563.0,32.0,3.6,8.0,105.0,266.76,208.59
2016,2,1,8,15,636.5,37.5,3.7,8.5,151.0,338.37,275.79
2016,2,1,8,30,710.0,43.0,3.8,9.0,197.0,416.86,346.63
2016,2,1,8,45,755.0,46.5,3.95,9.5,242.5,483.74,406.11
2016,2,1,9,0,800.0,50.0,4.1,10.0,288.0,553.38,465.79
2016,2,1,9,15,766.5,58.0,4.1,10.0,312.0,580.42,489.46
2016,2,1,9,30,733.0,66.0,4.1,10.0,336.0,602.16,507.76
2016,2,1,9,45,804.0,66.5,4.15,10.5,390.5,685.91,572.12
2016,2,1,10,0,875.0,67.0,4.2,11.0,445.0,765.93,631.5
2016,2,1,10,15,889.5,69.0,4.1,11.0,477.0,810.88,663.36
2016,2,1,10,30,904.0,71.0,4.0,11.0,509.0,853.7,693.51
2016,2,1,10,45,909.5,73.5,3.95,11.5,533.0,886.96,715.17
2016,2,1,11,0,915.0,76.0,3.9,12.0,557.0,917.09,734.37
2016,2,1,11,15,921.0,77.0,3.85,12.0,574.5,942.49,751.4
2016,2,1,11,30,927.0,78.0,3.8,12.0,592.0,964.47,765.99
2016,2,1,11,45,928.0,79.0,3.75,12.0,601.5,978.21,774.76
2016,2,1,12,0,929.0,80.0,3.7,12.0,611.0,988.19,781.03
