Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,929.5,80.0,3.6,12.0,613.0,992.62,783.18
2016,2,1,12,30,930.0,80.0,3.5,12.0,615.0,993.21,782.81
2016,2,1,12,45,926.5,80.0,3.45,12.0,608.5,986.18,777.61
2016,2,1,13,0,923.0,80.0,3.4,12.0,602.0,975.37,769.98
2016,2,1,13,15,917.5,79.5,3.35,12.0,588.0,958.39,758.14
2016,2,1,13,30,912.0,79.0,3.3,12.0,574.0,937.86,743.94
2016,2,1,13,45,904.5,77.0,3.3,12.0,552.5,910.26,725.11
2016,2,1,14,0,897.0,75.0,3.3,12.0,531.0,879.49,704.0
2016,2,1,14,15,830.0,78.5,3.25,12.0,483.0,810.6,654.4
2016,2,1,14,30,763.0,82.0,3.2,12.0,435.0,734.15,598.55
2016,2,1,14,45,724.0,83.5,3.15,12.0,398.5,678.29,557.42
2016,2,1,15,0,685.0,85.0,3.1,12.0,362.0,626.65,518.71
2016,2,1,15,15,731.5,73.0,2.9,11.5,343.0,611.31,507.97
2016,2,1,15,30,778.0,61.0,2.7,11.0,324.0,593.63,493.61
2016,2,1,15,45,741.0,57.0,2.55,11.0,280.5,528.9,439.76
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,465.74,385.8
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,392.52,322.92
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,324.0,261.75
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,247.06,192.26
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,177.5,120.63
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,76.13,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,2.0,8.0,12.0,10.56,0.0
2016,2,2,7,45,13.0,29.5,1.95,8.5,31.5,35.08,20.87
2016,2,2,8,0,26.0,47.0,1.9,9.0,51.0,59.38,44.16
2016,2,2,8,15,41.5,66.5,1.85,9.0,74.5,88.46,70.15
2016,2,2,8,30,57.0,86.0,1.8,9.0,98.0,118.99,97.32
2016,2,2,8,45,70.0,104.5,1.75,9.5,123.0,148.43,123.07
2016,2,2,9,0,83.0,123.0,1.7,10.0,148.0,179.19,149.46
2016,2,2,9,15,92.5,139.5,1.6,10.0,171.5,206.42,172.6
2016,2,2,9,30,102.0,156.0,1.5,10.0,195.0,246.17,205.6
2016,2,2,9,45,64.0,162.5,1.4,10.0,188.0,216.27,179.59
2016,2,2,10,0,26.0,169.0,1.3,10.0,181.0,183.01,150.66
2016,2,2,10,15,177.5,183.5,1.3,10.0,270.0,348.0,289.79
2016,2,2,10,30,329.0,198.0,1.3,10.0,359.0,512.85,421.06
2016,2,2,10,45,271.0,218.0,1.3,10.5,355.0,496.17,403.92
2016,2,2,11,0,213.0,238.0,1.3,11.0,351.0,458.77,372.64
2016,2,2,11,15,161.5,246.5,1.35,11.0,334.0,426.11,345.96
2016,2,2,11,30,110.0,255.0,1.4,11.0,317.0,373.73,303.66
2016,2,2,11,45,498.5,171.0,1.45,11.5,457.0,693.26,557.17
2016,2,2,12,0,887.0,87.0,1.5,12.0,597.0,958.54,741.26
2016,2,2,12,15,888.0,87.0,1.55,12.0,599.5,963.31,741.52
2016,2,2,12,30,889.0,87.0,1.6,12.0,602.0,964.4,742.93
2016,2,2,12,45,895.5,84.0,1.65,12.0,598.0,963.29,743.05
2016,2,2,13,0,902.0,81.0,1.7,12.0,594.0,958.38,740.75
2016,2,2,13,15,896.5,80.0,1.7,12.0,580.5,941.02,729.4
2016,2,2,13,30,891.0,79.0,1.7,12.0,567.0,920.21,715.9
2016,2,2,13,45,881.0,78.5,1.75,12.0,545.5,892.68,698.41
2016,2,2,14,0,871.0,78.0,1.8,12.0,524.0,862.18,678.78
2016,2,2,14,15,857.5,76.0,1.8,12.0,496.0,831.88,658.61
2016,2,2,14,30,844.0,74.0,1.8,12.0,468.0,790.96,630.6
2016,2,2,14,45,823.0,72.5,1.8,12.0,433.5,742.73,596.97
2016,2,2,15,0,802.0,71.0,1.8,12.0,399.0,693.18,561.81
2016,2,2,15,15,775.0,68.0,1.75,11.5,359.5,636.68,521.26
2016,2,2,15,30,748.0,65.0,1.7,11.0,320.0,580.08,477.91
2016,2,2,15,45,701.0,62.0,1.7,11.0,276.5,511.71,422.84
2016,2,2,16,0,654.0,59.0,1.7,11.0,233.0,449.11,370.44
2016,2,2,16,15,594.0,53.0,1.7,10.5,188.5,376.75,309.04
2016,2,2,16,30,534.0,47.0,1.7,10.0,144.0,309.54,249.78
2016,2,2,16,45,430.5,38.5,1.75,9.5,102.0,228.44,178.11
2016,2,2,17,0,327.0,30.0,1.8,9.0,60.0,158.79,110.3
2016,2,2,17,15,163.5,15.0,1.85,8.5,30.0,69.5,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,1.85,5.0,8.5,7.73,0.0
2016,2,3,7,30,0.0,17.0,1.9,5.0,17.0,15.58,0.0
2016,2,3,7,45,64.0,33.5,1.95,5.5,42.0,62.22,41.85
2016,2,3,8,0,128.0,50.0,2.0,6.0,67.0,114.65,90.27
2016,2,3,8,15,153.5,68.5,2.0,6.5,97.0,154.19,126.5
2016,2,3,8,30,179.0,87.0,2.0,7.0,127.0,196.33,164.36
2016,2,3,8,45,194.0,104.5,2.05,7.5,156.5,233.95,197.62
2016,2,3,9,0,209.0,122.0,2.1,8.0,186.0,272.84,231.08
2016,2,3,9,15,225.0,137.0,2.1,8.5,214.5,310.4,262.58
2016,2,3,9,30,241.0,152.0,2.1,9.0,243.0,349.02,294.17
2016,2,3,9,45,227.0,170.0,2.1,9.5,262.5,370.19,310.22
2016,2,3,10,0,213.0,188.0,2.1,10.0,282.0,375.63,313.45
2016,2,3,10,15,190.0,204.0,2.05,10.0,292.0,382.99,318.21
2016,2,3,10,30,167.0,220.0,2.0,10.0,302.0,388.33,321.18
2016,2,3,10,45,493.0,158.5,2.0,10.5,418.0,634.84,520.33
2016,2,3,11,0,819.0,97.0,2.0,11.0,534.0,868.44,689.71
2016,2,3,11,15,827.0,98.5,2.0,11.0,552.0,894.88,705.06
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,918.25,720.54
2016,2,3,11,45,631.0,162.5,2.0,11.5,521.0,816.2,646.13
2016,2,3,12,0,427.0,225.0,2.0,12.0,472.0,693.19,552.41
2016,2,3,12,15,233.5,233.5,1.95,12.0,369.0,502.9,405.93
2016,2,3,12,30,40.0,242.0,1.9,12.0,266.0,292.1,235.88
2016,2,3,12,45,39.0,240.0,1.9,12.5,263.5,288.75,233.7
2016,2,3,13,0,38.0,238.0,1.9,13.0,261.0,285.43,230.7
2016,2,3,13,15,19.0,163.0,1.85,13.0,174.5,169.21,136.42
2016,2,3,13,30,0.0,88.0,1.8,13.0,88.0,77.95,60.33
2016,2,3,13,45,49.5,159.0,1.75,13.0,185.0,203.38,166.53
2016,2,3,14,0,99.0,230.0,1.7,13.0,282.0,329.71,269.25
2016,2,3,14,15,202.5,211.0,1.6,12.5,309.0,407.37,333.71
2016,2,3,14,30,306.0,192.0,1.5,12.0,336.0,477.55,391.02
2016,2,3,14,45,353.5,169.5,1.45,12.0,324.5,476.53,391.1
2016,2,3,15,0,401.0,147.0,1.4,12.0,313.0,485.34,398.73
2016,2,3,15,15,375.0,138.0,1.35,11.5,281.5,439.04,362.5
2016,2,3,15,30,349.0,129.0,1.3,11.0,250.0,381.86,317.36
2016,2,3,15,45,326.0,114.5,1.3,11.0,215.5,334.66,278.63
2016,2,3,16,0,303.0,100.0,1.3,11.0,181.0,289.06,240.08
2016,2,3,16,15,271.0,84.0,1.35,10.5,146.5,238.94,197.15
2016,2,3,16,30,239.0,68.0,1.4,10.0,112.0,191.87,155.63
2016,2,3,16,45,186.5,51.0,1.45,10.0,79.5,138.81,108.3
2016,2,3,17,0,134.0,34.0,1.5,10.0,47.0,91.5,63.68
2016,2,3,17,15,67.0,17.0,1.45,10.0,23.5,40.29,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.5,28.58,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,27.0,80.58,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,64.5,154.07,108.95
2016,2,4,8,0,445.0,40.0,2.6,7.0,102.0,233.68,184.85
2016,2,4,8,15,520.0,47.0,2.55,7.5,146.0,301.27,246.99
2016,2,4,8,30,595.0,54.0,2.5,8.0,190.0,376.3,313.77
2016,2,4,8,45,640.5,60.0,2.5,8.5,233.5,440.85,370.15
2016,2,4,9,0,686.0,66.0,2.5,9.0,277.0,508.62,427.08
2016,2,4,9,15,718.5,70.0,2.5,9.0,318.0,565.13,473.99
2016,2,4,9,30,751.0,74.0,2.5,9.0,359.0,625.75,522.62
2016,2,4,9,45,770.5,77.5,2.55,9.5,395.5,676.74,560.08
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,726.76,595.95
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,771.88,627.98
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,815.2,658.19
2016,2,4,10,45,835.5,87.0,2.5,10.5,519.0,851.13,681.76
2016,2,4,11,0,848.0,88.0,2.5,11.0,544.0,884.48,703.27
2016,2,4,11,15,855.5,89.0,2.4,11.5,561.5,910.45,718.43
2016,2,4,11,30,863.0,90.0,2.3,12.0,579.0,933.22,731.23
2016,2,4,11,45,868.0,90.5,2.25,12.5,589.5,949.67,740.07
2016,2,4,12,0,873.0,91.0,2.2,13.0,600.0,962.6,746.57
2016,2,4,12,15,873.5,91.0,2.05,13.0,602.0,966.97,747.51
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,967.65,746.05
2016,2,4,12,45,872.5,90.5,1.8,13.5,598.5,962.09,739.73
2016,2,4,13,0,871.0,90.0,1.7,14.0,593.0,952.86,731.14
2016,2,4,13,15,866.0,89.0,1.6,14.0,579.5,936.12,718.98
2016,2,4,13,30,861.0,88.0,1.5,14.0,566.0,915.95,704.67
2016,2,4,13,45,646.0,140.5,1.45,14.0,492.0,773.39,605.66
2016,2,4,14,0,431.0,193.0,1.4,14.0,418.0,622.65,494.91
2016,2,4,14,15,463.0,174.5,1.3,14.0,404.5,615.34,491.67
2016,2,4,14,30,495.0,156.0,1.2,14.0,391.0,604.21,484.07
2016,2,4,14,45,474.0,147.5,1.2,14.0,359.5,559.59,451.0
2016,2,4,15,0,453.0,139.0,1.2,14.0,328.0,514.91,417.54
2016,2,4,15,15,431.0,130.5,1.1,13.5,296.5,469.77,383.12
2016,2,4,15,30,409.0,122.0,1.0,13.0,265.0,425.28,348.34
2016,2,4,15,45,392.0,107.5,0.95,13.0,230.0,377.86,310.11
2016,2,4,16,0,375.0,93.0,0.9,13.0,195.0,331.18,271.35
2016,2,4,16,15,341.0,79.0,0.95,12.5,159.0,277.56,226.4
2016,2,4,16,30,307.0,65.0,1.0,12.0,123.0,227.04,182.53
2016,2,4,16,45,255.0,49.5,1.05,11.5,88.5,171.19,133.28
2016,2,4,17,0,203.0,34.0,1.1,11.0,54.0,121.22,86.12
2016,2,4,17,15,101.5,17.0,1.15,10.5,27.0,54.3,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,6.5,14.0,27.56,0.0
2016,2,5,7,30,182.0,19.0,2.4,7.0,28.0,78.34,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.5,66.5,151.26,108.13
2016,2,5,8,0,427.0,44.0,2.5,8.0,105.0,230.9,182.47
2016,2,5,8,15,503.5,52.0,2.5,8.5,149.5,299.63,245.02
2016,2,5,8,30,580.0,60.0,2.5,9.0,194.0,375.93,312.44
2016,2,5,8,45,629.0,66.0,2.5,9.5,238.5,441.91,369.61
2016,2,5,9,0,678.0,72.0,2.5,10.0,283.0,511.42,427.58
2016,2,5,9,15,712.5,76.0,2.5,10.5,325.0,572.19,476.61
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,634.1,524.83
2016,2,5,9,45,607.0,115.0,2.5,11.5,363.0,604.54,498.82
2016,2,5,10,0,467.0,150.0,2.5,12.0,359.0,555.43,457.55
2016,2,5,10,15,652.0,119.5,2.4,12.5,433.0,694.69,565.09
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,831.54,661.87
2016,2,5,10,45,847.0,91.0,2.25,13.5,532.0,867.02,683.17
2016,2,5,11,0,857.0,93.0,2.2,14.0,557.0,899.73,703.2
2016,2,5,11,15,864.0,94.5,2.05,14.0,575.0,926.14,718.86
2016,2,5,11,30,871.0,96.0,1.9,14.0,593.0,949.28,732.08
2016,2,5,11,45,868.5,98.5,1.75,14.5,601.5,961.27,736.16
2016,2,5,12,0,866.0,101.0,1.6,15.0,610.0,969.54,737.78
2016,2,5,12,15,866.0,101.5,1.45,15.0,612.0,974.07,738.24
2016,2,5,12,30,866.0,102.0,1.3,15.0,614.0,974.89,736.26
2016,2,5,12,45,866.0,100.5,1.15,15.0,608.5,969.6,730.27
2016,2,5,13,0,866.0,99.0,1.0,15.0,603.0,960.61,721.95
2016,2,5,13,15,860.0,98.0,1.0,15.0,589.0,942.98,710.91
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,921.93,697.81
2016,2,5,13,45,853.5,92.5,1.0,15.0,555.5,898.32,683.07
2016,2,5,14,0,853.0,88.0,1.0,15.0,536.0,871.31,666.06
2016,2,5,14,15,840.5,86.0,1.05,15.0,508.0,833.93,642.67
2016,2,5,14,30,828.0,84.0,1.1,15.0,480.0,794.13,617.34
2016,2,5,14,45,814.0,80.0,1.15,15.0,446.5,748.59,587.47
2016,2,5,15,0,800.0,76.0,1.2,15.0,413.0,701.27,555.7
2016,2,5,15,15,774.5,73.0,1.2,14.5,374.0,645.59,517.46
2016,2,5,15,30,749.0,70.0,1.2,14.0,335.0,589.66,476.34
2016,2,5,15,45,706.0,67.0,1.2,14.0,291.0,526.34,426.68
2016,2,5,16,0,663.0,64.0,1.2,14.0,247.0,462.34,374.82
2016,2,5,16,15,605.0,57.5,1.2,13.0,202.0,389.44,315.29
2016,2,5,16,30,547.0,51.0,1.2,12.0,157.0,321.45,257.3
2016,2,5,16,45,444.5,42.5,1.2,11.5,113.0,239.34,186.12
2016,2,5,17,0,342.0,34.0,1.2,11.0,69.0,168.39,121.13
2016,2,5,17,15,171.0,17.0,1.2,11.0,34.5,75.82,10.69
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,31.71,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,89.59,0.34
2016,2,6,7,45,341.0,30.0,2.35,8.5,69.5,161.65,116.36
2016,2,6,8,0,460.0,41.0,2.4,9.0,108.0,240.65,189.65
2016,2,6,8,15,532.0,48.0,2.3,9.5,152.0,307.96,250.85
2016,2,6,8,30,604.0,55.0,2.2,10.0,196.0,382.39,316.26
2016,2,6,8,45,656.5,59.0,2.1,10.5,241.0,449.04,373.32
2016,2,6,9,0,709.0,63.0,2.0,11.0,286.0,516.86,429.13
2016,2,6,9,15,740.0,66.5,1.9,11.5,327.5,576.22,475.94
2016,2,6,9,30,771.0,70.0,1.8,12.0,369.0,636.28,521.13
2016,2,6,9,45,792.0,72.5,1.75,12.5,405.5,688.09,557.26
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,738.99,591.76
2016,2,6,10,15,828.5,77.0,1.6,13.5,473.5,783.58,620.32
2016,2,6,10,30,844.0,79.0,1.5,14.0,505.0,826.23,646.77
2016,2,6,10,45,856.5,80.0,1.4,14.5,530.0,862.81,668.29
2016,2,6,11,0,869.0,81.0,1.3,15.0,555.0,888.07,681.63
2016,2,6,11,15,875.0,81.5,1.35,15.0,572.0,912.21,697.65
2016,2,6,11,30,881.0,82.0,1.4,15.0,589.0,933.09,711.55
2016,2,6,11,45,562.5,175.5,1.45,15.5,501.5,761.32,591.65
2016,2,6,12,0,244.0,269.0,1.5,16.0,414.0,536.23,421.71
2016,2,6,12,15,337.0,250.5,1.5,16.0,451.0,622.52,489.4
2016,2,6,12,30,430.0,232.0,1.5,16.0,488.0,707.55,552.0
2016,2,6,12,45,653.5,158.5,1.55,16.0,544.0,842.45,650.65
2016,2,6,13,0,877.0,85.0,1.6,16.0,600.0,945.39,720.37
2016,2,6,13,15,872.0,84.5,1.6,16.0,586.5,929.42,708.78
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,910.04,696.45
2016,2,6,13,45,859.5,82.0,1.6,16.5,552.5,883.28,677.88
2016,2,6,14,0,852.0,80.0,1.6,17.0,532.0,861.81,663.08
2016,2,6,14,15,506.5,147.0,1.55,16.5,412.0,621.03,492.26
2016,2,6,14,30,161.0,214.0,1.5,16.0,292.0,371.25,298.15
2016,2,6,14,45,293.0,181.0,1.45,16.0,310.5,443.71,359.34
2016,2,6,15,0,425.0,148.0,1.4,16.0,329.0,505.39,408.58
2016,2,6,15,15,305.0,147.5,1.25,15.5,271.0,388.84,316.54
2016,2,6,15,30,185.0,147.0,1.1,15.0,213.0,285.31,233.31
2016,2,6,15,45,175.5,129.5,1.0,15.0,186.0,251.36,205.88
2016,2,6,16,0,166.0,112.0,0.9,15.0,159.0,218.09,178.02
2016,2,6,16,15,365.0,79.0,0.95,14.5,158.5,289.89,235.65
2016,2,6,16,30,564.0,46.0,1.0,14.0,158.0,323.81,257.68
2016,2,6,16,45,475.5,38.5,1.05,13.5,115.0,247.39,190.99
2016,2,6,17,0,387.0,31.0,1.1,13.0,72.0,180.65,129.91
2016,2,6,17,15,193.5,15.5,1.1,13.0,36.0,80.74,21.38
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,18.0,40.7,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,36.0,111.48,17.33
2016,2,7,7,45,433.0,26.5,2.5,10.5,76.5,184.89,132.99
2016,2,7,8,0,553.0,35.0,2.6,11.0,117.0,267.11,208.95
2016,2,7,8,15,620.5,40.5,2.65,11.5,163.0,336.11,271.89
2016,2,7,8,30,688.0,46.0,2.7,12.0,209.0,411.44,338.26
2016,2,7,8,45,731.5,49.5,2.8,12.5,254.5,476.99,394.87
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,545.24,451.56
2016,2,7,9,15,804.0,55.5,2.8,13.5,342.5,605.05,498.98
2016,2,7,9,30,833.0,58.0,2.7,14.0,385.0,659.61,539.44
2016,2,7,9,45,845.5,62.5,2.65,14.5,421.5,709.68,574.54
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,758.06,607.51
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,802.71,637.87
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,845.29,666.18
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,881.61,688.76
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,915.08,709.06
2016,2,7,11,15,915.5,73.5,2.3,16.5,590.5,940.55,724.14
2016,2,7,11,30,922.0,74.0,2.3,17.0,608.0,962.62,736.93
2016,2,7,11,45,926.0,74.5,2.3,17.5,618.5,978.77,745.74
2016,2,7,12,0,930.0,75.0,2.3,18.0,629.0,991.19,752.18
2016,2,7,12,15,930.5,75.0,2.25,18.0,631.0,995.81,754.41
2016,2,7,12,30,931.0,75.0,2.2,18.0,633.0,996.56,754.27
2016,2,7,12,45,930.5,74.0,2.2,18.0,627.5,991.2,750.82
2016,2,7,13,0,930.0,73.0,2.2,18.0,622.0,981.98,745.01
2016,2,7,13,15,925.0,72.5,2.2,18.0,608.5,965.35,734.39
2016,2,7,13,30,920.0,72.0,2.2,18.0,595.0,945.11,721.48
2016,2,7,13,45,912.0,70.5,2.2,18.5,573.5,917.4,702.23
2016,2,7,14,0,904.0,69.0,2.2,19.0,552.0,886.48,680.87
2016,2,7,14,15,892.0,68.0,2.1,19.0,524.0,849.78,655.83
2016,2,7,14,30,880.0,67.0,2.0,19.0,496.0,810.52,628.91
2016,2,7,14,45,864.0,65.0,1.95,19.0,461.5,764.53,597.45
2016,2,7,15,0,848.0,63.0,1.9,19.0,427.0,716.8,564.36
2016,2,7,15,15,824.0,60.5,1.75,18.5,387.0,667.11,529.59
2016,2,7,15,30,800.0,58.0,1.6,18.0,347.0,610.69,488.22
2016,2,7,15,45,766.5,54.5,1.45,17.5,303.5,547.14,438.98
2016,2,7,16,0,733.0,51.0,1.3,17.0,260.0,484.82,388.96
2016,2,7,16,15,681.5,46.5,1.3,16.5,214.5,413.86,330.98
2016,2,7,16,30,630.0,42.0,1.3,16.0,169.0,346.88,273.85
2016,2,7,16,45,545.0,35.5,1.3,15.5,124.5,269.0,206.49
2016,2,7,17,0,460.0,29.0,1.3,15.0,80.0,199.99,143.57
2016,2,7,17,15,230.0,14.5,1.3,14.5,40.0,89.96,32.41
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,2.95,10.5,18.0,35.63,0.0
2016,2,8,7,30,251.0,21.0,3.0,11.0,36.0,100.56,26.8
2016,2,8,7,45,370.0,31.5,3.15,12.0,76.0,172.65,125.12
2016,2,8,8,0,489.0,42.0,3.3,13.0,116.0,253.14,197.7
2016,2,8,8,15,561.5,48.5,3.2,13.5,162.0,321.95,259.58
2016,2,8,8,30,634.0,55.0,3.1,14.0,208.0,397.88,325.68
2016,2,8,8,45,677.0,60.0,3.05,14.5,253.0,459.54,378.5
2016,2,8,9,0,720.0,65.0,3.0,15.0,298.0,526.89,433.74
2016,2,8,9,15,752.0,68.5,2.9,15.5,340.5,587.65,481.64
2016,2,8,9,30,784.0,72.0,2.8,16.0,383.0,649.17,527.98
2016,2,8,9,45,813.5,73.0,2.75,16.5,422.0,706.19,568.13
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,762.86,606.96
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,807.62,637.46
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,842.5,660.53
2016,2,8,10,45,883.5,78.5,2.55,17.5,550.0,878.46,682.91
2016,2,8,11,0,894.0,80.0,2.5,18.0,575.0,911.61,703.0
2016,2,8,11,15,900.5,81.0,2.45,18.0,593.0,937.46,719.22
2016,2,8,11,30,907.0,82.0,2.4,18.0,611.0,959.94,733.17
2016,2,8,11,45,911.0,82.0,2.35,18.5,621.5,975.32,740.93
2016,2,8,12,0,915.0,82.0,2.3,19.0,632.0,987.02,746.35
2016,2,8,12,15,915.5,82.5,2.25,19.0,634.0,992.22,748.96
2016,2,8,12,30,916.0,83.0,2.2,19.0,636.0,993.6,749.25
2016,2,8,12,45,919.5,80.5,2.15,19.5,631.5,990.28,745.17
2016,2,8,13,0,923.0,78.0,2.1,20.0,627.0,983.08,738.74
2016,2,8,13,15,918.5,77.0,2.0,20.0,613.5,966.37,726.99
2016,2,8,13,30,914.0,76.0,1.9,20.0,600.0,946.04,713.04
2016,2,8,13,45,905.5,75.5,1.85,20.0,578.5,919.24,695.46
2016,2,8,14,0,897.0,75.0,1.8,20.0,557.0,889.26,675.81
2016,2,8,14,15,885.0,73.5,1.75,20.0,529.0,852.08,651.2
2016,2,8,14,30,873.0,72.0,1.7,20.0,501.0,812.34,624.74
2016,2,8,14,45,855.0,70.0,1.65,20.0,466.0,764.98,592.68
2016,2,8,15,0,837.0,68.0,1.6,20.0,431.0,722.31,563.59
2016,2,8,15,15,813.0,65.5,1.5,19.5,391.5,666.66,525.2
2016,2,8,15,30,789.0,63.0,1.4,19.0,352.0,610.55,484.66
2016,2,8,15,45,753.5,59.5,1.3,18.5,308.0,546.13,435.5
2016,2,8,16,0,718.0,56.0,1.2,18.0,264.0,483.11,385.65
2016,2,8,16,15,665.5,51.0,1.2,17.5,218.0,411.59,327.77
2016,2,8,16,30,613.0,46.0,1.2,17.0,172.0,344.15,270.8
2016,2,8,16,45,526.0,39.0,1.3,16.5,127.0,268.41,205.85
2016,2,8,17,0,439.0,32.0,1.4,16.0,82.0,199.49,144.03
2016,2,8,17,15,281.5,21.0,1.4,15.5,47.0,112.87,49.89
2016,2,8,17,30,124.0,10.0,1.4,15.0,12.0,35.83,0.0
2016,2,8,17,45,62.0,5.0,1.45,15.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,39.0,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,109.76,39.68
2016,2,9,7,45,397.0,31.5,2.8,11.5,80.5,181.51,132.66
2016,2,9,8,0,515.0,41.0,2.9,12.0,122.0,262.24,205.66
2016,2,9,8,15,585.5,47.5,2.9,12.5,168.5,331.67,268.26
2016,2,9,8,30,656.0,54.0,2.9,13.0,215.0,405.3,332.75
2016,2,9,8,45,701.5,58.5,2.95,13.5,261.0,471.96,389.74
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,541.54,446.98
2016,2,9,9,15,543.5,106.5,2.9,14.5,297.0,498.49,411.1
2016,2,9,9,30,340.0,150.0,2.8,15.0,287.0,414.46,341.66
2016,2,9,9,45,502.0,128.5,2.7,15.5,351.0,538.17,441.01
2016,2,9,10,0,664.0,107.0,2.6,16.0,415.0,667.64,539.17
2016,2,9,10,15,649.5,120.0,2.4,16.5,438.5,696.03,556.19
2016,2,9,10,30,635.0,133.0,2.2,17.0,462.0,720.91,570.94
2016,2,9,10,45,770.5,106.5,2.05,17.5,524.0,822.57,640.38
2016,2,9,11,0,906.0,80.0,1.9,18.0,586.0,923.64,705.65
2016,2,9,11,15,912.5,81.0,1.8,18.0,604.0,949.78,720.14
2016,2,9,11,30,919.0,82.0,1.7,18.0,622.0,972.51,733.03
2016,2,9,11,45,662.0,163.0,1.6,18.5,555.5,851.62,648.14
2016,2,9,12,0,405.0,244.0,1.5,19.0,489.0,678.69,522.38
2016,2,9,12,15,663.5,164.0,1.35,19.0,567.0,863.67,655.05
2016,2,9,12,30,922.0,84.0,1.2,19.0,645.0,1002.02,741.85
2016,2,9,12,45,921.0,83.0,1.1,19.5,639.5,996.24,733.08
2016,2,9,13,0,920.0,82.0,1.0,20.0,634.0,986.63,724.02
2016,2,9,13,15,914.5,81.5,0.85,20.0,620.0,969.63,710.76
2016,2,9,13,30,909.0,81.0,0.7,20.0,606.0,949.04,695.36
2016,2,9,13,45,663.0,144.5,0.55,20.5,520.0,797.98,593.67
2016,2,9,14,0,417.0,208.0,0.4,21.0,434.0,629.43,474.83
2016,2,9,14,15,353.0,208.0,0.3,20.5,393.0,546.7,418.17
2016,2,9,14,30,289.0,208.0,0.2,20.0,352.0,483.01,372.38
2016,2,9,14,45,280.5,195.5,0.15,20.0,327.5,451.25,349.98
2016,2,9,15,0,272.0,183.0,0.1,20.0,303.0,419.28,326.76
2016,2,9,15,15,213.5,169.0,0.15,19.5,257.5,337.84,266.34
2016,2,9,15,30,155.0,155.0,0.2,19.0,212.0,274.46,218.1
2016,2,9,15,45,144.0,137.5,0.25,18.5,185.5,241.03,192.68
2016,2,9,16,0,133.0,120.0,0.3,18.0,159.0,208.53,166.96
2016,2,9,16,15,120.5,100.5,0.35,17.5,131.5,173.78,138.62
2016,2,9,16,30,108.0,81.0,0.4,17.0,104.0,140.25,110.45
2016,2,9,16,45,89.0,61.5,0.5,17.0,77.0,105.4,80.43
2016,2,9,17,0,70.0,42.0,0.6,17.0,50.0,72.44,51.43
2016,2,9,17,15,35.0,25.0,0.65,16.5,29.0,38.72,16.95
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,33.0,12.0,1.15,11.5,14.0,17.78,0.0
2016,2,10,7,30,66.0,24.0,1.1,12.0,28.0,49.29,19.49
2016,2,10,7,45,116.5,41.5,1.1,12.5,57.0,92.54,67.39
2016,2,10,8,0,167.0,59.0,1.1,13.0,86.0,138.43,108.12
2016,2,10,8,15,192.5,77.5,1.15,13.0,118.0,180.19,145.32
2016,2,10,8,30,218.0,96.0,1.2,13.0,150.0,224.57,184.12
2016,2,10,8,45,232.0,114.0,1.25,13.5,182.0,264.45,217.94
2016,2,10,9,0,246.0,132.0,1.3,14.0,214.0,305.41,251.66
2016,2,10,9,15,262.0,146.5,1.2,14.0,244.0,344.38,283.11
2016,2,10,9,30,278.0,161.0,1.1,14.0,274.0,384.31,314.44
2016,2,10,9,45,459.5,137.5,1.0,14.5,344.0,517.53,418.87
2016,2,10,10,0,641.0,114.0,0.9,15.0,414.0,658.5,522.56
2016,2,10,10,15,741.0,101.0,0.85,15.0,470.0,748.89,583.74
2016,2,10,10,30,841.0,88.0,0.8,15.0,526.0,838.94,643.01
2016,2,10,10,45,851.0,89.5,0.8,15.5,551.0,874.19,663.29
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,906.66,682.25
2016,2,10,11,15,630.5,164.5,0.85,16.0,526.0,803.61,612.53
2016,2,10,11,30,400.0,238.0,0.9,16.0,476.0,658.07,508.46
2016,2,10,11,45,332.0,257.5,0.95,16.5,457.0,621.89,481.76
2016,2,10,12,0,264.0,277.0,1.0,17.0,438.0,582.87,451.44
2016,2,10,12,15,575.0,185.5,1.0,17.0,537.5,795.71,609.9
2016,2,10,12,30,886.0,94.0,1.0,17.0,637.0,980.9,730.81
2016,2,10,12,45,886.0,92.5,1.05,17.5,631.5,975.63,724.38
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,966.65,718.51
2016,2,10,13,15,881.0,90.5,1.1,18.0,612.5,950.51,708.56
2016,2,10,13,30,876.0,90.0,1.1,18.0,599.0,940.17,702.64
2016,2,10,13,45,683.5,140.5,1.15,18.5,529.5,812.89,617.76
2016,2,10,14,0,491.0,191.0,1.2,19.0,460.0,675.88,521.96
2016,2,10,14,15,534.5,168.0,1.15,19.0,447.0,671.7,521.75
2016,2,10,14,30,578.0,145.0,1.1,19.0,434.0,669.12,520.97
2016,2,10,14,45,467.0,157.0,1.1,19.0,380.5,567.78,446.4
2016,2,10,15,0,356.0,169.0,1.1,19.0,327.0,465.18,369.63
2016,2,10,15,15,353.0,153.0,1.05,18.5,297.5,429.27,343.89
2016,2,10,15,30,350.0,137.0,1.0,18.0,268.0,392.67,316.35
2016,2,10,15,45,324.5,124.5,1.0,17.5,234.5,345.95,279.93
2016,2,10,16,0,299.0,112.0,1.0,17.0,201.0,301.09,243.94
2016,2,10,16,15,274.5,95.0,1.05,16.5,166.5,253.41,204.71
2016,2,10,16,30,250.0,78.0,1.1,16.0,132.0,207.97,166.03
2016,2,10,16,45,212.0,60.5,1.15,15.5,98.0,158.98,123.57
2016,2,10,17,0,174.0,43.0,1.2,15.0,64.0,121.11,89.24
2016,2,10,17,15,87.0,27.0,1.2,15.0,37.5,60.3,31.61
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,12.5,1.8,11.5,16.5,24.08,0.0
2016,2,11,7,30,122.0,25.0,1.8,12.0,33.0,71.08,34.21
2016,2,11,7,45,175.5,41.5,1.8,12.5,64.5,118.26,87.37
2016,2,11,8,0,229.0,58.0,1.8,13.0,96.0,168.4,132.33
2016,2,11,8,15,261.0,75.0,1.7,13.0,131.0,215.67,174.6
2016,2,11,8,30,293.0,92.0,1.6,13.0,166.0,256.95,211.23
2016,2,11,8,45,319.0,105.5,1.5,13.5,200.0,312.59,257.87
2016,2,11,9,0,345.0,119.0,1.4,14.0,234.0,361.03,297.27
2016,2,11,9,15,428.0,121.5,1.25,14.0,283.0,436.08,357.51
2016,2,11,9,30,511.0,124.0,1.1,14.0,332.0,517.61,420.47
2016,2,11,9,45,606.5,111.5,1.0,14.5,381.5,603.92,484.4
2016,2,11,10,0,702.0,99.0,0.9,15.0,431.0,689.21,543.56
2016,2,11,10,15,761.5,96.0,0.85,15.5,478.0,756.41,587.35
2016,2,11,10,30,821.0,93.0,0.8,16.0,525.0,829.0,633.56
2016,2,11,10,45,566.5,168.5,0.8,16.5,473.0,714.67,551.14
2016,2,11,11,0,312.0,244.0,0.8,17.0,421.0,570.37,442.44
2016,2,11,11,15,332.5,248.0,0.8,17.0,442.0,600.82,465.94
2016,2,11,11,30,353.0,252.0,0.8,17.0,463.0,630.71,486.97
2016,2,11,11,45,349.0,259.0,0.8,17.5,470.5,639.94,491.73
2016,2,11,12,0,345.0,266.0,0.8,18.0,478.0,647.61,495.66
2016,2,11,12,15,346.0,265.5,0.8,18.0,479.0,649.59,496.92
2016,2,11,12,30,347.0,265.0,0.8,18.0,480.0,650.07,497.26
2016,2,11,12,45,329.5,266.5,0.8,18.5,468.5,633.59,484.39
2016,2,11,13,0,312.0,268.0,0.8,19.0,457.0,615.88,470.91
2016,2,11,13,15,355.5,251.5,0.7,19.0,463.0,633.25,483.86
2016,2,11,13,30,399.0,235.0,0.6,19.0,469.0,647.91,494.35
2016,2,11,13,45,565.0,183.0,0.55,19.0,501.5,747.22,566.15
2016,2,11,14,0,731.0,131.0,0.5,19.0,534.0,827.08,618.97
2016,2,11,14,15,692.0,127.5,0.4,19.0,493.5,767.96,577.37
2016,2,11,14,30,653.0,124.0,0.3,19.0,453.0,708.47,537.16
2016,2,11,14,45,611.5,125.0,0.2,19.0,417.0,652.17,498.52
2016,2,11,15,0,570.0,126.0,0.1,19.0,381.0,596.4,458.72
2016,2,11,15,15,606.0,106.0,0.25,18.5,355.0,574.05,446.67
2016,2,11,15,30,642.0,86.0,0.4,18.0,329.0,546.09,429.31
2016,2,11,15,45,572.0,90.5,0.55,18.0,287.5,475.68,377.08
2016,2,11,16,0,502.0,95.0,0.7,18.0,246.0,406.09,323.69
2016,2,11,16,15,448.0,84.5,0.85,17.5,203.0,339.04,270.78
2016,2,11,16,30,394.0,74.0,1.0,17.0,160.0,277.06,219.58
2016,2,11,16,45,319.5,60.5,1.15,16.5,118.5,209.06,162.12
2016,2,11,17,0,245.0,47.0,1.3,16.0,77.0,149.59,110.5
2016,2,11,17,15,122.5,30.0,1.35,15.5,45.0,74.5,42.4
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,14.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
