Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,11.5,22.5,37.49,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,45.0,107.2,57.78
2016,2,12,7,45,355.0,37.0,1.1,12.5,85.5,173.66,128.42
2016,2,12,8,0,464.0,48.0,1.1,13.0,126.0,250.65,195.82
2016,2,12,8,15,363.0,72.5,1.05,13.0,145.0,258.24,207.96
2016,2,12,8,30,262.0,97.0,1.0,13.0,164.0,247.32,202.35
2016,2,12,8,45,290.0,110.5,0.95,13.5,198.0,291.96,240.11
2016,2,12,9,0,318.0,124.0,0.9,14.0,232.0,339.08,278.35
2016,2,12,9,15,386.0,130.0,0.85,14.0,278.0,418.42,341.45
2016,2,12,9,30,454.0,136.0,0.8,14.0,324.0,491.82,398.01
2016,2,12,9,45,402.0,161.5,0.8,14.5,339.0,502.65,403.54
2016,2,12,10,0,350.0,187.0,0.8,15.0,354.0,493.79,394.75
2016,2,12,10,15,453.0,175.0,0.85,15.0,406.0,592.84,470.17
2016,2,12,10,30,556.0,163.0,0.9,15.0,458.0,682.65,536.06
2016,2,12,10,45,693.0,131.5,0.95,15.5,516.5,792.04,611.42
2016,2,12,11,0,830.0,100.0,1.0,16.0,575.0,891.82,676.68
2016,2,12,11,15,836.5,101.0,1.05,16.0,592.5,916.95,692.11
2016,2,12,11,30,843.0,102.0,1.1,16.0,610.0,938.85,706.52
2016,2,12,11,45,843.5,104.0,1.15,16.5,619.0,952.88,714.53
2016,2,12,12,0,844.0,106.0,1.2,17.0,628.0,963.31,720.38
2016,2,12,12,15,568.0,192.5,1.2,17.0,544.5,798.48,609.15
2016,2,12,12,30,292.0,279.0,1.2,17.0,461.0,613.51,473.69
2016,2,12,12,45,371.5,257.0,1.3,17.0,486.5,662.84,514.17
2016,2,12,13,0,451.0,235.0,1.4,17.0,512.0,727.81,562.6
2016,2,12,13,15,636.5,170.5,1.45,17.0,551.5,830.8,638.29
2016,2,12,13,30,822.0,106.0,1.5,17.0,591.0,911.83,693.63
2016,2,12,13,45,591.5,166.5,1.55,17.0,509.5,759.82,589.02
2016,2,12,14,0,361.0,227.0,1.6,17.0,428.0,586.69,461.8
2016,2,12,14,15,474.5,185.5,1.6,17.0,436.0,641.38,506.63
2016,2,12,14,30,588.0,144.0,1.6,17.0,444.0,677.72,535.71
2016,2,12,14,45,516.5,150.0,1.6,17.0,400.5,599.48,477.32
2016,2,12,15,0,445.0,156.0,1.6,17.0,357.0,531.36,426.02
2016,2,12,15,15,434.5,142.5,1.55,16.5,324.0,488.52,394.63
2016,2,12,15,30,424.0,129.0,1.5,16.0,291.0,445.3,361.89
2016,2,12,15,45,390.0,119.5,1.45,16.0,255.0,392.0,319.33
2016,2,12,16,0,356.0,110.0,1.4,16.0,219.0,341.09,277.71
2016,2,12,16,15,323.5,95.0,1.45,15.5,181.5,287.59,233.65
2016,2,12,16,30,291.0,80.0,1.5,15.0,144.0,237.07,190.65
2016,2,12,16,45,240.5,63.5,1.55,14.5,108.0,181.02,142.18
2016,2,12,17,0,190.0,47.0,1.6,14.0,72.0,130.72,97.79
2016,2,12,17,15,95.0,30.5,1.6,14.0,43.0,67.67,40.5
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.5,2.0,10.0,25.5,46.81,0.0
2016,2,13,7,30,339.0,25.0,2.0,10.0,51.0,132.34,77.01
2016,2,13,7,45,451.5,33.5,2.0,10.5,95.0,201.98,151.1
2016,2,13,8,0,564.0,42.0,2.0,11.0,139.0,280.63,221.53
2016,2,13,8,15,628.5,47.5,1.85,11.5,186.5,349.86,283.38
2016,2,13,8,30,693.0,53.0,1.7,12.0,234.0,425.01,347.83
2016,2,13,8,45,375.5,95.0,1.6,12.5,196.0,332.16,274.58
2016,2,13,9,0,58.0,137.0,1.5,13.0,158.0,176.11,144.07
2016,2,13,9,15,157.0,153.5,1.5,13.5,217.5,271.82,224.74
2016,2,13,9,30,256.0,170.0,1.5,14.0,277.0,379.18,311.39
2016,2,13,9,45,363.5,167.0,1.5,15.0,334.0,466.44,379.53
2016,2,13,10,0,471.0,164.0,1.5,16.0,391.0,577.18,462.64
2016,2,13,10,15,695.0,116.5,1.45,16.0,475.5,732.25,576.99
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,877.42,675.43
2016,2,13,10,45,931.5,69.0,1.4,16.5,586.5,914.85,696.69
2016,2,13,11,0,944.0,69.0,1.4,17.0,613.0,949.39,717.07
2016,2,13,11,15,950.0,70.0,1.45,17.0,631.5,976.02,734.22
2016,2,13,11,30,956.0,71.0,1.5,17.0,650.0,999.06,749.17
2016,2,13,11,45,960.5,70.5,1.6,17.5,660.5,1015.03,758.97
2016,2,13,12,0,965.0,70.0,1.7,18.0,671.0,1027.11,766.41
2016,2,13,12,15,965.5,70.0,1.7,18.0,673.5,1031.96,769.23
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,1032.75,769.67
2016,2,13,12,45,956.0,73.5,1.75,18.0,669.0,1023.73,764.67
2016,2,13,13,0,946.0,77.0,1.8,18.0,662.0,1010.79,757.33
2016,2,13,13,15,940.5,76.5,2.0,18.0,647.5,993.36,749.11
2016,2,13,13,30,935.0,76.0,2.2,18.0,633.0,972.23,738.18
2016,2,13,13,45,924.0,76.0,2.45,18.0,610.5,943.15,722.05
2016,2,13,14,0,913.0,76.0,2.7,18.0,588.0,910.9,703.28
2016,2,13,14,15,900.5,74.5,2.75,17.5,558.5,872.56,679.51
2016,2,13,14,30,888.0,73.0,2.8,17.0,529.0,831.62,653.55
2016,2,13,14,45,869.5,71.5,2.85,17.0,493.5,783.59,620.81
2016,2,13,15,0,851.0,70.0,2.9,17.0,458.0,740.24,591.01
2016,2,13,15,15,827.5,67.5,2.75,16.5,417.0,683.94,551.02
2016,2,13,15,30,804.0,65.0,2.6,16.0,376.0,627.08,509.09
2016,2,13,15,45,765.0,63.0,2.5,16.0,330.5,561.06,456.73
2016,2,13,16,0,726.0,61.0,2.4,16.0,285.0,496.67,404.11
2016,2,13,16,15,675.0,56.0,2.4,15.0,238.0,424.87,345.52
2016,2,13,16,30,624.0,51.0,2.4,14.0,191.0,359.51,289.65
2016,2,13,16,45,537.0,44.5,2.45,13.5,144.5,280.33,220.63
2016,2,13,17,0,450.0,38.0,2.5,13.0,98.0,210.41,157.93
2016,2,13,17,15,309.0,26.5,2.5,12.5,60.0,130.3,82.68
2016,2,13,17,30,168.0,15.0,2.5,12.0,22.0,50.2,0.0
2016,2,13,17,45,84.0,7.5,2.5,12.0,11.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.0,2.35,11.5,26.5,48.0,0.0
2016,2,14,7,30,354.0,24.0,2.4,12.0,53.0,136.31,82.59
2016,2,14,7,45,454.5,32.5,2.45,12.5,96.0,201.96,150.66
2016,2,14,8,0,555.0,41.0,2.5,13.0,139.0,276.6,217.55
2016,2,14,8,15,551.0,53.5,2.35,13.5,175.0,324.78,262.53
2016,2,14,8,30,547.0,66.0,2.2,14.0,211.0,369.19,302.25
2016,2,14,8,45,580.5,73.5,2.05,14.5,252.5,427.36,350.96
2016,2,14,9,0,614.0,81.0,1.9,15.0,294.0,487.67,399.21
2016,2,14,9,15,340.0,128.0,1.9,15.5,248.5,386.25,316.45
2016,2,14,9,30,66.0,175.0,1.9,16.0,203.0,226.98,183.87
2016,2,14,9,45,190.5,186.5,1.95,16.5,277.0,347.03,282.87
2016,2,14,10,0,315.0,198.0,2.0,17.0,351.0,479.34,386.72
2016,2,14,10,15,586.5,137.5,2.1,17.5,445.0,667.62,532.06
2016,2,14,10,30,858.0,77.0,2.2,18.0,539.0,836.47,650.77
2016,2,14,10,45,866.0,78.5,2.3,18.5,563.5,870.11,671.18
2016,2,14,11,0,874.0,80.0,2.4,19.0,588.0,900.86,690.79
2016,2,14,11,15,598.5,173.0,2.4,19.0,525.5,786.44,609.74
2016,2,14,11,30,323.0,266.0,2.4,19.0,463.0,619.13,483.1
2016,2,14,11,45,609.0,175.0,2.4,19.5,554.5,818.53,632.73
2016,2,14,12,0,895.0,84.0,2.4,20.0,646.0,978.24,738.92
2016,2,14,12,15,897.0,84.0,2.4,20.0,649.0,984.23,741.09
2016,2,14,12,30,899.0,84.0,2.4,20.0,652.0,986.45,742.5
2016,2,14,12,45,898.5,84.0,2.45,20.0,647.5,982.45,740.46
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,974.67,736.11
2016,2,14,13,15,894.5,83.0,2.5,20.0,630.0,959.09,726.16
2016,2,14,13,30,891.0,82.0,2.5,20.0,617.0,939.92,713.96
2016,2,14,13,45,687.5,142.0,2.5,20.0,546.5,821.67,633.21
2016,2,14,14,0,484.0,202.0,2.5,20.0,476.0,683.84,534.03
2016,2,14,14,15,664.5,141.5,2.5,20.0,497.0,762.58,595.36
2016,2,14,14,30,845.0,81.0,2.5,20.0,518.0,814.38,632.66
2016,2,14,14,45,661.5,117.0,2.5,20.0,445.0,684.63,540.0
2016,2,14,15,0,478.0,153.0,2.5,20.0,372.0,553.3,441.22
2016,2,14,15,15,414.5,148.5,2.45,19.5,327.0,481.48,387.28
2016,2,14,15,30,351.0,144.0,2.4,19.0,282.0,401.58,325.48
2016,2,14,15,45,330.5,130.5,2.35,18.5,248.0,356.47,290.09
2016,2,14,16,0,310.0,117.0,2.3,18.0,214.0,312.71,254.63
2016,2,14,16,15,287.0,100.5,2.25,17.5,179.0,265.66,215.51
2016,2,14,16,30,264.0,84.0,2.2,17.0,144.0,220.69,176.99
2016,2,14,16,45,230.0,66.0,2.2,16.5,109.5,171.75,134.42
2016,2,14,17,0,196.0,48.0,2.2,16.0,75.0,133.35,99.78
2016,2,14,17,15,98.0,33.0,2.25,15.5,46.5,71.24,45.39
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,16.66,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.19,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.0,12.5,1.7,14.5,30.0,54.84,0.0
2016,2,15,7,30,414.0,25.0,1.7,15.0,60.0,151.52,93.91
2016,2,15,7,45,515.0,32.0,1.75,15.5,105.0,219.47,161.83
2016,2,15,8,0,616.0,39.0,1.8,16.0,150.0,298.85,231.72
2016,2,15,8,15,674.0,44.0,1.85,16.0,198.0,367.52,292.83
2016,2,15,8,30,732.0,49.0,1.9,16.0,246.0,441.41,356.32
2016,2,15,8,45,770.0,52.5,2.0,16.5,293.0,507.06,410.79
2016,2,15,9,0,808.0,56.0,2.1,17.0,340.0,574.79,464.8
2016,2,15,9,15,833.5,58.5,2.15,17.0,383.0,629.61,508.03
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,688.91,551.52
2016,2,15,9,45,690.5,108.5,2.25,17.5,419.0,665.93,532.08
2016,2,15,10,0,522.0,156.0,2.3,18.0,412.0,609.0,486.08
2016,2,15,10,15,721.0,111.5,2.3,18.0,489.0,749.41,590.82
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,878.28,679.9
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,912.93,700.17
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,944.48,719.05
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,970.55,735.52
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,993.03,749.66
2016,2,15,11,45,950.5,70.5,2.3,19.5,663.0,1008.27,757.62
2016,2,15,12,0,953.0,71.0,2.3,20.0,673.0,1019.61,763.16
2016,2,15,12,15,953.0,71.0,2.3,20.0,675.0,1023.91,765.69
2016,2,15,12,30,953.0,71.0,2.3,20.0,677.0,1024.19,765.81
2016,2,15,12,45,944.0,74.0,2.3,20.5,670.0,1015.48,758.76
2016,2,15,13,0,935.0,77.0,2.3,21.0,663.0,1002.88,749.41
2016,2,15,13,15,930.0,76.5,2.25,21.0,649.0,985.99,738.28
2016,2,15,13,30,925.0,76.0,2.2,21.0,635.0,965.42,724.87
2016,2,15,13,45,916.0,76.0,2.2,21.0,613.5,938.26,707.68
2016,2,15,14,0,907.0,76.0,2.2,21.0,592.0,907.86,688.35
2016,2,15,14,15,895.5,74.5,2.1,21.0,563.5,870.43,663.2
2016,2,15,14,30,884.0,73.0,2.0,21.0,535.0,830.35,636.17
2016,2,15,14,45,867.0,71.5,1.95,21.0,499.5,783.49,604.67
2016,2,15,15,0,850.0,70.0,1.9,21.0,464.0,741.2,576.07
2016,2,15,15,15,775.5,73.5,1.75,20.5,409.0,655.75,516.06
2016,2,15,15,30,701.0,77.0,1.6,20.0,354.0,576.58,457.92
2016,2,15,15,45,661.5,75.5,1.45,19.5,313.0,515.46,411.24
2016,2,15,16,0,622.0,74.0,1.3,19.0,272.0,456.28,364.42
2016,2,15,16,15,635.0,62.0,1.3,18.5,236.0,414.44,330.17
2016,2,15,16,30,648.0,50.0,1.3,18.0,200.0,367.67,289.79
2016,2,15,16,45,575.5,43.5,1.3,17.5,153.5,292.54,225.64
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,227.5,168.05
2016,2,15,17,15,370.0,27.0,1.3,17.0,67.0,147.69,96.01
2016,2,15,17,30,237.0,17.0,1.3,17.0,27.0,76.75,0.0
2016,2,15,17,45,118.5,8.5,1.35,17.0,13.5,26.62,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,31.0,61.52,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,62.0,150.13,96.84
2016,2,16,7,45,493.0,34.5,1.9,13.5,107.0,215.03,160.57
2016,2,16,8,0,592.0,43.0,1.9,14.0,152.0,294.15,230.48
2016,2,16,8,15,650.5,48.0,1.75,14.5,199.5,362.0,290.29
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,435.07,351.97
2016,2,16,8,45,747.5,57.0,1.5,15.5,294.0,500.58,405.29
2016,2,16,9,0,786.0,61.0,1.4,16.0,341.0,568.24,457.78
2016,2,16,9,15,812.0,64.0,1.4,16.5,384.0,628.17,502.83
2016,2,16,9,30,838.0,67.0,1.4,17.0,427.0,688.17,545.07
2016,2,16,9,45,857.0,68.5,1.45,17.5,465.5,734.57,576.05
2016,2,16,10,0,876.0,70.0,1.5,18.0,504.0,785.35,609.65
2016,2,16,10,15,889.0,71.5,1.55,18.5,536.0,829.62,638.06
2016,2,16,10,30,902.0,73.0,1.6,19.0,568.0,871.6,664.55
2016,2,16,10,45,910.5,74.5,1.65,19.5,593.5,907.02,686.31
2016,2,16,11,0,919.0,76.0,1.7,20.0,619.0,939.4,705.94
2016,2,16,11,15,925.0,77.0,1.7,20.0,637.0,965.58,722.1
2016,2,16,11,30,931.0,78.0,1.7,20.0,655.0,988.25,736.03
2016,2,16,11,45,933.0,78.5,1.75,20.0,665.0,1002.8,745.46
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,1013.49,752.62
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.0,1018.2,755.38
2016,2,16,12,30,936.0,79.0,1.8,20.0,679.0,1018.95,755.79
2016,2,16,12,45,935.5,78.5,1.85,20.5,673.5,1014.14,752.07
2016,2,16,13,0,935.0,78.0,1.9,21.0,668.0,1005.4,745.98
2016,2,16,13,15,930.5,77.0,1.95,21.0,654.0,988.34,736.03
2016,2,16,13,30,926.0,76.0,2.0,21.0,640.0,967.56,723.76
2016,2,16,13,45,919.0,75.0,2.05,21.0,618.5,940.91,707.6
2016,2,16,14,0,912.0,74.0,2.1,21.0,597.0,910.93,689.17
2016,2,16,14,15,901.0,73.0,2.1,21.0,568.5,874.34,665.64
2016,2,16,14,30,890.0,72.0,2.1,21.0,540.0,835.05,640.09
2016,2,16,14,45,679.0,115.5,2.1,21.0,459.5,697.98,544.74
2016,2,16,15,0,468.0,159.0,2.1,21.0,379.0,552.99,437.15
2016,2,16,15,15,437.5,149.0,1.95,20.5,340.5,498.69,397.42
2016,2,16,15,30,407.0,139.0,1.8,20.0,302.0,445.75,357.19
2016,2,16,15,45,389.5,125.5,1.7,20.0,267.0,398.7,320.28
2016,2,16,16,0,372.0,112.0,1.6,20.0,232.0,352.44,283.03
2016,2,16,16,15,351.0,96.0,1.5,19.0,195.0,302.63,242.9
2016,2,16,16,30,330.0,80.0,1.4,18.0,158.0,254.47,202.67
2016,2,16,16,45,288.5,64.5,1.35,17.5,121.5,200.59,156.38
2016,2,16,17,0,247.0,49.0,1.3,17.0,85.0,151.31,113.09
2016,2,16,17,15,123.5,35.5,1.25,16.5,53.5,80.63,53.37
2016,2,16,17,30,0.0,22.0,1.2,16.0,22.0,20.91,0.0
2016,2,16,17,45,0.0,11.0,1.2,16.0,11.0,10.01,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.75,15.0,3.5,3.07,0.0
2016,2,17,7,30,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,2,17,7,45,0.0,12.5,3.5,15.5,12.5,10.97,3.47
2016,2,17,8,0,0.0,18.0,3.4,16.0,18.0,15.82,7.72
2016,2,17,8,15,0.0,24.0,3.5,16.0,24.0,21.11,12.34
2016,2,17,8,30,0.0,30.0,3.6,16.0,30.0,26.41,16.92
2016,2,17,8,45,0.0,35.5,3.7,16.5,35.5,31.28,21.03
2016,2,17,9,0,0.0,41.0,3.8,17.0,41.0,36.15,25.09
2016,2,17,9,15,127.5,110.5,4.0,17.0,166.0,201.6,166.06
2016,2,17,9,30,255.0,180.0,4.2,17.0,291.0,389.62,319.88
2016,2,17,9,45,325.0,185.0,4.45,17.0,339.5,458.95,375.83
2016,2,17,10,0,395.0,190.0,4.7,17.0,388.0,533.14,435.3
2016,2,17,10,15,269.0,222.0,4.75,17.0,360.5,480.94,390.75
2016,2,17,10,30,143.0,254.0,4.8,17.0,333.0,403.62,326.25
2016,2,17,10,45,113.0,261.5,4.9,17.5,326.0,373.37,300.92
2016,2,17,11,0,83.0,269.0,5.0,18.0,319.0,356.63,285.92
2016,2,17,11,15,94.5,280.5,4.95,17.5,339.0,381.96,306.45
2016,2,17,11,30,106.0,292.0,4.9,17.0,359.0,407.56,327.05
2016,2,17,11,45,95.0,294.0,4.9,17.0,354.5,400.16,320.59
2016,2,17,12,0,84.0,296.0,4.9,17.0,350.0,392.32,313.91
2016,2,17,12,15,42.0,232.5,4.9,17.0,259.5,277.52,222.05
2016,2,17,12,30,0.0,169.0,4.9,17.0,169.0,155.45,122.33
2016,2,17,12,45,6.5,195.0,4.9,17.0,199.5,187.98,149.14
2016,2,17,13,0,13.0,221.0,4.9,17.0,230.0,221.12,176.15
2016,2,17,13,15,64.5,254.0,4.9,17.0,294.0,323.17,259.76
2016,2,17,13,30,116.0,287.0,4.9,17.0,358.0,409.96,329.71
2016,2,17,13,45,69.0,253.5,4.95,17.0,295.5,325.51,261.8
2016,2,17,14,0,22.0,220.0,5.0,17.0,233.0,228.98,183.37
2016,2,17,14,15,12.0,194.0,4.9,16.5,201.0,193.07,154.61
2016,2,17,14,30,2.0,168.0,4.8,16.0,169.0,158.13,126.21
2016,2,17,14,45,1.0,93.0,4.75,16.0,93.5,83.55,64.67
2016,2,17,15,0,0.0,18.0,4.7,16.0,18.0,15.86,7.8
2016,2,17,15,15,2.0,79.0,4.65,15.5,79.5,71.33,54.93
2016,2,17,15,30,4.0,140.0,4.6,15.0,141.0,134.09,107.95
2016,2,17,15,45,2.0,124.0,4.55,15.0,124.5,117.28,93.94
2016,2,17,16,0,0.0,108.0,4.5,15.0,108.0,100.77,80.13
2016,2,17,16,15,0.0,90.5,4.45,15.0,90.5,84.0,65.96
2016,2,17,16,30,0.0,73.0,4.4,15.0,73.0,67.3,51.65
2016,2,17,16,45,0.0,55.5,4.4,15.0,55.5,50.63,37.2
2016,2,17,17,0,0.0,38.0,4.4,15.0,38.0,33.95,22.67
2016,2,17,17,15,0.0,24.0,4.4,14.5,24.0,21.15,11.09
2016,2,17,17,30,0.0,10.0,4.4,14.0,10.0,8.79,0.0
2016,2,17,17,45,0.0,5.0,4.4,14.0,5.0,4.55,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.5,21.0,3.95,11.0,28.0,41.0,0.0
2016,2,18,7,30,147.0,42.0,4.0,11.0,56.0,94.62,65.12
2016,2,18,7,45,253.0,56.5,4.1,11.5,98.0,159.86,122.97
2016,2,18,8,0,359.0,71.0,4.2,12.0,140.0,233.56,187.36
2016,2,18,8,15,428.5,81.0,4.25,12.0,186.0,297.91,244.86
2016,2,18,8,30,498.0,91.0,4.3,12.0,232.0,369.55,307.6
2016,2,18,8,45,547.5,98.0,4.35,12.5,277.5,437.08,364.98
2016,2,18,9,0,597.0,105.0,4.4,13.0,323.0,505.81,421.75
2016,2,18,9,15,301.5,129.0,4.4,13.0,239.5,349.14,292.52
2016,2,18,9,30,6.0,153.0,4.4,13.0,156.0,147.93,119.85
2016,2,18,9,45,355.5,140.0,4.45,13.5,319.5,444.8,371.68
2016,2,18,10,0,705.0,127.0,4.5,14.0,483.0,729.73,597.02
2016,2,18,10,15,722.5,130.5,4.45,14.0,515.0,775.31,628.35
2016,2,18,10,30,740.0,134.0,4.4,14.0,547.0,819.36,659.49
2016,2,18,10,45,751.5,136.5,4.4,14.0,572.0,855.1,684.52
2016,2,18,11,0,763.0,139.0,4.4,14.0,597.0,888.4,707.68
2016,2,18,11,15,557.5,204.5,4.35,14.0,544.5,779.75,625.24
2016,2,18,11,30,352.0,270.0,4.3,14.0,492.0,651.4,523.52
2016,2,18,11,45,342.0,281.5,4.3,14.0,500.0,660.06,529.97
2016,2,18,12,0,332.0,293.0,4.3,14.0,508.0,667.01,534.44
2016,2,18,12,15,370.5,280.0,4.25,14.0,520.5,690.98,553.38
2016,2,18,12,30,409.0,267.0,4.2,14.0,533.0,713.48,571.06
2016,2,18,12,45,271.0,285.5,4.2,14.0,461.0,598.88,480.79
2016,2,18,13,0,133.0,304.0,4.2,14.0,389.0,466.51,375.32
2016,2,18,13,15,66.5,230.5,4.1,14.0,273.0,297.76,241.26
2016,2,18,13,30,0.0,157.0,4.0,14.0,157.0,143.82,114.23
2016,2,18,13,45,0.5,165.0,3.95,14.0,165.0,152.43,121.67
2016,2,18,14,0,1.0,173.0,3.9,14.0,173.0,161.23,129.09
2016,2,18,14,15,141.5,202.0,3.8,14.0,277.5,341.33,280.63
2016,2,18,14,30,282.0,231.0,3.7,14.0,382.0,503.15,411.29
2016,2,18,14,45,385.0,194.5,3.6,14.0,386.5,532.17,436.25
2016,2,18,15,0,488.0,158.0,3.5,14.0,391.0,567.35,465.68
2016,2,18,15,15,508.5,139.0,3.35,13.5,363.0,538.38,444.06
2016,2,18,15,30,529.0,120.0,3.2,13.0,335.0,505.97,419.39
2016,2,18,15,45,492.0,114.0,3.05,13.0,297.0,449.35,373.01
2016,2,18,16,0,455.0,108.0,2.9,13.0,259.0,395.12,327.66
2016,2,18,16,15,499.5,87.5,2.7,12.5,229.5,372.79,307.88
2016,2,18,16,30,544.0,67.0,2.5,12.0,200.0,341.65,278.87
2016,2,18,16,45,470.0,58.0,2.3,12.0,154.5,268.56,214.19
2016,2,18,17,0,396.0,49.0,2.1,12.0,109.0,203.3,155.51
2016,2,18,17,15,273.0,35.5,2.05,11.5,70.0,128.61,89.72
2016,2,18,17,30,150.0,22.0,2.0,11.0,31.0,63.31,7.17
2016,2,18,17,45,75.0,11.0,1.95,11.0,15.5,21.93,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,69.5,18.0,3.7,11.0,25.0,36.49,0.0
2016,2,19,7,30,139.0,36.0,3.9,11.0,50.0,83.81,57.67
2016,2,19,7,45,177.5,54.5,4.1,11.5,82.5,125.7,96.49
2016,2,19,8,0,216.0,73.0,4.3,12.0,115.0,172.03,138.07
2016,2,19,8,15,242.5,91.0,4.45,12.5,150.5,216.63,177.96
2016,2,19,8,30,269.0,109.0,4.6,13.0,186.0,263.98,219.38
2016,2,19,8,45,286.5,124.5,4.75,13.5,219.5,305.83,255.32
2016,2,19,9,0,304.0,140.0,4.9,14.0,253.0,349.03,291.49
2016,2,19,9,15,243.5,165.5,4.9,14.0,263.0,353.13,294.02
2016,2,19,9,30,183.0,191.0,4.9,14.0,273.0,338.57,280.84
2016,2,19,9,45,225.0,204.5,4.9,14.0,313.5,392.92,325.59
2016,2,19,10,0,267.0,218.0,4.9,14.0,354.0,464.44,383.02
2016,2,19,10,15,226.5,237.5,4.75,14.0,358.0,448.52,368.42
2016,2,19,10,30,186.0,257.0,4.6,14.0,362.0,443.42,362.38
2016,2,19,10,45,93.0,140.5,4.5,14.0,193.0,232.15,190.77
2016,2,19,11,0,0.0,24.0,4.4,14.0,24.0,21.19,12.26
2016,2,19,11,15,0.0,52.0,4.25,14.0,52.0,46.0,33.19
2016,2,19,11,30,0.0,80.0,4.1,14.0,80.0,70.89,53.99
2016,2,19,11,45,0.0,71.0,4.0,14.0,71.0,62.89,47.25
2016,2,19,12,0,0.0,62.0,3.9,14.0,62.0,54.9,40.55
2016,2,19,12,15,0.0,75.0,3.8,13.5,75.0,66.46,50.3
2016,2,19,12,30,0.0,88.0,3.7,13.0,88.0,78.03,60.07
2016,2,19,12,45,28.5,186.0,3.65,13.0,204.5,212.29,172.1
2016,2,19,13,0,57.0,284.0,3.6,13.0,321.0,350.47,283.56
2016,2,19,13,15,29.5,234.0,3.45,13.0,253.5,266.02,214.89
2016,2,19,13,30,2.0,184.0,3.3,13.0,186.0,172.55,138.23
2016,2,19,13,45,16.0,208.5,3.2,13.0,218.5,210.8,170.41
2016,2,19,14,0,30.0,233.0,3.1,13.0,251.0,265.0,214.94
2016,2,19,14,15,33.0,225.5,2.95,13.0,244.0,258.97,210.27
2016,2,19,14,30,36.0,218.0,2.8,13.0,237.0,252.81,205.68
2016,2,19,14,45,19.0,188.5,2.65,13.0,198.5,193.35,156.95
2016,2,19,15,0,2.0,159.0,2.5,13.0,160.0,149.9,120.9
2016,2,19,15,15,12.5,157.5,2.4,12.5,163.0,156.88,127.63
2016,2,19,15,30,23.0,156.0,2.3,12.0,166.0,163.25,133.68
2016,2,19,15,45,18.0,139.5,2.2,12.0,147.0,143.14,116.88
2016,2,19,16,0,13.0,123.0,2.1,12.0,128.0,123.62,100.45
2016,2,19,16,15,7.0,105.0,2.0,11.5,107.5,102.57,82.68
2016,2,19,16,30,1.0,87.0,1.9,11.0,87.0,82.25,65.28
2016,2,19,16,45,0.5,67.0,1.8,11.0,67.0,62.69,48.2
2016,2,19,17,0,0.0,47.0,1.7,11.0,47.0,43.16,31.0
2016,2,19,17,15,0.0,30.5,1.65,10.5,30.5,27.5,16.84
2016,2,19,17,30,0.0,14.0,1.6,10.0,14.0,12.32,0.0
2016,2,19,17,45,0.0,7.0,1.6,10.0,7.0,6.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,104.0,19.0,2.15,6.5,30.0,48.89,7.6
2016,2,20,7,30,208.0,38.0,2.1,7.0,60.0,110.76,79.14
2016,2,20,7,45,263.0,54.5,2.1,7.5,97.5,160.77,125.71
2016,2,20,8,0,318.0,71.0,2.1,8.0,135.0,217.42,176.78
2016,2,20,8,15,356.0,85.5,2.05,8.5,175.0,270.29,224.13
2016,2,20,8,30,394.0,100.0,2.0,9.0,215.0,327.02,273.39
2016,2,20,8,45,431.0,108.0,2.0,9.5,253.5,379.43,317.83
2016,2,20,9,0,468.0,116.0,2.0,10.0,292.0,434.75,363.29
2016,2,20,9,15,414.0,143.0,1.9,10.5,312.0,453.23,376.45
2016,2,20,9,30,360.0,170.0,1.8,11.0,332.0,452.42,373.91
2016,2,20,9,45,590.0,133.0,1.75,11.5,424.5,621.12,506.94
2016,2,20,10,0,820.0,96.0,1.7,12.0,517.0,783.27,624.33
2016,2,20,10,15,833.5,98.5,1.6,12.0,549.0,828.08,652.27
2016,2,20,10,30,847.0,101.0,1.5,12.0,581.0,870.71,679.31
2016,2,20,10,45,685.5,154.0,1.4,12.5,553.5,817.79,638.19
2016,2,20,11,0,524.0,207.0,1.3,13.0,526.0,740.16,578.94
2016,2,20,11,15,564.0,199.0,1.15,13.0,551.5,780.67,607.17
2016,2,20,11,30,604.0,191.0,1.0,13.0,577.0,826.87,636.82
2016,2,20,11,45,504.0,230.5,0.9,13.5,556.5,776.56,596.04
2016,2,20,12,0,404.0,270.0,0.8,14.0,536.0,710.33,545.46
2016,2,20,12,15,407.5,270.5,0.75,14.0,539.0,716.24,549.74
2016,2,20,12,30,411.0,271.0,0.7,14.0,542.0,720.34,551.87
2016,2,20,12,45,433.0,262.0,0.7,14.0,545.5,747.15,570.72
2016,2,20,13,0,455.0,253.0,0.7,14.0,549.0,754.48,576.25
2016,2,20,13,15,675.5,173.5,0.7,14.0,602.0,877.47,664.07
2016,2,20,13,30,896.0,94.0,0.7,14.0,655.0,965.62,720.91
2016,2,20,13,45,888.5,92.5,0.75,14.5,633.5,938.31,702.2
2016,2,20,14,0,881.0,91.0,0.8,15.0,612.0,907.78,683.14
2016,2,20,14,15,870.0,89.5,0.85,15.0,583.5,879.29,666.6
2016,2,20,14,30,859.0,88.0,0.9,15.0,555.0,839.53,642.15
2016,2,20,14,45,847.0,84.5,0.95,15.0,520.5,794.15,613.51
2016,2,20,15,0,835.0,81.0,1.0,15.0,486.0,746.68,582.86
2016,2,20,15,15,813.5,78.0,1.0,14.5,445.5,691.19,546.13
2016,2,20,15,30,792.0,75.0,1.0,14.0,405.0,634.99,507.08
2016,2,20,15,45,766.0,70.5,1.05,14.0,360.5,573.91,461.37
2016,2,20,16,0,740.0,66.0,1.1,14.0,316.0,513.31,414.16
2016,2,20,16,15,695.5,61.0,1.15,13.5,268.0,443.41,358.35
2016,2,20,16,30,651.0,56.0,1.2,13.0,220.0,378.9,304.31
2016,2,20,16,45,583.5,49.0,1.3,12.5,172.0,304.62,240.57
2016,2,20,17,0,516.0,42.0,1.4,12.0,124.0,237.35,180.72
2016,2,20,17,15,396.5,31.5,1.45,11.5,81.5,159.3,111.89
2016,2,20,17,30,277.0,21.0,1.5,11.0,39.0,91.97,31.17
2016,2,20,17,45,138.5,10.5,1.6,11.0,19.5,31.49,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,1.85,8.5,40.0,71.61,21.42
2016,2,21,7,30,425.0,33.0,1.9,9.0,80.0,166.9,118.29
2016,2,21,7,45,518.5,41.0,1.95,9.5,127.5,234.84,180.89
2016,2,21,8,0,612.0,49.0,2.0,10.0,175.0,313.55,251.16
2016,2,21,8,15,668.0,54.5,2.0,10.5,224.5,380.39,310.85
2016,2,21,8,30,724.0,60.0,2.0,11.0,274.0,454.42,374.23
2016,2,21,8,45,764.0,63.0,2.0,11.5,322.5,521.04,429.42
2016,2,21,9,0,804.0,66.0,2.0,12.0,371.0,589.86,484.17
2016,2,21,9,15,829.5,69.0,1.95,12.5,415.5,650.76,530.45
2016,2,21,9,30,855.0,72.0,1.9,13.0,460.0,711.62,573.52
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.5,760.43,606.31
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,813.65,641.65
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,858.42,670.98
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,900.77,698.21
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,937.13,719.64
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,970.4,738.71
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,996.59,754.25
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,1019.14,767.39
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,1034.39,775.16
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,1045.69,780.53
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,1049.9,783.75
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,1050.05,784.58
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.0,1043.79,782.19
2016,2,21,13,0,949.0,85.0,1.9,16.0,705.0,1033.53,777.31
2016,2,21,13,15,944.0,84.5,1.95,16.0,690.5,1016.2,767.16
2016,2,21,13,30,939.0,84.0,2.0,16.0,676.0,995.1,754.61
2016,2,21,13,45,927.5,84.0,2.15,16.0,653.0,964.96,737.16
2016,2,21,14,0,916.0,84.0,2.3,16.0,630.0,931.63,717.28
2016,2,21,14,15,904.5,82.5,2.4,16.0,600.5,893.53,693.26
2016,2,21,14,30,893.0,81.0,2.5,16.0,571.0,852.72,666.99
2016,2,21,14,45,705.5,118.5,2.6,16.0,490.5,725.02,577.09
2016,2,21,15,0,518.0,156.0,2.7,16.0,410.0,588.26,474.69
2016,2,21,15,15,560.5,131.5,2.7,15.5,385.5,567.45,461.73
2016,2,21,15,30,603.0,107.0,2.7,15.0,361.0,547.71,447.94
2016,2,21,15,45,568.5,102.0,2.7,14.5,320.5,489.22,402.03
2016,2,21,16,0,534.0,97.0,2.7,14.0,280.0,432.45,356.28
2016,2,21,16,15,501.5,86.0,2.7,13.5,237.5,372.75,306.73
2016,2,21,16,30,469.0,75.0,2.7,13.0,195.0,315.54,257.53
2016,2,21,16,45,415.5,63.5,2.7,12.5,153.0,252.2,201.94
2016,2,21,17,0,362.0,52.0,2.7,12.0,111.0,192.74,148.62
2016,2,21,17,15,274.0,37.5,2.65,11.5,73.5,129.14,92.11
2016,2,21,17,30,186.0,23.0,2.6,11.0,36.0,73.14,29.56
2016,2,21,17,45,93.0,11.5,2.6,11.0,18.0,25.17,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
