Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,16.0,1.85,9.5,42.5,75.82,29.51
2016,2,22,7,30,464.0,32.0,1.9,10.0,85.0,177.01,125.75
2016,2,22,7,45,549.5,39.5,1.95,10.5,132.5,242.13,185.97
2016,2,22,8,0,635.0,47.0,2.0,11.0,180.0,319.17,254.87
2016,2,22,8,15,688.5,52.0,2.0,11.5,230.0,387.86,315.83
2016,2,22,8,30,742.0,57.0,2.0,12.0,280.0,461.2,378.35
2016,2,22,8,45,776.0,60.5,2.05,12.5,327.5,525.91,431.92
2016,2,22,9,0,810.0,64.0,2.1,13.0,375.0,592.22,484.71
2016,2,22,9,15,607.0,115.0,2.1,13.5,363.0,557.59,455.34
2016,2,22,9,30,404.0,166.0,2.1,14.0,351.0,492.71,401.73
2016,2,22,9,45,648.5,120.5,2.15,14.5,446.5,653.31,528.11
2016,2,22,10,0,893.0,75.0,2.2,15.0,542.0,812.04,641.57
2016,2,22,10,15,906.5,76.5,2.2,15.0,575.0,857.61,671.1
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,900.82,699.7
2016,2,22,10,45,927.5,80.0,2.2,15.5,634.0,936.62,721.58
2016,2,22,11,0,935.0,82.0,2.2,16.0,660.0,969.22,741.11
2016,2,22,11,15,941.5,82.5,2.15,16.0,679.0,995.67,757.21
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,1018.51,770.92
2016,2,22,11,45,950.0,84.0,2.1,16.5,708.5,1033.84,778.87
2016,2,22,12,0,952.0,85.0,2.1,17.0,719.0,1045.22,784.38
2016,2,22,12,15,953.0,85.0,2.1,17.0,721.5,1050.37,787.46
2016,2,22,12,30,954.0,85.0,2.1,17.0,724.0,1051.47,788.12
2016,2,22,12,45,948.5,86.5,2.15,17.5,717.0,1043.93,782.48
2016,2,22,13,0,943.0,88.0,2.2,18.0,710.0,1032.42,774.47
2016,2,22,13,15,939.5,87.5,2.2,18.0,696.0,1016.55,764.6
2016,2,22,13,30,936.0,87.0,2.2,18.0,682.0,996.88,752.34
2016,2,22,13,45,771.0,130.0,2.2,18.0,610.0,889.97,680.85
2016,2,22,14,0,606.0,173.0,2.2,18.0,538.0,769.69,598.61
2016,2,22,14,15,754.0,127.5,2.1,17.5,559.5,828.98,643.02
2016,2,22,14,30,902.0,82.0,2.0,17.0,581.0,862.15,667.13
2016,2,22,14,45,769.5,102.5,1.95,17.0,509.5,754.05,591.21
2016,2,22,15,0,637.0,123.0,1.9,17.0,438.0,648.82,515.99
2016,2,22,15,15,689.0,99.5,1.75,16.5,414.0,630.59,504.54
2016,2,22,15,30,741.0,76.0,1.6,16.0,390.0,602.61,484.41
2016,2,22,15,45,696.5,77.5,1.45,16.0,347.5,541.48,436.07
2016,2,22,16,0,652.0,79.0,1.3,16.0,305.0,480.52,387.0
2016,2,22,16,15,613.0,72.0,1.3,15.5,259.5,415.55,334.92
2016,2,22,16,30,574.0,65.0,1.3,15.0,214.0,353.52,283.11
2016,2,22,16,45,504.0,58.0,1.3,14.5,168.5,282.28,222.31
2016,2,22,17,0,434.0,51.0,1.3,14.0,123.0,218.28,166.12
2016,2,22,17,15,336.5,38.0,1.35,13.5,82.5,148.59,105.33
2016,2,22,17,30,239.0,25.0,1.4,13.0,42.0,88.41,40.8
2016,2,22,17,45,119.5,12.5,1.45,13.0,21.0,30.22,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,223.5,24.5,1.55,10.0,51.0,83.98,39.61
2016,2,23,7,30,447.0,36.0,1.6,10.0,89.0,176.72,126.68
2016,2,23,7,45,536.5,44.0,1.65,10.5,138.0,245.09,188.79
2016,2,23,8,0,626.0,52.0,1.7,11.0,187.0,323.65,258.41
2016,2,23,8,15,680.5,57.5,1.8,11.5,237.0,390.87,317.96
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,465.1,381.1
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.5,532.84,436.96
2016,2,23,9,0,814.0,70.0,2.1,13.0,386.0,602.71,492.47
2016,2,23,9,15,839.0,73.0,2.1,13.0,431.0,663.96,539.95
2016,2,23,9,30,864.0,76.0,2.1,13.0,476.0,725.07,584.42
2016,2,23,9,45,883.5,78.0,2.1,13.5,516.0,780.29,621.83
2016,2,23,10,0,903.0,80.0,2.1,14.0,556.0,827.27,652.55
2016,2,23,10,15,915.5,81.5,1.95,14.5,589.5,872.41,679.97
2016,2,23,10,30,928.0,83.0,1.8,15.0,623.0,915.08,704.83
2016,2,23,10,45,936.5,84.5,1.7,15.5,649.0,951.41,725.33
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,984.56,743.31
2016,2,23,11,15,950.5,87.0,1.55,16.0,693.5,1010.88,758.67
2016,2,23,11,30,956.0,88.0,1.5,16.0,712.0,1033.51,771.63
2016,2,23,11,45,956.5,89.0,1.45,16.5,721.5,1047.46,777.55
2016,2,23,12,0,957.0,90.0,1.4,17.0,731.0,1057.39,781.04
2016,2,23,12,15,957.0,90.5,1.3,17.0,733.0,1062.15,781.9
2016,2,23,12,30,957.0,91.0,1.2,17.0,735.0,1062.82,780.29
2016,2,23,12,45,951.5,92.0,1.2,17.5,727.5,1054.6,773.76
2016,2,23,13,0,946.0,93.0,1.2,18.0,720.0,1042.38,765.0
2016,2,23,13,15,941.0,92.0,1.1,18.0,705.5,1024.38,752.24
2016,2,23,13,30,936.0,91.0,1.0,18.0,691.0,1002.61,737.24
2016,2,23,13,45,926.0,90.5,0.95,18.0,668.0,973.16,718.45
2016,2,23,14,0,916.0,90.0,0.9,18.0,645.0,940.45,697.67
2016,2,23,14,15,905.0,88.5,0.85,18.0,615.0,902.63,673.53
2016,2,23,14,30,894.0,87.0,0.8,18.0,585.0,869.61,652.51
2016,2,23,14,45,704.0,124.5,0.75,18.5,501.5,731.41,558.54
2016,2,23,15,0,514.0,162.0,0.7,19.0,418.0,592.09,458.8
2016,2,23,15,15,519.0,145.5,0.65,18.5,385.5,553.64,433.45
2016,2,23,15,30,524.0,129.0,0.6,18.0,353.0,513.15,404.65
2016,2,23,15,45,491.0,122.0,0.55,18.0,314.0,457.71,362.49
2016,2,23,16,0,458.0,115.0,0.5,18.0,275.0,404.27,320.88
2016,2,23,16,15,431.0,101.0,0.55,17.5,234.5,348.64,277.53
2016,2,23,16,30,404.0,87.0,0.6,17.0,194.0,295.16,234.06
2016,2,23,16,45,349.5,73.5,0.7,16.5,152.0,233.62,182.81
2016,2,23,17,0,295.0,60.0,0.8,16.0,110.0,178.18,135.24
2016,2,23,17,15,221.5,43.5,0.9,15.5,74.0,120.55,85.74
2016,2,23,17,30,148.0,27.0,1.0,15.0,38.0,70.03,34.99
2016,2,23,17,45,74.0,13.5,1.1,15.0,19.0,23.93,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.1,11.0,13.0,22.83,0.0
2016,2,24,7,15,219.0,25.0,1.2,11.0,48.0,84.44,44.05
2016,2,24,7,30,356.0,39.0,1.3,11.0,83.0,154.46,111.42
2016,2,24,7,45,447.0,48.0,1.4,11.5,129.5,219.13,169.0
2016,2,24,8,0,538.0,57.0,1.5,12.0,176.0,294.29,234.88
2016,2,24,8,15,594.0,64.0,1.45,12.0,224.0,361.05,293.43
2016,2,24,8,30,650.0,71.0,1.4,12.0,272.0,433.06,354.34
2016,2,24,8,45,693.5,74.5,1.4,12.5,319.5,498.65,407.65
2016,2,24,9,0,737.0,78.0,1.4,13.0,367.0,564.7,459.37
2016,2,24,9,15,763.0,81.5,1.3,13.5,410.5,623.64,502.93
2016,2,24,9,30,789.0,85.0,1.2,14.0,454.0,682.73,544.02
2016,2,24,9,45,811.0,86.5,1.2,14.5,493.0,736.24,579.65
2016,2,24,10,0,833.0,88.0,1.2,15.0,532.0,788.77,613.79
2016,2,24,10,15,846.5,90.0,1.15,15.5,564.0,833.46,641.08
2016,2,24,10,30,860.0,92.0,1.1,16.0,596.0,875.93,666.31
2016,2,24,10,45,869.0,93.5,1.1,16.5,621.5,911.27,687.11
2016,2,24,11,0,878.0,95.0,1.1,17.0,647.0,934.54,699.81
2016,2,24,11,15,883.5,96.0,1.05,17.0,664.5,959.45,714.14
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,980.95,726.15
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,995.47,733.33
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,1006.27,738.32
2016,2,24,12,15,893.5,99.0,0.95,18.0,704.0,1010.62,739.74
2016,2,24,12,30,894.0,99.0,0.9,18.0,706.0,1011.15,738.95
2016,2,24,12,45,891.0,99.0,0.85,18.5,699.5,1004.39,732.37
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,993.88,723.69
2016,2,24,13,15,883.0,98.5,0.75,19.0,678.5,977.15,712.65
2016,2,24,13,30,878.0,98.0,0.7,19.0,664.0,956.88,699.56
2016,2,24,13,45,870.5,96.5,0.7,19.0,642.5,929.7,683.21
2016,2,24,14,0,863.0,95.0,0.7,19.0,621.0,908.06,670.54
2016,2,24,14,15,851.0,93.0,0.7,19.0,592.0,869.71,646.84
2016,2,24,14,30,839.0,91.0,0.7,19.0,563.0,828.83,621.44
2016,2,24,14,45,822.5,89.0,0.7,19.0,527.5,782.03,591.74
2016,2,24,15,0,806.0,87.0,0.7,19.0,492.0,733.54,560.45
2016,2,24,15,15,695.0,101.5,0.7,18.5,430.5,637.64,495.45
2016,2,24,15,30,584.0,116.0,0.7,18.0,369.0,545.07,428.75
2016,2,24,15,45,551.5,110.0,0.7,18.0,328.5,487.33,386.01
2016,2,24,16,0,519.0,104.0,0.7,18.0,288.0,426.77,339.44
2016,2,24,16,15,564.5,83.0,0.8,17.5,256.5,402.33,320.31
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,366.69,290.07
2016,2,24,16,45,543.5,54.5,1.0,16.5,177.5,294.23,229.32
2016,2,24,17,0,477.0,47.0,1.1,16.0,130.0,228.76,172.61
2016,2,24,17,15,369.0,36.0,1.2,15.5,87.5,155.44,109.8
2016,2,24,17,30,261.0,25.0,1.3,15.0,45.0,94.24,50.11
2016,2,24,17,45,130.5,12.5,1.4,14.5,22.5,31.86,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,12.0,14.0,22.07,0.0
2016,2,25,7,15,196.0,27.5,0.85,12.0,49.0,81.63,45.76
2016,2,25,7,30,321.0,43.0,0.9,12.0,84.0,148.66,107.69
2016,2,25,7,45,399.0,54.5,0.95,12.5,128.5,209.54,161.44
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,279.47,222.17
2016,2,25,8,15,533.5,74.0,0.95,13.5,220.5,344.4,277.64
2016,2,25,8,30,590.0,82.0,0.9,14.0,268.0,414.69,335.37
2016,2,25,8,45,628.5,88.0,0.9,14.5,313.5,477.39,385.29
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,542.54,435.17
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,600.6,477.92
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,659.18,519.58
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.5,713.03,555.48
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,762.71,587.28
2016,2,25,10,15,789.5,107.5,0.9,17.5,553.0,806.93,614.71
2016,2,25,10,30,804.0,110.0,0.9,18.0,585.0,849.18,640.37
2016,2,25,10,45,602.5,184.0,0.95,18.5,548.5,779.33,590.86
2016,2,25,11,0,401.0,258.0,1.0,19.0,512.0,668.75,509.62
2016,2,25,11,15,336.0,281.5,0.95,19.0,499.0,643.22,490.12
2016,2,25,11,30,271.0,305.0,0.9,19.0,486.0,613.84,466.89
2016,2,25,11,45,272.5,309.5,0.85,19.5,493.5,624.33,472.91
2016,2,25,12,0,274.0,314.0,0.8,20.0,501.0,633.6,477.62
2016,2,25,12,15,566.5,212.5,0.75,20.0,599.5,827.15,616.37
2016,2,25,12,30,859.0,111.0,0.7,20.0,698.0,1002.26,726.14
2016,2,25,12,45,866.0,107.0,0.65,20.5,694.5,1000.6,719.97
2016,2,25,13,0,873.0,103.0,0.6,21.0,691.0,984.79,707.95
2016,2,25,13,15,869.0,102.5,0.55,21.0,677.5,969.16,697.77
2016,2,25,13,30,865.0,102.0,0.5,21.0,664.0,959.7,691.6
2016,2,25,13,45,854.5,102.0,0.45,21.0,642.0,931.32,673.55
2016,2,25,14,0,844.0,102.0,0.4,21.0,620.0,899.89,653.89
2016,2,25,14,15,832.5,100.0,0.4,21.0,591.5,862.41,631.34
2016,2,25,14,30,821.0,98.0,0.4,21.0,563.0,822.41,607.0
2016,2,25,14,45,800.5,97.0,0.4,21.0,527.5,774.04,576.81
2016,2,25,15,0,780.0,96.0,0.4,21.0,492.0,724.3,545.27
2016,2,25,15,15,758.0,93.0,0.5,20.5,451.5,670.21,512.48
2016,2,25,15,30,736.0,90.0,0.6,20.0,411.0,618.56,478.66
2016,2,25,15,45,603.0,99.5,0.75,19.5,344.5,508.36,399.57
2016,2,25,16,0,470.0,109.0,0.9,19.0,278.0,404.14,321.56
2016,2,25,16,15,525.5,89.0,0.95,18.5,252.5,388.28,309.08
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,360.86,285.04
2016,2,25,16,45,524.5,59.5,1.1,17.5,180.5,291.78,227.08
2016,2,25,17,0,468.0,50.0,1.2,17.0,134.0,228.59,172.31
2016,2,25,17,15,363.0,38.5,1.2,16.5,91.0,156.06,110.37
2016,2,25,17,30,258.0,27.0,1.2,16.0,48.0,95.96,53.51
2016,2,25,17,45,129.0,13.5,1.25,15.5,24.0,32.49,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,2,26,7,15,27.5,29.0,1.0,12.5,33.0,34.76,19.14
2016,2,26,7,30,55.0,48.0,1.1,13.0,56.0,67.6,49.06
2016,2,26,7,45,75.0,69.0,1.2,13.5,84.0,100.1,77.48
2016,2,26,8,0,95.0,90.0,1.3,14.0,112.0,134.93,107.73
2016,2,26,8,15,108.0,111.5,1.35,14.0,142.0,169.43,137.56
2016,2,26,8,30,121.0,133.0,1.4,14.0,172.0,205.37,168.05
2016,2,26,8,45,133.5,152.0,1.5,14.5,200.5,239.5,196.17
2016,2,26,9,0,146.0,171.0,1.6,15.0,229.0,274.83,224.68
2016,2,26,9,15,272.5,174.0,1.6,15.0,298.0,381.51,311.54
2016,2,26,9,30,399.0,177.0,1.6,15.0,367.0,502.14,406.13
2016,2,26,9,45,243.0,208.5,1.65,15.5,327.0,423.26,340.91
2016,2,26,10,0,87.0,240.0,1.7,16.0,287.0,315.76,252.91
2016,2,26,10,15,336.5,209.0,1.7,16.0,407.0,521.95,418.42
2016,2,26,10,30,586.0,178.0,1.7,16.0,527.0,733.71,576.69
2016,2,26,10,45,714.5,144.0,1.7,16.5,587.5,837.68,646.27
2016,2,26,11,0,843.0,110.0,1.7,17.0,648.0,931.22,706.92
2016,2,26,11,15,641.5,188.5,1.7,17.0,604.5,852.72,651.63
2016,2,26,11,30,440.0,267.0,1.7,17.0,561.0,750.02,575.91
2016,2,26,11,45,653.5,189.5,1.75,17.5,633.0,886.54,675.09
2016,2,26,12,0,867.0,112.0,1.8,18.0,705.0,1008.55,754.11
2016,2,26,12,15,866.5,112.0,1.85,18.0,706.5,1011.82,755.29
2016,2,26,12,30,866.0,112.0,1.9,18.0,708.0,1011.27,755.57
2016,2,26,12,45,865.5,110.5,2.0,18.0,701.5,1005.14,753.01
2016,2,26,13,0,865.0,109.0,2.1,18.0,695.0,995.22,748.07
2016,2,26,13,15,859.0,108.0,2.15,17.5,680.0,976.84,738.39
2016,2,26,13,30,853.0,107.0,2.2,17.0,665.0,954.97,726.43
2016,2,26,13,45,577.5,190.0,2.3,17.0,562.5,772.87,601.45
2016,2,26,14,0,302.0,273.0,2.4,17.0,460.0,585.81,460.98
2016,2,26,14,15,557.5,185.5,2.45,17.0,511.0,716.77,566.04
2016,2,26,14,30,813.0,98.0,2.5,17.0,562.0,816.12,639.13
2016,2,26,14,45,800.5,94.0,2.6,17.0,527.0,770.95,607.76
2016,2,26,15,0,788.0,90.0,2.7,17.0,492.0,723.9,575.73
2016,2,26,15,15,671.0,108.5,2.7,16.5,431.5,628.61,506.49
2016,2,26,15,30,554.0,127.0,2.7,16.0,371.0,530.94,431.68
2016,2,26,15,45,349.5,138.5,2.7,15.5,287.0,386.96,317.13
2016,2,26,16,0,145.0,150.0,2.7,15.0,203.0,243.48,199.51
2016,2,26,16,15,133.5,130.0,2.55,14.5,173.5,208.09,170.47
2016,2,26,16,30,122.0,110.0,2.4,14.0,144.0,173.88,141.43
2016,2,26,16,45,106.0,89.0,2.3,14.0,114.0,137.94,110.17
2016,2,26,17,0,90.0,68.0,2.2,14.0,84.0,103.84,80.12
2016,2,26,17,15,58.5,48.5,2.05,13.5,57.5,69.0,49.93
2016,2,26,17,30,27.0,29.0,1.9,13.0,31.0,34.55,18.93
2016,2,26,17,45,13.5,14.5,1.8,12.5,15.5,15.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.01,0.0
2016,2,27,7,15,220.5,30.5,1.5,11.0,61.0,91.05,56.29
2016,2,27,7,30,441.0,39.0,1.5,11.0,100.0,179.66,131.1
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,244.77,189.56
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,319.07,255.06
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,385.52,312.82
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,454.8,370.69
2016,2,27,8,45,738.5,68.5,1.5,13.5,340.5,518.27,421.95
2016,2,27,9,0,773.0,72.0,1.5,14.0,388.0,583.44,472.51
2016,2,27,9,15,797.5,75.5,1.4,14.5,431.5,643.13,516.25
2016,2,27,9,30,822.0,79.0,1.3,15.0,475.0,702.77,556.75
2016,2,27,9,45,838.0,81.5,1.2,15.5,513.0,754.26,589.46
2016,2,27,10,0,854.0,84.0,1.1,16.0,551.0,804.24,620.1
2016,2,27,10,15,867.0,85.5,1.05,16.0,583.5,841.19,642.85
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,882.77,668.52
2016,2,27,10,45,888.5,88.5,0.95,16.5,641.5,917.74,688.02
2016,2,27,11,0,897.0,90.0,0.9,17.0,667.0,949.67,705.27
2016,2,27,11,15,679.5,175.0,0.9,17.0,619.0,875.04,654.98
2016,2,27,11,30,462.0,260.0,0.9,17.0,571.0,763.99,576.67
2016,2,27,11,45,687.5,177.0,0.95,17.0,647.0,906.89,678.54
2016,2,27,12,0,913.0,94.0,1.0,17.0,723.0,1023.24,752.57
2016,2,27,12,15,913.5,94.0,1.0,17.0,725.0,1027.56,753.39
2016,2,27,12,30,914.0,94.0,1.0,17.0,727.0,1027.96,753.58
2016,2,27,12,45,733.0,161.0,1.0,17.0,666.0,939.86,696.99
2016,2,27,13,0,552.0,228.0,1.0,17.0,605.0,823.15,619.61
2016,2,27,13,15,712.5,166.5,1.0,17.0,642.5,909.39,680.66
2016,2,27,13,30,873.0,105.0,1.0,17.0,680.0,972.24,721.2
2016,2,27,13,45,870.0,101.5,1.05,17.0,659.0,946.35,705.14
2016,2,27,14,0,867.0,98.0,1.1,17.0,638.0,917.03,688.0
2016,2,27,14,15,856.0,96.5,1.1,17.0,609.0,879.8,664.64
2016,2,27,14,30,845.0,95.0,1.1,17.0,580.0,839.93,639.38
2016,2,27,14,45,835.0,90.5,1.1,17.0,545.5,794.97,610.34
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,747.83,579.39
2016,2,27,15,15,707.0,102.5,1.1,16.5,446.0,647.78,510.4
2016,2,27,15,30,589.0,119.0,1.1,16.0,381.0,551.74,439.87
2016,2,27,15,45,662.5,94.5,1.1,16.0,360.0,540.03,432.18
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,516.44,413.48
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.0,448.07,359.36
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,384.51,306.97
2016,2,27,16,45,593.5,53.5,1.25,14.5,194.5,312.7,246.04
2016,2,27,17,0,535.0,46.0,1.3,14.0,146.0,246.92,188.14
2016,2,27,17,15,428.5,37.0,1.35,13.5,101.0,172.47,123.63
2016,2,27,17,30,322.0,28.0,1.4,13.0,56.0,111.11,66.67
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.0,37.82,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,0.0,0.5,2.0,11.0,0.5,0.44,0.0
2016,2,28,7,30,0.0,1.0,2.0,11.0,1.0,0.88,0.0
2016,2,28,7,45,0.0,2.0,2.05,11.5,2.0,1.75,0.0
2016,2,28,8,0,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,2,28,8,15,0.0,4.0,2.1,12.5,4.0,3.51,0.0
2016,2,28,8,30,0.0,5.0,2.1,13.0,5.0,4.39,0.0
2016,2,28,8,45,0.0,6.0,2.1,13.5,6.0,5.27,0.0
2016,2,28,9,0,0.0,7.0,2.1,14.0,7.0,6.16,0.0
2016,2,28,9,15,1.0,84.0,2.05,14.0,84.5,75.17,58.46
2016,2,28,9,30,2.0,161.0,2.0,14.0,162.0,150.83,121.3
2016,2,28,9,45,11.0,184.0,1.95,14.5,190.5,180.46,145.14
2016,2,28,10,0,20.0,207.0,1.9,15.0,219.0,211.03,169.49
2016,2,28,10,15,94.0,244.5,1.85,15.0,301.5,327.86,264.35
2016,2,28,10,30,168.0,282.0,1.8,15.0,384.0,453.48,362.17
2016,2,28,10,45,172.0,294.5,1.8,15.5,402.5,476.24,377.45
2016,2,28,11,0,176.0,307.0,1.8,16.0,421.0,498.66,392.98
2016,2,28,11,15,284.5,296.0,1.8,16.0,486.0,610.61,478.21
2016,2,28,11,30,393.0,285.0,1.8,16.0,551.0,708.38,550.33
2016,2,28,11,45,414.0,283.5,1.85,16.5,567.5,732.6,566.2
2016,2,28,12,0,435.0,282.0,1.9,17.0,584.0,772.55,593.3
2016,2,28,12,15,290.0,309.5,1.95,17.0,511.0,644.81,498.86
2016,2,28,12,30,145.0,337.0,2.0,17.0,438.0,513.72,399.89
2016,2,28,12,45,159.0,334.0,2.05,17.0,444.0,523.42,408.72
2016,2,28,13,0,173.0,331.0,2.1,17.0,450.0,532.26,416.02
2016,2,28,13,15,492.0,230.5,2.1,17.0,559.5,760.2,591.08
2016,2,28,13,30,811.0,130.0,2.1,17.0,669.0,942.62,718.9
2016,2,28,13,45,500.0,212.0,2.1,17.0,541.0,726.03,564.47
2016,2,28,14,0,189.0,294.0,2.1,17.0,413.0,490.62,385.92
2016,2,28,14,15,480.0,208.0,2.05,16.5,491.0,674.14,532.35
2016,2,28,14,30,771.0,122.0,2.0,16.0,569.0,813.15,635.53
2016,2,28,14,45,493.5,175.5,2.0,16.0,455.0,612.51,486.97
2016,2,28,15,0,216.0,229.0,2.0,16.0,341.0,411.45,330.57
2016,2,28,15,15,259.5,204.0,1.95,16.0,328.5,417.89,337.91
2016,2,28,15,30,303.0,179.0,1.9,16.0,316.0,406.54,330.04
2016,2,28,15,45,264.5,163.5,1.9,16.0,274.0,349.68,284.75
2016,2,28,16,0,226.0,148.0,1.9,16.0,232.0,296.2,241.51
2016,2,28,16,15,202.5,131.5,1.85,15.5,199.0,253.12,206.31
2016,2,28,16,30,179.0,115.0,1.8,15.0,166.0,205.05,166.2
2016,2,28,16,45,159.0,94.0,1.75,14.5,133.0,164.2,131.17
2016,2,28,17,0,139.0,73.0,1.7,14.0,100.0,131.04,101.88
2016,2,28,17,15,101.0,53.0,1.8,13.5,69.5,85.45,62.53
2016,2,28,17,30,63.0,33.0,1.9,13.0,39.0,49.83,30.5
2016,2,28,17,45,31.5,16.5,2.0,13.0,19.5,21.55,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.5,17.47,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,27.0,53.55,0.0
2016,2,29,7,15,314.0,30.0,1.45,10.5,67.5,113.2,74.22
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,185.19,136.77
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.5,252.38,196.55
2016,2,29,8,0,621.0,55.0,1.6,12.0,207.0,329.53,264.04
2016,2,29,8,15,670.0,60.5,1.55,12.5,256.5,395.17,320.85
2016,2,29,8,30,719.0,66.0,1.5,13.0,306.0,466.53,379.98
2016,2,29,8,45,406.0,121.0,1.5,13.5,260.5,382.35,313.16
2016,2,29,9,0,93.0,176.0,1.5,14.0,215.0,235.56,191.91
2016,2,29,9,15,93.0,195.0,1.5,14.5,237.5,259.87,211.54
2016,2,29,9,30,93.0,214.0,1.5,15.0,260.0,284.12,230.04
2016,2,29,9,45,93.0,231.5,1.5,16.0,280.5,306.6,246.34
2016,2,29,10,0,93.0,249.0,1.5,17.0,301.0,328.97,262.24
2016,2,29,10,15,192.0,259.5,1.45,17.0,374.5,441.9,350.78
2016,2,29,10,30,291.0,270.0,1.4,17.0,448.0,563.09,441.57
2016,2,29,10,45,445.0,233.5,1.35,17.0,518.5,687.61,533.31
2016,2,29,11,0,599.0,197.0,1.3,17.0,589.0,809.79,619.81
2016,2,29,11,15,752.0,146.5,1.3,17.0,651.5,914.17,688.69
2016,2,29,11,30,905.0,96.0,1.3,17.0,714.0,1001.64,744.27
2016,2,29,11,45,915.0,93.0,1.3,17.5,725.5,1019.35,752.62
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,1033.35,759.62
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.0,1038.08,761.36
2016,2,29,12,30,927.0,90.0,1.2,18.0,741.0,1038.83,760.83
2016,2,29,12,45,927.0,89.0,1.2,18.5,735.0,1033.4,756.11
2016,2,29,13,0,927.0,88.0,1.2,19.0,729.0,1024.0,749.12
2016,2,29,13,15,922.5,87.5,1.15,19.0,715.0,1006.9,737.89
2016,2,29,13,30,918.0,87.0,1.1,19.0,701.0,986.06,724.5
2016,2,29,13,45,907.0,87.5,1.05,19.5,678.0,956.73,704.44
2016,2,29,14,0,896.0,88.0,1.0,20.0,655.0,924.26,682.52
2016,2,29,14,15,885.5,87.0,0.9,20.0,625.5,887.53,658.28
2016,2,29,14,30,875.0,86.0,0.8,20.0,596.0,848.09,632.22
2016,2,29,14,45,853.0,86.0,0.75,20.0,558.5,804.92,604.39
2016,2,29,15,0,831.0,86.0,0.7,20.0,521.0,752.95,570.33
2016,2,29,15,15,810.0,83.5,0.6,20.0,479.5,697.76,532.91
2016,2,29,15,30,789.0,81.0,0.5,20.0,438.0,641.85,493.61
2016,2,29,15,45,657.5,93.0,0.4,20.0,370.0,534.84,414.63
2016,2,29,16,0,526.0,105.0,0.3,20.0,302.0,435.71,339.87
2016,2,29,16,15,487.0,97.0,0.25,19.5,259.5,371.43,290.92
2016,2,29,16,30,448.0,89.0,0.2,19.0,217.0,315.59,246.29
2016,2,29,16,45,396.0,76.5,0.2,19.0,173.5,253.3,195.11
2016,2,29,17,0,344.0,64.0,0.2,19.0,130.0,196.74,147.37
2016,2,29,17,15,273.0,48.5,0.2,18.5,91.0,137.67,97.92
2016,2,29,17,30,202.0,33.0,0.2,18.0,52.0,87.5,54.65
2016,2,29,17,45,101.0,16.5,0.2,18.0,26.0,35.91,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,99.0,10.0,1.6,11.5,15.0,19.21,0.0
2016,3,1,7,0,198.0,20.0,1.6,12.0,30.0,58.66,9.8
2016,3,1,7,15,320.5,32.0,1.65,12.5,71.0,116.93,77.26
2016,3,1,7,30,443.0,44.0,1.7,13.0,112.0,187.12,137.83
2016,3,1,7,45,525.5,50.5,1.8,13.5,160.5,252.47,195.82
2016,3,1,8,0,608.0,57.0,1.9,14.0,209.0,327.09,260.96
2016,3,1,8,15,671.5,57.0,1.9,14.5,257.5,392.94,317.79
2016,3,1,8,30,735.0,57.0,1.9,15.0,306.0,465.76,378.27
2016,3,1,8,45,625.5,92.0,1.95,15.5,325.5,484.43,393.56
2016,3,1,9,0,516.0,127.0,2.0,16.0,345.0,481.68,390.87
2016,3,1,9,15,489.0,149.5,2.1,16.0,373.5,514.93,416.69
2016,3,1,9,30,462.0,172.0,2.2,16.0,402.0,544.12,438.41
2016,3,1,9,45,543.0,161.5,2.3,16.5,451.5,616.84,493.81
2016,3,1,10,0,624.0,151.0,2.4,17.0,501.0,701.28,556.05
2016,3,1,10,15,767.0,116.5,2.45,17.0,571.5,803.87,629.05
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,907.82,700.44
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,943.18,721.8
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,975.46,741.57
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,1001.31,757.9
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,1023.5,771.85
2016,3,1,11,45,946.0,83.5,2.6,18.0,741.5,1039.62,781.87
2016,3,1,12,0,951.0,83.0,2.6,18.0,752.0,1051.81,789.47
2016,3,1,12,15,951.5,83.0,2.55,18.0,754.0,1056.09,791.46
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,1056.28,790.98
2016,3,1,12,45,949.5,83.0,2.5,18.0,749.0,1049.38,786.6
2016,3,1,13,0,947.0,83.0,2.5,18.0,742.0,1038.45,779.79
2016,3,1,13,15,942.0,82.5,2.5,18.0,727.0,1020.53,768.49
2016,3,1,13,30,937.0,82.0,2.5,18.0,712.0,998.81,754.82
2016,3,1,13,45,930.5,80.5,2.5,18.0,689.5,970.83,737.01
2016,3,1,14,0,924.0,79.0,2.5,18.0,667.0,939.4,716.9
2016,3,1,14,15,912.5,77.5,2.45,17.5,636.5,900.32,692.31
2016,3,1,14,30,901.0,76.0,2.4,17.0,606.0,858.49,665.62
2016,3,1,14,45,887.0,74.0,2.4,17.0,569.5,811.54,634.17
2016,3,1,15,0,873.0,72.0,2.4,17.0,533.0,762.57,600.87
2016,3,1,15,15,852.5,70.0,2.35,16.5,490.5,707.16,563.08
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,650.91,523.82
2016,3,1,15,45,720.5,79.0,2.3,16.0,384.0,556.19,450.35
2016,3,1,16,0,609.0,90.0,2.3,16.0,320.0,467.26,379.66
2016,3,1,16,15,574.5,82.5,2.1,15.5,276.0,405.82,329.57
2016,3,1,16,30,540.0,75.0,1.9,15.0,232.0,346.94,279.8
2016,3,1,16,45,554.0,60.0,1.75,14.5,194.5,302.64,239.84
2016,3,1,17,0,568.0,45.0,1.6,14.0,157.0,255.72,195.61
2016,3,1,17,15,470.0,37.0,1.5,13.5,111.0,182.67,131.68
2016,3,1,17,30,372.0,29.0,1.4,13.0,65.0,121.58,77.18
2016,3,1,17,45,186.0,14.5,1.35,13.0,32.5,48.21,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.64,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.02,0.0
2016,3,2,7,15,0.0,18.5,1.05,13.5,18.5,16.27,7.66
2016,3,2,7,30,0.0,29.0,1.1,14.0,29.0,25.55,15.95
2016,3,2,7,45,0.0,41.0,1.15,14.5,41.0,36.16,25.23
2016,3,2,8,0,0.0,53.0,1.2,15.0,53.0,46.8,34.4
2016,3,2,8,15,0.0,65.0,1.2,15.0,65.0,57.62,43.66
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,68.59,52.91
2016,3,2,8,45,1.0,110.5,1.2,15.5,111.0,101.08,79.94
2016,3,2,9,0,2.0,144.0,1.2,16.0,145.0,134.37,107.04
2016,3,2,9,15,10.0,165.0,1.2,16.5,170.5,160.27,127.81
2016,3,2,9,30,18.0,186.0,1.2,17.0,196.0,187.07,149.02
2016,3,2,9,45,145.0,217.0,1.3,17.5,299.5,342.62,274.48
2016,3,2,10,0,272.0,248.0,1.4,18.0,403.0,500.89,395.43
2016,3,2,10,15,574.0,168.5,1.45,18.0,518.0,702.64,547.87
2016,3,2,10,30,876.0,89.0,1.5,18.0,633.0,887.13,674.24
2016,3,2,10,45,882.5,91.0,1.6,18.0,658.0,920.69,694.84
2016,3,2,11,0,889.0,93.0,1.7,18.0,683.0,951.1,715.14
2016,3,2,11,15,895.0,94.0,1.8,18.0,701.0,976.55,732.22
2016,3,2,11,30,901.0,95.0,1.9,18.0,719.0,998.52,747.13
2016,3,2,11,45,719.0,170.5,2.0,18.5,672.5,933.76,703.16
2016,3,2,12,0,537.0,246.0,2.1,19.0,626.0,835.31,634.22
2016,3,2,12,15,530.5,249.0,2.15,18.5,625.5,834.48,635.95
2016,3,2,12,30,524.0,252.0,2.2,18.0,625.0,831.07,635.02
2016,3,2,12,45,335.0,295.5,2.3,18.0,533.5,670.85,518.23
2016,3,2,13,0,146.0,339.0,2.4,18.0,442.0,512.76,398.69
2016,3,2,13,15,140.0,336.0,2.4,18.0,433.0,501.46,391.29
2016,3,2,13,30,134.0,333.0,2.4,18.0,424.0,489.77,382.74
2016,3,2,13,45,227.5,307.0,2.45,18.0,455.5,544.18,427.09
2016,3,2,14,0,321.0,281.0,2.5,18.0,487.0,609.94,478.5
2016,3,2,14,15,312.5,269.0,2.5,17.5,462.0,578.65,456.32
2016,3,2,14,30,304.0,257.0,2.5,17.0,437.0,546.74,434.03
2016,3,2,14,45,275.5,244.5,2.5,17.0,400.5,497.63,397.15
2016,3,2,15,0,247.0,232.0,2.5,17.0,364.0,449.84,360.83
2016,3,2,15,15,151.0,211.0,2.45,16.5,290.0,333.05,269.12
2016,3,2,15,30,55.0,190.0,2.4,16.0,216.0,227.04,183.41
2016,3,2,15,45,54.0,171.5,2.35,16.0,195.0,204.57,165.71
2016,3,2,16,0,53.0,153.0,2.3,16.0,174.0,182.25,147.62
2016,3,2,16,15,44.5,133.5,2.15,15.5,149.5,155.09,125.36
2016,3,2,16,30,36.0,114.0,2.0,15.0,125.0,128.97,103.6
2016,3,2,16,45,30.0,93.5,1.9,14.5,101.5,103.82,82.3
2016,3,2,17,0,24.0,73.0,1.8,14.0,78.0,79.47,61.32
2016,3,2,17,15,12.0,52.5,1.8,13.5,55.0,51.76,37.51
2016,3,2,17,30,0.0,32.0,1.8,13.0,32.0,28.93,17.67
2016,3,2,17,45,0.0,16.0,1.8,13.0,16.0,14.1,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.55,13.0,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,1.6,13.0,18.0,15.86,3.32
2016,3,3,7,15,10.5,37.5,1.55,13.0,39.5,38.31,25.49
2016,3,3,7,30,21.0,57.0,1.5,13.0,61.0,61.32,45.67
2016,3,3,7,45,33.0,78.0,1.5,13.5,85.5,87.82,68.59
2016,3,3,8,0,45.0,99.0,1.5,14.0,110.0,115.83,92.63
