Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,53.0,119.5,1.4,14.0,135.5,142.88,115.7
2016,3,3,8,30,61.0,140.0,1.3,14.0,161.0,170.92,139.17
2016,3,3,8,45,41.5,151.5,1.2,14.5,166.5,173.8,140.89
2016,3,3,9,0,22.0,163.0,1.1,15.0,172.0,166.26,133.8
2016,3,3,9,15,11.0,151.5,1.1,15.0,156.0,147.11,117.63
2016,3,3,9,30,0.0,140.0,1.1,15.0,140.0,127.57,101.05
2016,3,3,9,45,22.0,188.5,1.1,15.0,201.5,192.4,154.28
2016,3,3,10,0,44.0,237.0,1.1,15.0,263.0,274.09,219.3
2016,3,3,10,15,31.5,234.0,1.1,15.0,253.0,260.96,207.74
2016,3,3,10,30,19.0,231.0,1.1,15.0,243.0,233.49,185.37
2016,3,3,10,45,12.5,217.5,1.15,15.5,226.0,213.93,169.25
2016,3,3,11,0,6.0,204.0,1.2,16.0,209.0,194.33,153.05
2016,3,3,11,15,30.0,255.0,1.3,16.0,276.5,284.54,224.85
2016,3,3,11,30,54.0,306.0,1.4,16.0,344.0,365.19,287.12
2016,3,3,11,45,55.0,309.5,1.5,16.0,348.5,370.6,290.86
2016,3,3,12,0,56.0,313.0,1.6,16.0,353.0,375.88,295.0
2016,3,3,12,15,41.0,296.5,1.5,16.0,326.0,342.4,268.65
2016,3,3,12,30,26.0,280.0,1.4,16.0,299.0,291.07,228.66
2016,3,3,12,45,36.0,292.0,1.35,16.0,317.5,332.22,260.88
2016,3,3,13,0,46.0,304.0,1.3,16.0,336.0,355.38,278.66
2016,3,3,13,15,46.5,297.5,1.2,16.0,329.5,348.12,272.95
2016,3,3,13,30,47.0,291.0,1.1,16.0,323.0,340.74,267.37
2016,3,3,13,45,31.5,262.0,1.05,16.0,283.5,293.16,230.56
2016,3,3,14,0,16.0,233.0,1.0,16.0,244.0,232.82,183.5
2016,3,3,14,15,13.0,218.5,1.0,16.0,227.5,215.42,170.25
2016,3,3,14,30,10.0,204.0,1.0,16.0,211.0,198.27,156.92
2016,3,3,14,45,26.5,212.0,1.0,16.0,227.0,220.04,175.22
2016,3,3,15,0,43.0,220.0,1.0,16.0,243.0,253.3,202.28
2016,3,3,15,15,21.5,173.5,0.9,15.5,185.0,176.58,140.94
2016,3,3,15,30,0.0,127.0,0.8,15.0,127.0,115.41,91.17
2016,3,3,15,45,5.0,132.5,0.7,15.0,134.5,124.62,99.29
2016,3,3,16,0,10.0,138.0,0.6,15.0,142.0,133.8,107.09
2016,3,3,16,15,5.0,120.5,0.6,14.5,122.5,114.1,91.02
2016,3,3,16,30,0.0,103.0,0.6,14.0,103.0,95.05,75.33
2016,3,3,16,45,0.0,83.0,0.6,14.0,83.0,76.13,59.33
2016,3,3,17,0,0.0,63.0,0.6,14.0,63.0,57.3,43.13
2016,3,3,17,15,0.0,45.0,0.6,14.0,45.0,40.52,28.48
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,23.81,13.65
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,11.88,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.3,12.5,7.0,6.37,0.0
2016,3,4,7,0,0.0,14.0,1.3,13.0,14.0,12.31,2.22
2016,3,4,7,15,0.0,30.0,1.3,13.0,30.0,26.46,16.27
2016,3,4,7,30,0.0,46.0,1.3,13.0,46.0,41.17,29.33
2016,3,4,7,45,0.0,64.0,1.3,13.5,64.0,57.91,43.89
2016,3,4,8,0,0.0,82.0,1.3,14.0,82.0,74.71,58.28
2016,3,4,8,15,0.0,100.5,1.35,14.5,100.5,92.08,72.87
2016,3,4,8,30,0.0,119.0,1.4,15.0,119.0,109.54,87.25
2016,3,4,8,45,0.0,108.0,1.5,15.5,108.0,97.78,77.07
2016,3,4,9,0,0.0,97.0,1.6,16.0,97.0,86.77,67.57
2016,3,4,9,15,36.5,159.0,1.75,16.0,178.0,180.18,145.3
2016,3,4,9,30,73.0,221.0,1.9,16.0,259.0,275.55,222.31
2016,3,4,9,45,36.5,172.0,2.05,16.5,191.0,196.12,156.97
2016,3,4,10,0,0.0,123.0,2.2,17.0,123.0,110.58,86.02
2016,3,4,10,15,0.0,137.5,2.2,17.0,137.5,124.25,97.12
2016,3,4,10,30,0.0,152.0,2.2,17.0,152.0,138.02,108.09
2016,3,4,10,45,0.0,137.0,2.25,17.0,137.0,123.58,96.2
2016,3,4,11,0,0.0,122.0,2.3,17.0,122.0,109.39,84.56
2016,3,4,11,15,0.0,70.0,2.25,16.5,70.0,62.05,45.86
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,15.92,7.65
2016,3,4,11,45,0.0,49.0,2.2,16.0,49.0,43.4,30.53
2016,3,4,12,0,0.0,80.0,2.2,16.0,80.0,70.97,53.27
2016,3,4,12,15,0.0,59.5,2.3,16.0,59.5,52.74,38.2
2016,3,4,12,30,0.0,39.0,2.4,16.0,39.0,34.53,23.13
2016,3,4,12,45,0.0,64.0,2.5,16.0,64.0,56.74,41.54
2016,3,4,13,0,0.0,89.0,2.6,16.0,89.0,78.98,59.88
2016,3,4,13,15,0.0,87.0,2.6,16.0,87.0,77.19,58.43
2016,3,4,13,30,0.0,85.0,2.6,16.0,85.0,75.39,57.01
2016,3,4,13,45,0.0,58.5,2.65,16.0,58.5,51.81,37.57
2016,3,4,14,0,0.0,32.0,2.7,16.0,32.0,28.29,18.05
2016,3,4,14,15,35.0,148.5,2.6,15.5,170.0,173.54,139.45
2016,3,4,14,30,70.0,265.0,2.5,15.0,308.0,327.47,263.54
2016,3,4,14,45,43.0,231.0,2.4,15.0,257.0,265.87,213.69
2016,3,4,15,0,16.0,197.0,2.3,15.0,206.0,196.12,157.3
2016,3,4,15,15,8.0,151.5,2.25,15.0,156.0,144.62,115.53
2016,3,4,15,30,0.0,106.0,2.2,15.0,106.0,95.09,74.6
2016,3,4,15,45,0.0,68.0,2.15,15.0,68.0,60.11,45.47
2016,3,4,16,0,0.0,30.0,2.1,15.0,30.0,26.43,16.98
2016,3,4,16,15,0.0,26.0,2.15,15.0,26.0,22.89,14.0
2016,3,4,16,30,0.0,22.0,2.2,15.0,22.0,19.35,10.98
2016,3,4,16,45,0.0,17.5,2.3,15.0,17.5,15.38,7.55
2016,3,4,17,0,0.0,13.0,2.4,15.0,13.0,11.42,4.09
2016,3,4,17,15,0.0,9.0,2.45,14.5,9.0,7.9,1.0
2016,3,4,17,30,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,2.6,14.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,3.15,14.5,3.0,2.73,0.0
2016,3,5,7,0,0.0,6.0,3.3,15.0,6.0,5.26,0.0
2016,3,5,7,15,0.0,12.5,3.35,15.0,12.5,10.98,3.41
2016,3,5,7,30,0.0,19.0,3.4,15.0,19.0,16.7,8.47
2016,3,5,7,45,0.0,26.5,3.5,15.0,26.5,23.32,14.27
2016,3,5,8,0,0.0,34.0,3.6,15.0,34.0,29.95,20.02
2016,3,5,8,15,0.0,41.5,3.75,15.0,41.5,36.59,25.72
2016,3,5,8,30,0.0,49.0,3.9,15.0,49.0,43.24,31.35
2016,3,5,8,45,0.0,50.0,4.05,15.5,50.0,44.13,31.96
2016,3,5,9,0,0.0,51.0,4.2,16.0,51.0,45.03,32.55
2016,3,5,9,15,0.0,43.5,4.25,16.0,43.5,38.4,26.86
2016,3,5,9,30,0.0,36.0,4.3,16.0,36.0,31.78,21.2
2016,3,5,9,45,3.5,113.5,4.35,16.0,115.5,104.42,81.9
2016,3,5,10,0,7.0,191.0,4.4,16.0,195.0,182.5,145.79
2016,3,5,10,15,3.5,180.0,4.45,16.0,182.0,168.42,133.81
2016,3,5,10,30,0.0,169.0,4.5,16.0,169.0,154.4,122.04
2016,3,5,10,45,0.0,124.0,4.6,16.5,124.0,111.26,86.47
2016,3,5,11,0,0.0,79.0,4.7,17.0,79.0,70.04,52.41
2016,3,5,11,15,0.0,122.0,4.75,17.0,122.5,109.36,84.61
2016,3,5,11,30,0.0,165.0,4.8,17.0,166.0,150.13,117.63
2016,3,5,11,45,2.5,181.5,4.85,17.5,184.5,168.51,132.22
2016,3,5,12,0,5.0,198.0,4.9,18.0,203.0,187.09,146.91
2016,3,5,12,15,2.5,123.0,4.9,17.5,125.5,112.81,87.11
2016,3,5,12,30,0.0,48.0,4.9,17.0,48.0,42.53,29.58
2016,3,5,12,45,21.0,176.0,4.9,17.0,191.0,191.96,152.4
2016,3,5,13,0,42.0,304.0,4.9,17.0,334.0,350.41,278.4
2016,3,5,13,15,43.0,297.0,5.05,17.0,327.5,343.14,272.7
2016,3,5,13,30,44.0,290.0,5.2,17.0,321.0,335.75,267.32
2016,3,5,13,45,25.5,248.0,5.35,17.0,266.0,256.53,204.34
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,197.01,156.26
2016,3,5,14,15,3.5,132.0,6.0,16.5,134.5,121.96,95.64
2016,3,5,14,30,0.0,58.0,6.5,16.0,58.0,51.32,37.33
2016,3,5,14,45,0.0,47.5,7.05,16.0,47.5,41.99,29.63
2016,3,5,15,0,0.0,37.0,7.6,16.0,37.0,32.67,21.88
2016,3,5,15,15,0.0,22.5,7.85,16.0,22.5,19.84,11.12
2016,3,5,15,30,0.0,8.0,8.1,16.0,8.0,7.04,0.31
2016,3,5,15,45,0.0,8.0,8.4,16.0,8.0,7.04,0.32
2016,3,5,16,0,0.0,8.0,8.7,16.0,8.0,7.04,0.33
2016,3,5,16,15,0.0,7.0,8.65,15.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,8.6,15.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,8.6,15.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,21.54,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,58.54,32.51
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,114.0,80.74
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,180.61,137.45
2016,3,6,7,45,426.0,75.5,3.0,12.5,175.5,242.81,192.31
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,317.03,256.83
2016,3,6,8,15,556.5,93.5,3.3,13.0,273.5,382.41,313.74
2016,3,6,8,30,609.0,101.0,3.4,13.0,323.0,452.58,373.19
2016,3,6,8,45,355.0,146.5,3.5,13.5,280.0,370.92,306.83
2016,3,6,9,0,101.0,192.0,3.6,14.0,237.0,256.16,210.03
2016,3,6,9,15,415.0,157.5,3.65,14.0,370.5,474.44,391.49
2016,3,6,9,30,729.0,123.0,3.7,14.0,504.0,696.25,566.74
2016,3,6,9,45,746.5,127.0,3.75,14.0,541.5,747.44,603.14
2016,3,6,10,0,764.0,131.0,3.8,14.0,579.0,797.47,638.83
2016,3,6,10,15,778.0,133.5,3.8,14.0,611.5,841.31,669.36
2016,3,6,10,30,792.0,136.0,3.8,14.0,644.0,883.11,698.16
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.0,796.38,631.5
2016,3,6,11,0,381.0,290.0,3.8,15.0,550.0,686.57,544.06
2016,3,6,11,15,412.5,287.5,3.85,15.0,575.5,722.62,571.95
2016,3,6,11,30,444.0,285.0,3.9,15.0,601.0,774.96,610.27
2016,3,6,11,45,428.0,295.5,3.95,15.0,603.5,776.63,610.46
2016,3,6,12,0,412.0,306.0,4.0,15.0,606.0,759.46,597.71
2016,3,6,12,15,315.5,329.5,4.1,15.0,559.5,690.85,544.76
2016,3,6,12,30,219.0,353.0,4.2,15.0,513.0,601.92,476.31
2016,3,6,12,45,188.5,351.5,4.3,15.0,488.5,568.6,451.15
2016,3,6,13,0,158.0,350.0,4.4,15.0,464.0,534.86,425.15
2016,3,6,13,15,156.0,344.0,4.45,15.0,454.5,523.78,417.21
2016,3,6,13,30,154.0,338.0,4.5,15.0,445.0,512.09,408.72
2016,3,6,13,45,134.0,323.5,4.6,15.0,414.5,473.33,378.98
2016,3,6,14,0,114.0,309.0,4.7,15.0,384.0,419.09,337.08
2016,3,6,14,15,143.5,296.0,4.75,14.5,386.5,442.82,357.94
2016,3,6,14,30,173.0,283.0,4.8,14.0,389.0,448.27,364.38
2016,3,6,14,45,93.5,240.0,4.85,14.0,297.0,315.78,257.54
2016,3,6,15,0,14.0,197.0,4.9,14.0,205.0,194.1,156.83
2016,3,6,15,15,7.0,163.0,4.9,13.5,167.0,154.99,125.1
2016,3,6,15,30,0.0,129.0,4.9,13.0,129.0,117.05,93.75
2016,3,6,15,45,0.0,123.5,4.9,13.0,123.5,112.21,89.96
2016,3,6,16,0,0.0,118.0,4.9,13.0,118.0,107.47,86.2
2016,3,6,16,15,0.0,101.5,4.9,12.5,101.5,92.02,73.41
2016,3,6,16,30,0.0,85.0,4.9,12.0,85.0,76.66,60.5
2016,3,6,16,45,0.0,68.0,4.9,12.0,68.0,60.9,46.91
2016,3,6,17,0,0.0,51.0,4.9,12.0,51.0,45.24,33.25
2016,3,6,17,15,0.0,36.5,4.95,12.0,36.5,32.2,21.73
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,19.37,10.35
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,9.66,0.02
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.0,2.9,9.0,13.0,11.82,0.0
2016,3,7,7,0,0.0,26.0,3.0,9.0,26.0,23.24,12.16
2016,3,7,7,15,11.5,46.0,3.1,9.0,48.0,44.74,31.85
2016,3,7,7,30,23.0,66.0,3.2,9.0,70.0,70.43,54.48
2016,3,7,7,45,32.0,86.5,3.3,9.5,94.5,95.35,76.42
2016,3,7,8,0,41.0,107.0,3.4,10.0,119.0,121.45,99.15
2016,3,7,8,15,47.5,127.5,3.45,10.0,143.5,147.52,121.72
2016,3,7,8,30,54.0,148.0,3.5,10.0,168.0,174.42,144.67
2016,3,7,8,45,27.0,83.5,3.55,10.0,93.5,93.77,75.82
2016,3,7,9,0,0.0,19.0,3.6,10.0,19.0,16.74,8.88
2016,3,7,9,15,0.0,25.5,3.6,10.0,25.5,22.48,13.83
2016,3,7,9,30,0.0,32.0,3.6,10.0,32.0,28.24,18.74
2016,3,7,9,45,0.0,48.5,3.65,10.5,48.5,42.87,31.16
2016,3,7,10,0,0.0,65.0,3.7,11.0,65.0,57.53,43.46
2016,3,7,10,15,50.0,182.5,3.75,11.0,214.5,220.41,181.13
2016,3,7,10,30,100.0,300.0,3.8,11.0,364.0,394.12,321.71
2016,3,7,10,45,105.5,313.0,3.85,11.5,383.5,416.14,337.6
2016,3,7,11,0,111.0,326.0,3.9,12.0,403.0,438.18,353.96
2016,3,7,11,15,94.5,329.0,3.95,12.0,396.0,427.54,344.7
2016,3,7,11,30,78.0,332.0,4.0,12.0,389.0,416.02,334.89
2016,3,7,11,45,107.0,344.5,4.1,12.0,423.0,459.8,370.08
2016,3,7,12,0,136.0,357.0,4.2,12.0,457.0,522.2,419.0
2016,3,7,12,15,240.0,344.0,4.25,12.0,520.5,612.43,491.45
2016,3,7,12,30,344.0,331.0,4.3,12.0,584.0,720.55,575.4
2016,3,7,12,45,318.5,334.0,4.35,12.5,566.5,696.51,555.37
2016,3,7,13,0,293.0,337.0,4.4,13.0,549.0,671.29,535.23
2016,3,7,13,15,342.5,317.0,4.4,13.0,560.0,692.51,553.3
2016,3,7,13,30,392.0,297.0,4.4,13.0,571.0,710.67,568.79
2016,3,7,13,45,366.5,293.0,4.4,13.0,543.0,672.94,540.25
2016,3,7,14,0,341.0,289.0,4.4,13.0,515.0,634.87,511.54
2016,3,7,14,15,253.0,287.5,4.35,13.0,451.0,544.58,440.63
2016,3,7,14,30,165.0,286.0,4.3,13.0,387.0,444.25,360.92
2016,3,7,14,45,83.0,227.0,4.25,13.0,278.0,292.56,238.95
2016,3,7,15,0,1.0,168.0,4.2,13.0,169.0,154.94,124.49
2016,3,7,15,15,360.5,138.5,4.05,13.0,312.0,428.08,356.55
2016,3,7,15,30,720.0,109.0,3.9,13.0,455.0,627.51,516.55
2016,3,7,15,45,699.5,101.5,3.8,13.0,410.5,568.49,468.22
2016,3,7,16,0,679.0,94.0,3.7,13.0,366.0,509.69,420.26
2016,3,7,16,15,636.0,88.0,3.55,12.5,317.0,441.34,363.77
2016,3,7,16,30,593.0,82.0,3.4,12.0,268.0,376.35,308.32
2016,3,7,16,45,539.5,73.0,3.3,12.0,219.0,307.82,248.09
2016,3,7,17,0,486.0,64.0,3.2,12.0,170.0,244.82,191.35
2016,3,7,17,15,390.0,53.0,3.25,11.5,123.5,173.96,129.32
2016,3,7,17,30,294.0,42.0,3.3,11.0,77.0,113.75,77.18
2016,3,7,17,45,162.0,26.0,3.35,10.5,43.5,55.65,24.47
2016,3,7,18,0,30.0,10.0,3.4,10.0,10.0,11.72,0.0
2016,3,7,18,15,15.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,72.5,15.5,2.05,8.5,22.0,24.98,0.0
2016,3,8,7,0,145.0,31.0,2.0,9.0,44.0,63.36,38.34
2016,3,8,7,15,202.5,49.0,1.95,9.5,80.0,106.3,76.86
2016,3,8,7,30,260.0,67.0,1.9,10.0,116.0,156.61,121.05
2016,3,8,7,45,284.5,86.0,1.85,10.5,154.5,203.06,162.87
2016,3,8,8,0,309.0,105.0,1.8,11.0,193.0,245.13,200.25
2016,3,8,8,15,342.0,118.0,1.75,11.0,232.0,301.94,249.04
2016,3,8,8,30,375.0,131.0,1.7,11.0,271.0,354.82,293.45
2016,3,8,8,45,555.0,115.0,1.7,11.5,353.5,472.16,388.59
2016,3,8,9,0,735.0,99.0,1.7,12.0,436.0,602.2,489.96
2016,3,8,9,15,539.5,157.0,1.75,12.0,417.0,561.03,455.53
2016,3,8,9,30,344.0,215.0,1.8,12.0,398.0,492.56,399.94
2016,3,8,9,45,449.0,201.0,1.85,12.5,458.0,589.27,475.15
2016,3,8,10,0,554.0,187.0,1.9,13.0,518.0,680.3,543.07
2016,3,8,10,15,493.0,222.0,1.9,13.0,528.0,687.57,545.17
2016,3,8,10,30,432.0,257.0,1.9,13.0,538.0,688.29,543.12
2016,3,8,10,45,361.0,287.0,1.95,13.0,528.0,654.42,516.37
2016,3,8,11,0,290.0,317.0,2.0,13.0,518.0,630.6,496.69
2016,3,8,11,15,221.5,333.5,1.95,13.0,489.5,572.17,451.28
2016,3,8,11,30,153.0,350.0,1.9,13.0,461.0,527.39,415.51
2016,3,8,11,45,96.5,331.0,1.9,13.0,401.5,433.5,343.34
2016,3,8,12,0,40.0,312.0,1.9,13.0,342.0,356.24,282.39
2016,3,8,12,15,77.0,334.5,1.9,13.0,391.5,418.78,332.19
2016,3,8,12,30,114.0,357.0,1.9,13.0,441.0,481.45,380.52
2016,3,8,12,45,57.0,258.0,1.95,13.0,300.0,313.92,250.51
2016,3,8,13,0,0.0,159.0,2.0,13.0,159.0,144.2,113.63
2016,3,8,13,15,25.5,233.0,2.05,12.5,251.5,255.05,204.89
2016,3,8,13,30,51.0,307.0,2.1,12.0,344.0,359.92,288.58
2016,3,8,13,45,26.5,244.5,2.2,12.0,264.0,267.42,214.85
2016,3,8,14,0,2.0,182.0,2.3,12.0,184.0,168.43,134.63
2016,3,8,14,15,1.0,147.5,2.15,12.0,148.5,134.35,107.02
2016,3,8,14,30,0.0,113.0,2.0,12.0,113.0,100.98,79.54
2016,3,8,14,45,0.0,107.5,1.85,12.0,107.5,95.91,75.52
2016,3,8,15,0,0.0,102.0,1.7,12.0,102.0,90.86,71.47
2016,3,8,15,15,0.0,122.0,1.55,11.5,122.0,109.84,87.74
2016,3,8,15,30,0.0,142.0,1.4,11.0,142.0,129.5,104.58
2016,3,8,15,45,9.0,145.5,1.3,11.0,149.5,139.23,113.16
2016,3,8,16,0,18.0,149.0,1.2,11.0,157.0,148.38,121.16
2016,3,8,16,15,13.0,131.0,1.2,10.5,136.0,127.78,104.14
2016,3,8,16,30,8.0,113.0,1.2,10.0,115.0,107.81,87.47
2016,3,8,16,45,4.0,93.0,1.3,10.0,94.0,86.9,69.57
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,66.55,51.91
2016,3,8,17,15,0.0,53.5,1.45,9.5,53.5,48.38,35.94
2016,3,8,17,30,0.0,34.0,1.5,9.0,34.0,30.27,19.82
2016,3,8,17,45,0.0,19.5,1.6,9.0,19.5,17.18,6.08
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,11.0,1.5,1.31,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,7.02,0.4
2016,3,9,7,45,0.0,10.5,2.4,11.5,10.5,9.22,2.35
2016,3,9,8,0,0.0,13.0,2.4,12.0,13.0,11.42,4.28
2016,3,9,8,15,0.0,16.0,2.35,12.0,16.0,14.07,6.57
2016,3,9,8,30,0.0,19.0,2.3,12.0,19.0,16.72,8.85
2016,3,9,8,45,0.0,76.5,2.3,12.5,76.5,67.67,52.47
2016,3,9,9,0,0.0,134.0,2.3,13.0,134.0,121.91,97.83
2016,3,9,9,15,16.5,173.5,2.25,13.0,182.5,171.78,139.25
2016,3,9,9,30,33.0,213.0,2.2,13.0,231.0,235.01,190.83
2016,3,9,9,45,20.5,205.5,2.15,13.5,216.5,207.1,166.91
2016,3,9,10,0,8.0,198.0,2.1,14.0,202.0,189.55,151.67
2016,3,9,10,15,57.5,252.0,2.1,14.0,289.0,300.64,241.99
2016,3,9,10,30,107.0,306.0,2.1,14.0,376.0,406.1,324.75
2016,3,9,10,45,83.5,308.5,2.15,14.5,364.5,389.74,309.9
2016,3,9,11,0,60.0,311.0,2.2,15.0,353.0,371.95,294.59
2016,3,9,11,15,38.5,286.0,2.25,15.0,313.5,324.43,257.03
2016,3,9,11,30,17.0,261.0,2.3,15.0,274.0,261.02,206.67
2016,3,9,11,45,15.0,254.5,2.35,15.5,266.0,252.56,199.68
2016,3,9,12,0,13.0,248.0,2.4,16.0,258.0,244.07,192.54
2016,3,9,12,15,9.5,228.0,2.4,16.0,235.5,220.66,173.91
2016,3,9,12,30,6.0,208.0,2.4,16.0,213.0,197.45,155.41
2016,3,9,12,45,16.5,248.0,2.45,16.5,260.0,247.56,195.31
2016,3,9,13,0,27.0,288.0,2.5,17.0,307.0,315.96,248.56
2016,3,9,13,15,22.0,271.5,2.5,17.0,287.5,276.52,217.66
2016,3,9,13,30,17.0,255.0,2.5,17.0,268.0,254.81,200.79
2016,3,9,13,45,20.0,255.0,2.55,17.0,269.5,257.52,203.37
2016,3,9,14,0,23.0,255.0,2.6,17.0,271.0,260.1,205.8
2016,3,9,14,15,19.5,239.0,2.6,17.0,252.0,240.52,190.52
2016,3,9,14,30,16.0,223.0,2.6,17.0,233.0,221.22,175.45
2016,3,9,14,45,34.5,229.5,2.6,17.0,249.5,255.18,203.51
2016,3,9,15,0,53.0,236.0,2.6,17.0,266.0,275.77,220.67
2016,3,9,15,15,54.0,219.5,2.5,16.5,247.5,256.96,206.46
2016,3,9,15,30,55.0,203.0,2.4,16.0,229.0,238.07,192.11
2016,3,9,15,45,42.5,180.0,2.3,16.0,199.0,203.57,164.28
2016,3,9,16,0,30.0,157.0,2.2,16.0,169.0,170.49,137.35
2016,3,9,16,15,24.5,138.0,2.05,15.5,147.0,140.59,113.03
2016,3,9,16,30,19.0,119.0,1.9,15.0,125.0,118.72,95.01
2016,3,9,16,45,12.5,99.0,1.75,15.0,103.0,96.15,75.95
2016,3,9,17,0,6.0,79.0,1.6,15.0,81.0,74.43,57.43
2016,3,9,17,15,3.0,58.5,1.6,14.5,59.5,54.05,39.9
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,34.1,22.6
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,19.43,7.97
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,3.35,13.5,8.5,7.46,0.0
2016,3,10,7,0,0.0,17.0,3.4,14.0,17.0,14.95,6.3
2016,3,10,7,15,0.0,29.5,3.45,14.0,29.5,25.99,16.2
2016,3,10,7,30,0.0,42.0,3.5,14.0,42.0,37.06,25.95
2016,3,10,7,45,0.0,56.0,3.55,14.5,56.0,49.58,36.79
2016,3,10,8,0,0.0,70.0,3.6,15.0,70.0,62.34,47.64
2016,3,10,8,15,0.0,84.0,3.75,15.0,84.0,75.16,58.48
2016,3,10,8,30,0.0,98.0,3.9,15.0,98.0,88.05,69.23
2016,3,10,8,45,0.0,118.0,4.05,15.5,118.0,106.78,84.6
2016,3,10,9,0,0.0,138.0,4.2,16.0,138.0,125.67,99.87
2016,3,10,9,15,0.0,79.5,4.15,16.0,79.5,70.37,53.59
2016,3,10,9,30,0.0,21.0,4.1,16.0,21.0,18.52,9.98
2016,3,10,9,45,0.0,63.5,4.1,16.0,63.5,56.18,41.53
2016,3,10,10,0,0.0,106.0,4.1,16.0,106.0,94.46,73.17
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,96.75,74.86
2016,3,10,10,30,0.0,111.0,3.9,16.0,111.0,99.06,76.62
2016,3,10,10,45,0.0,72.0,3.8,16.0,72.0,63.82,47.46
2016,3,10,11,0,0.0,33.0,3.7,16.0,33.0,29.2,18.71
2016,3,10,11,15,0.0,65.5,3.6,16.0,65.5,58.07,42.64
2016,3,10,11,30,0.0,98.0,3.5,16.0,98.0,87.14,66.5
2016,3,10,11,45,0.0,99.0,3.45,16.0,99.0,88.08,67.2
2016,3,10,12,0,0.0,100.0,3.4,16.0,100.0,89.01,67.93
2016,3,10,12,15,0.0,108.0,3.3,16.0,108.0,96.37,73.94
2016,3,10,12,30,0.0,116.0,3.2,16.0,116.0,103.76,79.97
2016,3,10,12,45,0.0,103.0,3.15,16.0,103.0,91.76,70.17
2016,3,10,13,0,0.0,90.0,3.1,16.0,90.0,79.91,60.51
2016,3,10,13,15,0.0,74.5,3.0,16.0,74.5,66.09,49.19
2016,3,10,13,30,0.0,59.0,2.9,16.0,59.0,52.29,37.85
2016,3,10,13,45,0.0,64.5,2.8,16.0,64.5,57.16,41.95
2016,3,10,14,0,0.0,70.0,2.7,16.0,70.0,62.03,46.04
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,51.35,37.26
2016,3,10,14,30,0.0,46.0,2.4,16.0,46.0,40.68,28.45
2016,3,10,14,45,0.0,45.0,2.3,16.0,45.0,39.78,27.78
2016,3,10,15,0,0.0,44.0,2.2,16.0,44.0,38.88,27.1
2016,3,10,15,15,0.0,45.0,2.1,15.5,45.0,39.75,27.97
2016,3,10,15,30,0.0,46.0,2.0,15.0,46.0,40.62,28.86
2016,3,10,15,45,0.0,68.0,1.9,15.0,68.0,60.12,45.45
2016,3,10,16,0,0.0,90.0,1.8,15.0,90.0,80.25,62.54
2016,3,10,16,15,0.0,78.0,1.75,15.0,78.0,69.27,53.41
2016,3,10,16,30,0.0,66.0,1.7,15.0,66.0,58.36,44.25
2016,3,10,16,45,0.0,54.0,1.7,15.0,54.0,47.68,35.17
2016,3,10,17,0,0.0,42.0,1.7,15.0,42.0,37.04,25.99
2016,3,10,17,15,0.0,31.0,1.8,14.5,31.0,27.31,17.52
2016,3,10,17,30,0.0,20.0,1.9,14.0,20.0,17.59,8.99
2016,3,10,17,45,0.0,11.5,2.05,14.0,11.5,10.1,1.66
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,13.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,5.2,13.0,9.0,7.9,0.74
2016,3,11,7,15,0.0,15.5,5.15,13.0,15.5,13.62,5.86
2016,3,11,7,30,0.0,22.0,5.1,13.0,22.0,19.35,10.93
2016,3,11,7,45,0.0,28.5,5.05,13.0,28.5,25.09,15.98
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,30.83,20.98
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,37.03,26.35
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,43.24,31.69
2016,3,11,8,45,0.0,50.0,4.55,12.0,50.0,44.14,32.37
2016,3,11,9,0,0.0,51.0,4.4,12.0,51.0,45.04,33.04
2016,3,11,9,15,0.0,78.0,4.45,12.0,78.0,69.03,53.35
2016,3,11,9,30,0.0,105.0,4.5,12.0,105.0,93.64,73.96
2016,3,11,9,45,0.0,79.0,4.6,12.0,79.0,69.96,53.81
2016,3,11,10,0,0.0,53.0,4.7,12.0,53.0,46.89,34.2
2016,3,11,10,15,14.0,157.5,4.45,12.0,167.5,155.01,125.14
2016,3,11,10,30,28.0,262.0,4.2,12.0,282.0,285.81,231.74
2016,3,11,10,45,23.5,260.5,4.0,12.5,277.5,265.77,214.29
2016,3,11,11,0,19.0,259.0,3.8,13.0,273.0,260.24,208.99
2016,3,11,11,15,9.5,207.5,3.6,13.0,214.5,200.07,159.97
2016,3,11,11,30,0.0,156.0,3.4,13.0,156.0,141.22,111.63
2016,3,11,11,45,10.0,216.0,3.25,13.5,223.5,209.03,166.85
2016,3,11,12,0,20.0,276.0,3.1,14.0,291.0,278.87,222.27
2016,3,11,12,15,42.0,310.0,3.15,14.0,342.0,354.73,282.41
2016,3,11,12,30,64.0,344.0,3.2,14.0,393.0,414.65,329.31
2016,3,11,12,45,32.0,222.5,3.25,14.0,247.0,250.37,199.92
2016,3,11,13,0,0.0,101.0,3.3,14.0,101.0,89.91,69.08
2016,3,11,13,15,129.0,220.0,3.6,14.0,312.5,357.25,290.08
2016,3,11,13,30,258.0,339.0,3.9,14.0,524.0,627.09,499.31
2016,3,11,13,45,304.0,317.5,4.2,14.0,528.5,639.64,510.15
2016,3,11,14,0,350.0,296.0,4.5,14.0,533.0,648.74,520.18
2016,3,11,14,15,190.5,273.5,4.65,13.5,402.0,456.27,370.19
2016,3,11,14,30,31.0,251.0,4.8,13.0,271.0,275.49,222.96
2016,3,11,14,45,15.5,182.0,4.95,13.0,192.0,179.52,145.03
2016,3,11,15,0,0.0,113.0,5.1,13.0,113.0,101.05,79.72
2016,3,11,15,15,0.0,133.0,5.0,12.5,133.0,120.13,96.16
2016,3,11,15,30,0.0,153.0,4.9,12.0,153.0,139.86,113.17
2016,3,11,15,45,0.0,123.0,4.85,12.0,123.0,111.22,89.33
2016,3,11,16,0,0.0,93.0,4.8,12.0,93.0,83.03,65.65
2016,3,11,16,15,0.0,81.0,4.65,11.5,81.0,72.05,56.55
2016,3,11,16,30,0.0,69.0,4.5,11.0,69.0,61.13,47.36
2016,3,11,16,45,0.0,56.5,4.4,11.0,56.5,49.9,37.66
2016,3,11,17,0,0.0,44.0,4.3,11.0,44.0,38.82,27.96
2016,3,11,17,15,0.0,32.5,4.2,10.5,32.5,28.64,18.98
2016,3,11,17,30,0.0,21.0,4.1,10.0,21.0,18.48,9.96
2016,3,11,17,45,0.0,12.0,4.05,10.0,12.0,10.54,2.29
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,10.5,15.0,13.2,0.39
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,26.58,16.23
2016,3,12,7,15,1.5,51.5,3.7,11.0,51.5,46.88,34.22
2016,3,12,7,30,3.0,73.0,3.8,11.0,73.0,67.5,52.38
2016,3,12,7,45,12.0,94.0,3.95,11.0,97.5,90.66,72.48
2016,3,12,8,0,21.0,115.0,4.1,11.0,122.0,115.02,93.48
2016,3,12,8,15,30.0,135.0,4.2,11.0,146.0,145.29,119.34
2016,3,12,8,30,39.0,155.0,4.3,11.0,170.0,171.98,141.9
2016,3,12,8,45,27.0,164.0,4.4,11.5,175.5,175.44,144.14
2016,3,12,9,0,15.0,173.0,4.5,12.0,181.0,169.64,138.47
2016,3,12,9,15,75.0,211.5,4.55,12.0,253.0,260.91,215.17
2016,3,12,9,30,135.0,250.0,4.6,12.0,325.0,362.24,298.36
2016,3,12,9,45,69.5,219.5,4.65,12.5,258.5,270.55,221.48
2016,3,12,10,0,4.0,189.0,4.7,13.0,192.0,176.86,142.16
2016,3,12,10,15,5.0,197.0,4.75,13.0,201.0,185.43,149.08
2016,3,12,10,30,6.0,205.0,4.8,13.0,210.0,194.1,155.95
2016,3,12,10,45,11.0,228.0,4.85,13.0,236.0,221.39,178.12
2016,3,12,11,0,16.0,251.0,4.9,13.0,262.0,249.13,200.51
2016,3,12,11,15,10.0,220.5,5.0,13.0,227.5,213.18,171.02
2016,3,12,11,30,4.0,190.0,5.1,13.0,193.0,177.64,141.79
2016,3,12,11,45,4.5,194.5,5.2,13.0,198.0,182.51,145.76
2016,3,12,12,0,5.0,199.0,5.3,13.0,203.0,187.38,149.71
2016,3,12,12,15,2.5,153.5,5.2,13.0,155.5,141.34,111.93
2016,3,12,12,30,0.0,108.0,5.1,13.0,108.0,96.37,74.79
2016,3,12,12,45,0.0,63.0,5.1,13.5,63.0,55.88,41.11
2016,3,12,13,0,0.0,18.0,5.1,14.0,18.0,15.93,7.7
2016,3,12,13,15,0.0,60.0,5.05,14.0,60.0,53.2,38.87
2016,3,12,13,30,0.0,102.0,5.0,14.0,102.0,90.79,70.13
2016,3,12,13,45,0.0,61.5,4.95,14.0,61.5,54.5,40.02
2016,3,12,14,0,0.0,21.0,4.9,14.0,21.0,18.57,9.98
2016,3,12,14,15,0.0,40.0,4.75,14.0,40.0,35.38,24.16
2016,3,12,14,30,0.0,59.0,4.6,14.0,59.0,52.22,38.36
2016,3,12,14,45,0.0,34.5,4.5,14.0,34.5,30.48,20.14
2016,3,12,15,0,0.0,10.0,4.4,14.0,10.0,8.82,1.83
2016,3,12,15,15,0.0,56.5,4.3,13.5,56.5,49.95,36.83
2016,3,12,15,30,0.0,103.0,4.2,13.0,103.0,91.93,72.53
2016,3,12,15,45,16.0,132.5,4.1,13.0,139.5,130.31,105.36
2016,3,12,16,0,32.0,162.0,4.0,13.0,176.0,175.82,143.81
2016,3,12,16,15,25.5,142.5,3.9,13.0,153.0,151.05,123.1
2016,3,12,16,30,19.0,123.0,3.8,13.0,130.0,122.04,98.68
2016,3,12,16,45,10.5,102.5,3.75,13.0,106.0,98.22,78.44
2016,3,12,17,0,2.0,82.0,3.7,13.0,82.0,75.51,58.99
2016,3,12,17,15,1.0,60.5,3.6,13.0,60.5,55.03,41.16
2016,3,12,17,30,0.0,39.0,3.5,13.0,39.0,34.8,23.46
2016,3,12,17,45,0.0,22.5,3.4,13.0,22.5,19.83,9.44
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,3.2,12.5,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.5,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.02,0.12
2016,3,13,7,15,0.0,13.5,3.75,13.0,13.5,11.85,4.42
2016,3,13,7,30,0.0,19.0,3.8,13.0,19.0,16.7,8.7
2016,3,13,7,45,0.0,25.0,3.9,13.0,25.0,22.0,13.35
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,27.3,17.94
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,32.61,22.49
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,37.93,26.99
2016,3,13,8,45,0.0,59.5,4.2,13.0,59.5,52.57,39.41
2016,3,13,9,0,0.0,76.0,4.3,13.0,76.0,67.24,51.73
2016,3,13,9,15,0.0,77.5,4.3,13.0,77.5,68.59,52.71
2016,3,13,9,30,0.0,79.0,4.3,13.0,79.0,69.95,53.7
2016,3,13,9,45,0.0,78.0,4.3,13.5,78.0,69.08,52.72
2016,3,13,10,0,0.0,77.0,4.3,14.0,77.0,68.21,51.77
2016,3,13,10,15,0.5,126.0,4.35,14.0,126.5,113.43,89.24
2016,3,13,10,30,1.0,175.0,4.4,14.0,176.0,160.33,127.58
2016,3,13,10,45,0.5,159.0,4.45,14.0,159.5,144.51,114.38
2016,3,13,11,0,0.0,143.0,4.5,14.0,143.0,128.89,101.44
2016,3,13,11,15,1.0,157.5,4.55,14.0,158.0,143.54,113.4
2016,3,13,11,30,2.0,172.0,4.6,14.0,173.0,158.32,125.4
2016,3,13,11,45,4.0,190.0,4.65,14.0,193.5,177.59,141.07
2016,3,13,12,0,6.0,208.0,4.7,14.0,214.0,197.03,156.84
2016,3,13,12,15,4.5,193.0,4.65,14.0,197.5,181.01,143.74
2016,3,13,12,30,3.0,178.0,4.6,14.0,181.0,165.09,130.77
2016,3,13,12,45,6.0,202.0,4.6,14.0,207.5,191.19,152.14
2016,3,13,13,0,9.0,226.0,4.6,14.0,234.0,217.56,173.58
2016,3,13,13,15,6.0,202.5,4.5,14.0,207.5,191.6,152.53
2016,3,13,13,30,3.0,179.0,4.4,14.0,181.0,165.96,131.74
2016,3,13,13,45,1.5,169.0,4.35,14.0,170.0,154.96,122.87
2016,3,13,14,0,0.0,159.0,4.3,14.0,159.0,144.07,114.07
2016,3,13,14,15,0.0,87.5,4.2,14.0,87.5,77.6,59.37
2016,3,13,14,30,0.0,16.0,4.1,14.0,16.0,14.13,6.28
2016,3,13,14,45,0.0,48.0,4.05,14.0,48.0,42.45,30.23
2016,3,13,15,0,0.0,80.0,4.0,14.0,80.0,70.85,54.19
2016,3,13,15,15,0.0,102.0,3.9,14.0,102.0,90.85,71.09
2016,3,13,15,30,0.0,124.0,3.8,14.0,124.0,111.69,88.71
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,81.81,63.86
2016,3,13,16,0,0.0,60.0,3.7,14.0,60.0,53.01,39.66
2016,3,13,16,15,0.0,52.5,3.65,14.0,52.5,46.34,34.1
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,39.69,28.48
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,32.6,22.41
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,25.53,16.27
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,18.91,10.49
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,12.3,4.67
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.02,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
