Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.5,31.91,12.82
2016,3,14,7,0,128.0,47.0,2.5,11.0,63.0,73.19,49.85
2016,3,14,7,15,189.0,66.5,2.5,11.0,102.0,117.05,87.23
2016,3,14,7,30,250.0,86.0,2.5,11.0,141.0,168.73,132.21
2016,3,14,7,45,294.0,103.0,2.55,11.5,184.0,218.98,176.41
2016,3,14,8,0,338.0,120.0,2.6,12.0,227.0,274.36,224.3
2016,3,14,8,15,392.0,126.0,2.6,12.0,270.0,336.17,276.94
2016,3,14,8,30,446.0,132.0,2.6,12.0,313.0,396.39,327.39
2016,3,14,8,45,476.0,143.5,2.65,12.0,358.0,452.82,373.61
2016,3,14,9,0,506.0,155.0,2.7,12.0,403.0,511.27,420.34
2016,3,14,9,15,464.0,183.5,2.65,12.0,426.0,538.6,440.36
2016,3,14,9,30,422.0,212.0,2.6,12.0,449.0,560.47,455.6
2016,3,14,9,45,300.5,252.0,2.6,12.5,426.5,514.07,415.95
2016,3,14,10,0,179.0,292.0,2.6,13.0,404.0,455.62,366.66
2016,3,14,10,15,253.5,296.0,2.6,13.0,463.5,546.25,437.65
2016,3,14,10,30,328.0,300.0,2.6,13.0,523.0,626.97,499.01
2016,3,14,10,45,228.0,323.5,2.6,13.5,481.0,554.1,439.92
2016,3,14,11,0,128.0,347.0,2.6,14.0,439.0,490.86,388.1
2016,3,14,11,15,100.5,346.5,2.6,14.0,420.5,449.21,355.74
2016,3,14,11,30,73.0,346.0,2.6,14.0,402.0,422.92,334.62
2016,3,14,11,45,155.5,358.0,2.6,14.5,477.0,537.61,423.37
2016,3,14,12,0,238.0,370.0,2.6,15.0,552.0,635.48,496.41
2016,3,14,12,15,134.5,340.5,2.65,15.0,443.5,498.68,391.73
2016,3,14,12,30,31.0,311.0,2.7,15.0,335.0,343.33,270.48
2016,3,14,12,45,60.0,334.0,2.75,15.0,379.5,397.54,314.11
2016,3,14,13,0,89.0,357.0,2.8,15.0,424.0,451.41,356.14
2016,3,14,13,15,277.0,319.5,2.85,15.0,522.5,627.7,494.56
2016,3,14,13,30,465.0,282.0,2.9,15.0,621.0,777.6,607.93
2016,3,14,13,45,644.5,207.5,3.0,15.0,661.5,860.31,671.86
2016,3,14,14,0,824.0,133.0,3.1,15.0,702.0,919.44,714.51
2016,3,14,14,15,565.5,207.0,3.15,14.5,590.5,743.92,589.01
2016,3,14,14,30,307.0,281.0,3.2,14.0,479.0,569.13,455.23
2016,3,14,14,45,535.5,202.5,3.3,14.0,522.5,670.45,539.25
2016,3,14,15,0,764.0,124.0,3.4,14.0,566.0,743.98,598.33
2016,3,14,15,15,741.5,120.0,3.4,13.5,523.5,687.52,557.14
2016,3,14,15,30,719.0,116.0,3.4,13.0,481.0,630.74,514.75
2016,3,14,15,45,584.0,128.0,3.45,13.0,406.0,520.31,427.36
2016,3,14,16,0,449.0,140.0,3.5,13.0,331.0,417.3,343.98
2016,3,14,16,15,405.0,132.5,3.45,12.5,289.0,359.6,296.61
2016,3,14,16,30,361.0,125.0,3.4,12.0,247.0,305.96,251.29
2016,3,14,16,45,323.5,108.0,3.35,12.0,204.0,249.84,202.61
2016,3,14,17,0,286.0,91.0,3.3,12.0,161.0,192.53,152.24
2016,3,14,17,15,281.5,72.0,3.2,11.5,127.0,157.48,119.42
2016,3,14,17,30,277.0,53.0,3.1,11.0,93.0,117.56,82.17
2016,3,14,17,45,164.5,35.0,3.05,10.5,56.0,63.57,37.68
2016,3,14,18,0,52.0,17.0,3.0,10.0,19.0,20.6,0.0
2016,3,14,18,15,26.0,8.5,2.95,10.0,9.5,8.24,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,11.68,0.0
2016,3,15,6,45,190.5,25.5,1.8,8.5,46.5,51.58,23.73
2016,3,15,7,0,335.0,41.0,1.8,9.0,82.0,110.01,72.52
2016,3,15,7,15,427.0,51.0,1.75,9.5,129.5,166.99,121.59
2016,3,15,7,30,519.0,61.0,1.7,10.0,177.0,235.38,181.58
2016,3,15,7,45,585.0,66.5,1.65,10.5,229.0,300.3,239.26
2016,3,15,8,0,651.0,72.0,1.6,11.0,281.0,372.28,301.39
2016,3,15,8,15,690.0,77.0,1.6,11.5,331.0,436.96,356.05
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,504.64,411.03
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.5,566.22,458.5
2016,3,15,9,0,790.0,88.0,1.6,14.0,478.0,630.15,505.77
2016,3,15,9,15,810.0,90.5,1.55,14.0,521.0,686.84,547.38
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,742.89,585.54
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,793.63,617.93
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,835.66,643.55
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,878.4,671.13
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,918.59,696.67
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,951.99,716.15
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,982.24,733.45
2016,3,15,11,15,906.0,101.5,1.4,16.0,772.0,1005.76,747.69
2016,3,15,11,30,911.0,102.0,1.4,16.0,789.0,1025.65,759.7
2016,3,15,11,45,914.5,102.0,1.45,16.5,798.5,1039.74,767.53
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,1049.95,773.05
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,1053.19,775.73
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,1052.44,776.08
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,1046.95,773.56
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,1037.44,768.62
2016,3,15,13,15,919.0,97.0,1.75,17.0,782.5,1019.19,758.13
2016,3,15,13,30,915.0,96.0,1.8,17.0,767.0,997.21,745.31
2016,3,15,13,45,909.0,95.0,1.85,17.0,744.5,969.71,728.85
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,938.84,710.08
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,901.09,686.51
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,860.55,660.8
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,814.61,630.97
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,772.51,603.42
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,717.38,566.66
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,661.25,527.49
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,599.87,481.19
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,538.72,433.48
2016,3,15,16,15,740.5,71.5,2.2,15.5,358.5,471.4,379.78
2016,3,15,16,30,706.0,67.0,2.2,15.0,308.0,406.3,325.77
2016,3,15,16,45,656.0,61.5,2.2,14.5,256.5,337.13,266.64
2016,3,15,17,0,606.0,56.0,2.2,14.0,205.0,272.28,209.35
2016,3,15,17,15,526.5,48.5,2.3,13.5,155.5,202.6,148.09
2016,3,15,17,30,447.0,41.0,2.4,13.0,106.0,142.44,95.43
2016,3,15,17,45,308.5,29.0,2.55,12.5,65.5,79.28,44.24
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,31.54,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,9.27,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,12.0,1.0,10.0,14.0,16.49,0.0
2016,3,16,6,45,245.5,25.0,0.9,10.5,51.5,59.69,28.97
2016,3,16,7,0,394.0,38.0,0.8,11.0,89.0,118.57,76.82
2016,3,16,7,15,482.0,47.0,0.8,11.5,138.0,177.35,127.23
2016,3,16,7,30,570.0,56.0,0.8,12.0,187.0,246.96,187.72
2016,3,16,7,45,626.5,62.0,0.85,12.5,238.5,311.89,244.82
2016,3,16,8,0,683.0,68.0,0.9,13.0,290.0,382.72,305.16
2016,3,16,8,15,720.5,72.5,1.0,13.5,341.0,447.18,358.93
2016,3,16,8,30,758.0,77.0,1.1,14.0,392.0,515.03,413.42
2016,3,16,8,45,785.5,80.0,1.25,14.5,440.0,577.46,462.31
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,640.66,510.28
2016,3,16,9,15,832.0,86.0,1.4,15.5,532.0,698.24,551.03
2016,3,16,9,30,851.0,89.0,1.4,16.0,576.0,755.03,588.51
2016,3,16,9,45,865.5,90.5,1.45,16.5,614.0,799.1,616.82
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,847.01,647.49
2016,3,16,10,15,889.5,93.5,1.5,17.0,684.0,888.47,673.91
2016,3,16,10,30,899.0,95.0,1.5,17.0,716.0,927.21,698.31
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.5,960.59,718.37
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,990.72,736.24
2016,3,16,11,15,918.5,98.0,1.6,18.0,781.5,1014.5,750.62
2016,3,16,11,30,923.0,99.0,1.6,18.0,798.0,1034.59,762.73
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.0,1047.73,769.06
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,1056.94,773.05
2016,3,16,12,15,927.5,98.5,1.6,19.0,816.5,1058.56,773.85
2016,3,16,12,30,927.0,98.0,1.6,19.0,817.0,1056.14,772.34
2016,3,16,12,45,929.5,95.5,1.65,19.0,810.5,1050.45,769.74
2016,3,16,13,0,932.0,93.0,1.7,19.0,804.0,1040.7,764.7
2016,3,16,13,15,927.5,92.5,1.7,19.0,788.0,1022.33,753.5
2016,3,16,13,30,923.0,92.0,1.7,19.0,772.0,1000.2,740.04
2016,3,16,13,45,916.5,91.0,1.7,19.5,749.0,971.98,721.3
2016,3,16,14,0,910.0,90.0,1.7,20.0,726.0,940.39,700.43
2016,3,16,14,15,901.0,88.5,1.7,19.5,695.5,902.8,678.17
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,862.37,653.75
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,815.52,623.37
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,766.61,591.18
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.5,712.47,555.4
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,661.65,520.61
2016,3,16,15,45,684.5,101.5,1.6,18.0,431.5,553.67,439.02
2016,3,16,16,0,537.0,125.0,1.6,18.0,357.0,450.39,359.23
2016,3,16,16,15,627.5,95.0,1.55,17.5,334.5,438.63,349.72
2016,3,16,16,30,718.0,65.0,1.5,17.0,312.0,408.91,323.6
2016,3,16,16,45,669.5,59.5,1.45,16.5,260.5,339.13,264.64
2016,3,16,17,0,621.0,54.0,1.4,16.0,209.0,274.4,208.22
2016,3,16,17,15,544.0,47.0,1.45,15.5,159.5,205.09,148.01
2016,3,16,17,30,467.0,40.0,1.5,15.0,110.0,144.96,95.87
2016,3,16,17,45,334.5,28.5,1.6,14.5,68.5,81.98,45.33
2016,3,16,18,0,202.0,17.0,1.7,14.0,27.0,33.91,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.5,9.42,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,18.0,20.88,0.0
2016,3,17,6,45,302.0,25.0,2.35,12.5,57.5,66.97,33.22
2016,3,17,7,0,450.0,37.0,2.5,13.0,97.0,128.61,82.66
2016,3,17,7,15,534.5,44.5,2.45,13.0,147.5,188.64,135.0
2016,3,17,7,30,619.0,52.0,2.4,13.0,198.0,258.95,197.43
2016,3,17,7,45,672.0,57.5,2.4,13.5,250.5,324.71,256.3
2016,3,17,8,0,725.0,63.0,2.4,14.0,303.0,396.11,318.23
2016,3,17,8,15,760.5,67.0,2.3,14.5,354.5,462.09,373.71
2016,3,17,8,30,796.0,71.0,2.2,15.0,406.0,530.47,428.78
2016,3,17,8,45,821.0,74.5,2.1,15.5,455.0,593.88,477.77
2016,3,17,9,0,846.0,78.0,2.0,16.0,504.0,657.73,525.04
2016,3,17,9,15,864.0,80.0,1.9,16.5,548.0,710.15,561.23
2016,3,17,9,30,882.0,82.0,1.8,17.0,592.0,765.79,597.36
2016,3,17,9,45,895.0,84.0,1.75,17.5,630.5,816.15,629.16
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,864.46,658.87
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,906.85,683.94
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,946.42,706.7
2016,3,17,10,45,933.5,90.0,1.55,19.5,757.5,979.57,724.91
2016,3,17,11,0,940.0,91.0,1.5,20.0,782.0,1009.32,740.73
2016,3,17,11,15,944.0,92.0,1.4,20.0,799.0,1033.06,753.15
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1052.97,763.07
2016,3,17,11,45,950.0,93.5,1.25,20.5,825.0,1066.39,768.38
2016,3,17,12,0,952.0,94.0,1.2,21.0,834.0,1075.76,771.3
2016,3,17,12,15,952.0,94.0,1.1,21.0,834.5,1078.44,770.67
2016,3,17,12,30,952.0,94.0,1.0,21.0,835.0,1076.98,767.64
2016,3,17,12,45,949.0,94.0,0.95,21.5,827.0,1068.37,760.03
2016,3,17,13,0,946.0,94.0,0.9,22.0,819.0,1055.73,750.21
2016,3,17,13,15,941.5,93.5,0.8,22.0,803.0,1037.08,737.24
2016,3,17,13,30,937.0,93.0,0.7,22.0,787.0,1014.61,722.1
2016,3,17,13,45,930.5,92.0,0.6,22.0,763.5,986.0,703.31
2016,3,17,14,0,924.0,91.0,0.5,22.0,740.0,953.96,682.54
2016,3,17,14,15,914.5,89.5,0.5,22.0,709.0,915.44,659.91
2016,3,17,14,30,905.0,88.0,0.5,22.0,678.0,874.05,635.33
2016,3,17,14,45,892.0,86.0,0.5,22.0,640.5,826.64,606.55
2016,3,17,15,0,879.0,84.0,0.5,22.0,603.0,777.14,576.0
2016,3,17,15,15,862.0,81.5,0.55,22.0,560.0,722.36,542.12
2016,3,17,15,30,845.0,79.0,0.6,22.0,517.0,670.85,508.92
2016,3,17,15,45,648.5,111.5,0.7,22.0,429.5,541.27,416.32
2016,3,17,16,0,452.0,144.0,0.8,22.0,342.0,421.08,327.46
2016,3,17,16,15,591.5,104.5,0.85,21.0,331.0,429.13,334.92
2016,3,17,16,30,731.0,65.0,0.9,20.0,320.0,414.07,321.44
2016,3,17,16,45,682.0,60.0,0.95,19.5,267.5,343.85,263.67
2016,3,17,17,0,633.0,55.0,1.0,19.0,215.0,278.68,208.22
2016,3,17,17,15,556.5,47.5,1.1,18.5,164.5,208.25,148.18
2016,3,17,17,30,480.0,40.0,1.2,18.0,114.0,146.97,95.86
2016,3,17,17,45,347.5,29.0,1.35,17.5,71.5,83.75,45.97
2016,3,17,18,0,215.0,18.0,1.5,17.0,29.0,35.68,0.0
2016,3,17,18,15,107.5,9.0,1.5,16.5,14.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.0,7.5,2.35,10.5,10.5,6.82,0.0
2016,3,18,6,30,148.0,15.0,2.4,11.0,21.0,23.95,0.0
2016,3,18,6,45,289.5,28.0,2.45,11.5,61.0,68.67,36.18
2016,3,18,7,0,431.0,41.0,2.5,12.0,101.0,129.52,84.83
2016,3,18,7,15,515.0,49.0,2.45,12.0,151.0,188.98,136.72
2016,3,18,7,30,599.0,57.0,2.4,12.0,201.0,258.65,198.62
2016,3,18,7,45,299.5,63.0,2.4,12.5,135.0,185.97,148.56
2016,3,18,8,0,0.0,69.0,2.4,13.0,69.0,61.05,46.8
2016,3,18,8,15,0.0,98.5,2.4,13.0,98.5,88.28,69.97
2016,3,18,8,30,0.0,128.0,2.4,13.0,128.0,115.94,93.05
2016,3,18,8,45,5.0,152.5,2.4,13.5,155.0,142.15,114.47
2016,3,18,9,0,10.0,177.0,2.4,14.0,182.0,169.08,136.19
2016,3,18,9,15,72.0,221.5,2.4,14.0,263.0,267.4,217.15
2016,3,18,9,30,134.0,266.0,2.4,14.0,344.0,376.46,304.18
2016,3,18,9,45,114.5,281.5,2.4,14.5,351.5,383.72,307.68
2016,3,18,10,0,95.0,297.0,2.4,15.0,359.0,375.48,299.63
2016,3,18,10,15,176.0,311.5,2.35,15.0,432.5,479.47,381.11
2016,3,18,10,30,257.0,326.0,2.3,15.0,506.0,590.08,464.49
2016,3,18,10,45,312.0,325.0,2.3,15.5,551.0,648.64,506.72
2016,3,18,11,0,367.0,324.0,2.3,16.0,596.0,708.64,549.51
2016,3,18,11,15,644.5,216.0,2.25,16.0,706.0,893.99,685.91
2016,3,18,11,30,922.0,108.0,2.2,16.0,816.0,1044.46,784.42
2016,3,18,11,45,921.0,110.0,2.2,16.5,824.0,1056.16,788.48
2016,3,18,12,0,920.0,112.0,2.2,17.0,832.0,1063.88,791.65
2016,3,18,12,15,920.0,112.5,2.15,17.0,832.5,1066.94,792.8
2016,3,18,12,30,920.0,113.0,2.1,17.0,833.0,1066.0,791.53
2016,3,18,12,45,912.5,115.5,2.1,17.0,824.0,1055.72,785.06
2016,3,18,13,0,905.0,118.0,2.1,17.0,815.0,1041.61,776.32
2016,3,18,13,15,900.5,117.0,2.15,17.0,799.0,1022.91,765.35
2016,3,18,13,30,896.0,116.0,2.2,17.0,783.0,1000.55,752.01
2016,3,18,13,45,889.5,114.5,2.3,17.0,759.5,972.23,735.25
2016,3,18,14,0,883.0,113.0,2.4,17.0,736.0,940.63,716.13
2016,3,18,14,15,873.0,111.0,2.45,16.5,705.0,910.52,698.71
2016,3,18,14,30,863.0,109.0,2.5,16.0,674.0,868.82,672.96
2016,3,18,14,45,853.0,105.0,2.55,16.0,637.5,822.4,642.3
2016,3,18,15,0,843.0,101.0,2.6,16.0,601.0,773.76,609.6
2016,3,18,15,15,824.5,98.0,2.65,15.5,558.0,718.11,572.27
2016,3,18,15,30,806.0,95.0,2.7,15.0,515.0,661.55,531.87
2016,3,18,15,45,586.5,128.5,2.75,15.0,419.0,519.62,421.17
2016,3,18,16,0,367.0,162.0,2.8,15.0,323.0,381.12,310.52
2016,3,18,16,15,342.5,148.0,2.65,14.5,284.0,332.32,271.15
2016,3,18,16,30,318.0,134.0,2.5,14.0,245.0,285.7,232.18
2016,3,18,16,45,294.0,114.5,2.45,14.0,205.0,235.99,189.48
2016,3,18,17,0,270.0,95.0,2.4,14.0,165.0,188.92,148.18
2016,3,18,17,15,232.0,76.0,2.3,13.0,126.0,141.42,106.88
2016,3,18,17,30,194.0,57.0,2.2,12.0,87.0,98.71,69.78
2016,3,18,17,45,121.5,38.5,2.15,11.5,55.0,56.6,35.19
2016,3,18,18,0,49.0,20.0,2.1,11.0,23.0,22.89,0.57
2016,3,18,18,15,24.5,10.0,2.05,11.0,11.5,9.44,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,11.0,7.0,6.37,0.0
2016,3,19,6,30,0.0,14.0,1.6,11.0,14.0,12.33,0.0
2016,3,19,6,45,32.0,33.0,1.7,11.5,37.5,34.4,20.45
2016,3,19,7,0,64.0,52.0,1.8,12.0,61.0,62.94,44.76
2016,3,19,7,15,83.5,73.5,1.85,12.0,91.0,93.58,71.43
2016,3,19,7,30,103.0,95.0,1.9,12.0,121.0,126.85,100.53
2016,3,19,7,45,118.0,116.5,1.95,12.5,152.5,160.94,130.01
2016,3,19,8,0,133.0,138.0,2.0,13.0,184.0,196.89,160.54
2016,3,19,8,15,142.0,160.5,2.0,13.5,216.5,232.64,190.22
2016,3,19,8,30,151.0,183.0,2.0,14.0,249.0,269.36,219.96
2016,3,19,8,45,79.0,178.5,2.05,14.5,213.5,220.17,178.8
2016,3,19,9,0,7.0,174.0,2.1,15.0,178.0,163.98,131.11
2016,3,19,9,15,15.0,198.0,2.05,15.0,207.0,193.03,154.7
2016,3,19,9,30,23.0,222.0,2.0,15.0,236.0,222.98,178.56
2016,3,19,9,45,59.5,260.5,2.0,15.5,299.0,303.97,242.95
2016,3,19,10,0,96.0,299.0,2.0,16.0,362.0,378.02,300.09
2016,3,19,10,15,480.0,200.5,2.0,16.0,536.0,654.89,517.45
2016,3,19,10,30,864.0,102.0,2.0,16.0,710.0,905.29,694.1
2016,3,19,10,45,868.5,104.5,2.0,16.0,733.5,936.38,711.54
2016,3,19,11,0,873.0,107.0,2.0,16.0,757.0,964.2,729.11
2016,3,19,11,15,644.0,216.5,2.0,16.0,702.0,894.09,680.66
2016,3,19,11,30,415.0,326.0,2.0,16.0,647.0,788.0,601.1
2016,3,19,11,45,376.5,343.0,2.05,16.0,636.5,757.98,580.38
2016,3,19,12,0,338.0,360.0,2.1,16.0,626.0,740.78,567.47
2016,3,19,12,15,421.5,327.0,2.1,16.0,659.0,806.18,615.74
2016,3,19,12,30,505.0,294.0,2.1,16.0,692.0,855.13,651.54
2016,3,19,12,45,437.0,319.0,2.1,16.0,661.0,809.48,617.61
2016,3,19,13,0,369.0,344.0,2.1,16.0,630.0,747.96,573.46
2016,3,19,13,15,629.5,223.0,2.05,16.0,699.5,889.19,679.8
2016,3,19,13,30,890.0,102.0,2.0,16.0,769.0,978.99,739.39
2016,3,19,13,45,888.0,99.5,2.0,16.0,747.5,953.86,722.3
2016,3,19,14,0,886.0,97.0,2.0,16.0,726.0,925.23,704.16
2016,3,19,14,15,878.0,95.5,2.0,16.0,696.5,889.07,680.84
2016,3,19,14,30,870.0,94.0,2.0,16.0,667.0,850.08,655.46
2016,3,19,14,45,862.0,90.5,2.05,16.0,632.0,806.25,626.89
2016,3,19,15,0,854.0,87.0,2.1,16.0,597.0,760.04,596.2
2016,3,19,15,15,619.0,144.0,2.15,16.0,499.5,621.19,494.26
2016,3,19,15,30,384.0,201.0,2.2,16.0,402.0,473.62,380.21
2016,3,19,15,45,425.0,172.5,2.3,16.0,376.5,458.63,370.18
2016,3,19,16,0,466.0,144.0,2.4,16.0,351.0,427.57,346.09
2016,3,19,16,15,447.5,129.5,2.35,15.5,309.0,374.86,303.64
2016,3,19,16,30,429.0,115.0,2.3,15.0,267.0,323.41,260.94
2016,3,19,16,45,411.0,98.0,2.3,14.5,225.0,271.1,216.23
2016,3,19,17,0,393.0,81.0,2.3,14.0,183.0,220.48,171.55
2016,3,19,17,15,348.0,66.0,2.15,13.5,141.0,166.48,123.88
2016,3,19,17,30,303.0,51.0,2.0,13.0,99.0,118.02,81.26
2016,3,19,17,45,222.0,35.5,1.9,12.5,63.5,69.78,41.64
2016,3,19,18,0,141.0,20.0,1.8,12.0,28.0,30.67,4.2
2016,3,19,18,15,70.5,10.0,1.75,11.5,14.0,10.0,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,14.98,0.0
2016,3,20,6,45,48.0,35.5,2.6,12.5,43.0,40.32,24.78
2016,3,20,7,0,96.0,54.0,2.7,13.0,69.0,71.0,50.13
2016,3,20,7,15,118.5,75.5,2.75,13.0,100.5,104.47,79.31
2016,3,20,7,30,141.0,97.0,2.8,13.0,132.0,140.94,111.3
2016,3,20,7,45,155.5,118.0,2.85,13.5,165.0,176.68,142.41
2016,3,20,8,0,170.0,139.0,2.9,14.0,198.0,214.16,174.39
2016,3,20,8,15,208.0,158.5,2.9,14.5,242.0,263.51,215.43
2016,3,20,8,30,246.0,178.0,2.9,15.0,286.0,325.26,265.64
2016,3,20,8,45,285.0,194.0,2.95,15.5,332.0,380.43,309.69
2016,3,20,9,0,324.0,210.0,3.0,16.0,378.0,439.11,355.6
2016,3,20,9,15,173.0,216.5,3.05,16.0,307.0,344.22,278.36
2016,3,20,9,30,22.0,223.0,3.1,16.0,236.0,222.99,177.95
2016,3,20,9,45,13.5,210.0,3.2,16.0,218.5,203.91,162.32
2016,3,20,10,0,5.0,197.0,3.3,16.0,201.0,184.4,146.06
2016,3,20,10,15,2.5,145.5,3.4,16.0,147.5,133.23,104.38
2016,3,20,10,30,0.0,94.0,3.5,16.0,94.0,83.44,63.5
2016,3,20,10,45,2.0,141.0,3.65,16.5,143.0,128.69,100.31
2016,3,20,11,0,4.0,188.0,3.8,17.0,192.0,175.03,137.34
2016,3,20,11,15,23.0,260.0,3.85,17.0,278.5,277.63,219.23
2016,3,20,11,30,42.0,332.0,3.9,17.0,365.0,373.71,294.02
2016,3,20,11,45,21.5,247.5,4.0,17.0,265.0,263.82,207.7
2016,3,20,12,0,1.0,163.0,4.1,17.0,165.0,148.52,115.46
2016,3,20,12,15,0.5,139.0,4.1,17.0,140.0,125.55,97.07
2016,3,20,12,30,0.0,115.0,4.1,17.0,115.0,102.84,78.69
2016,3,20,12,45,0.0,108.0,4.15,17.0,108.0,96.39,73.5
2016,3,20,13,0,0.0,101.0,4.2,17.0,101.0,89.97,68.31
2016,3,20,13,15,0.0,115.5,4.1,16.5,115.5,103.24,79.33
2016,3,20,13,30,0.0,130.0,4.0,16.0,130.0,116.6,90.44
2016,3,20,13,45,0.0,79.5,3.95,16.0,79.5,70.55,52.82
2016,3,20,14,0,0.0,29.0,3.9,16.0,29.0,25.66,15.75
2016,3,20,14,15,0.0,50.0,3.8,16.0,50.0,44.27,31.29
2016,3,20,14,30,0.0,71.0,3.7,16.0,71.0,62.91,46.82
2016,3,20,14,45,0.0,73.0,3.6,16.0,73.0,64.66,48.37
2016,3,20,15,0,0.0,75.0,3.5,16.0,75.0,66.42,49.95
2016,3,20,15,15,0.0,60.0,3.35,15.5,60.0,53.07,39.03
2016,3,20,15,30,0.0,45.0,3.2,15.0,45.0,39.75,28.02
2016,3,20,15,45,0.0,25.5,3.1,15.0,25.5,22.48,13.48
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,33.0,2.85,15.0,33.0,29.09,19.24
2016,3,20,16,30,0.0,60.0,2.7,15.0,60.0,53.0,39.68
2016,3,20,16,45,0.0,50.0,2.6,15.0,50.0,44.12,32.15
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,35.26,24.55
2016,3,20,17,15,0.0,31.0,2.4,14.5,31.0,27.3,17.67
2016,3,20,17,30,0.0,22.0,2.3,14.0,22.0,19.35,10.71
2016,3,20,17,45,0.0,14.0,2.2,14.0,14.0,12.3,4.4
2016,3,20,18,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.5,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,11.5,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,15.86,0.0
2016,3,21,6,45,43.5,38.5,3.05,12.5,45.0,42.55,27.09
2016,3,21,7,0,87.0,59.0,3.2,13.0,72.0,74.13,53.25
2016,3,21,7,15,115.5,81.0,3.3,13.0,106.0,109.13,83.45
2016,3,21,7,30,144.0,103.0,3.4,13.0,140.0,147.9,117.21
2016,3,21,7,45,173.0,121.5,3.55,13.0,175.5,186.89,151.16
2016,3,21,8,0,202.0,140.0,3.7,13.0,211.0,235.64,192.96
2016,3,21,8,15,217.5,161.0,3.75,13.0,248.0,278.09,228.93
2016,3,21,8,30,233.0,182.0,3.8,13.0,285.0,322.07,265.49
2016,3,21,8,45,130.0,191.5,3.9,13.5,250.0,273.31,224.3
2016,3,21,9,0,27.0,201.0,4.0,14.0,215.0,203.39,164.68
2016,3,21,9,15,13.5,181.5,4.05,14.0,188.5,175.5,141.28
2016,3,21,9,30,0.0,162.0,4.1,14.0,162.0,146.85,117.04
2016,3,21,9,45,0.0,142.0,4.2,14.5,142.0,127.81,100.94
2016,3,21,10,0,0.0,122.0,4.3,15.0,122.0,109.12,85.2
2016,3,21,10,15,0.5,146.0,4.4,15.0,146.5,131.91,103.77
2016,3,21,10,30,1.0,170.0,4.5,15.0,171.0,154.97,122.4
2016,3,21,10,45,10.5,224.0,4.65,15.0,232.5,215.66,171.68
2016,3,21,11,0,20.0,278.0,4.8,15.0,294.0,278.01,221.58
2016,3,21,11,15,16.5,267.0,4.85,15.0,280.0,263.96,209.99
2016,3,21,11,30,13.0,256.0,4.9,15.0,266.0,249.83,198.5
2016,3,21,11,45,6.5,200.5,5.0,15.5,205.5,189.59,149.69
2016,3,21,12,0,0.0,145.0,5.1,16.0,145.0,130.62,101.57
2016,3,21,12,15,0.0,145.0,5.1,16.0,145.0,130.62,101.62
2016,3,21,12,30,0.0,145.0,5.1,16.0,145.0,130.62,101.62
2016,3,21,12,45,0.0,126.5,5.1,16.0,126.5,113.43,87.68
2016,3,21,13,0,0.0,108.0,5.1,16.0,108.0,96.38,73.82
2016,3,21,13,15,0.0,105.5,5.0,16.0,105.5,94.06,71.99
2016,3,21,13,30,0.0,103.0,4.9,16.0,103.0,91.74,70.16
2016,3,21,13,45,2.5,149.5,4.85,16.0,151.5,137.08,107.39
2016,3,21,14,0,5.0,196.0,4.8,16.0,200.0,183.4,145.11
2016,3,21,14,15,16.0,228.0,4.8,15.5,239.0,224.05,178.78
2016,3,21,14,30,27.0,260.0,4.8,15.0,278.0,264.68,212.36
2016,3,21,14,45,13.5,187.0,4.8,15.0,196.0,181.46,145.03
2016,3,21,15,0,0.0,114.0,4.8,15.0,114.0,101.76,79.45
2016,3,21,15,15,0.0,67.5,4.65,14.5,67.5,59.73,44.75
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,18.52,10.11
2016,3,21,15,45,0.0,32.5,4.35,14.0,32.5,28.67,18.81
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,38.83,27.55
2016,3,21,16,15,63.5,96.0,4.0,13.5,119.0,127.23,103.23
2016,3,21,16,30,127.0,148.0,3.8,13.0,194.0,205.06,168.04
2016,3,21,16,45,288.5,118.0,3.65,13.0,201.0,235.49,190.46
2016,3,21,17,0,450.0,88.0,3.5,13.0,208.0,245.01,191.77
2016,3,21,17,15,371.0,75.5,3.35,12.5,160.0,180.81,135.81
2016,3,21,17,30,292.0,63.0,3.2,12.0,112.0,126.36,89.16
2016,3,21,17,45,203.0,44.5,3.1,12.0,73.0,74.89,47.12
2016,3,21,18,0,114.0,26.0,3.0,12.0,34.0,33.94,10.31
2016,3,21,18,15,57.0,13.0,2.95,11.5,17.0,12.41,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,87.0,11.5,2.25,9.5,16.5,10.76,0.0
2016,3,22,6,30,174.0,23.0,2.3,10.0,33.0,33.86,7.09
2016,3,22,6,45,309.5,35.0,2.4,10.5,76.0,79.33,46.32
2016,3,22,7,0,445.0,47.0,2.5,11.0,119.0,140.34,94.7
2016,3,22,7,15,524.0,55.5,2.6,11.0,170.0,200.48,147.62
2016,3,22,7,30,603.0,64.0,2.7,11.0,221.0,270.17,209.82
2016,3,22,7,45,656.0,69.0,2.8,11.5,274.0,335.26,268.14
2016,3,22,8,0,709.0,74.0,2.9,12.0,327.0,405.68,329.43
2016,3,22,8,15,743.5,78.5,2.9,12.0,378.5,470.5,385.07
2016,3,22,8,30,778.0,83.0,2.9,12.0,430.0,538.1,441.12
2016,3,22,8,45,807.0,84.5,2.95,12.5,479.0,600.92,491.05
2016,3,22,9,0,836.0,86.0,3.0,13.0,528.0,664.53,539.96
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.0,721.43,582.34
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,771.69,617.7
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.0,822.36,651.99
2016,3,22,10,0,905.0,91.0,3.1,14.0,694.0,871.3,684.48
2016,3,22,10,15,914.0,92.5,3.1,14.0,725.5,912.83,712.28
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,951.51,737.89
2016,3,22,10,45,930.5,94.5,3.1,14.5,781.5,984.58,758.08
2016,3,22,11,0,938.0,95.0,3.1,15.0,806.0,1014.29,775.85
2016,3,22,11,15,941.5,96.0,3.1,15.0,822.5,1037.09,790.36
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,1056.07,802.41
2016,3,22,11,45,948.0,96.5,3.15,15.0,847.5,1068.93,810.94
2016,3,22,12,0,951.0,96.0,3.2,15.0,856.0,1077.75,816.97
2016,3,22,12,15,950.5,96.0,3.25,15.0,856.0,1079.5,818.43
2016,3,22,12,30,950.0,96.0,3.3,15.0,856.0,1077.13,817.35
2016,3,22,12,45,946.0,97.0,3.4,15.0,847.5,1068.24,812.5
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,1055.34,805.09
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.0,1036.36,793.21
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,1013.59,778.83
2016,3,22,13,45,928.0,95.5,3.7,15.0,783.0,985.56,761.21
2016,3,22,14,0,923.0,94.0,3.8,15.0,759.0,954.04,741.06
2016,3,22,14,15,913.5,92.5,3.8,15.0,728.0,915.23,715.03
2016,3,22,14,30,904.0,91.0,3.8,15.0,697.0,873.58,686.83
2016,3,22,14,45,893.5,88.5,3.85,15.0,660.0,827.39,655.35
2016,3,22,15,0,883.0,86.0,3.9,15.0,623.0,778.93,621.81
2016,3,22,15,15,866.5,83.5,3.85,14.5,579.5,724.13,583.75
2016,3,22,15,30,850.0,81.0,3.8,14.0,536.0,672.34,546.31
2016,3,22,15,45,828.0,78.0,3.8,14.0,488.5,610.88,498.17
2016,3,22,16,0,806.0,75.0,3.8,14.0,441.0,549.46,448.63
2016,3,22,16,15,774.0,71.5,3.7,13.5,389.5,482.77,393.88
2016,3,22,16,30,742.0,68.0,3.6,13.0,338.0,417.96,338.75
2016,3,22,16,45,697.5,63.0,3.5,13.0,285.5,348.94,277.97
2016,3,22,17,0,653.0,58.0,3.4,13.0,233.0,284.17,219.34
2016,3,22,17,15,580.5,51.0,3.3,12.5,181.5,214.33,157.06
2016,3,22,17,30,508.0,44.0,3.2,12.0,130.0,153.09,102.83
2016,3,22,17,45,384.5,34.0,3.1,11.5,85.5,90.82,52.63
2016,3,22,18,0,261.0,24.0,3.0,11.0,41.0,43.64,13.87
2016,3,22,18,15,130.5,12.0,2.95,10.5,20.5,12.11,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,1.8,7.5,13.5,10.64,0.0
2016,3,23,6,30,75.0,23.0,1.8,8.0,27.0,26.74,8.24
2016,3,23,6,45,135.5,41.0,1.8,9.0,59.5,58.67,37.39
2016,3,23,7,0,196.0,59.0,1.8,10.0,92.0,98.09,69.92
2016,3,23,7,15,228.5,78.5,1.75,10.5,130.0,139.56,106.43
2016,3,23,7,30,261.0,98.0,1.7,11.0,168.0,185.17,146.62
2016,3,23,7,45,287.0,115.0,1.7,11.5,206.5,229.65,185.55
2016,3,23,8,0,313.0,132.0,1.7,12.0,245.0,277.03,226.0
2016,3,23,8,15,527.5,105.0,1.7,12.5,329.0,390.4,318.74
2016,3,23,8,30,742.0,78.0,1.7,13.0,413.0,513.32,416.85
2016,3,23,8,45,788.0,83.5,1.75,13.5,473.5,588.95,475.07
2016,3,23,9,0,834.0,89.0,1.8,14.0,534.0,667.31,533.67
2016,3,23,9,15,852.0,91.5,1.7,14.5,578.0,724.46,573.0
2016,3,23,9,30,870.0,94.0,1.6,15.0,622.0,780.61,609.12
2016,3,23,9,45,884.5,95.5,1.55,15.5,660.5,825.19,636.67
2016,3,23,10,0,899.0,97.0,1.5,16.0,699.0,873.51,666.27
2016,3,23,10,15,908.0,98.5,1.5,16.0,730.5,914.78,692.4
2016,3,23,10,30,917.0,100.0,1.5,16.0,762.0,953.2,716.45
2016,3,23,10,45,924.0,100.5,1.5,16.5,786.5,985.58,735.0
2016,3,23,11,0,931.0,101.0,1.5,17.0,811.0,1014.59,751.27
2016,3,23,11,15,935.0,102.0,1.55,17.0,827.5,1037.67,765.92
2016,3,23,11,30,939.0,103.0,1.6,17.0,844.0,1056.95,778.3
2016,3,23,11,45,735.5,197.5,1.7,17.5,781.5,984.33,730.71
2016,3,23,12,0,532.0,292.0,1.8,18.0,719.0,878.37,657.5
2016,3,23,12,15,735.5,199.0,1.85,18.0,790.0,993.02,738.91
2016,3,23,12,30,939.0,106.0,1.9,18.0,861.0,1076.96,792.78
2016,3,23,12,45,928.0,110.5,1.95,18.0,850.0,1064.85,784.89
2016,3,23,13,0,917.0,115.0,2.0,18.0,839.0,1048.88,775.79
2016,3,23,13,15,912.5,114.0,2.05,18.0,823.0,1029.64,764.63
2016,3,23,13,30,908.0,113.0,2.1,18.0,807.0,1006.7,751.11
2016,3,23,13,45,896.5,114.0,2.2,18.0,781.5,975.8,732.85
2016,3,23,14,0,885.0,115.0,2.3,18.0,756.0,941.83,712.39
2016,3,23,14,15,874.5,113.0,2.35,17.5,724.5,910.83,694.55
2016,3,23,14,30,864.0,111.0,2.4,17.0,693.0,868.37,668.49
2016,3,23,14,45,849.0,109.0,2.45,17.0,655.0,819.84,636.57
2016,3,23,15,0,834.0,107.0,2.5,17.0,617.0,769.49,602.88
2016,3,23,15,15,815.0,104.0,2.5,16.5,573.5,713.67,565.36
2016,3,23,15,30,796.0,101.0,2.5,16.0,530.0,657.02,524.53
2016,3,23,15,45,665.5,117.0,2.55,16.0,454.0,552.6,444.25
2016,3,23,16,0,535.0,133.0,2.6,16.0,378.0,452.06,365.19
2016,3,23,16,15,570.0,109.0,2.6,15.5,343.0,417.8,337.73
2016,3,23,16,30,605.0,85.0,2.6,15.0,308.0,373.45,300.16
2016,3,23,16,45,533.0,84.5,2.6,15.0,259.0,305.98,242.42
2016,3,23,17,0,461.0,84.0,2.6,15.0,210.0,243.08,187.84
2016,3,23,17,15,398.0,71.0,2.55,14.0,163.0,182.17,135.15
2016,3,23,17,30,335.0,58.0,2.5,13.0,116.0,128.99,89.35
2016,3,23,17,45,234.5,42.5,2.5,12.5,76.0,76.28,47.15
2016,3,23,18,0,134.0,27.0,2.5,12.0,36.0,36.01,13.84
2016,3,23,18,15,67.0,13.5,2.45,11.5,18.0,12.81,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
