Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,2.6,9.5,18.5,11.87,0.0
2016,3,24,6,30,170.0,25.0,2.7,10.0,37.0,36.29,13.41
2016,3,24,6,45,280.0,39.0,2.8,11.0,78.5,78.4,47.32
2016,3,24,7,0,390.0,53.0,2.9,12.0,120.0,136.23,93.66
2016,3,24,7,15,464.5,63.0,2.9,12.5,169.5,193.45,143.4
2016,3,24,7,30,539.0,73.0,2.9,13.0,219.0,259.72,201.6
2016,3,24,7,45,574.5,83.5,2.95,13.5,268.5,319.93,255.14
2016,3,24,8,0,610.0,94.0,3.0,14.0,318.0,383.59,310.06
2016,3,24,8,15,646.5,100.5,3.0,14.0,368.5,446.77,363.54
2016,3,24,8,30,683.0,107.0,3.0,14.0,419.0,512.69,417.64
2016,3,24,8,45,686.0,120.5,3.05,14.5,462.0,567.59,460.62
2016,3,24,9,0,689.0,134.0,3.1,15.0,505.0,621.02,501.08
2016,3,24,9,15,710.5,138.0,3.0,15.5,547.5,676.13,541.37
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,730.95,580.17
2016,3,24,9,45,755.0,142.5,2.8,16.5,629.0,782.57,614.58
2016,3,24,10,0,778.0,143.0,2.7,17.0,668.0,833.25,647.22
2016,3,24,10,15,790.0,145.0,2.6,17.0,699.0,869.91,670.61
2016,3,24,10,30,802.0,147.0,2.5,17.0,730.0,908.75,695.29
2016,3,24,10,45,816.0,146.0,2.45,17.5,755.5,943.72,716.1
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,975.96,734.83
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,999.58,749.6
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,1019.76,762.21
2016,3,24,11,45,834.5,153.5,2.4,18.0,821.5,1028.59,767.46
2016,3,24,12,0,828.0,159.0,2.4,18.0,828.0,1033.55,770.4
2016,3,24,12,15,696.0,221.5,2.4,18.0,784.0,976.56,732.47
2016,3,24,12,30,564.0,284.0,2.4,18.0,740.0,901.87,680.09
2016,3,24,12,45,721.5,206.0,2.4,18.5,783.5,979.24,734.52
2016,3,24,13,0,879.0,128.0,2.4,19.0,827.0,1024.64,762.74
2016,3,24,13,15,874.5,127.5,2.4,19.0,811.0,1006.42,750.75
2016,3,24,13,30,870.0,127.0,2.4,19.0,795.0,994.95,744.01
2016,3,24,13,45,863.0,125.0,2.4,19.0,771.0,965.27,725.14
2016,3,24,14,0,856.0,123.0,2.4,19.0,747.0,932.38,704.25
2016,3,24,14,15,845.5,121.5,2.4,18.5,716.5,893.95,680.77
2016,3,24,14,30,835.0,120.0,2.4,18.0,686.0,852.93,655.26
2016,3,24,14,45,813.0,121.0,2.45,18.0,647.0,802.96,622.26
2016,3,24,15,0,791.0,122.0,2.5,18.0,608.0,751.74,587.88
2016,3,24,15,15,771.5,118.5,2.55,17.5,565.0,699.35,552.35
2016,3,24,15,30,752.0,115.0,2.6,17.0,522.0,643.49,512.22
2016,3,24,15,45,715.5,113.5,2.65,17.0,473.5,578.92,463.13
2016,3,24,16,0,679.0,112.0,2.7,17.0,425.0,516.08,413.94
2016,3,24,16,15,643.0,105.5,2.8,16.5,374.5,450.56,362.02
2016,3,24,16,30,607.0,99.0,2.9,16.0,324.0,387.7,310.32
2016,3,24,16,45,572.5,88.0,3.0,15.5,274.5,324.05,256.21
2016,3,24,17,0,538.0,77.0,3.1,15.0,225.0,263.73,203.22
2016,3,24,17,15,467.0,66.5,3.1,14.5,175.5,197.86,145.78
2016,3,24,17,30,396.0,56.0,3.1,14.0,126.0,140.58,96.26
2016,3,24,17,45,298.5,41.0,3.15,13.5,83.5,83.03,49.89
2016,3,24,18,0,201.0,26.0,3.2,13.0,41.0,39.68,15.33
2016,3,24,18,15,100.5,13.0,3.1,12.5,20.5,12.49,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,10.0,21.5,13.45,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,41.67,17.71
2016,3,25,6,45,305.0,42.0,2.2,10.5,85.5,84.98,52.0
2016,3,25,7,0,410.0,56.0,2.3,11.0,128.0,143.6,99.52
2016,3,25,7,15,483.0,65.5,2.4,11.0,178.0,201.37,150.28
2016,3,25,7,30,556.0,75.0,2.5,11.0,228.0,267.94,209.42
2016,3,25,7,45,616.5,79.0,2.6,11.5,281.5,332.46,266.48
2016,3,25,8,0,677.0,83.0,2.7,12.0,335.0,403.16,327.38
2016,3,25,8,15,711.0,87.5,2.75,12.5,385.0,466.64,380.87
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,532.41,434.36
2016,3,25,8,45,777.5,92.5,2.85,14.0,484.0,593.69,481.87
2016,3,25,9,0,810.0,93.0,2.9,15.0,533.0,657.11,529.3
2016,3,25,9,15,827.5,95.5,2.75,15.5,576.5,712.69,568.74
2016,3,25,9,30,845.0,98.0,2.6,16.0,620.0,767.29,604.82
2016,3,25,9,45,858.5,100.0,2.5,16.5,657.5,816.79,636.59
2016,3,25,10,0,872.0,102.0,2.4,17.0,695.0,857.29,661.36
2016,3,25,10,15,882.0,104.0,2.35,17.0,726.5,898.91,688.19
2016,3,25,10,30,892.0,106.0,2.3,17.0,758.0,937.83,712.84
2016,3,25,10,45,894.5,109.5,2.25,17.5,781.0,968.43,730.27
2016,3,25,11,0,897.0,113.0,2.2,18.0,804.0,995.54,745.27
2016,3,25,11,15,901.5,113.5,2.15,18.0,820.5,1017.75,758.38
2016,3,25,11,30,906.0,114.0,2.1,18.0,837.0,1036.32,769.15
2016,3,25,11,45,909.5,113.5,2.05,18.0,846.0,1049.04,776.19
2016,3,25,12,0,913.0,113.0,2.0,18.0,855.0,1057.9,780.87
2016,3,25,12,15,913.0,113.0,2.0,18.0,855.0,1059.83,781.94
2016,3,25,12,30,913.0,113.0,2.0,18.0,855.0,1057.79,780.67
2016,3,25,12,45,920.0,108.0,2.05,18.5,849.0,1053.37,777.27
2016,3,25,13,0,927.0,103.0,2.1,19.0,843.0,1044.83,771.36
2016,3,25,13,15,922.5,102.0,2.15,19.0,826.5,1025.3,759.89
2016,3,25,13,30,918.0,101.0,2.2,19.0,810.0,1002.04,746.11
2016,3,25,13,45,912.5,99.5,2.25,19.0,786.0,973.7,728.96
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,941.96,709.49
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,903.47,685.29
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,862.21,658.97
2016,3,25,14,45,874.0,93.5,2.5,19.0,662.0,814.78,628.37
2016,3,25,15,0,860.0,92.0,2.6,19.0,624.0,765.43,595.84
2016,3,25,15,15,843.0,89.5,2.65,18.5,580.5,716.04,563.45
2016,3,25,15,30,826.0,87.0,2.7,18.0,537.0,660.07,524.06
2016,3,25,15,45,797.0,85.5,2.8,18.0,488.5,597.02,476.42
2016,3,25,16,0,768.0,84.0,2.9,18.0,440.0,534.78,427.81
2016,3,25,16,15,735.5,79.5,2.95,17.5,389.0,468.8,375.26
2016,3,25,16,30,703.0,75.0,3.0,17.0,338.0,405.17,322.58
2016,3,25,16,45,651.0,70.5,3.1,16.5,285.5,335.97,263.84
2016,3,25,17,0,599.0,66.0,3.2,16.0,233.0,271.94,207.8
2016,3,25,17,15,527.5,58.0,3.2,15.0,182.5,204.82,149.34
2016,3,25,17,30,456.0,50.0,3.2,14.0,132.0,146.25,98.61
2016,3,25,17,45,336.5,38.5,3.25,13.5,88.0,86.75,51.44
2016,3,25,18,0,217.0,27.0,3.3,13.0,44.0,42.49,17.71
2016,3,25,18,15,108.5,13.5,3.25,12.5,22.0,12.87,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.5,12.0,2.4,11.5,24.0,12.19,0.0
2016,3,26,6,30,299.0,24.0,2.4,12.0,48.0,46.71,19.16
2016,3,26,6,45,408.0,34.0,2.45,12.5,93.0,93.42,54.3
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,154.24,103.57
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,213.61,156.12
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,280.89,215.82
2016,3,26,7,45,690.5,61.5,2.4,14.5,290.5,344.0,271.84
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,411.07,329.39
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.5,474.23,381.98
2016,3,26,8,30,793.0,73.0,2.4,16.0,443.0,539.09,433.92
2016,3,26,8,45,813.0,76.5,2.4,16.5,489.5,599.05,480.23
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,654.9,521.98
2016,3,26,9,15,848.5,82.0,2.45,17.0,578.5,708.77,560.92
2016,3,26,9,30,864.0,84.0,2.5,17.0,621.0,761.42,597.54
2016,3,26,9,45,873.0,87.0,2.55,17.5,657.5,808.41,628.47
2016,3,26,10,0,882.0,90.0,2.6,18.0,694.0,853.07,657.36
2016,3,26,10,15,890.5,91.0,2.6,18.0,724.0,892.52,683.18
2016,3,26,10,30,899.0,92.0,2.6,18.0,754.0,929.15,706.9
2016,3,26,10,45,905.5,92.5,2.65,18.5,777.0,960.31,725.87
2016,3,26,11,0,912.0,93.0,2.7,19.0,800.0,988.15,742.57
2016,3,26,11,15,915.5,94.0,2.7,19.0,815.5,1010.12,756.3
2016,3,26,11,30,919.0,95.0,2.7,19.0,831.0,1028.36,767.68
2016,3,26,11,45,919.0,95.5,2.75,19.5,838.5,1038.7,772.99
2016,3,26,12,0,919.0,96.0,2.8,20.0,846.0,1045.08,775.89
2016,3,26,12,15,919.0,96.5,2.8,20.0,846.0,1047.49,777.33
2016,3,26,12,30,919.0,97.0,2.8,20.0,846.0,1045.92,776.35
2016,3,26,12,45,901.0,105.0,2.85,20.0,833.5,1030.56,766.96
2016,3,26,13,0,883.0,113.0,2.9,20.0,821.0,1011.52,755.32
2016,3,26,13,15,878.0,112.5,2.95,20.0,805.0,992.63,743.85
2016,3,26,13,30,873.0,112.0,3.0,20.0,789.0,970.22,730.05
2016,3,26,13,45,853.5,117.0,3.05,20.0,762.5,936.75,708.74
2016,3,26,14,0,834.0,122.0,3.1,20.0,736.0,909.72,691.81
2016,3,26,14,15,665.0,183.0,3.15,19.5,660.0,804.44,621.12
2016,3,26,14,30,496.0,244.0,3.2,19.0,584.0,694.3,541.03
2016,3,26,14,45,554.5,209.0,3.25,19.0,569.5,683.56,536.29
2016,3,26,15,0,613.0,174.0,3.3,19.0,555.0,671.85,529.71
2016,3,26,15,15,539.0,183.0,3.3,18.5,501.0,592.53,470.83
2016,3,26,15,30,465.0,192.0,3.3,18.0,447.0,523.84,418.84
2016,3,26,15,45,557.5,148.5,3.35,18.0,427.5,510.18,409.88
2016,3,26,16,0,650.0,105.0,3.4,18.0,408.0,490.47,394.5
2016,3,26,16,15,601.5,104.5,3.4,17.5,360.5,426.57,342.89
2016,3,26,16,30,553.0,104.0,3.4,17.0,313.0,366.57,293.15
2016,3,26,16,45,521.0,92.0,3.4,16.5,265.5,306.21,241.75
2016,3,26,17,0,489.0,80.0,3.4,16.0,218.0,248.98,191.57
2016,3,26,17,15,423.0,69.0,3.35,15.5,170.5,184.63,135.79
2016,3,26,17,30,357.0,58.0,3.3,15.0,123.0,131.45,90.03
2016,3,26,17,45,255.0,43.5,3.3,14.5,82.5,78.42,48.05
2016,3,26,18,0,153.0,29.0,3.3,14.0,42.0,38.61,17.57
2016,3,26,18,15,76.5,14.5,3.25,13.5,21.0,13.52,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.5,2.6,11.0,25.5,14.49,0.0
2016,3,27,6,30,262.0,29.0,2.7,11.0,51.0,49.03,23.04
2016,3,27,6,45,368.5,40.5,2.8,11.5,96.0,94.69,57.49
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,154.16,105.85
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,213.98,158.81
2016,3,27,7,30,616.0,68.0,2.9,12.0,244.0,282.17,219.64
2016,3,27,7,45,655.5,75.5,2.95,12.5,296.0,345.59,276.19
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,412.76,334.21
2016,3,27,8,15,646.0,102.0,3.1,13.0,375.5,449.93,367.36
2016,3,27,8,30,597.0,121.0,3.2,13.0,403.0,480.06,393.24
2016,3,27,8,45,703.0,110.0,3.3,13.5,474.5,568.73,464.18
2016,3,27,9,0,809.0,99.0,3.4,14.0,546.0,664.26,538.28
2016,3,27,9,15,827.0,101.5,3.45,14.0,589.5,720.12,580.22
2016,3,27,9,30,845.0,104.0,3.5,14.0,633.0,775.02,619.37
2016,3,27,9,45,857.5,107.0,3.6,14.5,671.0,824.75,653.27
2016,3,27,10,0,870.0,110.0,3.7,15.0,709.0,872.44,685.28
2016,3,27,10,15,880.0,111.5,3.75,15.0,740.5,905.99,707.92
2016,3,27,10,30,890.0,113.0,3.8,15.0,772.0,944.17,733.87
2016,3,27,10,45,896.5,114.5,3.85,15.5,796.5,976.14,753.9
2016,3,27,11,0,903.0,116.0,3.9,16.0,821.0,1004.8,771.6
2016,3,27,11,15,907.5,117.0,3.9,16.0,837.5,1027.5,786.31
2016,3,27,11,30,912.0,118.0,3.9,16.0,854.0,1046.53,798.62
2016,3,27,11,45,913.0,119.5,3.95,16.0,862.0,1058.8,806.8
2016,3,27,12,0,914.0,121.0,4.0,16.0,870.0,1067.14,812.51
2016,3,27,12,15,914.5,121.0,4.0,16.0,870.5,1069.41,813.92
2016,3,27,12,30,915.0,121.0,4.0,16.0,871.0,1067.72,812.83
2016,3,27,12,45,913.0,121.0,4.05,16.5,863.0,1059.53,806.35
2016,3,27,13,0,911.0,121.0,4.1,17.0,855.0,1047.45,797.41
2016,3,27,13,15,907.0,120.5,4.1,16.5,839.0,1029.05,786.95
2016,3,27,13,30,903.0,120.0,4.1,16.0,823.0,1006.96,774.03
2016,3,27,13,45,757.5,174.5,4.2,16.0,752.0,923.43,717.17
2016,3,27,14,0,612.0,229.0,4.3,16.0,681.0,825.03,647.36
2016,3,27,14,15,676.0,191.5,4.35,16.0,672.0,822.03,648.57
2016,3,27,14,30,740.0,154.0,4.4,16.0,663.0,810.76,641.84
2016,3,27,14,45,652.5,172.5,4.45,16.0,603.5,729.37,582.34
2016,3,27,15,0,565.0,191.0,4.5,16.0,544.0,646.33,519.43
2016,3,27,15,15,486.5,199.0,4.45,15.5,488.5,570.51,461.48
2016,3,27,15,30,408.0,207.0,4.4,15.0,433.0,499.95,406.4
2016,3,27,15,45,424.0,183.5,4.4,14.5,400.0,462.59,378.16
2016,3,27,16,0,440.0,160.0,4.4,14.0,367.0,422.55,346.6
2016,3,27,16,15,319.0,156.5,4.3,13.5,298.0,322.7,264.83
2016,3,27,16,30,198.0,153.0,4.2,13.0,229.0,238.9,195.36
2016,3,27,16,45,169.5,135.0,4.15,13.0,193.0,197.35,159.88
2016,3,27,17,0,141.0,117.0,4.1,13.0,157.0,159.16,126.88
2016,3,27,17,15,118.5,94.5,4.1,12.5,123.5,121.7,94.47
2016,3,27,17,30,96.0,72.0,4.1,12.0,90.0,87.25,64.67
2016,3,27,17,45,59.5,50.5,4.1,12.0,60.5,55.05,37.79
2016,3,27,18,0,23.0,29.0,4.1,12.0,31.0,27.44,14.12
2016,3,27,18,15,11.5,14.5,4.1,11.5,15.5,13.23,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,14.0,4.3,8.5,29.5,13.73,0.0
2016,3,28,6,30,346.0,28.0,4.4,9.0,59.0,54.83,25.45
2016,3,28,6,45,461.0,37.0,4.55,9.5,108.0,104.88,62.62
2016,3,28,7,0,576.0,46.0,4.7,10.0,157.0,169.72,116.15
2016,3,28,7,15,640.0,52.0,4.75,10.0,210.5,232.53,173.38
2016,3,28,7,30,704.0,58.0,4.8,10.0,264.0,302.25,237.39
2016,3,28,7,45,747.0,62.0,4.9,10.5,318.0,368.53,297.97
2016,3,28,8,0,790.0,66.0,5.0,11.0,372.0,438.7,360.21
2016,3,28,8,15,819.0,69.5,5.0,11.0,424.5,504.61,417.82
2016,3,28,8,30,848.0,73.0,5.0,11.0,477.0,571.98,474.83
2016,3,28,8,45,869.0,75.5,5.0,11.5,526.0,631.03,522.71
2016,3,28,9,0,890.0,78.0,5.0,12.0,575.0,692.58,570.92
2016,3,28,9,15,905.0,80.0,4.95,12.0,618.5,748.71,612.63
2016,3,28,9,30,920.0,82.0,4.9,12.0,662.0,803.39,652.04
2016,3,28,9,45,931.0,84.0,4.85,12.5,700.5,853.07,685.84
2016,3,28,10,0,942.0,86.0,4.8,13.0,739.0,900.39,717.32
2016,3,28,10,15,949.5,87.0,4.75,13.0,770.0,940.87,744.77
2016,3,28,10,30,957.0,88.0,4.7,13.0,801.0,978.25,769.79
2016,3,28,10,45,962.0,89.0,4.7,13.5,825.0,1009.95,789.56
2016,3,28,11,0,967.0,90.0,4.7,14.0,849.0,1038.04,806.7
2016,3,28,11,15,970.0,91.0,4.65,14.0,864.5,1060.38,820.9
2016,3,28,11,30,973.0,92.0,4.6,14.0,880.0,1078.75,832.41
2016,3,28,11,45,973.5,92.5,4.6,14.0,887.5,1089.99,839.63
2016,3,28,12,0,974.0,93.0,4.6,14.0,895.0,1097.05,844.17
2016,3,28,12,15,973.5,93.0,4.5,14.0,894.5,1098.33,843.83
2016,3,28,12,30,973.0,93.0,4.4,14.0,894.0,1095.4,840.78
2016,3,28,12,45,952.5,102.5,4.35,14.0,880.5,1078.68,829.02
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,1058.06,814.84
2016,3,28,13,15,927.5,111.0,4.2,14.0,849.5,1038.24,801.15
2016,3,28,13,30,923.0,110.0,4.1,14.0,832.0,1014.69,785.0
2016,3,28,13,45,915.5,109.0,4.05,14.0,807.5,984.72,764.77
2016,3,28,14,0,908.0,108.0,4.0,14.0,783.0,951.44,742.26
2016,3,28,14,15,898.0,106.5,3.9,14.0,751.0,912.32,715.27
2016,3,28,14,30,888.0,105.0,3.8,14.0,719.0,870.46,686.24
2016,3,28,14,45,490.5,194.5,3.75,14.0,531.0,615.07,494.88
2016,3,28,15,0,93.0,284.0,3.7,14.0,343.0,347.83,279.83
2016,3,28,15,15,133.5,266.5,3.6,14.0,344.0,364.85,295.58
2016,3,28,15,30,174.0,249.0,3.5,14.0,345.0,366.43,297.92
2016,3,28,15,45,479.5,167.5,3.4,14.0,401.5,479.77,391.89
2016,3,28,16,0,785.0,86.0,3.3,14.0,458.0,543.42,442.14
2016,3,28,16,15,752.5,82.0,3.15,13.5,406.0,477.04,387.19
2016,3,28,16,30,720.0,78.0,3.0,13.0,354.0,412.91,332.94
2016,3,28,16,45,678.0,72.0,2.95,13.0,301.5,345.07,273.72
2016,3,28,17,0,636.0,66.0,2.9,13.0,249.0,281.24,216.43
2016,3,28,17,15,566.5,58.5,2.9,12.5,197.0,213.07,156.1
2016,3,28,17,30,497.0,51.0,2.9,12.0,145.0,153.14,103.47
2016,3,28,17,45,386.0,40.0,2.9,11.5,99.0,92.97,55.2
2016,3,28,18,0,275.0,29.0,2.9,11.0,53.0,47.2,21.61
2016,3,28,18,15,137.5,14.5,2.9,10.5,26.5,13.47,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,175.0,14.5,1.7,8.5,31.0,14.44,0.0
2016,3,29,6,30,350.0,29.0,1.8,9.0,62.0,56.52,27.11
2016,3,29,6,45,462.5,37.5,1.95,9.5,110.5,106.16,63.73
2016,3,29,7,0,575.0,46.0,2.1,10.0,159.0,170.24,116.45
2016,3,29,7,15,637.5,52.0,2.25,10.5,212.5,232.69,172.56
2016,3,29,7,30,700.0,58.0,2.4,11.0,266.0,301.78,234.71
2016,3,29,7,45,745.0,61.5,2.6,11.5,320.5,368.08,294.13
2016,3,29,8,0,790.0,65.0,2.8,12.0,375.0,438.49,355.31
2016,3,29,8,15,818.0,68.5,2.75,12.5,427.0,503.85,410.08
2016,3,29,8,30,846.0,72.0,2.7,13.0,479.0,567.91,461.78
2016,3,29,8,45,867.5,74.0,2.7,13.5,527.5,629.25,509.61
2016,3,29,9,0,889.0,76.0,2.7,14.0,576.0,690.45,555.65
2016,3,29,9,15,904.0,78.0,2.5,14.0,620.0,746.45,594.39
2016,3,29,9,30,919.0,80.0,2.3,14.0,664.0,801.01,630.58
2016,3,29,9,45,929.5,82.0,2.15,14.5,702.0,850.17,661.1
2016,3,29,10,0,940.0,84.0,2.0,15.0,740.0,896.92,689.07
2016,3,29,10,15,948.0,85.5,1.9,15.0,771.5,938.25,714.45
2016,3,29,10,30,956.0,87.0,1.8,15.0,803.0,976.5,737.36
2016,3,29,10,45,960.5,88.0,1.7,15.0,826.5,1007.62,755.18
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,1035.1,770.43
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,1057.8,783.29
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,1076.56,793.64
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,1087.19,798.31
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,1093.65,800.56
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.0,1094.84,801.16
2016,3,29,12,30,971.0,92.0,1.5,16.0,895.0,1091.83,799.33
2016,3,29,12,45,966.0,93.0,1.5,16.0,885.5,1081.23,792.87
2016,3,29,13,0,961.0,94.0,1.5,16.0,876.0,1066.57,784.06
2016,3,29,13,15,957.0,93.5,1.55,16.0,859.0,1047.28,773.28
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,1024.12,760.04
2016,3,29,13,45,943.0,93.5,1.65,16.0,816.5,992.72,741.39
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,958.04,720.49
2016,3,29,14,15,924.0,92.5,1.75,16.0,759.0,918.98,696.45
2016,3,29,14,30,915.0,91.0,1.8,16.0,727.0,877.04,670.15
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.5,828.47,638.88
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,778.05,605.79
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,722.69,569.57
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,670.17,533.06
2016,3,29,15,45,823.5,83.5,2.05,15.0,510.5,607.04,485.46
2016,3,29,16,0,798.0,81.0,2.1,15.0,461.0,544.34,436.6
2016,3,29,16,15,767.0,77.5,2.1,14.5,409.5,478.62,384.18
2016,3,29,16,30,736.0,74.0,2.1,14.0,358.0,414.72,331.16
2016,3,29,16,45,690.0,69.0,2.15,13.5,304.5,345.56,272.26
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,280.84,215.24
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,213.31,155.63
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,153.75,103.38
2016,3,29,17,45,395.5,39.5,2.2,11.5,100.5,93.11,54.98
2016,3,29,18,0,282.0,29.0,2.2,11.0,54.0,47.15,21.86
2016,3,29,18,15,141.0,14.5,2.2,10.5,27.0,11.88,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,16.51,0.0
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,52.65,28.6
2016,3,30,6,45,332.0,49.0,1.95,10.5,104.5,97.08,61.8
2016,3,30,7,0,434.0,62.0,2.0,11.0,150.0,156.86,110.61
2016,3,30,7,15,501.5,71.0,1.95,11.0,201.0,214.62,161.46
2016,3,30,7,30,569.0,80.0,1.9,11.0,252.0,280.39,219.57
2016,3,30,7,45,356.0,122.5,1.85,11.5,237.0,271.38,219.03
2016,3,30,8,0,143.0,165.0,1.8,12.0,222.0,226.9,185.17
2016,3,30,8,15,141.5,190.5,1.8,12.0,253.0,260.74,213.4
2016,3,30,8,30,140.0,216.0,1.8,12.0,284.0,294.38,240.51
2016,3,30,8,45,305.0,208.0,1.8,12.5,375.5,406.58,331.24
2016,3,30,9,0,470.0,200.0,1.8,13.0,467.0,537.6,433.22
2016,3,30,9,15,474.5,216.0,1.8,13.5,503.0,582.15,464.8
2016,3,30,9,30,479.0,232.0,1.8,14.0,539.0,625.68,495.44
2016,3,30,9,45,669.5,172.5,1.85,14.5,628.0,746.78,586.06
2016,3,30,10,0,860.0,113.0,1.9,15.0,717.0,868.23,669.16
2016,3,30,10,15,869.5,114.5,1.9,15.0,747.5,900.71,689.02
2016,3,30,10,30,879.0,116.0,1.9,15.0,778.0,937.88,712.9
2016,3,30,10,45,887.0,116.5,1.95,15.0,802.0,969.64,733.56
2016,3,30,11,0,895.0,117.0,2.0,15.0,826.0,998.21,752.13
2016,3,30,11,15,899.0,118.0,2.0,15.0,842.0,1020.01,765.62
2016,3,30,11,30,903.0,119.0,2.0,15.0,858.0,1038.16,776.82
2016,3,30,11,45,906.0,119.0,2.0,15.5,866.0,1050.48,782.87
2016,3,30,12,0,909.0,119.0,2.0,16.0,874.0,1058.95,786.57
2016,3,30,12,15,909.0,118.5,2.0,16.0,873.5,1059.93,787.05
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,1056.97,785.2
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,1049.95,780.9
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,1038.97,774.19
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,1019.81,762.91
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,996.97,749.31
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.5,968.25,731.76
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,936.24,711.93
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,897.44,687.77
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,855.93,661.4
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,815.38,635.29
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,765.97,602.32
2016,3,30,15,15,829.5,98.5,2.75,15.5,594.5,711.12,566.09
2016,3,30,15,30,812.0,96.0,2.9,15.0,551.0,655.3,526.12
2016,3,30,15,45,788.5,92.5,3.05,15.0,503.0,594.1,479.41
2016,3,30,16,0,765.0,89.0,3.2,15.0,455.0,533.23,431.3
2016,3,30,16,15,733.0,84.5,3.25,14.5,404.0,467.73,378.36
2016,3,30,16,30,701.0,80.0,3.3,14.0,353.0,404.43,325.25
2016,3,30,16,45,655.5,74.5,3.4,13.5,300.5,336.98,267.18
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,273.97,211.24
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.0,208.07,152.82
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,150.19,102.01
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,91.81,55.38
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,47.69,23.59
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.63,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.3,11.0,33.0,17.53,0.0
2016,3,31,6,30,276.0,37.0,2.4,11.0,66.0,57.54,30.99
2016,3,31,6,45,376.0,48.5,2.5,11.5,112.5,105.15,66.53
2016,3,31,7,0,476.0,60.0,2.6,12.0,159.0,164.37,115.09
2016,3,31,7,15,238.0,78.5,2.6,12.0,128.0,143.08,109.44
2016,3,31,7,30,0.0,97.0,2.6,12.0,97.0,86.73,69.0
2016,3,31,7,45,1.5,116.0,2.6,12.5,117.0,104.76,84.15
2016,3,31,8,0,3.0,135.0,2.6,13.0,137.0,123.08,99.19
2016,3,31,8,15,24.5,166.5,2.55,13.0,178.5,163.91,133.09
2016,3,31,8,30,46.0,198.0,2.5,13.0,220.0,214.34,174.49
2016,3,31,8,45,47.0,218.0,2.45,13.5,243.0,237.53,192.51
2016,3,31,9,0,48.0,238.0,2.4,14.0,266.0,260.88,210.43
2016,3,31,9,15,454.5,169.0,2.4,14.0,460.0,519.3,421.48
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,784.79,621.33
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,827.85,647.17
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,874.65,677.23
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,914.59,703.34
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,951.65,727.33
2016,3,31,10,45,915.0,104.5,2.45,15.5,815.5,983.13,746.54
2016,3,31,11,0,922.0,105.0,2.5,16.0,839.0,1011.27,763.46
2016,3,31,11,15,925.5,105.5,2.5,16.0,854.5,1032.45,776.66
2016,3,31,11,30,929.0,106.0,2.5,16.0,870.0,1049.85,787.48
2016,3,31,11,45,931.5,106.0,2.5,16.5,878.0,1061.84,793.36
2016,3,31,12,0,934.0,106.0,2.5,17.0,886.0,1069.86,796.8
2016,3,31,12,15,934.0,106.0,2.6,17.0,885.5,1071.33,798.77
2016,3,31,12,30,934.0,106.0,2.7,17.0,885.0,1068.77,798.26
2016,3,31,12,45,937.5,102.5,2.8,17.0,877.5,1061.88,795.04
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,1050.9,789.23
2016,3,31,13,15,937.0,98.0,2.95,17.0,853.5,1031.23,777.22
2016,3,31,13,30,933.0,97.0,3.0,17.0,837.0,1007.79,762.78
2016,3,31,13,45,926.0,96.5,3.15,17.0,812.5,978.44,745.16
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,945.74,725.05
2016,3,31,14,15,910.5,94.5,3.4,16.5,756.5,907.47,701.79
2016,3,31,14,30,902.0,93.0,3.5,16.0,725.0,866.35,676.14
2016,3,31,14,45,889.5,91.5,3.6,16.0,687.0,819.38,644.62
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,770.35,611.12
2016,3,31,15,15,861.0,88.0,3.7,15.5,606.0,716.49,574.17
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,665.29,536.91
2016,3,31,15,45,822.5,83.5,3.75,15.0,514.5,604.22,489.37
2016,3,31,16,0,800.0,81.0,3.8,15.0,466.0,543.28,440.5
2016,3,31,16,15,770.5,77.0,3.75,14.5,415.0,477.74,386.96
2016,3,31,16,30,741.0,73.0,3.7,14.0,364.0,413.86,332.9
2016,3,31,16,45,697.5,68.5,3.7,14.0,311.0,346.12,273.62
2016,3,31,17,0,654.0,64.0,3.7,14.0,258.0,282.12,216.12
2016,3,31,17,15,590.0,57.5,3.55,13.5,206.5,215.55,156.86
2016,3,31,17,30,526.0,51.0,3.4,13.0,155.0,156.46,104.78
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,96.35,56.66
2016,3,31,18,0,313.0,31.0,3.1,12.0,61.0,49.99,23.82
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.5,12.47,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,17.5,2.4,10.5,36.0,17.8,1.72
2016,4,1,6,30,337.0,35.0,2.5,11.0,72.0,62.37,32.83
2016,4,1,6,45,432.5,45.0,2.65,11.5,119.5,110.66,68.8
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,171.19,118.97
2016,4,1,7,15,588.5,62.0,2.8,12.0,219.0,230.99,172.49
2016,4,1,7,30,649.0,69.0,2.8,12.0,271.0,297.76,232.34
2016,4,1,7,45,689.5,74.0,2.8,12.5,323.5,361.03,288.46
2016,4,1,8,0,730.0,79.0,2.8,13.0,376.0,427.95,345.89
2016,4,1,8,15,759.0,83.0,2.75,13.0,426.5,491.01,399.04
2016,4,1,8,30,788.0,87.0,2.7,13.0,477.0,555.61,451.62
2016,4,1,8,45,809.5,90.0,2.7,13.5,524.5,615.6,498.24
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,675.57,543.28
2016,4,1,9,15,846.5,95.5,2.65,14.0,614.5,730.28,582.94
2016,4,1,9,30,862.0,98.0,2.6,14.0,657.0,778.2,615.77
2016,4,1,9,45,874.0,99.5,2.6,14.5,694.0,825.49,646.85
2016,4,1,10,0,886.0,101.0,2.6,15.0,731.0,870.66,675.9
2016,4,1,10,15,894.5,102.5,2.5,15.0,761.5,910.34,701.16
2016,4,1,10,30,903.0,104.0,2.4,15.0,792.0,947.17,724.14
2016,4,1,10,45,910.0,104.5,2.35,15.5,815.5,978.43,742.2
2016,4,1,11,0,917.0,105.0,2.3,16.0,839.0,1006.37,757.88
2016,4,1,11,15,920.5,106.0,2.25,16.0,854.5,1027.9,770.66
2016,4,1,11,30,924.0,107.0,2.2,16.0,870.0,1045.69,781.04
2016,4,1,11,45,927.0,106.5,2.2,16.0,878.0,1057.5,788.24
2016,4,1,12,0,930.0,106.0,2.2,16.0,886.0,1065.38,793.05
2016,4,1,12,15,930.0,106.0,2.2,16.0,885.5,1066.77,793.82
2016,4,1,12,30,930.0,106.0,2.2,16.0,885.0,1064.14,792.18
2016,4,1,12,45,931.0,104.0,2.2,16.5,877.0,1056.33,785.87
2016,4,1,13,0,932.0,102.0,2.2,17.0,869.0,1044.52,777.14
2016,4,1,13,15,928.0,101.5,2.25,17.0,853.0,1025.47,765.91
2016,4,1,13,30,924.0,101.0,2.3,17.0,837.0,1002.7,752.29
2016,4,1,13,45,919.0,99.5,2.35,17.0,813.0,974.28,734.9
2016,4,1,14,0,914.0,98.0,2.4,17.0,789.0,942.45,715.15
2016,4,1,14,15,905.5,96.5,2.45,16.5,757.5,904.3,692.25
2016,4,1,14,30,897.0,95.0,2.5,16.0,726.0,863.31,667.05
2016,4,1,14,45,885.5,93.0,2.6,16.0,688.5,816.77,636.66
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,768.09,604.21
2016,4,1,15,15,858.5,88.5,2.75,15.5,607.5,714.17,568.08
2016,4,1,15,30,843.0,86.0,2.8,15.0,564.0,662.83,531.42
2016,4,1,15,45,822.0,83.0,2.9,15.0,516.5,602.25,485.07
2016,4,1,16,0,801.0,80.0,3.0,15.0,469.0,541.67,437.14
2016,4,1,16,15,771.5,76.5,3.0,14.5,418.0,476.64,384.51
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,413.27,331.26
2016,4,1,16,45,699.5,68.5,3.0,14.0,314.0,345.91,272.59
2016,4,1,17,0,657.0,64.0,3.0,14.0,261.0,282.11,215.49
2016,4,1,17,15,594.5,57.0,2.85,13.5,209.0,215.32,156.23
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,155.85,103.92
2016,4,1,17,45,428.5,40.5,2.55,12.5,110.0,96.37,56.35
2016,4,1,18,0,325.0,31.0,2.4,12.0,63.0,50.21,23.97
2016,4,1,18,15,162.5,15.5,2.3,11.5,31.5,12.4,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,18.5,1.5,10.0,37.5,18.88,3.84
2016,4,2,6,30,328.0,37.0,1.5,10.0,75.0,63.88,34.72
2016,4,2,6,45,413.5,48.5,1.5,10.5,121.5,111.65,70.82
2016,4,2,7,0,499.0,60.0,1.5,11.0,168.0,170.41,119.77
2016,4,2,7,15,249.5,69.0,1.4,11.0,123.0,141.25,107.87
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,69.22,54.21
2016,4,2,7,45,0.0,93.0,1.25,11.5,93.0,82.77,65.71
2016,4,2,8,0,0.0,108.0,1.2,12.0,108.0,96.41,76.92
2016,4,2,8,15,0.0,128.0,1.15,12.5,128.0,114.76,91.88
2016,4,2,8,30,0.0,148.0,1.1,13.0,148.0,133.25,106.68
2016,4,2,8,45,1.0,161.5,1.1,13.5,162.5,146.39,116.9
2016,4,2,9,0,2.0,175.0,1.1,14.0,177.0,159.69,127.14
2016,4,2,9,15,137.5,236.0,1.1,14.0,326.5,335.84,270.08
2016,4,2,9,30,273.0,297.0,1.1,14.0,476.0,521.69,411.65
2016,4,2,9,45,276.0,312.5,1.1,14.5,501.5,553.33,431.82
2016,4,2,10,0,279.0,328.0,1.1,15.0,527.0,584.28,452.54
2016,4,2,10,15,558.0,235.0,1.15,15.5,655.0,759.38,582.32
2016,4,2,10,30,837.0,142.0,1.2,16.0,783.0,936.33,700.92
2016,4,2,10,45,842.5,144.5,1.25,16.5,805.5,967.21,717.36
2016,4,2,11,0,848.0,147.0,1.3,17.0,828.0,994.87,733.62
2016,4,2,11,15,852.0,147.5,1.3,17.0,843.5,1015.54,745.94
2016,4,2,11,30,856.0,148.0,1.3,17.0,859.0,1032.64,756.12
2016,4,2,11,45,863.0,145.5,1.35,17.0,867.5,1045.87,764.88
2016,4,2,12,0,870.0,143.0,1.4,17.0,876.0,1055.35,771.43
2016,4,2,12,15,869.5,143.0,1.45,17.0,875.0,1056.11,772.62
2016,4,2,12,30,869.0,143.0,1.5,17.0,874.0,1052.99,771.58
2016,4,2,12,45,879.0,135.0,1.55,17.5,868.5,1036.32,760.6
2016,4,2,13,0,889.0,127.0,1.6,18.0,863.0,1027.77,755.07
2016,4,2,13,15,884.5,126.0,1.65,18.0,846.0,1008.31,743.89
2016,4,2,13,30,880.0,125.0,1.7,18.0,829.0,985.3,730.53
2016,4,2,13,45,872.5,124.0,1.75,18.0,804.5,956.07,713.06
2016,4,2,14,0,865.0,123.0,1.8,18.0,780.0,932.46,699.28
2016,4,2,14,15,855.0,121.5,1.8,18.0,748.5,893.8,674.64
2016,4,2,14,30,845.0,120.0,1.8,18.0,717.0,852.54,648.18
2016,4,2,14,45,827.0,119.5,1.85,18.0,678.5,803.58,616.57
2016,4,2,15,0,809.0,119.0,1.9,18.0,640.0,753.13,583.42
2016,4,2,15,15,791.0,116.0,1.9,17.5,596.5,698.92,546.84
2016,4,2,15,30,773.0,113.0,1.9,17.0,553.0,643.9,507.62
2016,4,2,15,45,745.0,110.0,1.9,17.0,505.0,583.64,462.21
2016,4,2,16,0,717.0,107.0,1.9,17.0,457.0,522.7,414.97
2016,4,2,16,15,684.0,102.0,1.9,16.5,406.5,458.49,364.43
2016,4,2,16,30,651.0,97.0,1.9,16.0,356.0,396.54,313.83
2016,4,2,16,45,597.0,91.5,1.95,15.5,303.5,328.7,257.17
2016,4,2,17,0,543.0,86.0,2.0,15.0,251.0,266.38,203.61
2016,4,2,17,15,477.0,76.0,2.0,14.5,200.5,202.68,148.67
2016,4,2,17,30,411.0,66.0,2.0,14.0,150.0,144.88,99.27
2016,4,2,17,45,307.5,52.0,2.0,13.5,104.5,89.36,55.65
2016,4,2,18,0,204.0,38.0,2.0,13.0,59.0,47.25,25.69
2016,4,2,18,15,102.0,19.0,2.0,12.5,29.5,14.93,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
