Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,20.0,1.75,9.0,39.5,20.5,5.96
2016,4,3,6,30,328.0,40.0,1.8,9.0,79.0,67.07,37.62
2016,4,3,6,45,422.5,50.5,1.85,9.5,127.5,115.38,73.99
2016,4,3,7,0,517.0,61.0,1.9,10.0,176.0,175.82,124.34
2016,4,3,7,15,258.5,70.0,1.9,10.5,127.5,144.88,111.08
2016,4,3,7,30,0.0,79.0,1.9,11.0,79.0,70.09,54.99
2016,4,3,7,45,0.0,94.0,1.9,11.5,94.0,83.64,66.45
2016,4,3,8,0,0.0,109.0,1.9,12.0,109.0,97.28,77.68
2016,4,3,8,15,5.0,141.5,1.9,12.5,144.0,129.85,104.62
2016,4,3,8,30,10.0,174.0,1.9,13.0,179.0,163.37,131.85
2016,4,3,8,45,90.5,219.5,1.9,13.5,272.0,265.54,215.54
2016,4,3,9,0,171.0,265.0,1.9,14.0,365.0,380.45,306.42
2016,4,3,9,15,514.5,186.0,1.9,14.0,518.5,580.6,465.32
2016,4,3,9,30,858.0,107.0,1.9,14.0,672.0,791.12,621.02
2016,4,3,9,45,870.0,109.5,1.95,14.5,709.0,839.92,651.21
2016,4,3,10,0,882.0,112.0,2.0,15.0,746.0,879.32,676.11
2016,4,3,10,15,891.0,113.5,2.0,15.0,777.0,919.17,701.89
2016,4,3,10,30,900.0,115.0,2.0,15.0,808.0,956.18,725.53
2016,4,3,10,45,904.5,117.0,2.0,15.5,831.0,986.45,743.14
2016,4,3,11,0,909.0,119.0,2.0,16.0,854.0,1013.28,758.41
2016,4,3,11,15,703.0,219.0,2.0,16.0,793.5,951.36,716.32
2016,4,3,11,30,497.0,319.0,2.0,16.0,733.0,855.73,646.97
2016,4,3,11,45,706.0,222.0,2.0,16.5,816.0,976.04,732.47
2016,4,3,12,0,915.0,125.0,2.0,17.0,899.0,1069.46,790.7
2016,4,3,12,15,914.5,125.0,2.05,17.0,898.5,1070.16,790.67
2016,4,3,12,30,914.0,125.0,2.1,17.0,898.0,1066.92,789.34
2016,4,3,12,45,908.5,126.5,2.15,17.5,888.0,1056.29,781.91
2016,4,3,13,0,903.0,128.0,2.2,18.0,878.0,1041.87,772.2
2016,4,3,13,15,898.5,127.5,2.25,17.5,861.0,1022.65,762.35
2016,4,3,13,30,894.0,127.0,2.3,17.0,844.0,999.83,750.13
2016,4,3,13,45,882.0,128.0,2.4,17.0,818.0,968.1,731.02
2016,4,3,14,0,870.0,129.0,2.5,17.0,792.0,942.42,715.88
2016,4,3,14,15,860.5,127.0,2.55,17.0,760.5,903.43,690.96
2016,4,3,14,30,851.0,125.0,2.6,17.0,729.0,861.79,664.03
2016,4,3,14,45,834.0,124.0,2.65,17.0,690.0,812.79,631.56
2016,4,3,15,0,817.0,123.0,2.7,17.0,651.0,762.21,597.5
2016,4,3,15,15,799.0,120.0,2.7,16.5,607.5,707.59,559.78
2016,4,3,15,30,781.0,117.0,2.7,16.0,564.0,653.87,520.75
2016,4,3,15,45,756.5,112.5,2.75,16.0,516.0,592.13,473.73
2016,4,3,16,0,732.0,108.0,2.8,16.0,468.0,530.95,425.7
2016,4,3,16,15,699.5,103.0,2.75,15.5,416.5,466.17,373.77
2016,4,3,16,30,667.0,98.0,2.7,15.0,365.0,403.56,321.82
2016,4,3,16,45,624.0,90.5,2.7,14.5,313.0,337.03,265.28
2016,4,3,17,0,581.0,83.0,2.7,14.0,261.0,274.74,210.76
2016,4,3,17,15,515.0,74.0,2.6,13.5,209.0,209.74,154.0
2016,4,3,17,30,449.0,65.0,2.5,13.0,157.0,152.62,104.63
2016,4,3,17,45,352.0,51.5,2.45,12.5,111.0,93.98,57.88
2016,4,3,18,0,255.0,38.0,2.4,12.0,65.0,49.97,26.62
2016,4,3,18,15,127.5,19.0,2.35,11.5,32.5,14.93,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,26.3,10.67
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,69.4,39.28
2016,4,4,6,45,427.5,52.0,2.95,11.5,132.5,118.04,75.63
2016,4,4,7,0,526.0,62.0,3.0,12.0,182.0,179.3,126.38
2016,4,4,7,15,587.5,69.0,3.0,12.5,235.0,239.5,179.77
2016,4,4,7,30,649.0,76.0,3.0,13.0,288.0,306.75,239.24
2016,4,4,7,45,692.5,81.0,3.0,13.5,342.0,371.35,295.95
2016,4,4,8,0,736.0,86.0,3.0,14.0,396.0,439.96,354.26
2016,4,4,8,15,765.5,90.0,2.95,14.5,447.5,503.51,406.67
2016,4,4,8,30,795.0,94.0,2.9,15.0,499.0,568.72,458.44
2016,4,4,8,45,815.5,97.5,2.9,15.5,546.5,628.89,504.71
2016,4,4,9,0,836.0,101.0,2.9,16.0,594.0,688.91,549.32
2016,4,4,9,15,851.5,103.5,2.8,16.0,637.0,743.73,588.62
2016,4,4,9,30,867.0,106.0,2.7,16.0,680.0,797.25,624.88
2016,4,4,9,45,877.0,109.0,2.65,16.5,717.0,838.76,651.06
2016,4,4,10,0,887.0,112.0,2.6,17.0,754.0,883.7,679.27
2016,4,4,10,15,895.5,113.5,2.5,17.0,784.5,923.18,704.09
2016,4,4,10,30,904.0,115.0,2.4,17.0,815.0,959.79,726.62
2016,4,4,10,45,908.5,117.0,2.35,17.5,838.0,990.07,743.78
2016,4,4,11,0,913.0,119.0,2.3,18.0,861.0,1016.9,758.52
2016,4,4,11,15,916.5,120.0,2.25,18.0,876.5,1038.1,770.95
2016,4,4,11,30,920.0,121.0,2.2,18.0,892.0,1055.56,781.01
2016,4,4,11,45,920.0,122.0,2.2,18.0,898.5,1065.67,787.03
2016,4,4,12,0,920.0,123.0,2.2,18.0,905.0,1071.82,790.72
2016,4,4,12,15,920.0,123.0,2.15,18.0,904.0,1072.97,790.68
2016,4,4,12,30,920.0,123.0,2.1,18.0,903.0,1070.14,788.27
2016,4,4,12,45,920.5,121.0,2.1,18.5,895.0,1061.74,781.65
2016,4,4,13,0,921.0,119.0,2.1,19.0,887.0,1049.4,772.68
2016,4,4,13,15,916.5,118.0,2.2,19.0,869.5,1029.32,761.57
2016,4,4,13,30,912.0,117.0,2.3,19.0,852.0,1005.58,748.06
2016,4,4,13,45,902.0,117.0,2.45,19.0,826.0,974.23,729.92
2016,4,4,14,0,892.0,117.0,2.6,19.0,800.0,939.79,709.43
2016,4,4,14,15,742.5,168.5,2.85,18.5,721.5,847.81,650.77
2016,4,4,14,30,593.0,220.0,3.1,18.0,643.0,746.61,580.98
2016,4,4,14,45,717.0,165.5,3.35,18.0,650.0,765.25,599.66
2016,4,4,15,0,841.0,111.0,3.6,18.0,657.0,766.55,603.21
2016,4,4,15,15,823.0,108.0,3.7,17.5,613.0,710.96,564.91
2016,4,4,15,30,805.0,105.0,3.8,17.0,569.0,654.51,523.71
2016,4,4,15,45,779.5,102.5,3.9,17.0,520.5,593.46,476.63
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,533.65,429.05
2016,4,4,16,15,721.5,95.0,3.8,16.5,420.5,467.8,375.54
2016,4,4,16,30,689.0,90.0,3.6,16.0,369.0,404.12,322.13
2016,4,4,16,45,644.0,84.0,3.45,15.5,316.0,337.2,264.8
2016,4,4,17,0,599.0,78.0,3.3,15.0,263.0,274.7,209.82
2016,4,4,17,15,531.5,70.0,3.15,14.5,211.0,209.32,152.68
2016,4,4,17,30,464.0,62.0,3.0,14.0,159.0,151.98,103.18
2016,4,4,17,45,361.5,50.0,2.9,13.5,112.5,94.92,58.12
2016,4,4,18,0,259.0,38.0,2.8,13.0,66.0,49.76,26.46
2016,4,4,18,15,129.5,19.0,2.7,12.5,33.0,14.91,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.5,6.5,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,93.0,13.0,1.7,11.0,15.0,11.82,0.0
2016,4,5,6,15,244.0,26.0,1.65,11.5,53.0,28.49,11.82
2016,4,5,6,30,395.0,39.0,1.6,12.0,91.0,72.85,39.44
2016,4,5,6,45,483.5,48.5,1.55,12.5,140.5,123.85,77.75
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,186.09,129.52
2016,4,5,7,15,629.5,64.0,1.55,13.5,244.0,247.02,183.33
2016,4,5,7,30,687.0,70.0,1.6,14.0,298.0,314.43,242.43
2016,4,5,7,45,731.0,73.5,1.65,14.5,352.5,380.23,299.34
2016,4,5,8,0,775.0,77.0,1.7,15.0,407.0,449.48,357.24
2016,4,5,8,15,802.0,80.5,1.75,15.5,458.5,513.35,409.08
2016,4,5,8,30,829.0,84.0,1.8,16.0,510.0,578.42,459.93
2016,4,5,8,45,851.0,86.0,1.85,16.5,558.5,639.53,506.07
2016,4,5,9,0,873.0,88.0,1.9,17.0,607.0,696.64,547.9
2016,4,5,9,15,887.0,90.0,1.95,17.5,649.5,750.72,584.67
2016,4,5,9,30,901.0,92.0,2.0,18.0,692.0,803.26,619.1
2016,4,5,9,45,909.5,94.5,2.05,18.5,729.0,850.04,648.96
2016,4,5,10,0,918.0,97.0,2.1,19.0,766.0,894.28,676.73
2016,4,5,10,15,926.0,98.5,2.15,19.0,796.0,934.25,702.63
2016,4,5,10,30,934.0,100.0,2.2,19.0,826.0,971.21,726.42
2016,4,5,10,45,938.0,101.5,2.25,19.5,848.5,1001.18,744.12
2016,4,5,11,0,942.0,103.0,2.3,20.0,871.0,1027.57,759.47
2016,4,5,11,15,945.0,103.5,2.3,20.0,886.5,1048.17,771.97
2016,4,5,11,30,948.0,104.0,2.3,20.0,902.0,1064.91,782.1
2016,4,5,11,45,949.0,104.5,2.35,20.5,908.5,1075.69,787.63
2016,4,5,12,0,950.0,105.0,2.4,21.0,915.0,1082.42,790.73
2016,4,5,12,15,949.5,105.0,2.35,21.0,914.0,1083.01,790.39
2016,4,5,12,30,949.0,105.0,2.3,21.0,913.0,1079.51,787.63
2016,4,5,12,45,947.0,104.0,2.25,21.0,904.0,1069.37,780.79
2016,4,5,13,0,945.0,103.0,2.2,21.0,895.0,1055.23,771.6
2016,4,5,13,15,940.5,102.5,2.15,21.0,877.5,1035.25,758.8
2016,4,5,13,30,936.0,102.0,2.1,21.0,860.0,1011.52,743.72
2016,4,5,13,45,929.0,101.0,2.05,21.5,834.5,981.31,723.11
2016,4,5,14,0,922.0,100.0,2.0,22.0,809.0,947.76,700.43
2016,4,5,14,15,912.5,98.5,2.0,22.0,776.5,908.35,675.76
2016,4,5,14,30,903.0,97.0,2.0,22.0,744.0,866.15,649.05
2016,4,5,14,45,890.0,95.5,2.0,22.0,705.0,818.63,618.43
2016,4,5,15,0,877.0,94.0,2.0,22.0,666.0,769.1,586.04
2016,4,5,15,15,861.0,91.5,1.95,21.5,622.0,714.66,550.4
2016,4,5,15,30,845.0,89.0,1.9,21.0,578.0,662.72,513.97
2016,4,5,15,45,822.5,86.0,1.85,21.0,529.5,601.15,468.07
2016,4,5,16,0,800.0,83.0,1.8,21.0,481.0,539.76,420.95
2016,4,5,16,15,771.0,79.5,1.7,20.5,429.5,475.14,370.39
2016,4,5,16,30,742.0,76.0,1.6,20.0,378.0,412.14,319.28
2016,4,5,16,45,700.0,71.0,1.55,19.5,324.5,344.67,263.22
2016,4,5,17,0,658.0,66.0,1.5,19.0,271.0,280.54,208.25
2016,4,5,17,15,596.5,59.5,1.5,18.0,219.0,214.76,152.06
2016,4,5,17,30,535.0,53.0,1.5,17.0,167.0,156.15,102.16
2016,4,5,17,45,436.5,43.5,1.5,16.5,119.0,97.57,56.37
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,51.65,25.39
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.45,0.49
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,5.91,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,11.82,0.0
2016,4,6,6,15,235.5,27.0,2.55,14.5,54.0,29.47,12.9
2016,4,6,6,30,376.0,41.0,2.6,15.0,92.0,73.45,40.24
2016,4,6,6,45,465.0,50.5,2.65,15.5,141.5,123.4,77.49
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,184.66,128.08
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,244.87,180.9
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,311.51,239.0
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,375.75,294.37
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,443.65,350.87
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.5,506.54,401.74
2016,4,6,8,30,804.0,90.0,2.5,19.0,507.0,570.78,451.78
2016,4,6,8,45,825.0,93.0,2.5,19.5,555.0,631.03,497.08
2016,4,6,9,0,846.0,96.0,2.5,20.0,603.0,691.14,540.74
2016,4,6,9,15,861.5,98.5,2.5,20.5,646.0,746.22,578.44
2016,4,6,9,30,877.0,101.0,2.5,21.0,689.0,794.49,609.57
2016,4,6,9,45,888.5,103.0,2.55,21.5,726.5,842.13,640.13
2016,4,6,10,0,900.0,105.0,2.6,22.0,764.0,887.54,668.71
2016,4,6,10,15,908.5,106.5,2.6,22.0,794.5,927.27,694.04
2016,4,6,10,30,917.0,108.0,2.6,22.0,825.0,964.07,717.27
2016,4,6,10,45,921.5,109.5,2.6,22.5,847.5,993.98,734.41
2016,4,6,11,0,926.0,111.0,2.6,23.0,870.0,1020.38,749.21
2016,4,6,11,15,929.5,111.5,2.55,23.0,885.0,1041.11,761.27
2016,4,6,11,30,933.0,112.0,2.5,23.0,900.0,1058.04,770.96
2016,4,6,11,45,933.0,113.0,2.45,23.5,907.0,1068.11,774.84
2016,4,6,12,0,933.0,114.0,2.4,24.0,914.0,1074.19,776.33
2016,4,6,12,15,932.5,114.0,2.35,24.0,912.5,1074.69,775.94
2016,4,6,12,30,932.0,114.0,2.3,24.0,911.0,1071.17,773.21
2016,4,6,12,45,926.5,115.0,2.25,24.5,900.5,1059.71,764.13
2016,4,6,13,0,921.0,116.0,2.2,25.0,890.0,1044.41,752.85
2016,4,6,13,15,916.5,115.0,2.15,25.0,872.5,1024.22,740.1
2016,4,6,13,30,912.0,114.0,2.1,25.0,855.0,1000.39,725.15
2016,4,6,13,45,903.5,113.5,2.05,25.5,829.5,969.84,704.58
2016,4,6,14,0,895.0,113.0,2.0,26.0,804.0,936.12,682.08
2016,4,6,14,15,885.0,111.5,1.9,26.0,771.5,897.08,656.91
2016,4,6,14,30,875.0,110.0,1.8,26.0,739.0,855.4,629.93
2016,4,6,14,45,861.0,108.0,1.75,26.0,700.5,813.66,603.27
2016,4,6,15,0,847.0,106.0,1.7,26.0,662.0,763.32,570.52
2016,4,6,15,15,701.5,140.0,1.6,26.0,580.0,658.13,496.74
2016,4,6,15,30,556.0,174.0,1.5,26.0,498.0,555.18,421.99
2016,4,6,15,45,496.5,173.5,1.45,26.0,445.0,487.57,372.61
2016,4,6,16,0,437.0,173.0,1.4,26.0,392.0,424.7,325.39
2016,4,6,16,15,471.5,146.0,1.3,25.5,359.5,388.06,297.58
2016,4,6,16,30,506.0,119.0,1.2,25.0,327.0,346.63,264.43
2016,4,6,16,45,461.0,111.0,1.1,24.5,280.5,288.97,218.0
2016,4,6,17,0,416.0,103.0,1.0,24.0,234.0,236.03,174.47
2016,4,6,17,15,373.0,87.5,1.0,23.5,189.0,181.6,129.46
2016,4,6,17,30,330.0,72.0,1.0,23.0,144.0,132.42,88.88
2016,4,6,17,45,262.0,56.0,1.0,22.5,103.0,85.16,52.42
2016,4,6,18,0,194.0,40.0,1.0,22.0,62.0,46.78,25.48
2016,4,6,18,15,97.0,20.0,0.85,22.0,31.0,15.62,2.42
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.18,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.14,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,20.72,10.41
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,35.15,23.76
2016,4,7,6,45,0.0,61.0,2.1,14.5,61.0,53.71,39.92
2016,4,7,7,0,0.0,82.0,2.2,15.0,82.0,72.58,56.15
2016,4,7,7,15,7.5,102.0,2.25,15.5,105.0,92.89,73.09
2016,4,7,7,30,15.0,122.0,2.3,16.0,128.0,114.28,90.72
2016,4,7,7,45,154.0,145.5,2.35,16.5,212.0,201.87,161.51
2016,4,7,8,0,293.0,169.0,2.4,17.0,296.0,305.59,245.02
2016,4,7,8,15,369.0,176.0,2.4,17.0,355.5,370.97,297.75
2016,4,7,8,30,445.0,183.0,2.4,17.0,415.0,452.55,362.26
2016,4,7,8,45,463.0,196.5,2.4,17.0,457.5,503.48,401.54
2016,4,7,9,0,481.0,210.0,2.4,17.0,500.0,555.07,440.55
2016,4,7,9,15,479.0,227.0,2.35,17.0,533.0,595.92,470.22
2016,4,7,9,30,477.0,244.0,2.3,17.0,566.0,635.14,498.06
2016,4,7,9,45,520.5,242.5,2.25,17.5,611.0,691.12,537.56
2016,4,7,10,0,564.0,241.0,2.2,18.0,656.0,748.39,576.89
2016,4,7,10,15,707.5,187.0,2.15,18.0,729.0,846.68,646.72
2016,4,7,10,30,851.0,133.0,2.1,18.0,802.0,938.74,706.98
2016,4,7,10,45,688.0,218.5,2.1,18.0,769.0,903.71,681.57
2016,4,7,11,0,525.0,304.0,2.1,18.0,736.0,846.2,638.07
2016,4,7,11,15,696.5,221.0,2.1,18.0,805.0,944.82,708.97
2016,4,7,11,30,868.0,138.0,2.1,18.0,874.0,1019.83,757.07
2016,4,7,11,45,867.5,139.5,2.15,18.0,880.0,1029.19,762.64
2016,4,7,12,0,867.0,141.0,2.2,18.0,886.0,1034.81,766.65
2016,4,7,12,15,634.0,257.0,2.2,18.0,801.5,940.92,703.71
2016,4,7,12,30,401.0,373.0,2.2,18.0,717.0,804.62,605.48
2016,4,7,12,45,443.5,350.5,2.25,18.0,727.5,834.33,628.79
2016,4,7,13,0,486.0,328.0,2.3,18.0,738.0,847.25,639.37
2016,4,7,13,15,646.5,244.0,2.3,18.0,778.0,912.45,688.84
2016,4,7,13,30,807.0,160.0,2.3,18.0,818.0,957.62,719.83
2016,4,7,13,45,795.0,160.5,2.35,18.0,792.5,926.57,699.71
2016,4,7,14,0,783.0,161.0,2.4,18.0,767.0,892.84,678.41
2016,4,7,14,15,772.0,158.5,2.4,17.5,736.0,854.5,654.58
2016,4,7,14,30,761.0,156.0,2.4,17.0,705.0,818.29,631.98
2016,4,7,14,45,616.5,197.5,2.45,17.0,627.5,714.19,557.31
2016,4,7,15,0,472.0,239.0,2.5,17.0,550.0,613.78,482.51
2016,4,7,15,15,245.5,226.5,2.5,16.5,387.5,406.69,324.65
2016,4,7,15,30,19.0,214.0,2.5,16.0,225.0,207.13,164.65
2016,4,7,15,45,9.5,179.0,2.5,16.0,184.5,167.45,133.3
2016,4,7,16,0,0.0,144.0,2.5,16.0,144.0,129.16,102.26
2016,4,7,16,15,10.5,148.0,2.4,15.5,152.5,138.14,110.32
2016,4,7,16,30,21.0,152.0,2.3,15.0,161.0,145.88,117.14
2016,4,7,16,45,15.0,132.0,2.25,15.0,138.0,123.87,98.98
2016,4,7,17,0,9.0,112.0,2.2,15.0,115.0,102.68,81.4
2016,4,7,17,15,4.5,91.0,2.05,14.5,92.5,81.84,64.01
2016,4,7,17,30,0.0,70.0,1.9,14.0,70.0,61.77,47.01
2016,4,7,17,45,0.0,50.0,1.8,14.0,50.0,43.94,31.46
2016,4,7,18,0,0.0,30.0,1.7,14.0,30.0,26.44,16.06
2016,4,7,18,15,0.0,15.0,1.65,14.0,15.0,13.2,2.19
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,7.91,0.0
2016,4,8,6,15,0.0,27.0,1.45,13.0,27.0,23.71,13.13
2016,4,8,6,30,0.0,45.0,1.5,13.0,45.0,39.42,27.53
2016,4,8,6,45,7.0,66.5,1.55,13.5,68.0,59.6,44.81
2016,4,8,7,0,14.0,88.0,1.6,14.0,91.0,80.98,62.97
2016,4,8,7,15,23.5,109.0,1.6,14.0,116.0,105.75,83.88
2016,4,8,7,30,33.0,130.0,1.6,14.0,141.0,130.58,104.65
2016,4,8,7,45,16.5,136.0,1.6,14.5,141.5,128.6,102.97
2016,4,8,8,0,0.0,142.0,1.6,15.0,142.0,127.35,101.55
2016,4,8,8,15,0.0,145.5,1.55,15.0,145.5,130.53,103.83
2016,4,8,8,30,0.0,149.0,1.5,15.0,149.0,133.71,106.09
2016,4,8,8,45,18.0,196.0,1.5,15.5,206.5,188.96,150.74
2016,4,8,9,0,36.0,243.0,1.5,16.0,264.0,255.21,202.95
2016,4,8,9,15,21.0,220.5,1.5,16.0,233.0,215.93,170.9
2016,4,8,9,30,6.0,198.0,1.5,16.0,202.0,183.94,144.8
2016,4,8,9,45,12.5,233.0,1.55,16.5,242.5,222.57,175.13
2016,4,8,10,0,19.0,268.0,1.6,17.0,283.0,262.05,205.4
2016,4,8,10,15,19.5,277.0,1.65,17.0,292.5,271.79,212.54
2016,4,8,10,30,20.0,286.0,1.7,17.0,302.0,281.53,219.8
2016,4,8,10,45,50.0,338.5,1.75,17.0,380.0,376.95,293.3
2016,4,8,11,0,80.0,391.0,1.8,17.0,458.0,462.07,356.91
2016,4,8,11,15,126.5,409.0,1.85,17.0,516.0,544.26,417.79
2016,4,8,11,30,173.0,427.0,1.9,17.0,574.0,611.97,467.25
2016,4,8,11,45,194.0,429.0,1.95,17.0,595.5,637.32,485.52
2016,4,8,12,0,215.0,431.0,2.0,17.0,617.0,661.93,503.57
2016,4,8,12,15,174.0,431.0,2.0,17.0,581.0,620.7,472.81
2016,4,8,12,30,133.0,431.0,2.0,17.0,545.0,578.6,441.66
2016,4,8,12,45,73.5,350.0,2.05,17.0,413.0,416.18,322.02
2016,4,8,13,0,14.0,269.0,2.1,17.0,281.0,260.8,202.82
2016,4,8,13,15,111.5,336.0,2.1,17.0,427.5,451.41,352.01
2016,4,8,13,30,209.0,403.0,2.1,17.0,574.0,611.32,470.55
2016,4,8,13,45,162.0,389.0,2.15,17.0,519.0,546.93,422.03
2016,4,8,14,0,115.0,375.0,2.2,17.0,464.0,484.35,375.62
2016,4,8,14,15,194.0,354.5,2.2,17.0,498.5,526.77,410.39
2016,4,8,14,30,273.0,334.0,2.2,17.0,533.0,575.49,448.46
2016,4,8,14,45,217.5,321.5,2.25,17.0,474.5,494.47,387.78
2016,4,8,15,0,162.0,309.0,2.3,17.0,416.0,429.55,338.67
2016,4,8,15,15,81.0,228.5,2.3,16.5,282.0,273.28,217.73
2016,4,8,15,30,0.0,148.0,2.3,16.0,148.0,132.71,104.28
2016,4,8,15,45,0.0,134.5,2.3,16.0,134.5,120.29,94.67
2016,4,8,16,0,0.0,121.0,2.3,16.0,121.0,107.94,84.8
2016,4,8,16,15,0.0,107.5,2.25,15.5,107.5,95.66,75.03
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,83.45,65.19
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,71.31,55.13
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,59.24,45.0
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,47.24,34.85
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,35.27,24.55
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,25.1,15.62
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,14.94,6.67
2016,4,8,18,15,0.0,8.5,1.65,14.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,4.5,2.0,13.0,4.5,3.94,0.0
2016,4,9,6,30,0.0,8.0,2.0,13.0,8.0,7.02,0.28
2016,4,9,6,45,0.0,12.0,2.05,13.0,12.0,10.54,3.4
2016,4,9,7,0,0.0,16.0,2.1,13.0,16.0,14.06,6.5
2016,4,9,7,15,0.0,20.0,2.1,13.0,20.0,17.59,9.58
2016,4,9,7,30,0.0,24.0,2.1,13.0,24.0,21.13,12.62
2016,4,9,7,45,0.0,47.5,2.15,13.5,47.5,41.91,30.38
2016,4,9,8,0,0.0,71.0,2.2,14.0,71.0,62.78,47.92
2016,4,9,8,15,6.0,128.0,2.15,14.0,131.5,117.51,93.67
2016,4,9,8,30,12.0,185.0,2.1,14.0,192.0,174.14,140.02
2016,4,9,8,45,6.5,179.0,2.1,14.0,183.0,165.6,132.44
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,156.53,124.56
2016,4,9,9,15,13.5,218.0,2.05,14.0,227.5,207.95,166.2
2016,4,9,9,30,26.0,263.0,2.0,14.0,281.0,261.1,208.35
2016,4,9,9,45,15.0,222.5,2.0,14.5,233.0,214.53,170.19
2016,4,9,10,0,4.0,182.0,2.0,15.0,185.0,167.69,131.93
2016,4,9,10,15,2.0,150.5,2.0,15.0,152.0,136.9,106.97
2016,4,9,10,30,0.0,119.0,2.0,15.0,119.0,106.3,81.99
2016,4,9,10,45,2.0,145.5,2.05,15.0,147.5,132.53,103.29
2016,4,9,11,0,4.0,172.0,2.1,15.0,176.0,159.07,124.58
2016,4,9,11,15,3.5,166.0,2.05,15.0,169.5,153.14,119.64
2016,4,9,11,30,3.0,160.0,2.0,15.0,163.0,147.18,114.77
2016,4,9,11,45,9.5,226.0,2.0,15.5,234.5,215.52,169.05
2016,4,9,12,0,16.0,292.0,2.0,16.0,306.0,285.21,222.96
2016,4,9,12,15,25.0,324.5,2.0,16.0,346.5,341.42,266.07
2016,4,9,12,30,34.0,357.0,2.0,16.0,387.0,383.92,298.3
2016,4,9,12,45,27.0,331.0,2.0,16.0,354.5,349.61,272.01
2016,4,9,13,0,20.0,305.0,2.0,16.0,322.0,301.29,235.15
2016,4,9,13,15,65.5,352.5,2.0,16.0,407.0,407.97,318.38
2016,4,9,13,30,111.0,400.0,2.0,16.0,492.0,499.19,387.27
2016,4,9,13,45,57.0,286.0,2.0,16.0,333.5,328.35,257.45
2016,4,9,14,0,3.0,172.0,2.0,16.0,175.0,157.74,122.88
2016,4,9,14,15,2.5,172.5,2.0,16.0,175.0,157.61,123.34
2016,4,9,14,30,2.0,173.0,2.0,16.0,175.0,157.53,123.47
2016,4,9,14,45,1.0,119.5,2.05,16.0,120.5,107.36,83.07
2016,4,9,15,0,0.0,66.0,2.1,16.0,66.0,58.47,43.09
2016,4,9,15,15,0.0,56.0,2.05,15.5,56.0,49.56,35.92
2016,4,9,15,30,0.0,46.0,2.0,15.0,46.0,40.66,28.65
2016,4,9,15,45,8.5,114.5,2.0,15.0,119.0,107.08,84.39
2016,4,9,16,0,17.0,183.0,2.0,15.0,192.0,174.61,140.15
2016,4,9,16,15,8.5,99.5,1.9,15.0,104.0,92.56,72.51
2016,4,9,16,30,0.0,16.0,1.8,15.0,16.0,14.08,6.4
2016,4,9,16,45,0.0,13.5,1.75,15.0,13.5,11.87,4.55
2016,4,9,17,0,0.0,11.0,1.7,15.0,11.0,9.67,2.66
2016,4,9,17,15,0.0,9.0,1.55,14.5,9.0,7.9,1.16
2016,4,9,17,30,0.0,7.0,1.4,14.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.3,14.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,14.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.2,13.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,1.75,13.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,8.5,1.9,13.0,8.5,7.46,0.76
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,9.66,2.7
2016,4,10,7,15,0.0,14.5,2.0,13.0,14.5,12.75,5.39
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,15.84,8.05
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,27.32,17.91
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,38.83,27.7
2016,4,10,8,15,0.0,55.5,2.1,13.0,55.5,49.04,36.28
2016,4,10,8,30,0.0,67.0,2.1,13.0,67.0,59.27,44.8
2016,4,10,8,45,0.0,54.0,2.1,13.5,54.0,47.75,34.85
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,36.25,25.0
2016,4,10,9,15,0.0,91.0,2.1,14.0,91.0,80.7,62.07
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,126.22,99.34
2016,4,10,9,45,2.5,165.5,2.15,14.0,167.5,150.9,119.24
2016,4,10,10,0,5.0,190.0,2.2,14.0,194.0,175.96,139.31
2016,4,10,10,15,18.5,256.0,2.25,14.0,271.0,250.46,198.94
2016,4,10,10,30,32.0,322.0,2.3,14.0,348.0,341.06,269.61
2016,4,10,10,45,22.0,289.0,2.35,14.5,307.0,286.53,225.95
2016,4,10,11,0,12.0,256.0,2.4,15.0,266.0,245.79,193.34
2016,4,10,11,15,11.5,252.5,2.45,15.0,262.5,242.23,190.55
2016,4,10,11,30,11.0,249.0,2.5,15.0,259.0,238.61,187.62
2016,4,10,11,45,22.5,305.0,2.55,15.0,325.0,304.05,239.1
2016,4,10,12,0,34.0,361.0,2.6,15.0,391.0,387.8,303.45
2016,4,10,12,15,36.0,359.0,2.65,15.0,390.5,387.79,303.23
2016,4,10,12,30,38.0,357.0,2.7,15.0,390.0,387.52,303.24
2016,4,10,12,45,22.0,275.5,2.8,15.0,294.5,287.71,226.21
2016,4,10,13,0,6.0,194.0,2.9,15.0,199.0,181.68,142.47
2016,4,10,13,15,16.5,258.0,2.95,15.0,272.0,252.16,199.12
2016,4,10,13,30,27.0,322.0,3.0,15.0,345.0,337.85,266.3
2016,4,10,13,45,19.5,284.0,3.05,15.0,300.0,278.99,220.26
2016,4,10,14,0,12.0,246.0,3.1,15.0,255.0,235.3,186.02
2016,4,10,14,15,11.0,237.5,3.1,14.5,246.0,225.93,179.26
2016,4,10,14,30,10.0,229.0,3.1,14.0,237.0,216.62,172.43
2016,4,10,14,45,5.5,200.0,3.1,14.0,204.5,185.32,147.42
2016,4,10,15,0,1.0,171.0,3.1,14.0,172.0,154.65,122.72
2016,4,10,15,15,2.0,173.5,3.05,14.0,175.0,157.62,125.53
2016,4,10,15,30,3.0,176.0,3.0,14.0,178.0,160.51,128.25
2016,4,10,15,45,16.5,186.0,3.0,14.0,195.0,177.85,143.09
2016,4,10,16,0,30.0,196.0,3.0,14.0,212.0,199.32,161.15
2016,4,10,16,15,15.0,145.5,2.9,13.5,153.5,137.74,110.75
2016,4,10,16,30,0.0,95.0,2.8,13.0,95.0,84.31,66.38
2016,4,10,16,45,0.0,82.0,2.75,13.0,82.0,72.63,56.69
2016,4,10,17,0,0.0,69.0,2.7,13.0,69.0,61.01,46.88
2016,4,10,17,15,0.0,56.0,2.55,12.5,56.0,49.46,37.05
2016,4,10,17,30,0.0,43.0,2.4,12.0,43.0,37.93,27.07
2016,4,10,17,45,0.0,31.0,2.25,12.0,31.0,27.31,17.69
2016,4,10,18,0,0.0,19.0,2.1,12.0,19.0,16.71,8.3
2016,4,10,18,15,0.0,10.5,2.0,12.0,10.5,9.22,0.97
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,45.0,11.0,0.65,11.5,13.5,10.01,0.0
2016,4,11,6,0,90.0,22.0,0.6,12.0,27.0,17.96,2.42
2016,4,11,6,15,196.5,39.0,0.65,12.0,65.5,38.99,22.24
2016,4,11,6,30,303.0,56.0,0.7,12.0,104.0,80.29,49.62
2016,4,11,6,45,381.0,67.5,0.8,12.5,151.5,125.91,84.48
2016,4,11,7,0,459.0,79.0,0.9,13.0,199.0,181.34,130.33
2016,4,11,7,15,286.5,112.0,0.95,13.0,192.5,190.19,146.78
2016,4,11,7,30,114.0,145.0,1.0,13.0,186.0,176.38,141.16
2016,4,11,7,45,57.0,137.5,1.1,13.5,158.0,149.56,120.14
2016,4,11,8,0,0.0,130.0,1.2,14.0,130.0,116.09,92.37
2016,4,11,8,15,0.0,115.5,1.2,14.0,115.5,102.85,81.15
2016,4,11,8,30,0.0,101.0,1.2,14.0,101.0,89.68,69.97
2016,4,11,8,45,0.0,122.0,1.25,14.5,122.0,108.75,85.41
2016,4,11,9,0,0.0,143.0,1.3,15.0,143.0,127.98,100.69
2016,4,11,9,15,0.0,154.5,1.3,15.0,154.5,138.59,108.99
2016,4,11,9,30,0.0,166.0,1.3,15.0,166.0,149.24,117.31
2016,4,11,9,45,22.5,243.0,1.35,15.5,260.0,239.86,189.61
2016,4,11,10,0,45.0,320.0,1.4,16.0,354.0,346.94,271.81
2016,4,11,10,15,28.5,286.0,1.4,16.0,308.0,299.74,234.33
2016,4,11,10,30,12.0,252.0,1.4,16.0,262.0,241.17,188.44
2016,4,11,10,45,96.0,334.0,1.4,16.0,414.5,428.86,334.3
2016,4,11,11,0,180.0,416.0,1.4,16.0,567.0,598.08,457.8
2016,4,11,11,15,185.5,423.5,1.4,16.0,581.5,615.36,468.35
2016,4,11,11,30,191.0,431.0,1.4,16.0,596.0,631.89,479.73
2016,4,11,11,45,198.5,428.0,1.4,16.0,601.0,638.52,484.39
2016,4,11,12,0,206.0,425.0,1.4,16.0,606.0,644.18,488.51
2016,4,11,12,15,531.5,283.5,1.4,16.0,747.5,856.75,645.0
2016,4,11,12,30,857.0,142.0,1.4,16.0,889.0,1020.0,753.11
2016,4,11,12,45,837.5,152.0,1.45,16.5,875.5,1016.09,748.05
2016,4,11,13,0,818.0,162.0,1.5,17.0,862.0,996.8,735.43
2016,4,11,13,15,813.0,160.5,1.5,16.5,845.0,976.54,724.36
2016,4,11,13,30,808.0,159.0,1.5,16.0,828.0,952.97,711.12
2016,4,11,13,45,801.5,157.0,1.55,16.0,804.0,924.35,693.9
2016,4,11,14,0,795.0,155.0,1.6,16.0,780.0,892.79,674.61
2016,4,11,14,15,784.5,152.5,1.6,16.0,749.0,854.51,649.98
2016,4,11,14,30,774.0,150.0,1.6,16.0,718.0,813.94,623.62
2016,4,11,14,45,766.0,144.0,1.65,16.0,681.5,769.79,594.96
2016,4,11,15,0,758.0,138.0,1.7,16.0,645.0,726.25,565.83
2016,4,11,15,15,739.5,134.5,1.7,16.0,602.5,673.08,527.7
2016,4,11,15,30,721.0,131.0,1.7,16.0,560.0,619.38,488.25
2016,4,11,15,45,698.5,125.5,1.7,16.0,513.5,560.99,444.23
2016,4,11,16,0,676.0,120.0,1.7,16.0,467.0,503.16,399.29
2016,4,11,16,15,644.0,114.5,1.7,15.5,417.5,441.52,350.66
2016,4,11,16,30,612.0,109.0,1.7,15.0,368.0,382.15,302.14
2016,4,11,16,45,576.5,99.5,1.7,15.0,318.0,320.26,249.64
2016,4,11,17,0,541.0,90.0,1.7,15.0,268.0,261.83,198.76
2016,4,11,17,15,481.0,80.5,1.65,14.5,218.0,201.1,146.55
2016,4,11,17,30,421.0,71.0,1.6,14.0,168.0,145.34,99.19
2016,4,11,17,45,344.5,57.5,1.55,13.5,123.0,93.99,58.55
2016,4,11,18,0,268.0,44.0,1.5,13.0,78.0,52.46,29.74
2016,4,11,18,15,153.5,27.5,1.55,12.5,45.0,21.49,10.31
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.0,2.55,12.0,9.0,7.9,0.86
2016,4,12,6,30,0.0,14.0,2.6,12.0,14.0,12.29,4.83
2016,4,12,6,45,0.0,20.5,2.65,12.0,20.5,18.02,9.91
2016,4,12,7,0,0.0,27.0,2.7,12.0,27.0,23.76,14.96
2016,4,12,7,15,0.0,34.0,2.7,12.0,34.0,29.95,20.34
2016,4,12,7,30,0.0,41.0,2.7,12.0,41.0,36.15,25.66
2016,4,12,7,45,0.0,73.5,2.75,12.5,73.5,65.0,50.22
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,94.21,74.65
2016,4,12,8,15,0.0,111.5,2.8,13.0,111.5,99.19,78.54
2016,4,12,8,30,0.0,117.0,2.8,13.0,117.0,104.18,82.45
2016,4,12,8,45,0.0,129.5,2.85,13.5,129.5,115.58,91.49
2016,4,12,9,0,0.0,142.0,2.9,14.0,142.0,127.03,100.48
2016,4,12,9,15,38.5,227.5,2.9,14.0,254.5,242.7,195.18
2016,4,12,9,30,77.0,313.0,2.9,14.0,367.0,359.97,288.0
2016,4,12,9,45,83.0,332.5,2.95,14.5,393.0,388.22,308.63
2016,4,12,10,0,89.0,352.0,3.0,15.0,419.0,416.8,329.63
2016,4,12,10,15,91.5,364.0,3.05,15.0,435.5,434.77,342.92
2016,4,12,10,30,94.0,376.0,3.1,15.0,452.0,452.6,356.12
2016,4,12,10,45,105.5,390.0,3.2,15.5,477.0,480.8,376.81
2016,4,12,11,0,117.0,404.0,3.3,16.0,502.0,524.17,408.47
2016,4,12,11,15,113.0,414.5,3.35,16.0,511.0,534.11,415.25
2016,4,12,11,30,109.0,425.0,3.4,16.0,520.0,527.51,410.1
2016,4,12,11,45,113.5,425.0,3.45,16.0,524.5,549.32,426.32
2016,4,12,12,0,118.0,425.0,3.5,16.0,529.0,554.67,430.38
2016,4,12,12,15,488.5,284.0,3.55,16.0,711.0,812.95,630.54
2016,4,12,12,30,859.0,143.0,3.6,16.0,893.0,1022.01,778.68
2016,4,12,12,45,833.5,156.5,3.65,16.0,878.5,1015.74,773.19
2016,4,12,13,0,808.0,170.0,3.7,16.0,864.0,994.04,759.13
2016,4,12,13,15,690.5,229.5,3.8,16.0,814.0,934.96,719.56
2016,4,12,13,30,573.0,289.0,3.9,16.0,764.0,864.05,668.12
2016,4,12,13,45,559.0,281.5,4.0,16.0,734.5,827.62,643.56
2016,4,12,14,0,545.0,274.0,4.1,16.0,705.0,789.56,617.25
2016,4,12,14,15,655.0,216.5,4.1,16.0,713.5,811.43,636.82
2016,4,12,14,30,765.0,159.0,4.1,16.0,722.0,818.44,643.95
2016,4,12,14,45,752.5,155.5,4.2,16.0,685.5,773.09,612.43
2016,4,12,15,0,740.0,152.0,4.3,16.0,649.0,726.15,578.67
2016,4,12,15,15,721.5,148.0,4.3,15.5,606.5,673.15,540.01
2016,4,12,15,30,703.0,144.0,4.3,15.0,564.0,619.66,499.94
2016,4,12,15,45,520.5,173.0,4.35,15.0,470.0,495.51,401.63
2016,4,12,16,0,338.0,202.0,4.4,15.0,376.0,385.86,313.13
2016,4,12,16,15,437.0,160.0,4.3,14.5,361.5,379.2,307.68
2016,4,12,16,30,536.0,118.0,4.2,14.0,347.0,357.04,287.44
2016,4,12,16,45,469.5,118.0,4.15,14.0,299.5,293.89,233.18
2016,4,12,17,0,403.0,118.0,4.1,14.0,252.0,241.48,187.66
2016,4,12,17,15,351.5,103.0,4.0,13.5,205.0,186.53,140.25
2016,4,12,17,30,300.0,88.0,3.9,13.0,158.0,137.86,98.81
2016,4,12,17,45,231.0,70.0,3.85,12.5,115.5,89.97,60.53
2016,4,12,18,0,162.0,52.0,3.8,12.0,73.0,52.98,33.66
2016,4,12,18,15,81.0,31.5,3.75,12.0,42.0,25.26,13.65
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
