Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,13.0,2.25,10.5,16.5,11.82,0.0
2016,4,13,6,0,111.0,26.0,2.3,11.0,33.0,20.34,7.48
2016,4,13,6,15,221.5,42.0,2.4,11.5,73.5,42.85,24.93
2016,4,13,6,30,332.0,58.0,2.5,12.0,114.0,85.54,52.89
2016,4,13,6,45,417.5,68.0,2.65,12.5,164.0,133.05,89.29
2016,4,13,7,0,503.0,78.0,2.8,13.0,214.0,193.69,139.87
2016,4,13,7,15,556.5,86.0,2.8,13.0,266.0,251.45,191.0
2016,4,13,7,30,610.0,94.0,2.8,13.0,318.0,315.24,247.2
2016,4,13,7,45,649.0,100.0,2.85,13.5,370.5,376.71,300.5
2016,4,13,8,0,688.0,106.0,2.9,14.0,423.0,441.65,355.12
2016,4,13,8,15,715.5,111.0,2.85,14.0,473.0,502.58,405.51
2016,4,13,8,30,743.0,116.0,2.8,14.0,523.0,564.92,455.44
2016,4,13,8,45,766.5,118.5,2.8,14.5,570.0,623.15,500.05
2016,4,13,9,0,790.0,121.0,2.8,15.0,617.0,680.16,542.42
2016,4,13,9,15,805.5,124.0,2.75,15.0,658.5,732.82,581.07
2016,4,13,9,30,821.0,127.0,2.7,15.0,700.0,784.27,616.5
2016,4,13,9,45,844.5,123.0,2.7,15.5,738.5,833.44,648.75
2016,4,13,10,0,868.0,119.0,2.7,16.0,777.0,873.98,674.43
2016,4,13,10,15,875.5,120.5,2.7,16.0,806.0,911.14,698.82
2016,4,13,10,30,883.0,122.0,2.7,16.0,835.0,945.43,721.09
2016,4,13,10,45,887.0,124.0,2.7,16.5,856.5,973.86,737.92
2016,4,13,11,0,891.0,126.0,2.7,17.0,878.0,998.91,752.42
2016,4,13,11,15,894.5,127.0,2.7,17.0,892.5,1018.94,764.99
2016,4,13,11,30,898.0,128.0,2.7,17.0,907.0,1035.33,775.27
2016,4,13,11,45,894.5,131.0,2.7,17.0,912.0,1043.03,779.91
2016,4,13,12,0,891.0,134.0,2.7,17.0,917.0,1046.87,782.21
2016,4,13,12,15,890.5,134.0,2.7,17.0,915.5,1046.85,782.14
2016,4,13,12,30,890.0,134.0,2.7,17.0,914.0,1043.03,779.73
2016,4,13,12,45,884.5,135.5,2.7,17.0,904.0,1031.96,772.69
2016,4,13,13,0,879.0,137.0,2.7,17.0,894.0,1017.25,763.4
2016,4,13,13,15,874.5,136.0,2.75,17.0,877.0,997.45,751.31
2016,4,13,13,30,870.0,135.0,2.8,17.0,860.0,974.19,736.94
2016,4,13,13,45,857.0,137.0,2.85,17.0,833.5,952.32,723.52
2016,4,13,14,0,844.0,139.0,2.9,17.0,807.0,917.65,701.26
2016,4,13,14,15,582.5,234.5,2.9,16.5,687.0,765.2,594.06
2016,4,13,14,30,321.0,330.0,2.9,16.0,567.0,606.33,474.65
2016,4,13,14,45,552.0,233.5,2.95,16.0,616.5,687.66,541.84
2016,4,13,15,0,783.0,137.0,3.0,16.0,666.0,738.83,583.97
2016,4,13,15,15,766.0,133.5,3.0,15.5,623.0,688.07,546.88
2016,4,13,15,30,749.0,130.0,3.0,15.0,580.0,634.12,507.17
2016,4,13,15,45,723.5,126.5,3.05,15.0,532.5,574.64,461.26
2016,4,13,16,0,698.0,123.0,3.1,15.0,485.0,515.9,414.59
2016,4,13,16,15,666.5,117.0,3.1,14.5,434.5,452.87,363.78
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,392.01,313.06
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,327.65,257.73
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,267.99,205.35
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,204.14,150.03
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,150.41,104.05
2016,4,13,17,45,325.5,65.0,2.7,12.5,130.0,97.32,62.6
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,56.39,34.59
2016,4,13,18,15,128.0,32.0,2.55,11.5,48.0,25.74,14.51
2016,4,13,18,30,26.0,12.0,2.5,11.0,13.0,10.91,0.0
2016,4,13,18,45,13.0,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,2.2,9.5,18.5,13.19,0.0
2016,4,14,6,0,120.0,29.0,2.2,10.0,37.0,23.38,10.86
2016,4,14,6,15,235.5,44.5,2.25,10.5,79.0,45.7,27.08
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,89.53,55.69
2016,4,14,6,45,427.5,71.5,2.35,11.5,170.5,138.22,93.6
2016,4,14,7,0,504.0,83.0,2.4,12.0,220.0,198.96,144.72
2016,4,14,7,15,534.0,87.5,2.5,12.0,261.0,246.65,188.27
2016,4,14,7,30,564.0,92.0,2.6,12.0,302.0,297.33,234.28
2016,4,14,7,45,628.5,91.0,2.75,12.5,357.0,359.61,288.15
2016,4,14,8,0,693.0,90.0,2.9,13.0,412.0,428.14,346.03
2016,4,14,8,15,646.5,118.0,2.95,13.0,444.5,473.18,384.13
2016,4,14,8,30,600.0,146.0,3.0,13.0,477.0,511.32,415.18
2016,4,14,8,45,493.5,198.5,3.1,13.5,486.0,524.23,423.88
2016,4,14,9,0,387.0,251.0,3.2,14.0,495.0,520.32,418.63
2016,4,14,9,15,465.5,240.0,3.25,14.0,552.5,597.24,478.62
2016,4,14,9,30,544.0,229.0,3.3,14.0,610.0,670.15,534.31
2016,4,14,9,45,692.0,183.5,3.4,14.5,693.5,774.52,612.87
2016,4,14,10,0,840.0,138.0,3.5,15.0,777.0,877.0,684.71
2016,4,14,10,15,848.0,140.0,3.55,15.0,806.5,914.92,709.94
2016,4,14,10,30,856.0,142.0,3.6,15.0,836.0,950.03,733.6
2016,4,14,10,45,847.5,151.5,3.65,15.0,854.0,974.45,749.8
2016,4,14,11,0,839.0,161.0,3.7,15.0,872.0,994.93,763.4
2016,4,14,11,15,843.0,162.0,3.8,15.0,886.5,1015.02,777.19
2016,4,14,11,30,847.0,163.0,3.9,15.0,901.0,1031.59,788.67
2016,4,14,11,45,833.0,173.5,4.0,15.5,903.5,1036.26,790.65
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,1036.91,790.09
2016,4,14,12,15,818.5,183.5,4.2,16.0,904.0,1036.31,790.32
2016,4,14,12,30,818.0,183.0,4.3,16.0,902.0,1032.05,788.17
2016,4,14,12,45,845.5,163.5,4.4,16.0,900.5,1032.7,789.8
2016,4,14,13,0,873.0,144.0,4.5,16.0,899.0,1017.21,780.49
2016,4,14,13,15,869.0,143.5,4.55,16.0,882.0,1009.38,776.19
2016,4,14,13,30,865.0,143.0,4.6,16.0,865.0,986.65,761.54
2016,4,14,13,45,849.5,146.0,4.65,16.0,838.5,953.56,739.69
2016,4,14,14,0,834.0,149.0,4.7,16.0,812.0,917.77,715.84
2016,4,14,14,15,824.5,146.5,4.7,15.5,780.0,879.13,690.76
2016,4,14,14,30,815.0,144.0,4.7,15.0,748.0,838.0,663.59
2016,4,14,14,45,802.0,141.0,4.75,15.0,710.0,791.38,631.07
2016,4,14,15,0,789.0,138.0,4.8,15.0,672.0,743.04,596.58
2016,4,14,15,15,771.0,134.0,4.8,15.0,628.5,690.8,556.97
2016,4,14,15,30,753.0,130.0,4.8,15.0,585.0,635.47,514.18
2016,4,14,15,45,741.5,121.5,4.8,15.0,539.5,579.12,469.66
2016,4,14,16,0,730.0,113.0,4.8,15.0,494.0,522.12,423.35
2016,4,14,16,15,699.5,108.0,4.7,14.5,443.0,458.97,371.26
2016,4,14,16,30,669.0,103.0,4.6,14.0,392.0,397.82,319.26
2016,4,14,16,45,631.5,95.5,4.6,14.0,340.0,334.0,263.4
2016,4,14,17,0,594.0,88.0,4.6,14.0,288.0,273.76,209.52
2016,4,14,17,15,534.5,79.5,4.35,13.5,236.0,211.1,154.31
2016,4,14,17,30,475.0,71.0,4.1,13.0,184.0,155.46,106.15
2016,4,14,17,45,388.0,59.5,3.95,12.5,136.5,99.33,61.68
2016,4,14,18,0,301.0,48.0,3.8,12.0,89.0,56.39,32.62
2016,4,14,18,15,150.5,32.5,3.7,11.5,53.0,25.34,14.56
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,13.5,2.65,8.5,22.0,12.28,0.0
2016,4,15,6,0,227.0,27.0,2.7,9.0,44.0,22.1,10.95
2016,4,15,6,15,345.5,39.0,2.75,9.5,88.5,46.79,25.45
2016,4,15,6,30,464.0,51.0,2.8,10.0,133.0,95.21,55.95
2016,4,15,6,45,533.5,59.5,2.9,10.5,184.5,147.4,97.2
2016,4,15,7,0,603.0,68.0,3.0,11.0,236.0,208.18,149.57
2016,4,15,7,15,652.5,74.0,3.15,11.5,290.0,268.95,204.18
2016,4,15,7,30,702.0,80.0,3.3,12.0,344.0,335.05,263.07
2016,4,15,7,45,732.0,86.5,3.45,12.5,397.0,398.5,319.0
2016,4,15,8,0,762.0,93.0,3.6,13.0,450.0,464.5,375.33
2016,4,15,8,15,787.5,96.5,3.55,13.5,501.0,526.45,426.4
2016,4,15,8,30,813.0,100.0,3.5,14.0,552.0,589.37,476.42
2016,4,15,8,45,830.5,104.0,3.45,14.5,599.0,648.32,521.65
2016,4,15,9,0,848.0,108.0,3.4,15.0,646.0,706.74,564.97
2016,4,15,9,15,862.5,110.5,3.3,15.0,688.5,760.53,603.75
2016,4,15,9,30,877.0,113.0,3.2,15.0,731.0,812.86,639.51
2016,4,15,9,45,893.5,112.0,3.1,15.5,769.0,855.08,666.2
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,901.05,695.05
2016,4,15,10,15,917.5,112.0,2.95,16.0,836.5,938.88,719.43
2016,4,15,10,30,925.0,113.0,2.9,16.0,866.0,973.68,741.57
2016,4,15,10,45,932.5,113.0,2.9,16.5,889.0,1004.23,759.71
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,1031.38,775.48
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,1050.58,787.44
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,1065.94,796.99
2016,4,15,11,45,948.0,113.0,2.95,17.5,947.5,1076.32,802.38
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,1082.72,805.31
2016,4,15,12,15,950.0,112.0,3.0,18.0,951.5,1082.1,804.82
2016,4,15,12,30,949.0,112.0,3.0,18.0,949.0,1077.44,801.89
2016,4,15,12,45,949.5,109.5,3.05,18.0,940.0,1067.66,796.24
2016,4,15,13,0,950.0,107.0,3.1,18.0,931.0,1053.85,788.06
2016,4,15,13,15,945.5,106.5,3.1,18.0,912.5,1033.34,775.08
2016,4,15,13,30,941.0,106.0,3.1,18.0,894.0,1009.11,759.72
2016,4,15,13,45,935.0,104.0,3.15,18.5,868.5,978.34,738.97
2016,4,15,14,0,929.0,102.0,3.2,19.0,843.0,944.21,715.94
2016,4,15,14,15,920.0,100.5,3.2,19.0,810.0,904.84,690.22
2016,4,15,14,30,911.0,99.0,3.2,19.0,777.0,862.69,662.4
2016,4,15,14,45,899.0,97.5,3.2,19.0,738.0,815.62,630.84
2016,4,15,15,0,887.0,96.0,3.2,19.0,699.0,766.49,597.46
2016,4,15,15,15,871.5,93.5,3.15,18.5,654.5,712.09,560.48
2016,4,15,15,30,856.0,91.0,3.1,18.0,610.0,656.51,519.73
2016,4,15,15,45,835.5,88.5,3.05,18.0,561.5,599.56,475.67
2016,4,15,16,0,815.0,86.0,3.0,18.0,513.0,539.45,427.98
2016,4,15,16,15,788.5,82.0,2.9,17.5,461.5,475.19,376.26
2016,4,15,16,30,762.0,78.0,2.8,17.0,410.0,412.28,323.83
2016,4,15,16,45,726.5,73.0,2.7,17.0,356.5,346.76,267.23
2016,4,15,17,0,691.0,68.0,2.6,17.0,303.0,284.38,211.99
2016,4,15,17,15,638.0,62.0,2.55,16.0,250.0,218.94,155.04
2016,4,15,17,30,585.0,56.0,2.5,15.0,197.0,160.63,104.73
2016,4,15,17,45,504.0,47.5,2.45,14.5,148.0,103.05,59.28
2016,4,15,18,0,423.0,39.0,2.4,14.0,99.0,55.72,28.37
2016,4,15,18,15,285.5,27.0,2.45,13.5,59.5,21.73,11.83
2016,4,15,18,30,148.0,15.0,2.5,13.0,20.0,12.15,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.0,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,12.28,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,21.95,11.35
2016,4,16,6,15,354.5,39.0,1.25,12.5,91.0,47.46,25.38
2016,4,16,6,30,464.0,51.0,1.2,13.0,135.0,95.63,55.61
2016,4,16,6,45,532.5,59.5,1.2,13.5,186.5,147.67,96.18
2016,4,16,7,0,601.0,68.0,1.2,14.0,238.0,208.17,147.28
2016,4,16,7,15,648.5,74.0,1.2,14.5,291.5,268.19,199.89
2016,4,16,7,30,696.0,80.0,1.2,15.0,345.0,333.3,256.11
2016,4,16,7,45,729.0,85.0,1.3,15.5,397.5,396.07,309.61
2016,4,16,8,0,762.0,90.0,1.4,16.0,450.0,461.83,363.74
2016,4,16,8,15,786.5,94.0,1.4,16.5,501.0,523.64,412.62
2016,4,16,8,30,811.0,98.0,1.4,17.0,552.0,586.32,460.28
2016,4,16,8,45,828.5,101.5,1.45,17.5,598.5,644.54,503.3
2016,4,16,9,0,846.0,105.0,1.5,18.0,645.0,702.23,544.55
2016,4,16,9,15,860.0,107.5,1.5,18.5,687.0,755.44,580.18
2016,4,16,9,30,874.0,110.0,1.5,19.0,729.0,801.65,609.17
2016,4,16,9,45,886.0,111.0,1.55,19.5,765.5,847.68,638.14
2016,4,16,10,0,898.0,112.0,1.6,20.0,802.0,891.49,665.22
2016,4,16,10,15,905.5,113.5,1.6,20.0,831.5,929.35,688.74
2016,4,16,10,30,913.0,115.0,1.6,20.0,861.0,964.23,710.19
2016,4,16,10,45,922.5,113.5,1.6,20.5,884.0,994.72,727.31
2016,4,16,11,0,932.0,112.0,1.6,21.0,907.0,1021.94,742.26
2016,4,16,11,15,935.0,112.5,1.6,21.0,921.5,1041.41,753.72
2016,4,16,11,30,938.0,113.0,1.6,21.0,936.0,1057.09,762.94
2016,4,16,11,45,942.5,111.0,1.65,21.5,943.0,1067.79,768.51
2016,4,16,12,0,947.0,109.0,1.7,22.0,950.0,1074.56,771.77
2016,4,16,12,15,946.0,109.0,1.7,22.0,948.0,1073.88,771.25
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,1069.19,768.44
2016,4,16,12,45,943.5,108.0,1.7,22.0,936.0,1058.96,762.34
2016,4,16,13,0,942.0,107.0,1.7,22.0,926.0,1044.8,753.94
2016,4,16,13,15,938.0,106.5,1.7,22.0,908.5,1024.86,742.02
2016,4,16,13,30,934.0,106.0,1.7,22.0,891.0,1001.23,727.86
2016,4,16,13,45,928.5,104.5,1.7,22.5,865.5,971.6,708.51
2016,4,16,14,0,923.0,103.0,1.7,23.0,840.0,938.61,687.05
2016,4,16,14,15,914.5,101.5,1.7,22.5,808.0,899.86,664.37
2016,4,16,14,30,906.0,100.0,1.7,22.0,776.0,858.32,639.57
2016,4,16,14,45,896.5,97.5,1.75,22.0,738.0,812.38,610.74
2016,4,16,15,0,887.0,95.0,1.8,22.0,700.0,764.19,579.89
2016,4,16,15,15,872.0,92.5,1.8,22.0,656.0,710.17,543.85
2016,4,16,15,30,857.0,90.0,1.8,22.0,612.0,654.93,504.17
2016,4,16,15,45,835.0,88.0,1.8,22.0,563.0,597.53,461.59
2016,4,16,16,0,813.0,86.0,1.8,22.0,514.0,537.21,415.54
2016,4,16,16,15,786.5,82.5,1.75,21.5,463.0,473.63,366.05
2016,4,16,16,30,760.0,79.0,1.7,21.0,412.0,411.4,315.75
2016,4,16,16,45,707.0,78.0,1.65,20.5,356.5,342.7,259.06
2016,4,16,17,0,654.0,77.0,1.6,20.0,301.0,279.85,205.75
2016,4,16,17,15,600.0,70.5,1.5,19.0,249.0,217.03,152.33
2016,4,16,17,30,546.0,64.0,1.4,18.0,197.0,160.41,104.64
2016,4,16,17,45,441.5,56.0,1.35,17.5,146.5,103.09,61.25
2016,4,16,18,0,337.0,48.0,1.3,17.0,96.0,57.45,32.04
2016,4,16,18,15,168.5,34.5,1.3,16.5,58.5,26.87,16.0
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,17.78,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,13.5,23.5,13.64,0.0
2016,4,17,6,0,203.0,30.0,0.7,14.0,47.0,23.45,12.94
2016,4,17,6,15,304.5,43.5,0.75,14.0,90.0,48.49,27.21
2016,4,17,6,30,406.0,57.0,0.8,14.0,133.0,95.44,57.67
2016,4,17,6,45,475.0,67.0,0.85,14.5,183.0,145.31,96.3
2016,4,17,7,0,544.0,77.0,0.9,15.0,233.0,203.78,145.04
2016,4,17,7,15,592.0,84.5,0.95,15.5,285.5,261.93,195.32
2016,4,17,7,30,640.0,92.0,1.0,16.0,338.0,325.34,249.4
2016,4,17,7,45,676.5,97.0,1.05,16.5,390.0,386.37,300.59
2016,4,17,8,0,713.0,102.0,1.1,17.0,442.0,450.47,352.56
2016,4,17,8,15,738.5,106.5,1.15,17.5,492.0,510.92,400.05
2016,4,17,8,30,764.0,111.0,1.2,18.0,542.0,571.97,446.35
2016,4,17,8,45,786.5,113.5,1.25,18.5,588.5,630.0,488.95
2016,4,17,9,0,809.0,116.0,1.3,19.0,635.0,688.07,530.25
2016,4,17,9,15,823.5,118.5,1.35,19.5,676.5,739.96,565.77
2016,4,17,9,30,838.0,121.0,1.4,20.0,718.0,790.48,598.19
2016,4,17,9,45,855.0,120.0,1.45,20.5,755.0,837.74,627.87
2016,4,17,10,0,872.0,119.0,1.5,21.0,792.0,876.06,651.22
2016,4,17,10,15,880.0,120.5,1.55,21.5,821.5,913.43,673.79
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,947.95,694.3
2016,4,17,10,45,894.5,122.5,1.65,22.5,873.0,976.98,711.17
2016,4,17,11,0,901.0,123.0,1.7,23.0,895.0,1002.71,725.92
2016,4,17,11,15,904.5,123.5,1.7,23.0,909.5,1022.07,737.37
2016,4,17,11,30,908.0,124.0,1.7,23.0,924.0,1037.77,746.64
2016,4,17,11,45,910.5,124.0,1.7,23.5,930.5,1048.22,751.29
2016,4,17,12,0,913.0,124.0,1.7,24.0,937.0,1054.85,753.7
2016,4,17,12,15,912.5,124.0,1.65,24.0,935.5,1054.61,752.69
2016,4,17,12,30,912.0,124.0,1.6,24.0,934.0,1050.49,749.47
2016,4,17,12,45,912.0,122.0,1.6,24.5,925.0,1040.97,742.4
2016,4,17,13,0,912.0,120.0,1.6,25.0,916.0,1027.61,733.13
2016,4,17,13,15,908.0,119.0,1.5,25.0,898.0,1007.63,719.78
2016,4,17,13,30,904.0,118.0,1.4,25.0,880.0,984.07,704.34
2016,4,17,13,45,900.5,115.5,1.3,25.0,856.0,955.97,686.12
2016,4,17,14,0,897.0,113.0,1.2,25.0,832.0,924.52,665.84
2016,4,17,14,15,888.5,111.0,1.05,25.0,800.0,886.08,640.33
2016,4,17,14,30,880.0,109.0,0.9,25.0,768.0,844.94,613.06
2016,4,17,14,45,871.5,105.5,0.8,25.0,730.5,799.78,583.84
2016,4,17,15,0,863.0,102.0,0.7,25.0,693.0,752.37,552.95
2016,4,17,15,15,848.0,99.5,0.6,25.0,649.5,703.35,520.09
2016,4,17,15,30,833.0,97.0,0.5,25.0,606.0,648.59,481.43
2016,4,17,15,45,816.0,93.0,0.4,25.0,559.0,590.23,439.4
2016,4,17,16,0,799.0,89.0,0.3,25.0,512.0,531.57,395.98
2016,4,17,16,15,773.0,85.0,0.35,24.5,461.0,468.54,350.08
2016,4,17,16,30,747.0,81.0,0.4,24.0,410.0,406.85,303.03
2016,4,17,16,45,712.0,76.0,0.45,24.0,357.5,342.52,251.54
2016,4,17,17,0,677.0,71.0,0.5,24.0,305.0,280.14,199.9
2016,4,17,17,15,625.5,64.5,0.65,23.0,252.5,216.7,147.82
2016,4,17,17,30,574.0,58.0,0.8,22.0,200.0,159.11,100.48
2016,4,17,17,45,495.0,49.5,0.95,21.0,151.0,102.67,57.79
2016,4,17,18,0,416.0,41.0,1.1,20.0,102.0,56.21,28.55
2016,4,17,18,15,291.5,28.5,1.15,19.5,62.5,22.9,12.8
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,12.92,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,15.0,0.55,14.5,26.5,12.1,0.0
2016,4,18,6,0,264.0,30.0,0.5,15.0,53.0,24.41,14.07
2016,4,18,6,15,368.5,41.5,0.5,15.5,98.5,50.97,27.39
2016,4,18,6,30,473.0,53.0,0.5,16.0,144.0,99.22,57.49
2016,4,18,6,45,541.5,61.5,0.5,16.5,195.5,151.9,98.01
2016,4,18,7,0,610.0,70.0,0.5,17.0,247.0,213.01,148.61
2016,4,18,7,15,656.5,76.0,0.45,17.0,301.0,273.28,200.43
2016,4,18,7,30,703.0,82.0,0.4,17.0,355.0,338.48,255.49
2016,4,18,7,45,734.5,87.0,0.4,17.5,408.0,400.97,306.88
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,466.27,358.4
2016,4,18,8,15,790.5,96.0,0.45,18.5,511.5,528.17,405.87
2016,4,18,8,30,815.0,100.0,0.5,19.0,562.0,590.93,452.2
2016,4,18,8,45,834.0,102.5,0.6,20.0,609.0,649.14,493.4
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,706.92,532.93
2016,4,18,9,15,866.5,107.0,0.8,21.5,697.5,759.37,567.88
2016,4,18,9,30,880.0,109.0,0.9,22.0,739.0,804.87,596.68
2016,4,18,9,45,895.5,108.5,1.0,22.5,776.5,852.28,626.46
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,897.69,654.55
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,935.34,677.92
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,969.94,699.34
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.0,998.85,715.79
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,1024.29,730.07
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,1043.18,740.9
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,1058.25,749.53
2016,4,18,11,45,941.5,113.5,1.3,24.5,949.5,1067.44,753.22
2016,4,18,12,0,942.0,114.0,1.3,25.0,955.0,1072.65,754.67
2016,4,18,12,15,941.0,114.0,1.3,25.0,953.0,1071.85,754.1
2016,4,18,12,30,940.0,114.0,1.3,25.0,951.0,1067.07,751.33
2016,4,18,12,45,933.0,116.0,1.3,25.0,939.5,1054.45,743.93
2016,4,18,13,0,926.0,118.0,1.3,25.0,928.0,1038.04,734.41
2016,4,18,13,15,921.5,117.5,1.3,25.0,910.0,1017.83,722.65
2016,4,18,13,30,917.0,117.0,1.3,25.0,892.0,994.01,708.74
2016,4,18,13,45,904.5,118.5,1.3,25.0,865.0,961.42,689.34
2016,4,18,14,0,892.0,120.0,1.3,25.0,838.0,925.92,668.08
2016,4,18,14,15,882.5,118.5,1.3,24.5,806.0,887.28,645.92
2016,4,18,14,30,873.0,117.0,1.3,24.0,774.0,846.04,621.76
2016,4,18,14,45,851.0,119.5,1.35,24.0,733.0,802.54,595.16
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,751.39,562.9
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,697.63,527.35
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,642.95,489.69
2016,4,18,15,45,767.5,114.5,1.45,23.0,555.5,582.03,445.6
2016,4,18,16,0,739.0,113.0,1.5,23.0,506.0,522.38,400.95
2016,4,18,16,15,575.5,131.5,1.5,22.5,419.5,417.6,321.73
2016,4,18,16,30,412.0,150.0,1.5,22.0,333.0,325.63,251.04
2016,4,18,16,45,371.5,140.0,1.55,21.5,289.5,273.79,209.57
2016,4,18,17,0,331.0,130.0,1.6,21.0,246.0,222.95,167.98
2016,4,18,17,15,301.0,111.5,1.6,20.0,203.0,175.83,128.95
2016,4,18,17,30,271.0,93.0,1.6,19.0,160.0,132.4,93.0
2016,4,18,17,45,223.5,74.0,1.6,18.0,120.5,90.42,60.16
2016,4,18,18,0,176.0,55.0,1.6,17.0,81.0,54.76,34.68
2016,4,18,18,15,88.0,36.5,1.65,16.5,49.5,29.14,18.28
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,15.68,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,12.5,27.5,12.99,0.0
2016,4,19,6,0,230.0,33.0,1.1,13.0,55.0,25.76,15.62
2016,4,19,6,15,331.0,46.0,1.05,13.5,99.0,53.79,30.82
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,100.7,60.99
2016,4,19,6,45,510.5,66.0,1.0,14.5,195.0,151.15,99.79
2016,4,19,7,0,589.0,73.0,1.0,15.0,247.0,211.29,149.77
2016,4,19,7,15,635.5,79.5,0.95,15.5,300.0,270.74,201.29
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,335.16,256.09
2016,4,19,7,45,722.0,89.0,0.9,16.5,407.0,397.97,308.44
2016,4,19,8,0,762.0,92.0,0.9,17.0,461.0,464.58,361.88
2016,4,19,8,15,786.0,95.5,0.9,17.5,511.0,525.41,409.08
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,587.04,455.02
2016,4,19,8,45,827.0,102.5,0.9,19.0,607.5,644.64,495.38
2016,4,19,9,0,844.0,106.0,0.9,20.0,654.0,701.65,533.68
2016,4,19,9,15,857.5,108.5,0.85,20.5,696.0,754.13,567.12
2016,4,19,9,30,871.0,111.0,0.8,21.0,738.0,799.64,593.93
2016,4,19,9,45,873.5,117.0,0.8,21.5,771.5,842.58,619.3
2016,4,19,10,0,876.0,123.0,0.8,22.0,805.0,882.62,642.39
2016,4,19,10,15,883.5,124.5,0.8,22.0,834.0,919.51,664.43
2016,4,19,10,30,891.0,126.0,0.8,22.0,863.0,953.49,684.48
2016,4,19,10,45,890.0,131.0,0.8,22.5,883.0,979.92,698.4
2016,4,19,11,0,889.0,136.0,0.8,23.0,903.0,1002.7,710.09
2016,4,19,11,15,892.5,137.0,0.85,23.0,917.5,1022.2,722.26
2016,4,19,11,30,896.0,138.0,0.9,23.0,932.0,1038.1,732.36
2016,4,19,11,45,673.0,253.0,0.95,23.5,851.5,960.42,683.46
2016,4,19,12,0,450.0,368.0,1.0,24.0,771.0,852.44,609.4
2016,4,19,12,15,444.5,369.0,1.05,24.0,766.5,847.99,608.49
2016,4,19,12,30,439.0,370.0,1.1,24.0,762.0,841.22,604.84
2016,4,19,12,45,400.5,385.5,1.15,24.0,740.0,801.56,579.16
2016,4,19,13,0,362.0,401.0,1.2,24.0,718.0,773.92,561.14
2016,4,19,13,15,613.5,273.5,1.25,23.5,799.0,895.29,649.79
2016,4,19,13,30,865.0,146.0,1.3,23.0,880.0,983.19,708.93
2016,4,19,13,45,553.0,267.0,1.4,23.0,731.5,799.08,587.59
2016,4,19,14,0,241.0,388.0,1.5,23.0,583.0,601.46,447.97
2016,4,19,14,15,276.0,364.0,1.55,22.5,579.0,609.75,457.99
2016,4,19,14,30,311.0,340.0,1.6,22.0,575.0,602.25,455.34
2016,4,19,14,45,217.0,331.0,1.7,22.0,491.0,495.04,377.83
2016,4,19,15,0,123.0,322.0,1.8,22.0,407.0,405.91,311.75
2016,4,19,15,15,113.5,299.5,1.85,21.5,374.5,361.3,279.92
2016,4,19,15,30,104.0,277.0,1.9,21.0,342.0,326.88,254.87
2016,4,19,15,45,142.5,255.5,2.0,20.5,336.0,329.58,258.59
2016,4,19,16,0,181.0,234.0,2.1,20.0,330.0,320.32,252.45
2016,4,19,16,15,98.0,196.5,2.15,19.5,248.0,227.8,179.94
2016,4,19,16,30,15.0,159.0,2.2,19.0,166.0,148.13,116.71
2016,4,19,16,45,10.5,140.0,2.25,18.5,144.5,128.14,101.02
2016,4,19,17,0,6.0,121.0,2.3,18.0,123.0,108.79,85.5
2016,4,19,17,15,3.0,101.0,2.25,17.5,102.0,89.59,69.82
2016,4,19,17,30,0.0,81.0,2.2,17.0,81.0,70.95,54.34
2016,4,19,17,45,0.0,61.5,2.2,16.5,61.5,53.68,39.62
2016,4,19,18,0,0.0,42.0,2.2,16.0,42.0,36.71,24.95
2016,4,19,18,15,0.0,26.0,2.15,15.5,26.0,22.93,13.4
2016,4,19,18,30,0.0,10.0,2.1,15.0,10.0,8.79,0.0
2016,4,19,18,45,0.0,5.0,2.05,15.0,5.0,4.55,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,138.0,16.5,1.15,12.5,30.0,13.24,0.0
2016,4,20,6,0,276.0,33.0,1.2,13.0,60.0,26.86,16.8
2016,4,20,6,15,378.0,44.0,1.2,13.5,105.5,54.29,29.9
2016,4,20,6,30,480.0,55.0,1.2,14.0,151.0,102.57,60.52
2016,4,20,6,45,546.0,63.0,1.3,14.5,202.5,154.85,101.48
2016,4,20,7,0,612.0,71.0,1.4,15.0,254.0,215.19,152.5
2016,4,20,7,15,656.5,77.0,1.35,15.5,307.5,274.93,204.72
2016,4,20,7,30,701.0,83.0,1.3,16.0,361.0,339.34,260.05
2016,4,20,7,45,734.5,87.5,1.3,16.5,413.5,401.94,312.78
2016,4,20,8,0,768.0,92.0,1.3,17.0,466.0,467.64,366.05
2016,4,20,8,15,791.0,95.0,1.3,17.5,516.0,527.69,413.17
2016,4,20,8,30,814.0,98.0,1.3,18.0,566.0,588.4,458.99
2016,4,20,8,45,837.0,99.0,1.35,18.5,613.5,647.36,502.3
2016,4,20,9,0,860.0,100.0,1.4,19.0,661.0,702.53,541.65
2016,4,20,9,15,872.5,101.5,1.4,19.0,702.0,753.15,575.99
2016,4,20,9,30,885.0,103.0,1.4,19.0,743.0,802.09,607.89
2016,4,20,9,45,902.0,101.0,1.45,19.5,780.5,849.16,637.45
2016,4,20,10,0,919.0,99.0,1.5,20.0,818.0,894.3,665.32
2016,4,20,10,15,793.0,171.0,1.55,20.0,807.0,894.21,664.38
2016,4,20,10,30,667.0,243.0,1.6,20.0,796.0,881.26,654.66
2016,4,20,10,45,606.5,281.5,1.65,20.0,794.5,879.78,652.16
2016,4,20,11,0,546.0,320.0,1.7,20.0,793.0,872.63,645.73
2016,4,20,11,15,484.0,347.0,1.7,20.0,771.0,849.68,628.51
2016,4,20,11,30,422.0,374.0,1.7,20.0,749.0,822.39,608.47
2016,4,20,11,45,285.5,413.5,1.75,20.5,668.0,718.48,533.9
2016,4,20,12,0,149.0,453.0,1.8,21.0,587.0,609.07,454.12
2016,4,20,12,15,277.5,419.5,1.8,21.0,668.5,718.27,534.67
2016,4,20,12,30,406.0,386.0,1.8,21.0,750.0,822.87,608.01
2016,4,20,12,45,654.0,258.0,1.85,21.0,836.5,939.41,692.31
2016,4,20,13,0,902.0,130.0,1.9,21.0,923.0,1024.21,747.6
2016,4,20,13,15,897.0,129.0,1.9,20.5,905.0,1003.36,735.12
2016,4,20,13,30,892.0,128.0,1.9,20.0,887.0,979.03,721.59
2016,4,20,13,45,708.5,210.0,1.95,20.0,802.5,887.46,662.63
2016,4,20,14,0,525.0,292.0,2.0,20.0,718.0,780.28,587.57
2016,4,20,14,15,690.5,208.0,2.0,20.0,744.5,823.3,622.87
2016,4,20,14,30,856.0,124.0,2.0,20.0,771.0,843.19,637.65
2016,4,20,14,45,843.0,121.5,2.0,20.0,732.5,795.73,606.01
2016,4,20,15,0,830.0,119.0,2.0,20.0,694.0,746.48,573.34
2016,4,20,15,15,686.5,155.0,1.95,19.5,610.5,646.07,500.78
2016,4,20,15,30,543.0,191.0,1.9,19.0,527.0,548.81,428.77
2016,4,20,15,45,652.5,146.5,1.9,19.0,519.5,544.22,426.41
2016,4,20,16,0,762.0,102.0,1.9,19.0,512.0,521.44,408.42
2016,4,20,16,15,720.5,95.0,1.85,18.5,452.0,449.69,351.97
2016,4,20,16,30,679.0,88.0,1.8,18.0,392.0,381.31,296.6
2016,4,20,16,45,621.5,90.5,1.8,17.5,342.5,320.09,245.48
2016,4,20,17,0,564.0,93.0,1.8,17.0,293.0,264.46,197.95
2016,4,20,17,15,517.5,83.0,1.7,16.5,243.0,205.96,147.58
2016,4,20,17,30,471.0,73.0,1.6,16.0,193.0,152.88,102.47
2016,4,20,17,45,405.0,60.5,1.55,15.5,147.0,101.0,61.85
2016,4,20,18,0,339.0,48.0,1.5,15.0,101.0,56.09,31.7
2016,4,20,18,15,231.0,33.5,1.5,14.5,63.5,26.05,16.2
2016,4,20,18,30,123.0,19.0,1.5,14.0,26.0,14.93,0.0
2016,4,20,18,45,61.5,9.5,1.5,14.0,13.0,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.5,16.5,0.9,13.5,16.5,14.54,0.0
2016,4,21,6,0,1.0,33.0,0.9,14.0,33.0,28.49,18.31
2016,4,21,6,15,20.0,54.0,1.0,14.0,58.0,46.88,33.22
2016,4,21,6,30,39.0,75.0,1.1,14.0,83.0,69.1,51.42
2016,4,21,6,45,51.0,97.5,1.2,14.5,111.0,94.24,72.33
2016,4,21,7,0,63.0,120.0,1.3,15.0,139.0,121.27,94.84
2016,4,21,7,15,75.5,141.5,1.35,15.0,168.5,149.31,118.26
2016,4,21,7,30,88.0,163.0,1.4,15.0,198.0,179.03,142.89
2016,4,21,7,45,154.0,185.0,1.5,15.5,256.5,237.46,189.8
2016,4,21,8,0,220.0,207.0,1.6,16.0,315.0,300.28,239.82
2016,4,21,8,15,150.5,229.0,1.65,16.0,306.5,297.94,237.89
2016,4,21,8,30,81.0,251.0,1.7,16.0,298.0,281.1,223.87
2016,4,21,8,45,204.5,265.0,1.8,16.5,396.0,386.15,306.94
2016,4,21,9,0,328.0,279.0,1.9,17.0,494.0,504.87,397.52
2016,4,21,9,15,315.5,302.0,1.95,17.0,519.5,535.61,419.11
2016,4,21,9,30,303.0,325.0,2.0,17.0,545.0,564.4,439.48
2016,4,21,9,45,352.5,327.0,2.05,17.5,595.0,620.94,480.45
2016,4,21,10,0,402.0,329.0,2.1,18.0,645.0,679.84,522.14
2016,4,21,10,15,238.0,358.5,2.1,18.0,547.5,579.42,445.19
2016,4,21,10,30,74.0,388.0,2.1,18.0,450.0,442.22,340.12
2016,4,21,10,45,65.0,390.5,2.1,18.0,446.5,438.74,337.68
2016,4,21,11,0,56.0,393.0,2.1,18.0,443.0,434.54,333.99
2016,4,21,11,15,53.5,396.0,2.15,18.0,444.0,436.55,335.31
2016,4,21,11,30,51.0,399.0,2.2,18.0,445.0,438.19,336.36
2016,4,21,11,45,53.5,400.5,2.25,18.5,449.0,442.9,339.3
2016,4,21,12,0,56.0,402.0,2.3,19.0,453.0,447.3,342.03
2016,4,21,12,15,69.5,417.5,2.35,19.0,480.5,476.75,364.16
2016,4,21,12,30,83.0,433.0,2.4,19.0,508.0,505.77,385.75
2016,4,21,12,45,88.0,425.5,2.5,19.0,504.0,502.01,383.47
2016,4,21,13,0,93.0,418.0,2.6,19.0,500.0,497.68,381.0
2016,4,21,13,15,483.0,271.5,2.65,19.0,685.0,762.44,583.96
2016,4,21,13,30,873.0,125.0,2.7,19.0,870.0,956.86,720.31
2016,4,21,13,45,687.5,213.0,2.8,19.0,789.0,869.96,660.81
2016,4,21,14,0,502.0,301.0,2.9,19.0,708.0,767.6,586.51
2016,4,21,14,15,683.0,204.5,2.9,18.5,736.0,812.12,625.21
2016,4,21,14,30,864.0,108.0,2.9,18.0,764.0,825.69,637.19
2016,4,21,14,45,608.0,201.5,2.95,18.0,651.5,694.94,542.08
2016,4,21,15,0,352.0,295.0,3.0,18.0,539.0,555.86,435.63
2016,4,21,15,15,276.0,288.0,2.95,18.0,472.5,478.17,376.91
2016,4,21,15,30,200.0,281.0,2.9,18.0,406.0,398.96,315.78
2016,4,21,15,45,490.5,185.5,2.9,18.0,458.5,480.99,382.7
2016,4,21,16,0,781.0,90.0,2.9,18.0,511.0,518.51,411.39
2016,4,21,16,15,553.5,130.0,2.85,17.5,414.0,402.82,319.42
2016,4,21,16,30,326.0,170.0,2.8,17.0,317.0,300.69,238.33
2016,4,21,16,45,310.5,151.0,2.8,17.0,277.0,255.67,200.64
2016,4,21,17,0,295.0,132.0,2.8,17.0,237.0,212.26,163.39
2016,4,21,17,15,274.0,112.5,2.65,16.5,197.5,168.84,126.2
2016,4,21,17,30,253.0,93.0,2.5,16.0,158.0,128.06,91.44
2016,4,21,17,45,218.0,74.0,2.4,15.5,120.5,88.93,59.95
2016,4,21,18,0,183.0,55.0,2.3,15.0,83.0,54.55,34.89
2016,4,21,18,15,115.0,37.5,2.25,14.5,53.0,30.02,19.64
2016,4,21,18,30,47.0,20.0,2.2,14.0,23.0,16.37,0.44
2016,4,21,18,45,23.5,10.0,2.15,14.0,11.5,9.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.5,3.75,14.0,5.5,4.82,0.0
2016,4,22,6,0,0.0,11.0,3.8,14.0,11.0,9.66,2.52
2016,4,22,6,15,0.0,19.5,3.85,14.0,19.5,17.14,8.81
2016,4,22,6,30,0.0,28.0,3.9,14.0,28.0,24.65,15.42
2016,4,22,6,45,0.0,37.5,4.0,14.0,37.5,33.05,22.75
2016,4,22,7,0,0.0,47.0,4.1,14.0,47.0,41.46,30.0
2016,4,22,7,15,0.0,57.0,4.2,14.0,57.0,50.33,37.55
2016,4,22,7,30,0.0,67.0,4.3,14.0,67.0,59.22,45.01
2016,4,22,7,45,81.5,140.0,4.45,14.5,180.5,165.19,133.13
2016,4,22,8,0,163.0,213.0,4.6,15.0,294.0,278.39,225.55
2016,4,22,8,15,81.5,151.5,4.7,15.0,192.0,187.4,151.3
2016,4,22,8,30,0.0,90.0,4.8,15.0,90.0,79.76,61.3
2016,4,22,8,45,6.0,155.5,4.9,15.0,159.5,142.83,113.45
2016,4,22,9,0,12.0,221.0,5.0,15.0,229.0,207.61,166.02
2016,4,22,9,15,8.0,202.0,5.1,15.0,207.5,187.75,149.4
2016,4,22,9,30,4.0,183.0,5.2,15.0,186.0,167.55,132.65
2016,4,22,9,45,7.5,213.0,5.35,15.5,219.5,198.41,157.22
2016,4,22,10,0,11.0,243.0,5.5,16.0,253.0,229.75,181.86
2016,4,22,10,15,47.0,319.0,5.55,15.5,359.0,345.81,275.04
2016,4,22,10,30,83.0,395.0,5.6,15.0,465.0,457.07,362.58
2016,4,22,10,45,44.0,286.5,5.65,15.0,324.0,314.25,249.86
2016,4,22,11,0,5.0,178.0,5.7,15.0,183.0,165.23,129.68
2016,4,22,11,15,63.0,311.5,5.7,15.0,368.5,360.06,286.83
2016,4,22,11,30,121.0,445.0,5.7,15.0,554.0,568.94,448.09
2016,4,22,11,45,71.5,389.0,5.7,15.0,453.5,448.63,354.24
2016,4,22,12,0,22.0,333.0,5.7,15.0,353.0,328.6,259.49
2016,4,22,12,15,16.5,286.5,5.6,14.5,301.5,278.72,220.71
2016,4,22,12,30,11.0,240.0,5.5,14.0,250.0,229.28,181.67
2016,4,22,12,45,109.0,341.0,5.4,14.0,438.0,450.64,359.58
2016,4,22,13,0,207.0,442.0,5.3,14.0,626.0,647.39,510.83
2016,4,22,13,15,217.5,431.0,5.2,14.0,621.0,641.73,506.2
2016,4,22,13,30,228.0,420.0,5.1,14.0,616.0,634.67,501.38
2016,4,22,13,45,346.5,367.5,5.05,14.0,654.5,695.48,550.94
2016,4,22,14,0,465.0,315.0,5.0,14.0,693.0,747.4,592.87
2016,4,22,14,15,233.5,242.0,5.0,14.0,432.0,447.68,361.4
2016,4,22,14,30,2.0,169.0,5.0,14.0,171.0,153.3,120.9
2016,4,22,14,45,58.0,246.5,5.0,14.0,287.5,276.35,222.79
2016,4,22,15,0,114.0,324.0,5.0,14.0,404.0,399.36,321.63
2016,4,22,15,15,459.0,218.0,5.0,14.0,508.5,544.21,442.42
2016,4,22,15,30,804.0,112.0,5.0,14.0,613.0,639.3,520.01
2016,4,22,15,45,791.5,106.0,5.0,14.0,567.5,583.22,474.46
2016,4,22,16,0,779.0,100.0,5.0,14.0,522.0,526.44,427.76
2016,4,22,16,15,437.5,144.5,4.9,13.5,377.5,356.29,289.74
2016,4,22,16,30,96.0,189.0,4.8,13.0,233.0,212.38,172.53
2016,4,22,16,45,48.0,101.0,4.7,13.0,123.0,108.39,86.1
2016,4,22,17,0,0.0,13.0,4.6,13.0,13.0,11.43,4.21
2016,4,22,17,15,0.0,10.5,4.35,12.5,10.5,9.23,2.34
2016,4,22,17,30,0.0,8.0,4.1,12.0,8.0,7.02,0.43
2016,4,22,17,45,178.5,30.5,3.9,12.0,59.0,47.06,26.99
2016,4,22,18,0,357.0,53.0,3.7,12.0,110.0,60.39,35.51
2016,4,22,18,15,234.0,38.5,3.5,11.5,70.5,29.9,19.92
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.85,3.14
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,10.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
