Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,18.0,2.35,11.5,34.5,14.11,1.64
2016,4,23,6,0,293.0,36.0,2.4,12.0,69.0,29.13,19.33
2016,4,23,6,15,389.5,46.5,2.4,12.0,114.5,57.96,32.51
2016,4,23,6,30,486.0,57.0,2.4,12.0,160.0,106.08,63.77
2016,4,23,6,45,545.5,65.0,2.45,12.5,210.5,157.62,105.02
2016,4,23,7,0,605.0,73.0,2.5,13.0,261.0,216.36,155.6
2016,4,23,7,15,648.0,79.0,2.5,13.0,313.5,275.12,208.22
2016,4,23,7,30,691.0,85.0,2.5,13.0,366.0,338.34,264.25
2016,4,23,7,45,717.5,90.5,2.5,13.5,417.0,398.22,316.2
2016,4,23,8,0,744.0,96.0,2.5,14.0,468.0,460.45,368.29
2016,4,23,8,15,767.0,100.0,2.5,14.0,516.5,519.97,417.31
2016,4,23,8,30,790.0,104.0,2.5,14.0,565.0,580.2,465.37
2016,4,23,8,45,803.0,108.5,2.5,14.5,609.5,634.93,506.87
2016,4,23,9,0,816.0,113.0,2.5,15.0,654.0,688.72,546.35
2016,4,23,9,15,829.5,115.0,2.5,15.0,694.0,739.11,582.97
2016,4,23,9,30,843.0,117.0,2.5,15.0,734.0,788.02,616.53
2016,4,23,9,45,861.5,114.5,2.5,15.5,770.5,828.48,642.48
2016,4,23,10,0,880.0,112.0,2.5,16.0,807.0,872.79,670.81
2016,4,23,10,15,886.5,113.0,2.5,16.0,835.0,908.04,693.76
2016,4,23,10,30,893.0,114.0,2.5,16.0,863.0,940.33,714.62
2016,4,23,10,45,897.0,115.5,2.55,16.5,884.0,967.65,731.17
2016,4,23,11,0,901.0,117.0,2.6,17.0,905.0,991.57,745.42
2016,4,23,11,15,904.0,117.5,2.6,17.0,918.5,1009.98,756.96
2016,4,23,11,30,907.0,118.0,2.6,17.0,932.0,1024.76,766.19
2016,4,23,11,45,906.0,119.5,2.6,17.5,937.0,1032.85,769.68
2016,4,23,12,0,905.0,121.0,2.6,18.0,942.0,1037.13,770.83
2016,4,23,12,15,904.0,121.0,2.65,18.0,939.5,1036.08,770.62
2016,4,23,12,30,903.0,121.0,2.7,18.0,937.0,1031.24,768.08
2016,4,23,12,45,897.5,122.5,2.8,18.0,926.0,1019.71,761.73
2016,4,23,13,0,892.0,124.0,2.9,18.0,915.0,1004.54,753.05
2016,4,23,13,15,887.5,123.0,3.05,18.0,897.5,984.3,741.41
2016,4,23,13,30,883.0,122.0,3.2,18.0,880.0,960.61,727.36
2016,4,23,13,45,871.5,123.5,3.35,18.0,853.5,929.73,708.25
2016,4,23,14,0,860.0,125.0,3.5,18.0,827.0,896.05,687.0
2016,4,23,14,15,657.5,208.5,3.55,17.5,733.0,791.8,615.04
2016,4,23,14,30,455.0,292.0,3.6,17.0,639.0,678.64,530.44
2016,4,23,14,45,334.0,308.5,3.7,17.0,556.5,570.56,449.36
2016,4,23,15,0,213.0,325.0,3.8,17.0,474.0,472.32,373.56
2016,4,23,15,15,492.0,221.5,3.8,16.5,537.5,569.32,454.4
2016,4,23,15,30,771.0,118.0,3.8,16.0,601.0,623.06,499.24
2016,4,23,15,45,745.5,116.0,3.85,16.0,553.5,565.38,453.48
2016,4,23,16,0,720.0,114.0,3.9,16.0,506.0,507.73,407.11
2016,4,23,16,15,691.5,109.0,3.85,15.5,456.0,446.73,357.36
2016,4,23,16,30,663.0,104.0,3.8,15.0,406.0,387.54,307.53
2016,4,23,16,45,614.0,101.0,3.8,15.0,354.0,324.97,253.47
2016,4,23,17,0,565.0,98.0,3.8,15.0,302.0,267.25,202.7
2016,4,23,17,15,511.0,89.5,3.65,14.5,251.5,208.51,151.61
2016,4,23,17,30,457.0,81.0,3.5,14.0,201.0,153.79,104.96
2016,4,23,17,45,377.5,69.5,3.4,14.0,153.5,102.62,65.04
2016,4,23,18,0,298.0,58.0,3.3,14.0,106.0,61.4,37.77
2016,4,23,18,15,195.0,41.0,3.2,13.5,68.0,31.73,21.41
2016,4,23,18,30,92.0,24.0,3.1,13.0,30.0,19.5,4.76
2016,4,23,18,45,46.0,12.0,3.05,13.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.5,3.35,11.5,33.0,18.4,5.38
2016,4,24,6,0,183.0,45.0,3.5,12.0,66.0,34.8,24.31
2016,4,24,6,15,274.0,61.0,3.5,12.0,110.5,63.36,40.25
2016,4,24,6,30,365.0,77.0,3.5,12.0,155.0,108.37,71.02
2016,4,24,6,45,266.5,103.0,3.55,12.5,168.5,138.83,101.42
2016,4,24,7,0,168.0,129.0,3.6,13.0,182.0,155.76,121.02
2016,4,24,7,15,196.5,146.5,3.6,13.0,219.0,192.48,152.4
2016,4,24,7,30,225.0,164.0,3.6,13.0,256.0,235.89,189.34
2016,4,24,7,45,469.0,139.0,3.6,13.5,364.0,336.29,270.23
2016,4,24,8,0,713.0,114.0,3.6,14.0,472.0,462.88,372.31
2016,4,24,8,15,738.5,118.0,3.55,14.5,521.5,522.48,420.58
2016,4,24,8,30,764.0,122.0,3.5,15.0,571.0,583.12,468.31
2016,4,24,8,45,791.5,122.0,3.5,15.5,619.0,640.86,512.59
2016,4,24,9,0,819.0,122.0,3.5,16.0,667.0,699.59,556.3
2016,4,24,9,15,833.0,124.5,3.4,16.0,708.0,750.99,593.86
2016,4,24,9,30,847.0,127.0,3.3,16.0,749.0,800.94,627.99
2016,4,24,9,45,861.5,126.5,3.25,16.5,785.0,846.48,657.47
2016,4,24,10,0,876.0,126.0,3.2,17.0,821.0,882.79,680.0
2016,4,24,10,15,883.0,127.5,3.25,17.0,849.5,918.8,704.11
2016,4,24,10,30,890.0,129.0,3.3,17.0,878.0,951.88,726.1
2016,4,24,10,45,894.0,131.0,3.4,17.5,899.0,979.55,743.32
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,1003.82,758.24
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.5,1022.13,771.36
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,1036.8,782.15
2016,4,24,11,45,897.5,139.0,4.1,18.0,950.5,1042.76,787.17
2016,4,24,12,0,892.0,143.0,4.3,18.0,954.0,1044.88,789.74
2016,4,24,12,15,891.0,143.5,4.5,18.0,952.0,1044.28,791.02
2016,4,24,12,30,890.0,144.0,4.7,18.0,950.0,1039.95,790.12
2016,4,24,12,45,867.5,155.5,4.95,18.0,934.5,1033.52,788.24
2016,4,24,13,0,845.0,167.0,5.2,18.0,919.0,1012.0,775.84
2016,4,24,13,15,665.0,250.0,5.35,17.5,835.0,915.55,710.37
2016,4,24,13,30,485.0,333.0,5.5,17.0,751.0,810.83,632.71
2016,4,24,13,45,627.0,263.0,5.65,17.0,786.5,859.7,674.06
2016,4,24,14,0,769.0,193.0,5.8,17.0,822.0,896.42,704.25
2016,4,24,14,15,758.0,190.0,5.85,16.5,790.5,857.47,678.19
2016,4,24,14,30,747.0,187.0,5.9,16.0,759.0,816.4,650.4
2016,4,24,14,45,730.5,184.5,5.95,16.0,721.0,769.68,615.9
2016,4,24,15,0,714.0,182.0,6.0,16.0,683.0,721.77,579.91
2016,4,24,15,15,695.0,177.0,6.0,15.5,640.0,668.82,540.3
2016,4,24,15,30,676.0,172.0,6.0,15.0,597.0,615.54,499.46
2016,4,24,15,45,669.0,159.5,6.05,15.0,553.0,562.16,456.92
2016,4,24,16,0,662.0,147.0,6.1,15.0,509.0,507.89,412.48
2016,4,24,16,15,630.5,140.5,6.05,14.5,458.5,446.91,361.94
2016,4,24,16,30,599.0,134.0,6.0,14.0,408.0,388.2,311.96
2016,4,24,16,45,569.5,122.5,6.0,14.0,358.0,328.23,259.34
2016,4,24,17,0,540.0,111.0,6.0,14.0,308.0,268.15,205.84
2016,4,24,17,15,484.5,101.0,5.95,13.5,256.5,209.43,154.48
2016,4,24,17,30,429.0,91.0,5.9,13.0,205.0,157.16,109.71
2016,4,24,17,45,354.0,77.0,5.85,12.5,157.5,106.0,69.45
2016,4,24,18,0,279.0,63.0,5.8,12.0,110.0,64.31,41.17
2016,4,24,18,15,182.0,44.5,5.7,11.5,71.0,34.41,23.98
2016,4,24,18,30,85.0,26.0,5.6,11.0,32.0,21.02,6.87
2016,4,24,18,45,42.5,13.0,5.6,11.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,81.0,10.0,3.2,8.0,11.0,9.1,0.0
2016,4,25,5,45,239.5,22.0,3.3,8.5,46.0,17.76,6.23
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,27.2,18.14
2016,4,25,6,15,490.0,42.5,3.5,9.5,130.0,59.89,31.35
2016,4,25,6,30,582.0,51.0,3.6,10.0,179.0,112.12,65.24
2016,4,25,6,45,640.0,57.0,3.75,10.5,232.0,167.53,110.35
2016,4,25,7,0,698.0,63.0,3.9,11.0,285.0,231.41,166.5
2016,4,25,7,15,737.5,67.5,3.9,11.5,339.5,292.94,222.5
2016,4,25,7,30,777.0,72.0,3.9,12.0,394.0,358.34,281.22
2016,4,25,7,45,805.0,76.0,3.95,12.5,447.5,421.91,337.32
2016,4,25,8,0,833.0,80.0,4.0,13.0,501.0,487.27,393.09
2016,4,25,8,15,854.0,82.5,4.0,13.0,552.0,548.79,444.78
2016,4,25,8,30,875.0,85.0,4.0,13.0,603.0,608.7,493.71
2016,4,25,8,45,891.0,87.5,4.0,13.5,649.5,666.65,538.68
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,723.69,581.54
2016,4,25,9,15,918.0,91.5,3.95,14.0,737.5,774.84,617.97
2016,4,25,9,30,929.0,93.0,3.9,14.0,779.0,824.05,652.15
2016,4,25,9,45,937.0,95.0,3.9,14.5,814.5,869.13,681.89
2016,4,25,10,0,945.0,97.0,3.9,15.0,850.0,911.52,709.33
2016,4,25,10,15,951.0,98.0,3.9,15.0,878.5,948.23,733.83
2016,4,25,10,30,957.0,99.0,3.9,15.0,907.0,981.71,755.98
2016,4,25,10,45,961.0,100.0,3.9,15.5,928.0,1009.93,772.99
2016,4,25,11,0,965.0,101.0,3.9,16.0,949.0,1034.52,787.47
2016,4,25,11,15,967.0,101.5,3.9,16.0,962.0,1052.88,799.22
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,1067.33,808.44
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,1074.88,811.61
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,1078.35,812.22
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,1077.21,811.05
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,1072.05,807.35
2016,4,25,12,45,953.5,109.0,3.8,17.0,966.5,1058.57,798.6
2016,4,25,13,0,945.0,112.0,3.8,17.0,954.0,1041.31,787.47
2016,4,25,13,15,940.5,111.5,3.75,17.0,936.0,1020.67,773.79
2016,4,25,13,30,936.0,111.0,3.7,17.0,918.0,996.38,757.71
2016,4,25,13,45,929.0,110.0,3.7,17.0,892.0,965.8,737.71
2016,4,25,14,0,922.0,109.0,3.7,17.0,866.0,931.99,715.44
2016,4,25,14,15,913.5,107.5,3.75,17.0,833.5,893.35,689.98
2016,4,25,14,30,905.0,106.0,3.8,17.0,801.0,851.97,662.36
2016,4,25,14,45,893.0,104.5,3.85,17.0,762.0,805.36,630.69
2016,4,25,15,0,881.0,103.0,3.9,17.0,723.0,756.74,597.17
2016,4,25,15,15,866.0,100.5,3.95,17.0,679.0,703.33,558.65
2016,4,25,15,30,851.0,98.0,4.0,17.0,635.0,651.55,519.19
2016,4,25,15,45,831.0,95.5,4.05,17.0,586.5,592.48,473.12
2016,4,25,16,0,811.0,93.0,4.1,17.0,538.0,533.38,425.65
2016,4,25,16,15,785.0,89.0,4.1,16.5,486.5,470.21,374.18
2016,4,25,16,30,759.0,85.0,4.1,16.0,435.0,408.37,322.02
2016,4,25,16,45,721.0,81.0,4.1,15.5,381.5,342.63,265.31
2016,4,25,17,0,683.0,77.0,4.1,15.0,328.0,281.3,210.97
2016,4,25,17,15,633.0,71.0,4.0,14.5,275.0,218.98,155.84
2016,4,25,17,30,583.0,65.0,3.9,14.0,222.0,162.28,106.65
2016,4,25,17,45,502.5,57.5,3.85,13.5,171.5,106.77,63.38
2016,4,25,18,0,422.0,50.0,3.8,13.0,121.0,61.36,34.73
2016,4,25,18,15,304.5,37.5,3.7,12.5,79.5,30.24,20.41
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.65,6.95
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,80.5,26.0,1.8,9.5,36.0,21.1,9.41
2016,4,26,6,0,161.0,43.0,1.8,10.0,63.0,34.3,24.37
2016,4,26,6,15,212.0,61.0,1.85,10.5,100.5,61.21,40.44
2016,4,26,6,30,263.0,79.0,1.9,11.0,138.0,98.44,67.32
2016,4,26,6,45,291.0,98.0,2.0,11.5,179.0,139.09,100.88
2016,4,26,7,0,319.0,117.0,2.1,12.0,220.0,183.36,138.93
2016,4,26,7,15,353.0,130.0,2.1,12.5,262.5,230.46,179.49
2016,4,26,7,30,387.0,143.0,2.1,13.0,305.0,279.26,221.16
2016,4,26,7,45,387.5,164.5,2.15,13.5,344.5,325.25,260.21
2016,4,26,8,0,388.0,186.0,2.2,14.0,384.0,370.83,297.67
2016,4,26,8,15,363.5,213.5,2.1,14.0,413.5,401.91,322.83
2016,4,26,8,30,339.0,241.0,2.0,14.0,443.0,435.34,348.74
2016,4,26,8,45,448.5,224.5,1.9,14.5,513.0,517.12,411.7
2016,4,26,9,0,558.0,208.0,1.8,15.0,583.0,601.02,474.32
2016,4,26,9,15,680.0,174.5,1.8,15.0,659.0,690.01,540.75
2016,4,26,9,30,802.0,141.0,1.8,15.0,735.0,779.05,604.93
2016,4,26,9,45,681.0,206.5,1.8,15.0,727.5,781.94,603.54
2016,4,26,10,0,560.0,272.0,1.8,15.0,720.0,765.79,588.73
2016,4,26,10,15,505.5,304.0,1.9,15.0,719.0,769.39,590.28
2016,4,26,10,30,451.0,336.0,2.0,15.0,718.0,767.57,587.71
2016,4,26,10,45,463.5,342.0,2.15,15.5,743.0,798.34,609.02
2016,4,26,11,0,476.0,348.0,2.3,16.0,768.0,827.57,628.79
2016,4,26,11,15,339.0,400.5,2.4,16.0,702.5,744.21,567.06
2016,4,26,11,30,202.0,453.0,2.5,16.0,637.0,654.03,499.77
2016,4,26,11,45,193.0,457.0,2.7,16.5,633.0,651.4,498.03
2016,4,26,12,0,184.0,461.0,2.9,17.0,629.0,647.57,494.78
2016,4,26,12,15,255.5,445.0,3.0,17.0,678.0,716.62,546.67
2016,4,26,12,30,327.0,429.0,3.1,17.0,727.0,769.73,586.44
2016,4,26,12,45,340.0,414.0,3.25,17.0,721.0,763.7,583.29
2016,4,26,13,0,353.0,399.0,3.4,17.0,715.0,755.7,579.18
2016,4,26,13,15,581.0,283.5,3.45,17.0,791.5,864.91,663.76
2016,4,26,13,30,809.0,168.0,3.5,17.0,868.0,943.64,721.34
2016,4,26,13,45,815.0,159.0,3.6,17.0,846.5,919.24,705.16
2016,4,26,14,0,821.0,150.0,3.7,17.0,825.0,891.26,687.24
2016,4,26,14,15,811.5,148.0,3.75,16.5,794.0,853.69,663.41
2016,4,26,14,30,802.0,146.0,3.8,16.0,763.0,813.75,637.61
2016,4,26,14,45,788.0,144.0,3.85,16.0,725.5,768.2,606.19
2016,4,26,15,0,774.0,142.0,3.9,16.0,688.0,721.1,572.26
2016,4,26,15,15,757.0,138.5,3.95,16.0,645.5,670.78,534.67
2016,4,26,15,30,740.0,135.0,4.0,16.0,603.0,617.81,494.22
2016,4,26,15,45,722.5,128.5,4.05,16.0,557.0,561.2,449.96
2016,4,26,16,0,705.0,122.0,4.1,16.0,511.0,504.62,404.48
2016,4,26,16,15,676.5,117.0,4.1,15.5,461.5,444.58,355.53
2016,4,26,16,30,648.0,112.0,4.1,15.0,412.0,386.37,306.56
2016,4,26,16,45,614.5,104.5,4.2,14.5,361.5,326.15,254.82
2016,4,26,17,0,581.0,97.0,4.3,14.0,311.0,269.05,204.49
2016,4,26,17,15,529.0,88.5,4.2,13.5,260.5,210.08,152.83
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,157.16,107.39
2016,4,26,17,45,399.5,69.5,4.05,13.0,162.0,103.93,65.61
2016,4,26,18,0,322.0,59.0,4.0,13.0,114.0,62.5,38.51
2016,4,26,18,15,221.5,43.0,3.95,12.5,75.0,33.22,23.05
2016,4,26,18,30,121.0,27.0,3.9,12.0,36.0,21.12,8.7
2016,4,26,18,45,60.5,13.5,3.85,11.5,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,41.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,4,27,5,45,164.5,26.5,2.7,11.5,45.0,20.72,9.74
2016,4,27,6,0,288.0,42.0,2.9,12.0,78.0,32.5,22.66
2016,4,27,6,15,377.0,53.0,2.95,12.0,123.5,64.14,37.74
2016,4,27,6,30,466.0,64.0,3.0,12.0,169.0,111.21,69.03
2016,4,27,6,45,233.0,82.0,3.15,12.5,134.5,115.06,82.84
2016,4,27,7,0,0.0,100.0,3.3,13.0,100.0,87.83,69.71
2016,4,27,7,15,1.0,119.0,3.45,13.0,119.5,105.19,84.3
2016,4,27,7,30,2.0,138.0,3.6,13.0,139.0,122.81,98.88
2016,4,27,7,45,18.5,168.5,3.8,13.5,178.0,157.51,127.22
2016,4,27,8,0,35.0,199.0,4.0,14.0,217.0,198.13,160.16
2016,4,27,8,15,17.5,113.5,4.15,14.0,122.5,112.53,89.18
2016,4,27,8,30,0.0,28.0,4.3,14.0,28.0,24.73,15.27
2016,4,27,8,45,39.5,164.5,4.45,14.0,191.5,176.37,142.1
2016,4,27,9,0,79.0,301.0,4.6,14.0,355.0,335.88,270.71
2016,4,27,9,15,56.5,300.0,4.7,14.0,339.5,322.83,259.08
2016,4,27,9,30,34.0,299.0,4.8,14.0,324.0,307.55,246.0
2016,4,27,9,45,36.5,316.5,4.9,14.0,344.5,328.74,262.52
2016,4,27,10,0,39.0,334.0,5.0,14.0,365.0,350.09,279.02
2016,4,27,10,15,293.0,321.0,5.05,14.0,568.5,586.27,469.38
2016,4,27,10,30,547.0,308.0,5.1,14.0,772.0,826.75,653.3
2016,4,27,10,45,524.5,326.5,5.15,14.0,780.0,839.28,660.16
2016,4,27,11,0,502.0,345.0,5.2,14.0,788.0,848.49,665.87
2016,4,27,11,15,688.0,249.0,5.2,14.0,866.5,946.57,742.12
2016,4,27,11,30,874.0,153.0,5.2,14.0,945.0,1022.38,795.17
2016,4,27,11,45,872.5,156.0,5.2,14.0,950.5,1030.87,800.39
2016,4,27,12,0,871.0,159.0,5.2,14.0,956.0,1048.39,812.52
2016,4,27,12,15,870.5,158.5,5.15,14.0,954.5,1047.18,811.13
2016,4,27,12,30,870.0,158.0,5.1,14.0,953.0,1042.19,807.36
2016,4,27,12,45,864.5,160.0,5.1,14.0,942.0,1031.1,799.88
2016,4,27,13,0,859.0,162.0,5.1,14.0,931.0,1016.41,790.02
2016,4,27,13,15,854.0,160.5,5.1,14.0,913.0,995.16,775.62
2016,4,27,13,30,849.0,159.0,5.1,14.0,895.0,970.55,758.92
2016,4,27,13,45,844.5,155.5,5.1,14.5,870.5,941.14,737.39
2016,4,27,14,0,840.0,152.0,5.1,15.0,846.0,908.64,713.7
2016,4,27,14,15,830.0,150.0,5.05,15.0,813.5,870.05,686.61
2016,4,27,14,30,820.0,148.0,5.0,15.0,781.0,829.07,657.67
2016,4,27,14,45,806.5,145.0,4.95,15.0,742.5,782.23,624.21
2016,4,27,15,0,793.0,142.0,4.9,15.0,704.0,733.77,588.32
2016,4,27,15,15,775.0,138.5,4.8,15.0,660.0,680.4,547.28
2016,4,27,15,30,757.0,135.0,4.7,15.0,616.0,627.5,505.78
2016,4,27,15,45,523.5,182.0,4.65,15.0,503.0,491.53,397.24
2016,4,27,16,0,290.0,229.0,4.6,15.0,390.0,374.83,302.7
2016,4,27,16,15,270.0,213.0,4.55,14.5,352.0,331.64,268.06
2016,4,27,16,30,250.0,197.0,4.5,14.0,314.0,290.25,234.01
2016,4,27,16,45,242.0,173.5,4.45,14.0,275.5,248.37,198.43
2016,4,27,17,0,234.0,150.0,4.4,14.0,237.0,207.37,163.01
2016,4,27,17,15,361.5,115.0,4.3,13.5,225.5,191.22,143.27
2016,4,27,17,30,489.0,80.0,4.2,13.0,214.0,158.76,108.24
2016,4,27,17,45,424.5,68.0,4.15,13.0,166.5,105.04,65.52
2016,4,27,18,0,360.0,56.0,4.1,13.0,119.0,61.55,36.77
2016,4,27,18,15,253.5,42.0,4.05,12.5,79.0,32.47,22.47
2016,4,27,18,30,147.0,28.0,4.0,12.0,39.0,21.92,9.93
2016,4,27,18,45,73.5,14.0,3.95,12.0,19.5,12.73,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,68.0,13.0,2.9,10.0,15.0,11.82,0.0
2016,4,28,5,45,199.5,27.0,3.0,10.5,49.5,21.13,10.66
2016,4,28,6,0,331.0,41.0,3.1,11.0,84.0,32.93,23.22
2016,4,28,6,15,419.0,50.5,3.1,11.5,130.5,64.25,36.57
2016,4,28,6,30,507.0,60.0,3.1,12.0,177.0,112.53,68.35
2016,4,28,6,45,569.5,66.0,3.1,12.5,228.5,164.05,109.68
2016,4,28,7,0,632.0,72.0,3.1,13.0,280.0,223.0,160.53
2016,4,28,7,15,672.0,77.5,3.05,13.5,332.5,281.76,213.04
2016,4,28,7,30,712.0,83.0,3.0,14.0,385.0,344.53,268.31
2016,4,28,7,45,744.0,86.0,2.95,14.5,437.5,406.16,321.51
2016,4,28,8,0,776.0,89.0,2.9,15.0,490.0,468.82,373.86
2016,4,28,8,15,798.0,92.5,2.8,15.5,539.0,528.58,422.06
2016,4,28,8,30,820.0,96.0,2.7,16.0,588.0,588.86,468.84
2016,4,28,8,45,838.0,98.0,2.65,16.5,634.0,645.24,511.21
2016,4,28,9,0,856.0,100.0,2.6,17.0,680.0,697.66,549.36
2016,4,28,9,15,868.5,102.0,2.55,17.0,720.5,747.88,584.63
2016,4,28,9,30,881.0,104.0,2.5,17.0,761.0,796.44,617.3
2016,4,28,9,45,898.5,101.5,2.45,17.5,798.5,842.58,646.55
2016,4,28,10,0,916.0,99.0,2.4,18.0,836.0,886.83,673.95
2016,4,28,10,15,923.0,100.0,2.35,18.5,864.5,923.24,695.58
2016,4,28,10,30,930.0,101.0,2.3,19.0,893.0,956.61,714.91
2016,4,28,10,45,931.5,103.5,2.3,19.5,913.0,983.14,730.04
2016,4,28,11,0,933.0,106.0,2.3,20.0,933.0,1006.06,742.79
2016,4,28,11,15,936.0,106.5,2.35,20.0,947.0,1024.67,754.74
2016,4,28,11,30,939.0,107.0,2.4,20.0,961.0,1039.53,764.4
2016,4,28,11,45,937.5,109.0,2.5,20.0,966.0,1047.65,770.38
2016,4,28,12,0,936.0,111.0,2.6,20.0,971.0,1051.85,773.98
2016,4,28,12,15,935.5,111.0,2.65,20.0,969.0,1051.11,773.99
2016,4,28,12,30,935.0,111.0,2.7,20.0,967.0,1046.47,771.63
2016,4,28,12,45,935.0,109.5,2.8,20.0,957.5,1036.92,766.7
2016,4,28,13,0,935.0,108.0,2.9,20.0,948.0,1023.51,759.31
2016,4,28,13,15,931.5,107.5,2.95,20.0,930.5,1003.97,747.46
2016,4,28,13,30,928.0,107.0,3.0,20.0,913.0,980.81,733.27
2016,4,28,13,45,919.5,107.5,3.1,20.0,887.0,950.63,714.72
2016,4,28,14,0,911.0,108.0,3.2,20.0,861.0,917.35,693.93
2016,4,28,14,15,903.0,106.5,3.3,19.5,829.5,879.57,671.11
2016,4,28,14,30,895.0,105.0,3.4,19.0,798.0,839.06,646.0
2016,4,28,14,45,878.0,106.5,3.5,19.0,758.5,792.12,614.68
2016,4,28,15,0,861.0,108.0,3.6,19.0,719.0,743.61,581.77
2016,4,28,15,15,846.5,105.5,3.65,18.5,676.0,695.11,547.73
2016,4,28,15,30,832.0,103.0,3.7,18.0,633.0,641.22,508.06
2016,4,28,15,45,805.5,102.5,3.8,18.0,584.0,581.49,461.83
2016,4,28,16,0,779.0,102.0,3.9,18.0,535.0,522.41,414.72
2016,4,28,16,15,753.5,98.0,3.9,17.5,484.5,461.4,365.25
2016,4,28,16,30,728.0,94.0,3.9,17.0,434.0,400.71,314.41
2016,4,28,16,45,687.0,90.0,3.95,16.5,381.0,336.83,259.76
2016,4,28,17,0,646.0,86.0,4.0,16.0,328.0,276.77,207.11
2016,4,28,17,15,596.5,79.5,3.95,15.0,276.0,216.54,154.64
2016,4,28,17,30,547.0,73.0,3.9,14.0,224.0,161.9,107.85
2016,4,28,17,45,467.0,64.5,3.85,13.5,174.0,108.03,66.11
2016,4,28,18,0,387.0,56.0,3.8,13.0,124.0,64.26,38.43
2016,4,28,18,15,278.5,42.5,3.6,12.5,83.0,32.87,22.89
2016,4,28,18,30,170.0,29.0,3.4,12.0,42.0,22.71,11.09
2016,4,28,18,45,85.0,14.5,3.2,12.0,21.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,1.65,10.0,5.0,4.55,0.0
2016,4,29,5,30,0.0,10.0,1.7,10.0,10.0,9.1,0.0
2016,4,29,5,45,49.0,31.0,1.75,10.5,37.5,25.69,14.73
2016,4,29,6,0,98.0,52.0,1.8,11.0,65.0,41.9,31.15
2016,4,29,6,15,146.5,72.5,1.85,11.0,102.0,67.12,47.31
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,102.3,73.66
2016,4,29,6,45,260.0,103.5,1.95,11.5,180.5,138.41,101.7
2016,4,29,7,0,325.0,114.0,2.0,12.0,222.0,184.23,139.46
2016,4,29,7,15,456.0,117.0,2.05,12.0,296.5,249.95,193.15
2016,4,29,7,30,587.0,120.0,2.1,12.0,371.0,333.98,262.78
2016,4,29,7,45,622.5,125.5,2.2,12.0,422.0,391.62,312.46
2016,4,29,8,0,658.0,131.0,2.3,12.0,473.0,452.22,363.53
2016,4,29,8,15,683.0,136.0,2.35,12.0,521.0,509.32,410.52
2016,4,29,8,30,708.0,141.0,2.4,12.0,569.0,567.52,457.11
2016,4,29,8,45,727.5,145.0,2.45,12.5,613.0,621.99,498.76
2016,4,29,9,0,747.0,149.0,2.5,13.0,657.0,676.33,539.14
2016,4,29,9,15,762.0,152.0,2.5,13.0,697.0,725.93,575.75
2016,4,29,9,30,777.0,155.0,2.5,13.0,737.0,771.59,608.73
2016,4,29,9,45,805.0,148.0,2.5,13.5,775.0,818.87,639.96
2016,4,29,10,0,833.0,141.0,2.5,14.0,813.0,865.09,669.91
2016,4,29,10,15,841.0,142.5,2.6,14.0,841.0,900.99,694.38
2016,4,29,10,30,849.0,144.0,2.7,14.0,869.0,934.15,716.98
2016,4,29,10,45,854.5,145.5,2.8,14.5,890.0,962.03,734.58
2016,4,29,11,0,860.0,147.0,2.9,15.0,911.0,976.08,742.78
2016,4,29,11,15,864.0,147.5,3.0,15.0,925.0,994.42,755.49
2016,4,29,11,30,868.0,148.0,3.1,15.0,939.0,1009.32,765.91
2016,4,29,11,45,870.0,148.0,3.25,15.5,945.0,1018.26,771.41
2016,4,29,12,0,872.0,148.0,3.4,16.0,951.0,1023.6,774.59
2016,4,29,12,15,872.0,148.0,3.5,16.0,949.0,1023.34,775.16
2016,4,29,12,30,872.0,148.0,3.6,16.0,947.0,1019.45,773.42
2016,4,29,12,45,867.0,149.0,3.7,16.5,936.5,1008.01,765.2
2016,4,29,13,0,862.0,150.0,3.8,17.0,926.0,993.09,754.75
2016,4,29,13,15,858.0,149.0,3.9,17.0,908.5,984.48,750.14
2016,4,29,13,30,854.0,148.0,4.0,17.0,891.0,961.28,735.46
2016,4,29,13,45,845.5,147.5,4.1,17.0,866.0,931.24,716.07
2016,4,29,14,0,837.0,147.0,4.2,17.0,841.0,898.31,694.55
2016,4,29,14,15,827.5,145.0,4.25,17.0,809.5,860.33,669.03
2016,4,29,14,30,818.0,143.0,4.3,17.0,778.0,819.94,641.62
2016,4,29,14,45,806.5,140.0,4.35,17.0,740.5,774.85,610.61
2016,4,29,15,0,795.0,137.0,4.4,17.0,703.0,727.98,577.07
2016,4,29,15,15,779.0,134.0,4.4,17.0,661.0,676.53,538.44
2016,4,29,15,30,763.0,131.0,4.4,17.0,619.0,625.1,498.91
2016,4,29,15,45,743.0,126.5,4.45,17.0,572.5,568.09,454.31
2016,4,29,16,0,723.0,122.0,4.5,17.0,526.0,511.28,408.61
2016,4,29,16,15,696.0,117.0,4.5,16.5,476.5,451.19,359.61
2016,4,29,16,30,669.0,112.0,4.5,16.0,427.0,392.72,310.39
2016,4,29,16,45,514.5,120.0,4.5,15.5,345.5,299.68,234.14
2016,4,29,17,0,360.0,128.0,4.5,15.0,264.0,227.06,175.12
2016,4,29,17,15,314.0,117.0,4.45,14.5,222.5,179.11,134.33
2016,4,29,17,30,268.0,106.0,4.4,14.0,181.0,139.18,101.01
2016,4,29,17,45,317.0,83.0,4.4,13.5,153.5,105.35,70.39
2016,4,29,18,0,366.0,60.0,4.4,13.0,126.0,64.58,39.35
2016,4,29,18,15,259.5,45.5,4.35,12.5,84.5,35.12,24.9
2016,4,29,18,30,153.0,31.0,4.3,12.0,43.0,24.24,12.73
2016,4,29,18,45,76.5,15.5,4.3,12.0,21.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.5,3.35,11.5,9.5,6.82,0.0
2016,4,30,5,30,113.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,248.5,28.0,3.5,12.5,56.0,22.63,12.52
2016,4,30,6,0,384.0,41.0,3.6,13.0,93.0,32.74,22.97
2016,4,30,6,15,468.5,50.0,3.65,13.5,141.5,66.85,36.79
2016,4,30,6,30,553.0,59.0,3.7,14.0,190.0,117.42,69.95
2016,4,30,6,45,610.5,65.0,3.8,14.5,242.5,170.87,112.94
2016,4,30,7,0,668.0,71.0,3.9,15.0,295.0,231.07,164.97
2016,4,30,7,15,706.5,76.0,3.9,15.0,348.5,290.98,218.86
2016,4,30,7,30,745.0,81.0,3.9,15.0,402.0,355.98,276.59
2016,4,30,7,45,773.5,84.5,3.95,15.5,454.0,417.1,329.74
2016,4,30,8,0,802.0,88.0,4.0,16.0,506.0,480.08,382.78
2016,4,30,8,15,822.5,91.0,3.95,16.5,555.5,539.79,431.42
2016,4,30,8,30,843.0,94.0,3.9,17.0,605.0,599.79,478.6
2016,4,30,8,45,859.0,96.0,3.85,17.5,650.5,653.26,519.37
2016,4,30,9,0,875.0,98.0,3.8,18.0,696.0,707.86,559.63
2016,4,30,9,15,886.5,100.0,3.75,18.0,736.0,758.02,595.32
2016,4,30,9,30,898.0,102.0,3.7,18.0,776.0,806.38,628.45
2016,4,30,9,45,912.0,100.5,3.65,18.5,812.5,851.17,657.36
2016,4,30,10,0,926.0,99.0,3.6,19.0,849.0,893.78,684.29
2016,4,30,10,15,932.0,100.0,3.55,19.0,876.5,929.47,707.41
2016,4,30,10,30,938.0,101.0,3.5,19.0,904.0,962.03,728.26
2016,4,30,10,45,942.0,101.5,3.5,19.0,924.5,988.9,745.5
2016,4,30,11,0,946.0,102.0,3.5,19.0,945.0,1012.24,760.4
2016,4,30,11,15,948.5,102.5,3.45,19.0,958.0,1030.46,771.53
2016,4,30,11,30,951.0,103.0,3.4,19.0,971.0,1044.88,780.21
2016,4,30,11,45,951.0,103.5,3.4,19.5,976.0,1052.96,783.71
2016,4,30,12,0,951.0,104.0,3.4,20.0,981.0,1057.11,784.76
2016,4,30,12,15,950.0,104.0,3.35,20.0,978.5,1055.8,783.45
2016,4,30,12,30,949.0,104.0,3.3,20.0,976.0,1050.56,779.71
2016,4,30,12,45,943.0,105.5,3.25,20.5,964.0,1038.04,769.84
2016,4,30,13,0,937.0,107.0,3.2,21.0,952.0,1021.76,757.7
2016,4,30,13,15,933.0,106.0,3.15,21.0,934.0,1001.2,744.32
2016,4,30,13,30,929.0,105.0,3.1,21.0,916.0,977.05,728.63
2016,4,30,13,45,924.0,103.5,3.1,21.0,891.0,948.02,710.1
2016,4,30,14,0,919.0,102.0,3.1,21.0,866.0,915.69,689.32
2016,4,30,14,15,911.0,100.5,3.05,21.0,834.0,877.72,664.25
2016,4,30,14,30,903.0,99.0,3.0,21.0,802.0,837.0,637.18
2016,4,30,14,45,893.0,97.0,3.0,21.0,764.0,791.72,607.0
2016,4,30,15,0,883.0,95.0,3.0,21.0,726.0,744.31,574.97
2016,4,30,15,15,869.5,93.0,2.9,21.0,683.0,692.63,538.04
2016,4,30,15,30,856.0,91.0,2.8,21.0,640.0,639.65,498.24
2016,4,30,15,45,838.0,88.0,2.75,21.0,592.5,582.04,454.17
2016,4,30,16,0,820.0,85.0,2.7,21.0,545.0,525.23,409.39
2016,4,30,16,15,796.0,82.0,2.6,20.5,494.0,463.99,360.47
2016,4,30,16,30,772.0,79.0,2.5,20.0,443.0,403.82,310.73
2016,4,30,16,45,739.5,75.0,2.45,20.0,391.0,341.03,257.09
2016,4,30,17,0,707.0,71.0,2.4,20.0,339.0,280.96,204.56
2016,4,30,17,15,661.0,66.0,2.3,19.5,286.5,218.0,150.2
2016,4,30,17,30,615.0,61.0,2.2,19.0,234.0,161.68,102.41
2016,4,30,17,45,546.0,54.0,2.15,18.5,184.0,106.38,60.09
2016,4,30,18,0,477.0,47.0,2.1,18.0,134.0,59.57,31.56
2016,4,30,18,15,368.5,36.5,2.1,17.5,91.0,28.91,19.12
2016,4,30,18,30,260.0,26.0,2.1,17.0,48.0,21.03,10.39
2016,4,30,18,45,130.0,13.0,2.1,16.5,24.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,7.28,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,250.5,28.5,1.2,13.5,58.0,22.96,13.05
2016,5,1,6,0,380.0,41.0,1.2,14.0,95.0,32.58,22.83
2016,5,1,6,15,463.5,50.0,1.15,14.5,142.5,66.78,36.66
2016,5,1,6,30,547.0,59.0,1.1,15.0,190.0,116.9,69.34
2016,5,1,6,45,599.5,65.5,1.1,15.5,241.5,169.49,111.27
2016,5,1,7,0,652.0,72.0,1.1,16.0,293.0,228.21,161.23
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.5,287.08,212.56
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,351.09,267.29
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.5,410.85,317.48
2016,5,1,8,0,782.0,90.0,1.3,18.0,501.0,472.27,367.28
2016,5,1,8,15,803.0,93.0,1.3,18.5,549.5,531.08,413.14
2016,5,1,8,30,824.0,96.0,1.3,19.0,598.0,590.28,457.54
2016,5,1,8,45,839.0,99.0,1.3,20.0,643.0,645.7,496.66
2016,5,1,9,0,854.0,102.0,1.3,21.0,688.0,696.92,531.4
2016,5,1,9,15,866.0,104.0,1.25,21.0,728.0,746.45,564.37
2016,5,1,9,30,878.0,106.0,1.2,21.0,768.0,794.26,594.6
2016,5,1,9,45,886.5,108.0,1.2,21.5,802.0,837.27,620.53
2016,5,1,10,0,895.0,110.0,1.2,22.0,836.0,877.81,644.46
2016,5,1,10,15,901.5,111.0,1.1,22.5,864.0,912.9,662.99
2016,5,1,10,30,908.0,112.0,1.0,23.0,892.0,945.0,679.18
2016,5,1,10,45,912.5,113.5,0.95,23.5,912.5,972.56,693.08
2016,5,1,11,0,917.0,115.0,0.9,24.0,933.0,996.72,704.74
2016,5,1,11,15,919.5,115.5,0.85,24.0,946.0,1014.41,713.74
2016,5,1,11,30,922.0,116.0,0.8,24.0,959.0,1028.42,720.58
2016,5,1,11,45,922.5,116.5,0.75,24.0,964.5,1036.72,724.04
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,1041.21,725.36
2016,5,1,12,15,922.0,117.0,0.65,24.0,967.5,1039.88,723.34
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,1034.75,719.24
2016,5,1,12,45,919.0,116.0,0.6,24.5,954.5,1023.84,711.64
2016,5,1,13,0,917.0,115.0,0.6,25.0,944.0,1009.2,702.01
2016,5,1,13,15,913.0,114.0,0.65,24.5,926.5,988.99,692.96
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,965.28,681.73
2016,5,1,13,45,902.0,113.0,0.8,24.0,883.5,936.46,666.92
2016,5,1,14,0,895.0,113.0,0.9,24.0,858.0,904.54,649.87
2016,5,1,14,15,886.5,111.0,1.0,23.5,826.5,866.44,629.71
2016,5,1,14,30,878.0,109.0,1.1,23.0,795.0,825.72,607.29
2016,5,1,14,45,865.5,108.0,1.25,23.0,757.0,780.52,580.69
2016,5,1,15,0,853.0,107.0,1.4,23.0,719.0,733.46,551.98
2016,5,1,15,15,838.5,104.5,1.45,22.5,676.0,685.31,520.29
2016,5,1,15,30,824.0,102.0,1.5,22.0,633.0,632.0,483.39
2016,5,1,15,45,803.0,100.0,1.55,22.0,585.5,574.6,441.24
2016,5,1,16,0,782.0,98.0,1.6,22.0,538.0,517.33,397.72
2016,5,1,16,15,757.0,94.0,1.6,21.5,487.5,456.67,350.64
2016,5,1,16,30,732.0,90.0,1.6,21.0,437.0,397.27,302.77
2016,5,1,16,45,696.0,85.5,1.65,20.5,385.0,333.65,250.27
2016,5,1,17,0,660.0,81.0,1.7,20.0,333.0,274.38,199.83
2016,5,1,17,15,612.5,75.0,1.6,19.0,281.0,214.56,149.0
2016,5,1,17,30,565.0,69.0,1.5,18.0,229.0,160.03,103.38
2016,5,1,17,45,494.5,61.0,1.45,17.5,180.0,106.8,62.83
2016,5,1,18,0,424.0,53.0,1.4,17.0,131.0,62.34,35.45
2016,5,1,18,15,319.5,41.0,1.35,16.5,89.0,32.72,22.55
2016,5,1,18,30,215.0,29.0,1.3,16.0,47.0,22.69,12.06
2016,5,1,18,45,107.5,14.5,1.3,15.5,23.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.0,8.5,1.0,11.5,10.5,7.73,0.0
2016,5,2,5,30,78.0,17.0,1.0,12.0,21.0,13.34,0.0
2016,5,2,5,45,184.5,33.0,1.05,12.5,56.0,25.67,15.6
2016,5,2,6,0,291.0,49.0,1.1,13.0,91.0,37.65,27.42
2016,5,2,6,15,372.5,61.0,1.1,13.0,137.0,70.02,42.39
2016,5,2,6,30,454.0,73.0,1.1,13.0,183.0,118.67,75.47
2016,5,2,6,45,383.0,96.5,1.15,13.5,204.5,155.8,110.0
2016,5,2,7,0,312.0,120.0,1.2,14.0,226.0,184.29,138.51
2016,5,2,7,15,474.5,107.0,1.2,14.5,299.5,246.38,187.22
2016,5,2,7,30,637.0,94.0,1.2,15.0,373.0,327.56,252.52
2016,5,2,7,45,518.0,143.0,1.2,15.5,387.5,359.66,281.96
2016,5,2,8,0,399.0,192.0,1.2,16.0,402.0,380.01,299.62
2016,5,2,8,15,295.5,233.0,1.15,16.0,397.0,381.86,301.52
2016,5,2,8,30,192.0,274.0,1.1,16.0,392.0,371.35,292.61
2016,5,2,8,45,210.0,294.5,1.1,16.5,432.0,413.86,324.39
2016,5,2,9,0,228.0,315.0,1.1,17.0,472.0,457.7,356.14
2016,5,2,9,15,343.0,300.0,1.1,17.0,552.0,547.88,423.75
2016,5,2,9,30,458.0,285.0,1.1,17.0,632.0,648.15,496.33
2016,5,2,9,45,657.5,205.5,1.1,17.5,728.0,757.25,574.4
2016,5,2,10,0,857.0,126.0,1.1,18.0,824.0,860.62,642.41
2016,5,2,10,15,864.0,127.5,1.1,18.5,851.5,895.4,661.87
2016,5,2,10,30,871.0,129.0,1.1,19.0,879.0,927.34,680.13
2016,5,2,10,45,874.5,131.0,1.15,19.5,899.0,953.5,695.39
2016,5,2,11,0,878.0,133.0,1.2,20.0,919.0,976.35,708.57
2016,5,2,11,15,880.5,134.0,1.2,20.0,932.0,993.85,718.9
2016,5,2,11,30,883.0,135.0,1.2,20.0,945.0,1007.83,727.13
2016,5,2,11,45,880.5,137.5,1.25,20.5,949.0,1014.75,730.57
2016,5,2,12,0,878.0,140.0,1.3,21.0,953.0,1018.0,731.89
2016,5,2,12,15,877.5,140.0,1.35,21.0,951.0,1017.17,732.19
2016,5,2,12,30,877.0,140.0,1.4,21.0,949.0,1012.71,730.36
2016,5,2,12,45,869.5,142.5,1.45,21.0,937.0,1000.22,723.57
2016,5,2,13,0,862.0,145.0,1.5,21.0,925.0,984.32,714.73
2016,5,2,13,15,857.0,144.0,1.55,21.0,907.5,964.11,703.19
2016,5,2,13,30,852.0,143.0,1.6,21.0,890.0,940.65,689.53
2016,5,2,13,45,838.0,145.5,1.65,21.0,863.0,918.47,676.68
2016,5,2,14,0,824.0,148.0,1.7,21.0,836.0,884.07,655.66
2016,5,2,14,15,814.0,146.5,1.75,20.5,805.0,846.69,633.73
2016,5,2,14,30,804.0,145.0,1.8,20.0,774.0,807.0,609.85
2016,5,2,14,45,780.5,147.5,1.85,20.0,734.5,758.8,578.51
2016,5,2,15,0,757.0,150.0,1.9,20.0,695.0,711.83,545.97
2016,5,2,15,15,740.0,146.5,1.9,19.5,653.0,660.57,510.34
2016,5,2,15,30,723.0,143.0,1.9,19.0,611.0,608.69,473.22
2016,5,2,15,45,690.5,143.0,1.9,19.0,563.0,550.91,429.59
2016,5,2,16,0,658.0,143.0,1.9,19.0,515.0,494.62,385.93
2016,5,2,16,15,448.5,169.0,1.9,18.5,412.0,377.47,295.65
2016,5,2,16,30,239.0,195.0,1.9,18.0,309.0,281.38,221.07
2016,5,2,16,45,317.0,160.0,1.95,17.5,293.0,260.68,202.76
2016,5,2,17,0,395.0,125.0,2.0,17.0,277.0,233.35,176.75
2016,5,2,17,15,335.0,118.0,1.95,16.5,233.5,185.58,137.1
2016,5,2,17,30,275.0,111.0,1.9,16.0,190.0,143.77,103.39
2016,5,2,17,45,226.0,92.5,1.9,15.5,148.5,102.47,71.26
2016,5,2,18,0,177.0,74.0,1.9,15.0,107.0,67.46,46.58
2016,5,2,18,15,119.0,53.5,1.85,14.5,72.5,41.9,30.73
2016,5,2,18,30,61.0,33.0,1.8,14.0,38.0,27.22,16.07
2016,5,2,18,45,30.5,16.5,1.8,14.0,19.0,14.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
