Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.67,0.0
2016,5,3,5,45,2.0,30.0,1.3,12.5,30.0,26.07,16.14
2016,5,3,6,0,4.0,49.0,1.3,13.0,49.0,41.75,31.06
2016,5,3,6,15,17.0,70.0,1.25,13.0,74.0,60.0,45.02
2016,5,3,6,30,30.0,91.0,1.2,13.0,99.0,81.43,62.78
2016,5,3,6,45,44.0,112.0,1.2,13.5,126.0,105.07,82.18
2016,5,3,7,0,58.0,133.0,1.2,14.0,153.0,130.74,103.23
2016,5,3,7,15,97.5,158.0,1.25,14.0,198.5,171.66,136.35
2016,5,3,7,30,137.0,183.0,1.3,14.0,244.0,216.28,172.56
2016,5,3,7,45,149.0,207.0,1.4,14.0,280.0,253.14,202.7
2016,5,3,8,0,161.0,231.0,1.5,14.0,316.0,291.39,233.56
2016,5,3,8,15,128.0,251.5,1.6,14.0,323.5,303.55,243.14
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,306.03,244.67
2016,5,3,8,45,250.0,273.5,1.8,14.5,443.0,426.03,339.5
2016,5,3,9,0,405.0,275.0,1.9,15.0,555.0,555.74,438.29
2016,5,3,9,15,339.5,312.0,1.85,15.5,556.0,556.32,435.28
2016,5,3,9,30,274.0,349.0,1.8,16.0,557.0,558.09,433.55
2016,5,3,9,45,268.5,367.5,1.8,16.5,579.0,584.61,451.33
2016,5,3,10,0,263.0,386.0,1.8,17.0,601.0,609.83,467.69
2016,5,3,10,15,206.0,406.5,1.7,17.0,578.5,579.47,443.26
2016,5,3,10,30,149.0,427.0,1.6,17.0,556.0,555.48,423.55
2016,5,3,10,45,209.0,431.5,1.55,17.5,616.5,620.74,470.48
2016,5,3,11,0,269.0,436.0,1.5,18.0,677.0,700.13,525.1
2016,5,3,11,15,258.5,445.0,1.4,18.0,679.5,704.74,525.98
2016,5,3,11,30,248.0,454.0,1.3,18.0,682.0,707.71,526.45
2016,5,3,11,45,193.5,461.0,1.2,18.0,639.5,650.52,484.72
2016,5,3,12,0,139.0,468.0,1.1,18.0,597.0,604.68,450.89
2016,5,3,12,15,180.5,465.5,1.05,18.0,632.5,643.1,478.83
2016,5,3,12,30,222.0,463.0,1.0,18.0,668.0,680.24,504.68
2016,5,3,12,45,342.5,415.5,1.0,18.0,728.0,760.51,562.32
2016,5,3,13,0,463.0,368.0,1.0,18.0,788.0,834.99,614.27
2016,5,3,13,15,470.0,356.5,1.05,18.0,776.0,821.0,605.43
2016,5,3,13,30,477.0,345.0,1.1,18.0,764.0,804.59,596.06
2016,5,3,13,45,405.0,363.0,1.15,18.0,712.0,742.79,553.88
2016,5,3,14,0,333.0,381.0,1.2,18.0,660.0,674.38,506.87
2016,5,3,14,15,346.0,361.0,1.3,18.0,641.5,652.74,494.34
2016,5,3,14,30,359.0,341.0,1.4,18.0,623.0,629.02,479.54
2016,5,3,14,45,378.5,317.0,1.5,18.0,601.5,604.26,463.82
2016,5,3,15,0,398.0,293.0,1.6,18.0,580.0,576.83,445.7
2016,5,3,15,15,391.5,275.0,1.65,17.5,543.5,534.79,416.43
2016,5,3,15,30,385.0,257.0,1.7,17.0,507.0,492.35,386.14
2016,5,3,15,45,283.0,253.5,1.8,17.0,430.0,408.03,321.73
2016,5,3,16,0,181.0,250.0,1.9,17.0,353.0,328.17,259.81
2016,5,3,16,15,243.0,218.0,1.95,16.5,342.5,320.23,254.2
2016,5,3,16,30,305.0,186.0,2.0,16.0,332.0,300.04,237.3
2016,5,3,16,45,181.5,168.5,2.05,16.0,253.0,217.17,171.19
2016,5,3,17,0,58.0,151.0,2.1,16.0,174.0,150.41,118.9
2016,5,3,17,15,46.0,130.0,2.05,15.5,146.5,124.34,97.74
2016,5,3,17,30,34.0,109.0,2.0,15.0,119.0,99.96,77.8
2016,5,3,17,45,23.0,87.5,1.95,15.0,93.5,77.1,58.89
2016,5,3,18,0,12.0,66.0,1.9,15.0,68.0,56.74,42.0
2016,5,3,18,15,6.0,45.0,1.8,14.5,46.0,38.54,27.89
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,21.16,11.47
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.21,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,30.41,19.93
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,47.16,35.81
2016,5,4,6,15,129.5,81.0,2.2,13.0,109.0,73.77,53.13
2016,5,4,6,30,171.0,103.0,2.2,13.0,146.0,107.6,78.72
2016,5,4,6,45,233.5,113.5,2.2,13.0,186.5,142.02,105.38
2016,5,4,7,0,296.0,124.0,2.2,13.0,227.0,183.74,139.6
2016,5,4,7,15,250.5,152.5,2.1,13.0,249.5,215.6,169.42
2016,5,4,7,30,205.0,181.0,2.0,13.0,272.0,239.21,191.17
2016,5,4,7,45,198.0,205.5,1.95,13.5,302.5,272.36,218.65
2016,5,4,8,0,191.0,230.0,1.9,14.0,333.0,304.64,244.51
2016,5,4,8,15,212.5,251.5,1.85,14.0,375.0,348.52,279.35
2016,5,4,8,30,234.0,273.0,1.8,14.0,417.0,394.41,315.09
2016,5,4,8,45,258.0,290.5,1.75,14.0,460.5,446.77,355.1
2016,5,4,9,0,282.0,308.0,1.7,14.0,504.0,494.77,391.05
2016,5,4,9,15,290.5,326.0,1.6,14.0,538.0,533.39,418.86
2016,5,4,9,30,299.0,344.0,1.5,14.0,572.0,571.9,446.05
2016,5,4,9,45,321.0,355.0,1.45,14.5,609.5,614.29,475.28
2016,5,4,10,0,343.0,366.0,1.4,15.0,647.0,657.13,504.17
2016,5,4,10,15,313.5,388.5,1.35,15.0,652.5,666.31,508.46
2016,5,4,10,30,284.0,411.0,1.3,15.0,658.0,672.59,510.94
2016,5,4,10,45,280.5,423.0,1.3,15.5,671.0,689.93,521.41
2016,5,4,11,0,277.0,435.0,1.3,16.0,684.0,705.84,530.71
2016,5,4,11,15,282.5,440.5,1.35,16.0,698.0,722.49,542.3
2016,5,4,11,30,288.0,446.0,1.4,16.0,712.0,737.84,553.01
2016,5,4,11,45,289.5,448.5,1.5,16.0,717.0,744.83,558.46
2016,5,4,12,0,291.0,451.0,1.6,16.0,722.0,750.26,562.96
2016,5,4,12,15,310.5,444.0,1.7,16.0,732.5,762.32,572.7
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,772.59,581.19
2016,5,4,12,45,328.5,432.0,1.9,16.5,734.0,762.43,574.04
2016,5,4,13,0,327.0,427.0,2.0,17.0,725.0,750.63,565.94
2016,5,4,13,15,239.0,432.5,2.05,17.0,648.5,666.02,505.14
2016,5,4,13,30,151.0,438.0,2.1,17.0,572.0,571.61,436.53
2016,5,4,13,45,248.0,408.0,2.15,17.0,620.0,635.23,486.44
2016,5,4,14,0,345.0,378.0,2.2,17.0,668.0,680.95,521.91
2016,5,4,14,15,373.0,352.5,2.25,17.0,655.0,666.14,512.63
2016,5,4,14,30,401.0,327.0,2.3,17.0,642.0,648.21,501.39
2016,5,4,14,45,390.5,313.5,2.4,17.0,608.5,609.19,473.93
2016,5,4,15,0,380.0,300.0,2.5,17.0,575.0,569.78,445.78
2016,5,4,15,15,394.5,276.0,2.5,16.5,546.5,537.02,423.0
2016,5,4,15,30,409.0,252.0,2.5,16.0,518.0,508.87,402.87
2016,5,4,15,45,397.0,234.0,2.55,16.0,476.5,454.99,361.71
2016,5,4,16,0,385.0,216.0,2.6,16.0,435.0,408.42,325.23
2016,5,4,16,15,268.5,210.0,2.55,16.0,356.5,324.4,258.35
2016,5,4,16,30,152.0,204.0,2.5,16.0,278.0,249.17,198.39
2016,5,4,16,45,248.5,170.0,2.5,16.0,274.0,244.57,192.54
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,227.56,174.3
2016,5,4,17,15,300.5,124.0,2.4,15.5,228.0,180.46,134.79
2016,5,4,17,30,256.0,112.0,2.3,15.0,186.0,140.93,102.34
2016,5,4,17,45,215.5,93.0,2.2,14.5,147.0,101.45,71.22
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,67.25,46.75
2016,5,4,18,15,121.0,54.0,2.0,13.5,74.0,42.32,31.33
2016,5,4,18,30,67.0,34.0,1.9,13.0,40.0,28.09,17.38
2016,5,4,18,45,33.5,17.0,1.8,13.0,20.0,14.49,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,12.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.8,12.0,18.0,15.84,0.0
2016,5,5,5,45,40.0,38.0,1.9,12.5,44.0,31.19,20.77
2016,5,5,6,0,80.0,58.0,2.0,13.0,70.0,46.57,35.35
2016,5,5,6,15,111.5,79.5,2.05,13.0,103.5,71.79,52.04
2016,5,5,6,30,143.0,101.0,2.1,13.0,137.0,102.76,75.88
2016,5,5,6,45,177.5,118.0,2.2,13.5,173.0,134.92,101.63
2016,5,5,7,0,212.0,135.0,2.3,14.0,209.0,172.57,132.79
2016,5,5,7,15,284.5,148.0,2.3,14.0,264.5,221.89,173.19
2016,5,5,7,30,357.0,161.0,2.3,14.0,320.0,279.62,220.95
2016,5,5,7,45,222.5,195.0,2.3,14.5,298.5,276.7,221.3
2016,5,5,8,0,88.0,229.0,2.3,15.0,277.0,249.64,200.04
2016,5,5,8,15,141.0,254.0,2.25,15.0,338.0,312.21,250.07
2016,5,5,8,30,194.0,279.0,2.2,15.0,399.0,376.09,300.2
2016,5,5,8,45,123.5,287.5,2.2,15.5,366.5,350.85,278.67
2016,5,5,9,0,53.0,296.0,2.2,16.0,334.0,310.81,245.45
2016,5,5,9,15,48.5,308.5,2.15,16.0,344.5,322.8,254.3
2016,5,5,9,30,44.0,321.0,2.1,16.0,355.0,334.28,262.46
2016,5,5,9,45,22.0,229.5,2.1,16.0,246.5,231.23,181.61
2016,5,5,10,0,0.0,138.0,2.1,16.0,138.0,123.3,95.12
2016,5,5,10,15,35.0,270.0,2.1,16.0,300.5,283.96,223.41
2016,5,5,10,30,70.0,402.0,2.1,16.0,463.0,446.34,346.55
2016,5,5,10,45,90.5,423.0,2.1,16.5,504.0,488.71,376.58
2016,5,5,11,0,111.0,444.0,2.1,17.0,545.0,531.7,407.28
2016,5,5,11,15,59.0,318.5,2.15,17.0,372.5,359.33,278.48
2016,5,5,11,30,7.0,193.0,2.2,17.0,200.0,180.94,139.9
2016,5,5,11,45,8.0,193.5,2.25,17.5,201.5,182.5,141.3
2016,5,5,12,0,9.0,194.0,2.3,18.0,203.0,184.0,142.25
2016,5,5,12,15,10.0,214.0,2.3,18.0,224.0,203.43,157.48
2016,5,5,12,30,11.0,234.0,2.3,18.0,245.0,222.84,172.6
2016,5,5,12,45,161.5,333.5,2.3,18.0,481.0,487.64,378.38
2016,5,5,13,0,312.0,433.0,2.3,18.0,717.0,741.23,561.14
2016,5,5,13,15,237.5,436.5,2.25,18.0,650.5,655.52,497.06
2016,5,5,13,30,163.0,440.0,2.2,18.0,584.0,583.97,444.56
2016,5,5,13,45,110.0,408.5,2.2,18.0,504.5,499.67,382.97
2016,5,5,14,0,57.0,377.0,2.2,18.0,425.0,406.88,313.74
2016,5,5,14,15,42.0,340.0,2.2,17.5,374.5,355.42,276.05
2016,5,5,14,30,27.0,303.0,2.2,17.0,324.0,305.25,238.41
2016,5,5,14,45,57.5,317.0,2.2,17.0,360.0,340.1,266.64
2016,5,5,15,0,88.0,331.0,2.2,17.0,396.0,372.1,292.06
2016,5,5,15,15,134.5,314.5,2.15,17.0,406.0,389.9,306.8
2016,5,5,15,30,181.0,298.0,2.1,17.0,416.0,394.97,311.56
2016,5,5,15,45,223.0,270.0,2.05,17.0,404.5,381.78,301.97
2016,5,5,16,0,265.0,242.0,2.0,17.0,393.0,369.04,292.1
2016,5,5,16,15,447.5,182.0,1.95,16.5,409.5,387.1,305.72
2016,5,5,16,30,630.0,122.0,1.9,16.0,426.0,381.89,298.1
2016,5,5,16,45,592.5,115.5,1.85,16.0,376.0,322.89,247.85
2016,5,5,17,0,555.0,109.0,1.8,16.0,326.0,267.47,199.98
2016,5,5,17,15,506.5,100.0,1.7,15.5,276.0,208.63,149.91
2016,5,5,17,30,458.0,91.0,1.6,15.0,226.0,157.99,107.52
2016,5,5,17,45,390.5,79.5,1.55,15.0,179.0,108.9,69.78
2016,5,5,18,0,323.0,68.0,1.5,15.0,132.0,68.11,43.43
2016,5,5,18,15,234.0,52.5,1.35,14.5,91.5,40.2,29.42
2016,5,5,18,30,145.0,37.0,1.2,14.0,51.0,29.59,18.76
2016,5,5,18,45,72.5,18.5,1.1,13.5,25.5,15.17,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.5,11.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,9.67,0.0
2016,5,6,5,45,0.0,26.0,1.55,11.5,26.0,22.92,13.97
2016,5,6,6,0,0.0,41.0,1.6,12.0,41.0,35.86,26.14
2016,5,6,6,15,0.0,61.0,1.55,12.0,61.0,52.82,39.71
2016,5,6,6,30,0.0,81.0,1.5,12.0,81.0,70.18,54.85
2016,5,6,6,45,2.5,100.5,1.45,12.0,101.5,87.88,69.91
2016,5,6,7,0,5.0,120.0,1.4,12.0,122.0,106.08,85.17
2016,5,6,7,15,2.5,122.5,1.3,12.0,123.5,108.51,87.08
2016,5,6,7,30,0.0,125.0,1.2,12.0,125.0,110.37,88.42
2016,5,6,7,45,31.0,174.0,1.2,12.5,191.0,169.45,136.7
2016,5,6,8,0,62.0,223.0,1.2,13.0,257.0,231.5,186.31
2016,5,6,8,15,121.5,252.0,1.15,13.0,325.5,299.63,240.28
2016,5,6,8,30,181.0,281.0,1.1,13.0,394.0,369.94,294.97
2016,5,6,8,45,90.5,189.5,1.1,13.5,246.0,237.23,189.66
2016,5,6,9,0,0.0,98.0,1.1,14.0,98.0,87.0,66.68
2016,5,6,9,15,3.5,152.5,1.1,14.0,155.5,138.67,109.08
2016,5,6,9,30,7.0,207.0,1.1,14.0,213.0,191.24,150.95
2016,5,6,9,45,7.5,208.5,1.15,14.0,214.5,193.46,152.31
2016,5,6,10,0,8.0,210.0,1.2,14.0,216.0,195.69,153.89
2016,5,6,10,15,12.0,248.0,1.2,14.0,258.0,234.65,184.46
2016,5,6,10,30,16.0,286.0,1.2,14.0,300.0,274.13,214.86
2016,5,6,10,45,13.5,265.5,1.25,14.5,278.0,253.29,197.97
2016,5,6,11,0,11.0,245.0,1.3,15.0,256.0,232.31,181.26
2016,5,6,11,15,9.5,224.0,1.3,15.0,234.0,211.72,165.14
2016,5,6,11,30,8.0,203.0,1.3,15.0,212.0,191.09,148.91
2016,5,6,11,45,10.5,234.5,1.35,15.0,245.0,222.79,173.9
2016,5,6,12,0,13.0,266.0,1.4,15.0,278.0,254.63,198.6
2016,5,6,12,15,21.0,317.5,1.4,15.0,337.0,310.8,241.83
2016,5,6,12,30,29.0,369.0,1.4,15.0,396.0,381.07,294.79
2016,5,6,12,45,21.0,319.5,1.4,15.0,339.5,312.22,242.37
2016,5,6,13,0,13.0,270.0,1.4,15.0,283.0,257.73,200.79
2016,5,6,13,15,16.0,291.0,1.4,15.0,306.0,279.79,218.27
2016,5,6,13,30,19.0,312.0,1.4,15.0,329.0,301.7,235.23
2016,5,6,13,45,15.5,283.0,1.4,15.5,297.0,270.72,211.04
2016,5,6,14,0,12.0,254.0,1.4,16.0,265.0,240.07,187.22
2016,5,6,14,15,11.0,244.5,1.3,16.0,254.0,229.85,179.51
2016,5,6,14,30,10.0,235.0,1.2,16.0,243.0,219.69,171.75
2016,5,6,14,45,34.0,275.5,1.2,16.0,301.0,282.16,221.35
2016,5,6,15,0,58.0,316.0,1.2,16.0,359.0,335.77,263.0
2016,5,6,15,15,33.5,261.0,1.1,15.5,285.5,263.48,207.24
2016,5,6,15,30,9.0,206.0,1.0,15.0,212.0,189.86,149.77
2016,5,6,15,45,6.5,190.5,0.95,15.0,194.5,173.65,137.39
2016,5,6,16,0,4.0,175.0,0.9,15.0,177.0,157.75,124.95
2016,5,6,16,15,2.0,144.5,0.85,15.0,145.5,129.07,102.0
2016,5,6,16,30,0.0,114.0,0.8,15.0,114.0,100.88,79.18
2016,5,6,16,45,0.0,81.5,0.8,15.0,81.5,72.11,55.5
2016,5,6,17,0,0.0,49.0,0.8,15.0,49.0,43.24,31.32
2016,5,6,17,15,0.0,41.5,0.75,14.5,41.5,36.59,25.81
2016,5,6,17,30,0.0,34.0,0.7,14.0,34.0,29.95,20.2
2016,5,6,17,45,0.0,27.0,0.7,14.0,27.0,23.76,14.83
2016,5,6,18,0,0.0,20.0,0.7,14.0,20.0,17.58,9.4
2016,5,6,18,15,0.0,13.5,0.7,13.5,13.5,11.85,4.8
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,5,7,5,30,0.0,16.0,1.5,12.0,16.0,14.09,1.88
2016,5,7,5,45,12.5,36.5,1.6,12.5,38.5,31.02,20.9
2016,5,7,6,0,25.0,57.0,1.7,13.0,61.0,47.18,36.0
2016,5,7,6,15,43.0,79.0,1.75,13.0,89.0,68.46,51.44
2016,5,7,6,30,61.0,101.0,1.8,13.0,117.0,93.08,71.34
2016,5,7,6,45,81.0,121.5,1.85,13.0,147.5,119.53,92.99
2016,5,7,7,0,101.0,142.0,1.9,13.0,178.0,149.84,118.16
2016,5,7,7,15,50.5,138.5,1.95,13.0,156.5,138.05,110.26
2016,5,7,7,30,0.0,135.0,2.0,13.0,135.0,119.12,95.43
2016,5,7,7,45,20.5,174.5,2.05,13.5,186.0,163.09,131.25
2016,5,7,8,0,41.0,214.0,2.1,14.0,237.0,213.07,171.38
2016,5,7,8,15,20.5,166.5,2.1,14.0,178.0,162.01,129.4
2016,5,7,8,30,0.0,119.0,2.1,14.0,119.0,105.68,82.74
2016,5,7,8,45,0.0,94.5,2.15,14.5,94.5,83.83,64.41
2016,5,7,9,0,0.0,70.0,2.2,15.0,70.0,62.05,46.14
2016,5,7,9,15,0.0,70.5,2.15,15.0,70.5,62.53,46.45
2016,5,7,9,30,0.0,71.0,2.1,15.0,71.0,63.01,46.74
2016,5,7,9,45,0.0,90.0,2.1,15.5,90.0,79.99,60.47
2016,5,7,10,0,0.0,109.0,2.1,16.0,109.0,97.11,74.17
2016,5,7,10,15,0.0,99.5,2.05,16.0,99.5,88.63,67.15
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,80.15,60.18
2016,5,7,10,45,0.0,110.5,2.0,16.0,110.5,98.68,75.15
2016,5,7,11,0,0.0,131.0,2.0,16.0,131.0,117.3,90.06
2016,5,7,11,15,0.0,126.0,1.95,16.0,126.0,112.83,86.37
2016,5,7,11,30,0.0,121.0,1.9,16.0,121.0,108.36,82.73
2016,5,7,11,45,0.0,115.0,1.9,16.5,115.0,102.96,78.21
2016,5,7,12,0,0.0,109.0,1.9,17.0,109.0,97.54,73.71
2016,5,7,12,15,2.0,136.5,1.85,17.0,138.5,124.45,95.36
2016,5,7,12,30,4.0,164.0,1.8,17.0,168.0,151.45,116.86
2016,5,7,12,45,7.5,205.0,1.75,17.0,212.5,192.37,149.21
2016,5,7,13,0,11.0,246.0,1.7,17.0,257.0,233.42,181.24
2016,5,7,13,15,10.0,234.5,1.65,17.0,244.5,221.49,171.88
2016,5,7,13,30,9.0,223.0,1.6,17.0,232.0,209.59,162.72
2016,5,7,13,45,5.0,185.5,1.6,17.0,190.5,171.19,132.64
2016,5,7,14,0,1.0,148.0,1.6,17.0,149.0,133.3,102.66
2016,5,7,14,15,2.5,161.5,1.55,17.0,163.5,146.67,113.61
2016,5,7,14,30,4.0,175.0,1.5,17.0,178.0,159.93,124.35
2016,5,7,14,45,13.0,222.0,1.5,17.0,231.5,209.36,163.91
2016,5,7,15,0,22.0,269.0,1.5,17.0,285.0,258.19,202.41
2016,5,7,15,15,34.5,270.5,1.45,16.5,294.0,272.87,214.64
2016,5,7,15,30,47.0,272.0,1.4,16.0,303.0,279.43,220.64
2016,5,7,15,45,23.5,199.0,1.4,16.0,214.5,194.86,154.07
2016,5,7,16,0,0.0,126.0,1.4,16.0,126.0,111.82,87.27
2016,5,7,16,15,0.0,84.5,1.35,16.0,84.5,74.83,57.15
2016,5,7,16,30,0.0,43.0,1.3,16.0,43.0,37.96,26.5
2016,5,7,16,45,18.5,96.5,1.3,16.0,104.0,92.89,72.43
2016,5,7,17,0,37.0,150.0,1.3,16.0,165.0,142.93,113.31
2016,5,7,17,15,29.0,129.0,1.2,15.5,140.0,119.25,93.95
2016,5,7,17,30,21.0,108.0,1.1,15.0,115.0,96.89,75.72
2016,5,7,17,45,11.0,87.5,1.05,15.0,91.0,76.3,58.76
2016,5,7,18,0,1.0,67.0,1.0,15.0,67.0,57.26,42.83
2016,5,7,18,15,0.5,47.0,0.95,14.5,47.0,40.33,29.64
2016,5,7,18,30,0.0,27.0,0.9,14.0,27.0,23.78,14.27
2016,5,7,18,45,0.0,13.5,0.9,13.5,13.5,11.88,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.18,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,5,8,5,45,0.0,16.5,1.05,12.5,16.5,14.5,6.85
2016,5,8,6,0,0.0,26.0,1.1,13.0,26.0,22.89,14.66
2016,5,8,6,15,0.0,37.0,1.15,13.0,37.0,32.61,22.38
2016,5,8,6,30,0.0,48.0,1.2,13.0,48.0,42.36,30.9
2016,5,8,6,45,0.0,60.5,1.25,13.5,60.5,53.45,40.37
2016,5,8,7,0,0.0,73.0,1.3,14.0,73.0,64.5,49.63
2016,5,8,7,15,10.5,119.0,1.25,14.0,124.0,107.89,85.75
2016,5,8,7,30,21.0,165.0,1.2,14.0,175.0,152.98,122.66
2016,5,8,7,45,28.0,188.0,1.2,14.5,202.5,180.45,144.42
2016,5,8,8,0,35.0,211.0,1.2,15.0,230.0,207.31,165.41
2016,5,8,8,15,18.0,191.0,1.15,15.0,201.0,179.62,142.65
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,152.9,120.62
2016,5,8,8,45,16.0,223.5,1.1,15.5,235.0,210.25,166.23
2016,5,8,9,0,31.0,276.0,1.1,16.0,298.0,276.07,217.03
2016,5,8,9,15,82.5,321.5,1.1,16.0,384.5,359.12,280.97
2016,5,8,9,30,134.0,367.0,1.1,16.0,471.0,455.67,353.06
2016,5,8,9,45,102.0,373.0,1.15,16.5,454.0,433.14,334.08
2016,5,8,10,0,70.0,379.0,1.2,17.0,437.0,416.58,320.26
2016,5,8,10,15,66.5,389.0,1.2,17.0,445.5,426.44,327.12
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,435.83,333.45
2016,5,8,10,45,117.0,427.0,1.3,17.0,532.0,527.77,401.75
2016,5,8,11,0,171.0,455.0,1.4,17.0,610.0,610.14,461.24
2016,5,8,11,15,181.0,452.0,1.45,17.0,618.5,620.59,468.33
2016,5,8,11,30,191.0,449.0,1.5,17.0,627.0,630.32,475.61
2016,5,8,11,45,520.0,299.0,1.6,17.5,786.0,830.47,623.43
2016,5,8,12,0,849.0,149.0,1.7,18.0,945.0,990.37,730.71
2016,5,8,12,15,848.5,148.5,1.75,18.0,942.5,988.99,728.56
2016,5,8,12,30,848.0,148.0,1.8,18.0,940.0,984.15,726.22
2016,5,8,12,45,856.5,140.5,1.9,18.0,933.0,977.92,723.74
2016,5,8,13,0,865.0,133.0,2.0,18.0,926.0,967.95,718.84
2016,5,8,13,15,861.5,132.0,2.05,18.0,909.0,949.22,707.61
2016,5,8,13,30,858.0,131.0,2.1,18.0,892.0,927.19,694.26
2016,5,8,13,45,853.5,129.0,2.15,18.0,868.5,900.1,677.48
2016,5,8,14,0,849.0,127.0,2.2,18.0,845.0,869.99,658.58
2016,5,8,14,15,840.5,125.0,2.25,18.0,814.5,833.65,635.25
2016,5,8,14,30,832.0,123.0,2.3,18.0,784.0,794.87,609.99
2016,5,8,14,45,826.5,118.5,2.35,18.0,748.5,758.57,586.2
2016,5,8,15,0,821.0,114.0,2.4,18.0,713.0,714.31,556.08
2016,5,8,15,15,807.0,111.5,2.4,17.5,671.5,664.28,520.48
2016,5,8,15,30,793.0,109.0,2.4,17.0,630.0,613.2,483.05
2016,5,8,15,45,777.5,104.5,2.45,17.0,585.0,558.5,441.05
2016,5,8,16,0,762.0,100.0,2.5,17.0,540.0,503.48,397.47
2016,5,8,16,15,738.0,96.5,2.5,16.5,491.5,445.42,350.65
2016,5,8,16,30,714.0,93.0,2.5,16.0,443.0,387.2,302.13
2016,5,8,16,45,685.5,87.5,2.5,16.0,393.0,328.01,250.94
2016,5,8,17,0,657.0,82.0,2.5,16.0,343.0,271.17,200.65
2016,5,8,17,15,613.5,76.0,2.5,15.5,292.5,213.03,149.92
2016,5,8,17,30,570.0,70.0,2.5,15.0,242.0,159.64,104.26
2016,5,8,17,45,511.0,62.0,2.5,15.0,194.0,107.83,63.89
2016,5,8,18,0,452.0,54.0,2.5,15.0,146.0,63.25,36.08
2016,5,8,18,15,358.0,44.0,2.35,14.5,103.5,34.68,24.73
2016,5,8,18,30,264.0,34.0,2.2,14.0,61.0,27.54,17.51
2016,5,8,18,45,132.0,17.0,2.1,13.5,30.5,13.33,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.5,13.5,1.95,11.0,16.5,12.28,0.0
2016,5,9,5,30,93.0,27.0,2.0,11.0,33.0,21.81,8.42
2016,5,9,5,45,194.0,43.5,2.05,11.0,71.0,33.62,23.47
2016,5,9,6,0,295.0,60.0,2.1,11.0,109.0,45.73,35.1
2016,5,9,6,15,147.5,67.0,2.05,11.0,91.5,63.62,44.36
2016,5,9,6,30,0.0,74.0,2.0,11.0,74.0,64.52,50.23
2016,5,9,6,45,0.0,92.0,2.0,11.5,92.0,80.34,63.74
2016,5,9,7,0,0.0,110.0,2.0,12.0,110.0,96.32,77.11
2016,5,9,7,15,0.0,123.5,1.95,12.0,123.5,108.56,87.23
2016,5,9,7,30,0.0,137.0,1.9,12.0,137.0,120.82,97.23
2016,5,9,7,45,2.5,154.5,1.9,12.5,156.0,137.71,110.74
2016,5,9,8,0,5.0,172.0,1.9,13.0,175.0,154.98,124.39
2016,5,9,8,15,18.5,208.5,1.85,13.0,220.0,195.53,157.18
2016,5,9,8,30,32.0,245.0,1.8,13.0,265.0,242.5,194.62
2016,5,9,8,45,50.0,277.5,1.75,13.5,312.0,286.85,229.07
2016,5,9,9,0,68.0,310.0,1.7,14.0,359.0,333.21,264.45
2016,5,9,9,15,116.5,339.5,1.7,14.0,428.0,408.66,322.72
2016,5,9,9,30,165.0,369.0,1.7,14.0,497.0,480.92,377.27
2016,5,9,9,45,163.0,387.0,1.7,14.5,517.5,504.87,393.27
2016,5,9,10,0,161.0,405.0,1.7,15.0,538.0,528.17,408.89
2016,5,9,10,15,252.5,401.5,1.65,15.5,618.5,621.8,477.38
2016,5,9,10,30,344.0,398.0,1.6,16.0,699.0,709.71,539.23
2016,5,9,10,45,427.0,377.0,1.6,16.5,759.5,785.42,591.3
2016,5,9,11,0,510.0,356.0,1.6,17.0,820.0,854.19,637.66
2016,5,9,11,15,527.5,345.5,1.6,17.0,831.0,870.46,648.11
2016,5,9,11,30,545.0,335.0,1.6,17.0,842.0,884.58,657.73
2016,5,9,11,45,724.0,230.5,1.65,17.5,908.0,964.12,713.66
2016,5,9,12,0,903.0,126.0,1.7,18.0,974.0,1020.09,748.22
2016,5,9,12,15,902.5,126.0,1.75,18.0,972.0,1019.15,747.66
2016,5,9,12,30,902.0,126.0,1.8,18.0,970.0,1014.54,745.53
2016,5,9,12,45,898.0,127.0,1.85,18.0,959.5,1003.85,739.59
2016,5,9,13,0,894.0,128.0,1.9,18.0,949.0,989.6,731.46
2016,5,9,13,15,890.5,127.0,1.9,18.0,931.5,970.4,719.53
2016,5,9,13,30,887.0,126.0,1.9,18.0,914.0,947.79,705.44
2016,5,9,13,45,881.5,124.5,1.95,18.0,889.5,919.62,688.23
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,888.37,668.88
2016,5,9,14,15,868.0,121.5,2.0,18.0,834.5,852.13,645.48
2016,5,9,14,30,860.0,120.0,2.0,18.0,804.0,813.31,620.16
2016,5,9,14,45,850.0,117.5,2.05,18.0,767.0,769.65,591.61
2016,5,9,15,0,840.0,115.0,2.1,18.0,730.0,728.02,563.84
2016,5,9,15,15,826.5,112.5,2.1,17.5,688.0,677.53,528.26
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,625.9,490.77
2016,5,9,15,45,795.0,106.5,2.1,17.0,600.0,569.8,447.87
2016,5,9,16,0,777.0,103.0,2.1,17.0,554.0,513.59,403.56
2016,5,9,16,15,753.5,99.5,2.1,16.5,504.5,454.98,356.68
2016,5,9,16,30,730.0,96.0,2.1,16.0,455.0,396.13,307.98
2016,5,9,16,45,694.0,92.0,2.15,16.0,403.0,334.82,255.56
2016,5,9,17,0,658.0,88.0,2.2,16.0,351.0,276.68,204.7
2016,5,9,17,15,613.0,82.0,2.2,15.5,300.0,218.12,153.89
2016,5,9,17,30,568.0,76.0,2.2,15.0,249.0,164.49,108.29
2016,5,9,17,45,496.5,68.5,2.25,15.0,199.0,111.92,67.93
2016,5,9,18,0,425.0,61.0,2.3,15.0,149.0,68.19,40.95
2016,5,9,18,15,329.0,49.5,2.25,14.5,106.0,37.96,27.62
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.54,19.31
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.88,0.77
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,11.82,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,20.34,8.2
2016,5,10,5,45,239.5,40.0,1.75,12.5,74.0,30.93,21.09
2016,5,10,6,0,350.0,54.0,1.8,13.0,113.0,41.25,30.9
2016,5,10,6,15,175.0,67.0,1.7,13.0,96.5,65.26,44.51
2016,5,10,6,30,0.0,80.0,1.6,13.0,80.0,69.47,54.05
2016,5,10,6,45,0.0,99.5,1.55,13.5,99.5,86.61,68.54
2016,5,10,7,0,0.0,119.0,1.5,14.0,119.0,103.96,82.89
2016,5,10,7,15,4.5,137.0,1.35,14.5,139.0,121.56,97.02
2016,5,10,7,30,9.0,155.0,1.2,15.0,159.0,139.79,111.46
2016,5,10,7,45,17.0,179.5,1.05,15.5,188.0,165.84,132.01
2016,5,10,8,0,25.0,204.0,0.9,16.0,217.0,192.98,153.05
2016,5,10,8,15,37.5,232.5,0.8,16.5,255.0,230.97,182.32
2016,5,10,8,30,50.0,261.0,0.7,17.0,293.0,267.63,209.87
2016,5,10,8,45,110.0,295.5,0.65,17.5,371.5,347.93,270.73
2016,5,10,9,0,170.0,330.0,0.6,18.0,450.0,428.52,329.62
2016,5,10,9,15,502.0,228.0,0.6,18.5,610.5,598.45,456.44
2016,5,10,9,30,834.0,126.0,0.6,19.0,771.0,778.22,581.26
2016,5,10,9,45,831.5,134.5,0.6,19.5,801.0,817.38,602.48
2016,5,10,10,0,829.0,143.0,0.6,20.0,831.0,853.46,623.33
2016,5,10,10,15,836.5,145.0,0.65,20.0,858.5,888.58,645.49
2016,5,10,10,30,844.0,147.0,0.7,20.0,886.0,920.98,665.83
2016,5,10,10,45,853.0,146.0,0.8,20.5,907.5,939.2,676.92
2016,5,10,11,0,862.0,145.0,0.9,21.0,929.0,963.55,692.07
2016,5,10,11,15,865.5,145.5,0.95,21.0,942.0,980.93,703.14
2016,5,10,11,30,869.0,146.0,1.0,21.0,955.0,994.92,712.27
2016,5,10,11,45,874.0,144.0,1.1,21.5,962.0,1004.54,718.38
2016,5,10,12,0,879.0,142.0,1.2,22.0,969.0,1010.67,722.41
2016,5,10,12,15,878.5,142.0,1.3,22.0,967.0,1009.74,723.51
2016,5,10,12,30,878.0,142.0,1.4,22.0,965.0,1005.24,722.48
2016,5,10,12,45,883.0,137.0,1.5,22.0,957.0,997.73,719.61
2016,5,10,13,0,888.0,132.0,1.6,22.0,949.0,986.5,714.4
2016,5,10,13,15,884.5,131.5,1.7,22.0,932.0,967.91,704.48
2016,5,10,13,30,881.0,131.0,1.8,22.0,915.0,945.95,692.34
2016,5,10,13,45,877.5,128.5,1.9,22.0,891.5,918.78,676.68
2016,5,10,14,0,874.0,126.0,2.0,22.0,868.0,888.45,658.77
2016,5,10,14,15,866.0,124.0,2.05,22.0,837.0,851.83,635.93
2016,5,10,14,30,858.0,122.0,2.1,22.0,806.0,812.66,611.14
2016,5,10,14,45,850.0,119.0,2.2,22.0,770.0,770.16,584.09
2016,5,10,15,0,842.0,116.0,2.3,22.0,734.0,729.54,557.58
2016,5,10,15,15,828.5,113.5,2.35,21.5,691.5,679.03,522.65
2016,5,10,15,30,815.0,111.0,2.4,21.0,649.0,627.35,485.77
2016,5,10,15,45,799.5,106.5,2.45,21.0,603.5,571.68,443.81
2016,5,10,16,0,784.0,102.0,2.5,21.0,558.0,515.64,400.2
2016,5,10,16,15,760.5,98.5,2.55,20.5,508.5,456.74,353.64
2016,5,10,16,30,737.0,95.0,2.6,20.0,459.0,398.91,306.24
2016,5,10,16,45,708.0,89.5,2.65,19.5,408.0,336.96,254.17
2016,5,10,17,0,679.0,84.0,2.7,19.0,357.0,278.75,203.8
2016,5,10,17,15,635.5,78.5,2.65,18.5,305.5,219.85,152.9
2016,5,10,17,30,592.0,73.0,2.6,18.0,254.0,165.66,107.05
2016,5,10,17,45,532.0,65.0,2.6,17.5,204.5,112.46,66.24
2016,5,10,18,0,472.0,57.0,2.6,17.0,155.0,66.6,38.07
2016,5,10,18,15,378.0,46.5,2.5,16.0,111.0,36.75,26.42
2016,5,10,18,30,284.0,36.0,2.4,15.0,67.0,29.21,19.04
2016,5,10,18,45,142.0,18.0,2.3,14.5,33.5,14.1,1.42
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.5,12.5,1.9,11.5,20.0,11.37,0.0
2016,5,11,5,30,203.0,25.0,2.0,12.0,40.0,20.33,8.81
2016,5,11,5,45,311.0,37.0,2.1,12.5,80.5,29.6,20.01
2016,5,11,6,0,419.0,49.0,2.2,13.0,121.0,38.5,28.5
2016,5,11,6,15,209.5,59.5,2.1,13.0,95.5,59.97,38.89
2016,5,11,6,30,0.0,70.0,2.0,13.0,70.0,61.26,47.06
2016,5,11,6,45,0.0,86.5,1.95,13.5,86.5,75.73,59.33
2016,5,11,7,0,0.0,103.0,1.9,14.0,103.0,90.34,71.46
2016,5,11,7,15,2.5,127.5,1.85,14.5,129.0,112.74,89.81
2016,5,11,7,30,5.0,152.0,1.8,15.0,155.0,135.68,108.28
2016,5,11,7,45,5.5,163.5,1.75,15.5,167.0,146.84,116.85
2016,5,11,8,0,6.0,175.0,1.7,16.0,179.0,158.04,125.35
2016,5,11,8,15,55.0,229.0,1.65,16.0,264.0,236.94,188.61
2016,5,11,8,30,104.0,283.0,1.6,16.0,349.0,319.35,253.1
2016,5,11,8,45,142.0,306.5,1.55,16.5,403.5,378.13,297.47
2016,5,11,9,0,180.0,330.0,1.5,17.0,458.0,434.89,339.5
2016,5,11,9,15,165.5,350.5,1.45,17.0,473.0,453.79,352.29
2016,5,11,9,30,151.0,371.0,1.4,17.0,488.0,471.06,363.87
2016,5,11,9,45,194.0,385.0,1.4,17.5,542.0,526.82,404.27
2016,5,11,10,0,237.0,399.0,1.4,18.0,596.0,585.02,445.31
2016,5,11,10,15,270.0,405.5,1.4,18.0,637.0,639.43,483.44
2016,5,11,10,30,303.0,412.0,1.4,18.0,678.0,684.91,514.95
2016,5,11,10,45,405.5,385.0,1.45,18.5,749.5,771.17,575.31
2016,5,11,11,0,508.0,358.0,1.5,19.0,821.0,852.09,630.32
2016,5,11,11,15,702.5,246.0,1.55,19.0,896.0,940.91,693.98
2016,5,11,11,30,897.0,134.0,1.6,19.0,971.0,1009.37,737.56
2016,5,11,11,45,901.5,132.0,1.65,19.5,977.0,1018.67,741.78
2016,5,11,12,0,906.0,130.0,1.7,20.0,983.0,1024.37,744.51
2016,5,11,12,15,905.5,130.0,1.75,20.0,980.5,1023.43,744.58
2016,5,11,12,30,905.0,130.0,1.8,20.0,978.0,1018.81,742.47
2016,5,11,12,45,907.0,126.5,1.9,20.0,969.0,1009.55,738.18
2016,5,11,13,0,909.0,123.0,2.0,20.0,960.0,996.58,731.53
2016,5,11,13,15,905.5,122.0,2.05,20.0,942.5,977.18,720.13
2016,5,11,13,30,902.0,121.0,2.1,20.0,925.0,954.33,706.5
2016,5,11,13,45,896.5,119.5,2.15,20.0,900.5,925.86,689.12
2016,5,11,14,0,891.0,118.0,2.2,20.0,876.0,894.28,669.57
2016,5,11,14,15,882.5,116.5,2.2,20.0,844.5,857.25,645.73
2016,5,11,14,30,874.0,115.0,2.2,20.0,813.0,817.64,619.97
2016,5,11,14,45,863.0,113.0,2.2,20.0,775.5,773.29,590.66
2016,5,11,15,0,852.0,111.0,2.2,20.0,738.0,727.01,559.62
2016,5,11,15,15,838.5,108.5,2.15,19.5,696.0,679.91,526.27
2016,5,11,15,30,825.0,106.0,2.1,19.0,654.0,627.88,488.45
2016,5,11,15,45,807.5,103.0,2.1,19.0,607.5,572.15,446.1
2016,5,11,16,0,790.0,100.0,2.1,19.0,561.0,516.21,402.3
2016,5,11,16,15,766.5,96.0,2.05,18.5,511.0,456.6,354.85
2016,5,11,16,30,743.0,92.0,2.0,18.0,461.0,398.06,306.63
2016,5,11,16,45,714.0,87.0,1.95,18.0,410.0,336.33,254.01
2016,5,11,17,0,685.0,82.0,1.9,18.0,359.0,278.34,203.34
2016,5,11,17,15,642.0,76.5,1.8,17.5,307.5,219.3,152.33
2016,5,11,17,30,599.0,71.0,1.7,17.0,256.0,164.89,106.29
2016,5,11,17,45,539.5,63.5,1.65,16.5,206.5,111.84,65.58
2016,5,11,18,0,480.0,56.0,1.6,16.0,157.0,66.03,37.51
2016,5,11,18,15,388.0,45.5,1.55,15.5,113.0,35.77,25.67
2016,5,11,18,30,296.0,35.0,1.5,15.0,69.0,28.18,18.29
2016,5,11,18,45,148.0,17.5,1.45,14.5,34.5,13.77,2.06
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,14.0,2.25,11.0,19.0,12.73,0.0
2016,5,12,5,30,131.0,28.0,2.4,11.0,38.0,21.86,10.49
2016,5,12,5,45,226.0,43.5,2.55,11.5,76.5,33.55,23.58
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.88,34.29
2016,5,12,6,15,160.5,72.0,2.7,12.0,100.0,68.28,47.75
2016,5,12,6,30,0.0,85.0,2.7,12.0,85.0,73.59,57.8
2016,5,12,6,45,2.0,104.5,2.75,12.5,105.5,91.15,72.61
2016,5,12,7,0,4.0,124.0,2.8,13.0,126.0,109.15,87.51
2016,5,12,7,15,61.0,159.0,2.75,13.0,187.0,158.48,127.16
2016,5,12,7,30,118.0,194.0,2.7,13.0,248.0,217.3,174.85
2016,5,12,7,45,155.0,216.5,2.65,13.5,297.0,262.05,210.87
2016,5,12,8,0,192.0,239.0,2.6,14.0,346.0,310.96,249.89
2016,5,12,8,15,270.0,248.5,2.55,14.5,412.5,378.56,303.28
2016,5,12,8,30,348.0,258.0,2.5,15.0,479.0,449.67,358.49
2016,5,12,8,45,397.5,261.5,2.5,15.5,531.0,510.57,404.71
2016,5,12,9,0,447.0,265.0,2.5,16.0,583.0,569.47,448.6
2016,5,12,9,15,627.0,202.5,2.4,16.0,674.5,667.09,523.25
2016,5,12,9,30,807.0,140.0,2.3,16.0,766.0,769.61,598.78
2016,5,12,9,45,823.5,138.0,2.25,16.5,801.0,812.49,625.56
2016,5,12,10,0,840.0,136.0,2.2,17.0,836.0,853.63,651.14
2016,5,12,10,15,846.5,137.5,2.15,17.0,862.5,879.79,667.35
2016,5,12,10,30,853.0,139.0,2.1,17.0,889.0,910.22,686.49
2016,5,12,10,45,858.5,140.0,2.1,17.5,909.0,936.32,701.74
2016,5,12,11,0,864.0,141.0,2.1,18.0,929.0,959.3,714.86
2016,5,12,11,15,867.0,141.5,2.1,18.0,942.0,976.17,725.32
2016,5,12,11,30,870.0,142.0,2.1,18.0,955.0,989.64,733.66
2016,5,12,11,45,870.0,143.0,2.1,18.5,959.5,997.2,736.86
2016,5,12,12,0,870.0,144.0,2.1,19.0,964.0,1001.23,737.91
2016,5,12,12,15,869.5,144.0,2.1,19.0,962.0,1000.31,737.27
2016,5,12,12,30,869.0,144.0,2.1,19.0,960.0,995.87,734.51
2016,5,12,12,45,844.0,157.0,2.15,19.0,943.0,988.11,730.31
2016,5,12,13,0,819.0,170.0,2.2,19.0,926.0,966.14,716.86
2016,5,12,13,15,814.5,169.0,2.25,19.0,909.0,946.77,705.25
2016,5,12,13,30,810.0,168.0,2.3,19.0,892.0,924.24,691.48
2016,5,12,13,45,804.0,166.0,2.35,19.0,868.0,896.36,674.08
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,865.68,654.69
2016,5,12,14,15,789.0,161.5,2.4,18.5,813.5,829.37,632.09
2016,5,12,14,30,780.0,159.0,2.4,18.0,783.0,790.8,607.67
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,748.92,579.34
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,705.1,548.36
2016,5,12,15,15,749.5,145.5,2.55,17.5,671.5,656.77,514.16
2016,5,12,15,30,734.0,142.0,2.6,17.0,630.0,606.08,477.2
2016,5,12,15,45,721.0,135.0,2.65,17.0,586.0,552.95,436.44
2016,5,12,16,0,708.0,128.0,2.7,17.0,542.0,499.41,394.12
2016,5,12,16,15,547.0,153.5,2.75,16.5,456.5,403.79,318.87
2016,5,12,16,30,386.0,179.0,2.8,16.0,371.0,327.1,257.96
2016,5,12,16,45,493.5,140.5,2.9,16.0,358.5,304.85,236.16
2016,5,12,17,0,601.0,102.0,3.0,16.0,346.0,272.01,203.01
2016,5,12,17,15,555.5,94.5,3.0,15.5,296.0,215.48,154.11
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,164.05,110.6
2016,5,12,17,45,451.5,77.0,3.05,14.5,198.5,112.51,70.56
2016,5,12,18,0,393.0,67.0,3.1,14.0,151.0,70.01,43.49
2016,5,12,18,15,305.0,54.0,3.05,13.5,108.5,41.21,30.69
2016,5,12,18,30,217.0,41.0,3.0,13.0,66.0,31.74,21.56
2016,5,12,18,45,108.5,24.5,2.95,13.0,37.0,19.17,6.06
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
