Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,40.0,14.0,2.7,11.0,17.0,12.73,0.0
2016,5,13,5,30,80.0,28.0,2.8,11.0,34.0,22.65,11.52
2016,5,13,5,45,145.0,45.5,2.95,11.5,67.5,36.12,25.87
2016,5,13,6,0,210.0,63.0,3.1,12.0,101.0,49.27,38.2
2016,5,13,6,15,251.0,81.0,3.1,12.0,140.5,80.51,55.22
2016,5,13,6,30,292.0,99.0,3.1,12.0,180.0,118.91,83.36
2016,5,13,6,45,336.0,110.5,3.15,12.0,221.5,158.23,115.14
2016,5,13,7,0,380.0,122.0,3.2,12.0,263.0,202.9,153.22
2016,5,13,7,15,387.0,141.5,3.15,12.5,304.0,248.28,193.27
2016,5,13,7,30,394.0,161.0,3.1,13.0,345.0,294.24,233.1
2016,5,13,7,45,364.0,189.5,3.1,13.5,374.0,329.24,263.46
2016,5,13,8,0,334.0,218.0,3.1,14.0,403.0,363.63,291.94
2016,5,13,8,15,558.0,169.0,3.1,14.0,510.5,463.75,372.75
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,582.92,467.3
2016,5,13,8,45,802.5,121.0,3.1,14.5,663.0,637.04,508.34
2016,5,13,9,0,823.0,122.0,3.1,15.0,708.0,690.88,548.34
2016,5,13,9,15,835.0,124.0,3.15,15.0,747.0,738.95,584.25
2016,5,13,9,30,847.0,126.0,3.2,15.0,786.0,785.42,617.08
2016,5,13,9,45,863.5,124.0,3.25,15.5,821.5,823.88,642.36
2016,5,13,10,0,880.0,122.0,3.3,16.0,857.0,865.68,669.78
2016,5,13,10,15,886.5,123.0,3.35,16.0,883.5,899.59,692.64
2016,5,13,10,30,893.0,124.0,3.4,16.0,910.0,930.59,713.47
2016,5,13,10,45,900.0,123.0,3.5,16.5,930.5,957.02,730.1
2016,5,13,11,0,907.0,122.0,3.6,17.0,951.0,980.26,744.52
2016,5,13,11,15,909.5,122.5,3.7,17.0,963.5,997.31,756.19
2016,5,13,11,30,912.0,123.0,3.8,17.0,976.0,1010.78,765.57
2016,5,13,11,45,915.0,121.5,3.9,17.0,982.0,1019.17,771.62
2016,5,13,12,0,918.0,120.0,4.0,17.0,988.0,1023.89,775.33
2016,5,13,12,15,917.5,120.0,4.05,17.0,985.5,1022.95,774.99
2016,5,13,12,30,917.0,120.0,4.1,17.0,983.0,1018.29,772.29
2016,5,13,12,45,914.0,120.0,4.15,17.0,972.5,1007.53,765.54
2016,5,13,13,0,911.0,120.0,4.2,17.0,962.0,993.15,756.44
2016,5,13,13,15,907.5,119.5,4.2,17.0,945.0,974.26,744.03
2016,5,13,13,30,904.0,119.0,4.2,17.0,928.0,951.93,729.3
2016,5,13,13,45,902.5,115.5,4.25,17.0,904.5,925.1,711.73
2016,5,13,14,0,901.0,112.0,4.3,17.0,881.0,894.93,691.73
2016,5,13,14,15,894.0,110.5,4.25,16.5,850.5,858.94,668.39
2016,5,13,14,30,887.0,109.0,4.2,16.0,820.0,820.25,642.87
2016,5,13,14,45,881.5,105.0,4.2,16.0,784.5,777.73,613.33
2016,5,13,15,0,876.0,101.0,4.2,16.0,749.0,732.8,581.74
2016,5,13,15,15,864.0,99.0,4.15,15.5,707.0,683.26,545.46
2016,5,13,15,30,852.0,97.0,4.1,15.0,665.0,632.32,506.76
2016,5,13,15,45,841.5,92.5,4.05,15.0,620.0,578.68,464.0
2016,5,13,16,0,831.0,88.0,4.0,15.0,575.0,524.62,419.65
2016,5,13,16,15,810.0,85.0,3.9,14.5,526.0,465.19,370.38
2016,5,13,16,30,789.0,82.0,3.8,14.0,477.0,406.45,320.1
2016,5,13,16,45,767.0,76.5,3.75,14.0,426.5,345.97,266.47
2016,5,13,17,0,745.0,71.0,3.7,14.0,376.0,286.95,212.98
2016,5,13,17,15,706.0,66.5,3.6,13.5,323.5,226.67,159.12
2016,5,13,17,30,667.0,62.0,3.5,13.0,271.0,170.47,110.03
2016,5,13,17,45,614.0,56.0,3.45,13.0,221.0,113.11,64.5
2016,5,13,18,0,561.0,50.0,3.4,13.0,171.0,64.42,34.43
2016,5,13,18,15,472.5,42.0,3.2,12.5,125.0,32.77,23.4
2016,5,13,18,30,384.0,34.0,3.0,12.0,79.0,27.25,17.88
2016,5,13,18,45,238.0,22.0,2.85,12.0,45.5,17.78,5.96
2016,5,13,19,0,92.0,10.0,2.7,12.0,12.0,9.1,0.0
2016,5,13,19,15,46.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,2.1,12.0,5.5,5.0,0.0
2016,5,14,5,30,0.0,11.0,2.2,12.0,11.0,9.66,1.81
2016,5,14,5,45,0.0,21.0,2.35,12.5,21.0,18.48,10.48
2016,5,14,6,0,0.0,31.0,2.5,13.0,31.0,27.31,18.65
2016,5,14,6,15,0.0,42.5,2.5,13.5,42.5,37.49,26.53
2016,5,14,6,30,0.0,54.0,2.5,14.0,54.0,47.68,35.32
2016,5,14,6,45,0.0,66.0,2.55,14.5,66.0,58.32,44.33
2016,5,14,7,0,0.0,78.0,2.6,15.0,78.0,68.87,53.08
2016,5,14,7,15,0.0,104.5,2.5,15.0,104.5,92.07,72.45
2016,5,14,7,30,0.0,131.0,2.4,15.0,131.0,115.49,91.7
2016,5,14,7,45,5.5,158.5,2.3,15.5,161.5,142.34,113.26
2016,5,14,8,0,11.0,186.0,2.2,16.0,192.0,170.04,135.2
2016,5,14,8,15,16.5,210.0,2.1,16.0,220.0,195.44,155.26
2016,5,14,8,30,22.0,234.0,2.0,16.0,248.0,221.56,175.7
2016,5,14,8,45,16.5,230.0,1.95,16.5,241.0,216.01,170.39
2016,5,14,9,0,11.0,226.0,1.9,17.0,234.0,209.76,164.64
2016,5,14,9,15,114.0,298.0,1.9,17.0,386.5,365.56,287.64
2016,5,14,9,30,217.0,370.0,1.9,17.0,539.0,519.09,403.19
2016,5,14,9,45,118.5,335.0,1.9,17.5,428.0,416.69,323.28
2016,5,14,10,0,20.0,300.0,1.9,18.0,317.0,288.18,223.0
2016,5,14,10,15,80.5,368.0,1.95,18.0,439.0,415.99,321.63
2016,5,14,10,30,141.0,436.0,2.0,18.0,561.0,550.42,420.52
2016,5,14,10,45,180.0,445.5,2.05,18.5,608.5,600.4,455.54
2016,5,14,11,0,219.0,455.0,2.1,19.0,656.0,651.22,491.21
2016,5,14,11,15,320.0,425.0,2.15,19.0,723.0,734.18,551.71
2016,5,14,11,30,421.0,395.0,2.2,19.0,790.0,816.94,610.64
2016,5,14,11,45,241.0,416.5,2.25,19.0,643.0,656.84,494.94
2016,5,14,12,0,61.0,438.0,2.3,19.0,496.0,478.54,362.83
2016,5,14,12,15,280.0,410.5,2.35,19.0,674.5,689.98,522.45
2016,5,14,12,30,499.0,383.0,2.4,19.0,853.0,884.63,660.16
2016,5,14,12,45,690.5,258.0,2.45,19.0,901.0,944.48,705.3
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,976.97,727.46
2016,5,14,13,15,878.0,132.0,2.55,19.0,932.0,957.66,715.23
2016,5,14,13,30,874.0,131.0,2.6,19.0,915.0,935.04,701.28
2016,5,14,13,45,866.5,130.5,2.65,19.0,890.5,906.58,683.36
2016,5,14,14,0,859.0,130.0,2.7,19.0,866.0,875.22,663.39
2016,5,14,14,15,851.0,128.5,2.75,19.0,835.0,839.77,640.44
2016,5,14,14,30,843.0,127.0,2.8,19.0,804.0,801.82,615.54
2016,5,14,14,45,829.0,126.5,2.85,19.0,766.5,762.98,589.74
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,716.85,557.49
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,666.59,521.59
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,615.34,483.9
2016,5,14,15,45,764.0,118.0,2.95,18.0,600.0,560.06,441.26
2016,5,14,16,0,742.0,116.0,3.0,18.0,554.0,504.44,397.15
2016,5,14,16,15,717.5,112.0,2.95,17.5,505.0,446.7,350.58
2016,5,14,16,30,693.0,108.0,2.9,17.0,456.0,390.22,303.55
2016,5,14,16,45,657.0,98.5,2.9,17.0,400.0,326.16,248.99
2016,5,14,17,0,621.0,89.0,2.9,17.0,344.0,265.43,196.24
2016,5,14,17,15,555.5,90.0,2.85,16.5,295.0,211.07,149.85
2016,5,14,17,30,490.0,91.0,2.8,16.0,246.0,161.89,109.21
2016,5,14,17,45,443.0,79.0,2.75,15.5,199.5,113.18,71.2
2016,5,14,18,0,396.0,67.0,2.7,15.0,153.0,70.19,43.35
2016,5,14,18,15,313.5,54.5,2.55,14.5,111.5,41.53,30.9
2016,5,14,18,30,231.0,42.0,2.4,14.0,70.0,32.48,22.25
2016,5,14,18,45,115.5,26.5,2.25,14.0,40.5,20.71,8.46
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.01,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,15.5,2.2,12.5,22.0,14.1,0.0
2016,5,15,5,30,160.0,31.0,2.2,13.0,44.0,24.2,13.28
2016,5,15,5,45,265.0,43.5,2.25,13.5,84.0,33.53,23.52
2016,5,15,6,0,370.0,56.0,2.3,14.0,124.0,42.62,32.1
2016,5,15,6,15,441.0,65.5,2.15,14.0,171.0,79.72,47.94
2016,5,15,6,30,512.0,75.0,2.0,14.0,218.0,126.99,79.75
2016,5,15,6,45,567.5,80.5,1.85,14.5,269.0,176.51,119.14
2016,5,15,7,0,623.0,86.0,1.7,15.0,320.0,232.42,166.49
2016,5,15,7,15,659.0,91.0,1.65,15.5,371.0,288.01,215.0
2016,5,15,7,30,695.0,96.0,1.6,16.0,422.0,347.03,265.62
2016,5,15,7,45,725.5,98.5,1.55,16.5,472.5,404.45,313.8
2016,5,15,8,0,756.0,101.0,1.5,17.0,523.0,465.04,362.77
2016,5,15,8,15,776.5,104.5,1.5,17.5,570.5,521.65,407.23
2016,5,15,8,30,797.0,108.0,1.5,18.0,618.0,578.64,450.4
2016,5,15,8,45,816.0,109.0,1.5,18.5,662.5,632.27,489.7
2016,5,15,9,0,835.0,110.0,1.5,19.0,707.0,685.45,527.42
2016,5,15,9,15,847.0,112.0,1.55,19.0,746.0,730.04,559.31
2016,5,15,9,30,859.0,114.0,1.6,19.0,785.0,776.08,590.21
2016,5,15,9,45,879.5,109.5,1.65,19.5,822.0,820.72,618.63
2016,5,15,10,0,900.0,105.0,1.7,20.0,859.0,863.75,645.57
2016,5,15,10,15,906.5,106.0,1.85,20.0,886.0,898.16,668.87
2016,5,15,10,30,913.0,107.0,2.0,20.0,913.0,929.62,690.25
2016,5,15,10,45,917.5,108.0,2.15,20.5,933.5,956.1,707.02
2016,5,15,11,0,922.0,109.0,2.3,21.0,954.0,979.23,721.59
2016,5,15,11,15,924.5,109.5,2.4,21.0,967.0,996.47,733.22
2016,5,15,11,30,927.0,110.0,2.5,21.0,980.0,1010.1,742.64
2016,5,15,11,45,927.0,111.0,2.7,21.0,985.0,1018.12,749.51
2016,5,15,12,0,927.0,112.0,2.9,21.0,990.0,1022.39,754.01
2016,5,15,12,15,926.5,112.0,2.95,21.0,988.0,1021.46,753.82
2016,5,15,12,30,926.0,112.0,3.0,21.0,986.0,1016.78,751.33
2016,5,15,12,45,928.0,109.0,3.15,21.0,977.0,1007.84,746.98
2016,5,15,13,0,930.0,106.0,3.3,21.0,968.0,995.12,740.16
2016,5,15,13,15,926.5,105.5,3.35,21.0,951.0,975.97,728.33
2016,5,15,13,30,923.0,105.0,3.4,21.0,934.0,953.33,714.2
2016,5,15,13,45,916.5,105.0,3.5,21.0,909.0,925.11,696.6
2016,5,15,14,0,910.0,105.0,3.6,21.0,884.0,893.79,676.76
2016,5,15,14,15,902.5,103.5,3.65,20.5,853.5,857.21,654.09
2016,5,15,14,30,895.0,102.0,3.7,20.0,823.0,817.95,629.25
2016,5,15,14,45,885.5,100.5,3.75,20.0,786.0,774.7,600.05
2016,5,15,15,0,876.0,99.0,3.8,20.0,749.0,729.34,568.98
2016,5,15,15,15,863.5,97.0,3.85,19.5,707.0,679.61,533.58
2016,5,15,15,30,851.0,95.0,3.9,19.0,665.0,628.54,495.74
2016,5,15,15,45,832.5,93.0,4.0,19.0,618.5,574.15,453.34
2016,5,15,16,0,814.0,91.0,4.1,19.0,572.0,517.77,408.17
2016,5,15,16,15,792.5,87.5,4.1,18.5,522.5,458.67,360.05
2016,5,15,16,30,771.0,84.0,4.1,18.0,473.0,400.36,310.96
2016,5,15,16,45,738.5,81.0,4.1,17.5,421.5,339.77,258.76
2016,5,15,17,0,706.0,78.0,4.1,17.0,370.0,281.84,207.67
2016,5,15,17,15,666.0,73.0,4.0,16.5,318.5,221.01,154.24
2016,5,15,17,30,626.0,68.0,3.9,16.0,267.0,166.4,107.22
2016,5,15,17,45,563.5,62.0,3.85,16.0,217.0,112.94,65.77
2016,5,15,18,0,501.0,56.0,3.8,16.0,167.0,66.99,37.67
2016,5,15,18,15,413.0,47.0,3.7,15.5,122.5,36.74,26.61
2016,5,15,18,30,325.0,38.0,3.6,15.0,78.0,30.56,20.56
2016,5,15,18,45,192.0,24.5,3.5,14.5,45.5,19.21,7.92
2016,5,15,19,0,59.0,11.0,3.4,14.0,13.0,10.01,0.0
2016,5,15,19,15,29.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,12.0,22.5,11.81,0.0
2016,5,16,5,30,166.0,30.0,2.0,12.0,45.0,23.39,12.99
2016,5,16,5,45,262.0,43.5,2.05,12.5,84.0,33.49,23.63
2016,5,16,6,0,358.0,57.0,2.1,13.0,123.0,43.3,32.87
2016,5,16,6,15,427.5,66.5,2.05,13.5,169.5,79.68,48.46
2016,5,16,6,30,497.0,76.0,2.0,14.0,216.0,125.89,79.49
2016,5,16,6,45,549.5,82.5,2.0,14.5,266.0,174.76,118.49
2016,5,16,7,0,602.0,89.0,2.0,15.0,316.0,229.71,165.16
2016,5,16,7,15,638.0,94.5,2.0,15.5,366.5,284.47,213.01
2016,5,16,7,30,674.0,100.0,2.0,16.0,417.0,342.69,263.15
2016,5,16,7,45,706.0,102.5,2.05,17.0,467.5,399.53,310.68
2016,5,16,8,0,738.0,105.0,2.1,18.0,518.0,459.72,359.24
2016,5,16,8,15,758.5,108.5,2.1,18.5,565.0,515.32,403.29
2016,5,16,8,30,779.0,112.0,2.1,19.0,612.0,571.34,446.15
2016,5,16,8,45,798.5,113.0,2.1,19.5,656.0,624.38,485.48
2016,5,16,9,0,818.0,114.0,2.1,20.0,700.0,677.06,523.33
2016,5,16,9,15,830.0,116.0,2.1,20.0,738.5,724.67,557.48
2016,5,16,9,30,842.0,118.0,2.1,20.0,777.0,766.04,585.18
2016,5,16,9,45,861.0,114.5,2.1,20.5,813.0,809.8,612.95
2016,5,16,10,0,880.0,111.0,2.1,21.0,849.0,851.91,639.13
2016,5,16,10,15,886.5,112.0,2.1,21.0,876.0,885.68,660.61
2016,5,16,10,30,893.0,113.0,2.1,21.0,903.0,916.55,680.1
2016,5,16,10,45,898.0,114.0,2.15,21.5,923.5,942.99,695.79
2016,5,16,11,0,903.0,115.0,2.2,22.0,944.0,966.16,709.33
2016,5,16,11,15,906.0,115.5,2.25,22.0,957.0,983.57,720.52
2016,5,16,11,30,909.0,116.0,2.3,22.0,970.0,997.44,729.56
2016,5,16,11,45,910.5,116.0,2.35,22.5,976.0,1005.78,733.73
2016,5,16,12,0,912.0,116.0,2.4,23.0,982.0,1010.48,735.68
2016,5,16,12,15,912.0,116.0,2.45,23.0,979.5,1010.05,735.89
2016,5,16,12,30,912.0,116.0,2.5,23.0,977.0,1005.94,733.88
2016,5,16,12,45,911.0,115.0,2.6,23.0,968.0,996.23,728.84
2016,5,16,13,0,910.0,114.0,2.7,23.0,959.0,982.9,721.51
2016,5,16,13,15,906.5,113.0,2.75,23.0,942.0,963.64,709.89
2016,5,16,13,30,903.0,112.0,2.8,23.0,925.0,940.96,696.05
2016,5,16,13,45,899.0,110.5,2.85,23.0,901.0,914.02,679.35
2016,5,16,14,0,895.0,109.0,2.9,23.0,877.0,883.9,660.44
2016,5,16,14,15,887.5,107.5,2.9,22.5,846.5,847.86,638.28
2016,5,16,14,30,880.0,106.0,2.9,22.0,816.0,809.18,614.07
2016,5,16,14,45,867.0,106.0,2.95,22.0,778.5,765.38,585.09
2016,5,16,15,0,854.0,106.0,3.0,22.0,741.0,719.8,554.45
2016,5,16,15,15,841.0,104.0,3.0,21.5,699.5,670.77,519.7
2016,5,16,15,30,828.0,102.0,3.0,21.0,658.0,622.49,484.41
2016,5,16,15,45,804.5,101.5,3.05,21.0,611.0,566.07,441.21
2016,5,16,16,0,781.0,101.0,3.1,21.0,564.0,510.01,397.05
2016,5,16,16,15,758.0,97.5,3.1,20.5,515.0,451.98,350.67
2016,5,16,16,30,735.0,94.0,3.1,20.0,466.0,394.96,303.54
2016,5,16,16,45,701.5,90.5,3.1,20.0,415.0,333.77,251.41
2016,5,16,17,0,668.0,87.0,3.1,20.0,364.0,276.91,201.87
2016,5,16,17,15,626.0,81.5,3.05,19.0,313.5,219.4,152.62
2016,5,16,17,30,584.0,76.0,3.0,18.0,263.0,166.38,108.05
2016,5,16,17,45,523.0,68.5,2.95,17.5,213.5,114.31,68.19
2016,5,16,18,0,462.0,61.0,2.9,17.0,164.0,69.65,40.72
2016,5,16,18,15,374.5,51.0,2.85,16.5,120.5,40.06,29.41
2016,5,16,18,30,287.0,41.0,2.8,16.0,77.0,31.75,21.55
2016,5,16,18,45,165.5,26.5,2.75,15.5,45.0,20.73,9.41
2016,5,16,19,0,44.0,12.0,2.7,15.0,13.0,10.91,0.0
2016,5,16,19,15,22.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,128.5,14.5,1.85,14.5,25.5,11.62,0.0
2016,5,17,5,30,257.0,29.0,1.9,15.0,51.0,23.56,13.14
2016,5,17,5,45,361.5,39.0,1.95,15.5,93.5,30.93,21.15
2016,5,17,6,0,466.0,49.0,2.0,16.0,136.0,38.05,27.87
2016,5,17,6,15,533.0,56.0,2.0,16.5,184.5,76.65,41.94
2016,5,17,6,30,600.0,63.0,2.0,17.0,233.0,126.76,74.8
2016,5,17,6,45,648.0,68.0,2.05,17.5,285.0,179.61,116.97
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,240.05,168.38
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.5,297.56,218.73
2016,5,17,7,30,762.0,81.0,2.2,19.0,442.0,358.04,270.88
2016,5,17,7,45,787.5,84.0,2.3,20.0,493.0,417.04,320.23
2016,5,17,8,0,813.0,87.0,2.4,21.0,544.0,477.47,368.98
2016,5,17,8,15,831.5,90.0,2.4,21.5,592.0,535.32,414.54
2016,5,17,8,30,850.0,93.0,2.4,22.0,640.0,591.96,457.63
2016,5,17,8,45,864.0,95.0,2.45,22.5,684.0,645.13,496.98
2016,5,17,9,0,878.0,97.0,2.5,23.0,728.0,697.27,534.4
2016,5,17,9,15,889.0,99.0,2.45,23.0,767.5,745.95,568.11
2016,5,17,9,30,900.0,101.0,2.4,23.0,807.0,792.8,598.82
2016,5,17,9,45,908.5,102.5,2.4,23.5,840.5,835.08,625.12
2016,5,17,10,0,917.0,104.0,2.4,24.0,874.0,874.87,649.38
2016,5,17,10,15,922.5,105.0,2.35,24.0,901.0,908.86,670.36
2016,5,17,10,30,928.0,106.0,2.3,24.0,928.0,939.78,689.18
2016,5,17,10,45,931.5,107.0,2.3,24.5,948.0,965.65,703.71
2016,5,17,11,0,935.0,108.0,2.3,25.0,968.0,988.06,715.99
2016,5,17,11,15,937.5,108.5,2.25,25.0,980.5,1005.48,725.95
2016,5,17,11,30,940.0,109.0,2.2,25.0,993.0,1019.23,733.64
2016,5,17,11,45,939.5,110.0,2.15,25.5,998.0,1026.86,736.08
2016,5,17,12,0,939.0,111.0,2.1,26.0,1003.0,1030.7,736.27
2016,5,17,12,15,938.5,110.5,2.05,26.0,1000.0,1029.28,734.74
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,1024.1,731.0
2016,5,17,12,45,936.5,109.0,2.0,26.0,987.0,1013.71,724.76
2016,5,17,13,0,935.0,108.0,2.0,26.0,977.0,999.6,716.32
2016,5,17,13,15,931.0,107.5,2.0,26.0,959.5,979.99,704.48
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,956.88,690.5
2016,5,17,13,45,920.5,106.5,2.0,26.0,917.0,928.17,672.93
2016,5,17,14,0,914.0,106.0,2.0,26.0,892.0,896.34,653.31
2016,5,17,14,15,906.5,104.5,2.05,26.0,860.5,859.76,630.93
2016,5,17,14,30,899.0,103.0,2.1,26.0,829.0,820.48,606.51
2016,5,17,14,45,889.0,101.5,2.15,26.0,792.0,776.82,578.82
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,731.09,549.3
2016,5,17,15,15,866.5,98.0,2.25,25.5,713.0,681.37,515.75
2016,5,17,15,30,854.0,96.0,2.3,25.0,671.0,630.3,479.84
2016,5,17,15,45,837.5,93.0,2.35,25.0,624.5,574.88,438.64
2016,5,17,16,0,821.0,90.0,2.4,25.0,578.0,519.57,396.14
2016,5,17,16,15,643.0,127.5,2.4,24.5,489.5,425.63,324.36
2016,5,17,16,30,465.0,165.0,2.4,24.0,401.0,345.32,262.59
2016,5,17,16,45,590.5,121.0,2.45,23.5,388.5,322.85,240.97
2016,5,17,17,0,716.0,77.0,2.5,23.0,376.0,283.56,203.05
2016,5,17,17,15,677.0,72.5,2.4,22.0,324.5,222.94,151.56
2016,5,17,17,30,638.0,68.0,2.3,21.0,273.0,168.4,105.98
2016,5,17,17,45,577.5,62.0,2.25,20.5,222.5,114.52,65.18
2016,5,17,18,0,517.0,56.0,2.2,20.0,172.0,67.87,37.22
2016,5,17,18,15,432.0,47.0,2.15,19.5,127.0,36.61,26.08
2016,5,17,18,30,347.0,38.0,2.1,19.0,82.0,30.4,20.17
2016,5,17,18,45,215.5,25.5,2.05,18.5,48.5,20.62,9.56
2016,5,17,19,0,84.0,13.0,2.0,18.0,15.0,11.82,0.0
2016,5,17,19,15,42.0,6.5,1.95,17.5,7.5,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,11.8,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,23.42,13.23
2016,5,18,5,45,315.5,42.0,1.35,15.5,91.0,33.43,23.36
2016,5,18,6,0,414.0,54.0,1.4,16.0,132.0,42.16,31.5
2016,5,18,6,15,480.5,62.0,1.3,16.0,179.0,78.59,45.38
2016,5,18,6,30,547.0,70.0,1.2,16.0,226.0,126.27,76.92
2016,5,18,6,45,593.5,76.0,1.15,16.5,276.5,176.51,116.82
2016,5,18,7,0,640.0,82.0,1.1,17.0,327.0,231.99,163.67
2016,5,18,7,15,673.5,87.0,1.0,17.5,377.5,287.57,211.5
2016,5,18,7,30,707.0,92.0,0.9,18.0,428.0,346.25,260.91
2016,5,18,7,45,732.5,96.0,0.85,19.0,477.0,404.87,308.41
2016,5,18,8,0,758.0,100.0,0.8,20.0,526.0,463.27,353.77
2016,5,18,8,15,777.0,103.0,0.8,20.5,573.0,518.48,395.96
2016,5,18,8,30,796.0,106.0,0.8,21.0,620.0,573.91,436.73
2016,5,18,8,45,809.0,109.5,0.85,21.5,662.5,625.96,474.12
2016,5,18,9,0,822.0,113.0,0.9,22.0,705.0,677.06,509.7
2016,5,18,9,15,833.0,115.0,1.0,22.0,743.0,720.18,540.6
2016,5,18,9,30,844.0,117.0,1.1,22.0,781.0,764.74,570.49
2016,5,18,9,45,856.5,116.5,1.2,22.5,814.5,806.18,596.82
2016,5,18,10,0,869.0,116.0,1.3,23.0,848.0,845.56,621.55
2016,5,18,10,15,875.5,117.5,1.4,23.0,874.5,879.4,643.71
2016,5,18,10,30,882.0,119.0,1.5,23.0,901.0,910.39,664.03
2016,5,18,10,45,883.5,121.5,1.6,23.5,920.0,934.77,678.77
2016,5,18,11,0,885.0,124.0,1.7,24.0,939.0,955.78,691.4
2016,5,18,11,15,887.5,124.5,1.75,24.0,951.5,972.39,701.99
2016,5,18,11,30,890.0,125.0,1.8,24.0,964.0,985.53,710.5
2016,5,18,11,45,891.0,125.5,1.85,24.0,969.0,993.72,715.98
2016,5,18,12,0,892.0,126.0,1.9,24.0,974.0,998.34,719.37
2016,5,18,12,15,891.5,126.0,1.95,24.0,972.0,997.46,719.39
2016,5,18,12,30,891.0,126.0,2.0,24.0,970.0,993.0,717.29
2016,5,18,12,45,889.0,125.5,2.05,24.0,960.0,983.07,711.8
2016,5,18,13,0,887.0,125.0,2.1,24.0,950.0,969.63,704.17
2016,5,18,13,15,883.0,124.5,2.15,24.0,933.5,950.87,693.16
2016,5,18,13,30,879.0,124.0,2.2,24.0,917.0,928.79,680.02
2016,5,18,13,45,874.0,122.5,2.3,24.0,893.0,901.66,663.98
2016,5,18,14,0,869.0,121.0,2.4,24.0,869.0,871.49,645.78
2016,5,18,14,15,861.5,119.5,2.45,23.5,839.0,836.37,624.87
2016,5,18,14,30,854.0,118.0,2.5,23.0,809.0,798.71,601.93
2016,5,18,14,45,840.5,117.5,2.55,23.0,772.0,755.13,573.38
2016,5,18,15,0,827.0,117.0,2.6,23.0,735.0,713.64,545.32
2016,5,18,15,15,813.5,114.5,2.6,22.5,694.0,664.35,510.75
2016,5,18,15,30,800.0,112.0,2.6,22.0,653.0,613.95,474.37
2016,5,18,15,45,783.0,109.0,2.65,21.5,608.0,560.23,434.52
2016,5,18,16,0,766.0,106.0,2.7,21.0,563.0,506.3,393.1
2016,5,18,16,15,743.5,102.0,2.7,20.5,514.5,448.94,347.49
2016,5,18,16,30,721.0,98.0,2.7,20.0,466.0,391.03,299.95
2016,5,18,16,45,698.5,91.5,2.7,19.5,417.0,333.28,251.08
2016,5,18,17,0,676.0,85.0,2.7,19.0,368.0,277.16,202.31
2016,5,18,17,15,636.0,79.5,2.7,18.5,317.5,219.79,152.71
2016,5,18,17,30,596.0,74.0,2.7,18.0,267.0,166.64,107.69
2016,5,18,17,45,542.0,66.5,2.75,17.5,218.5,114.7,67.66
2016,5,18,18,0,488.0,59.0,2.8,17.0,170.0,69.24,39.57
2016,5,18,18,15,403.0,49.5,2.8,16.5,126.0,38.6,28.19
2016,5,18,18,30,318.0,40.0,2.8,16.0,82.0,32.04,21.91
2016,5,18,18,45,193.5,27.0,2.85,15.5,49.0,21.11,10.42
2016,5,18,19,0,69.0,14.0,2.9,15.0,16.0,12.73,0.0
2016,5,18,19,15,34.5,7.0,2.95,14.5,8.0,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,17.5,3.95,11.0,26.0,13.76,0.0
2016,5,19,5,30,182.0,35.0,4.1,11.0,52.0,27.28,16.79
2016,5,19,5,45,288.0,47.5,4.35,11.5,93.5,36.55,26.5
2016,5,19,6,0,394.0,60.0,4.6,12.0,135.0,45.59,35.07
2016,5,19,6,15,463.5,69.0,4.6,12.5,183.0,83.59,50.89
2016,5,19,6,30,533.0,78.0,4.6,13.0,231.0,131.42,83.06
2016,5,19,6,45,417.5,108.5,4.7,13.5,242.5,170.26,121.21
2016,5,19,7,0,302.0,139.0,4.8,14.0,254.0,195.66,148.99
2016,5,19,7,15,458.0,124.5,4.6,14.0,328.5,253.11,194.7
2016,5,19,7,30,614.0,110.0,4.4,14.0,403.0,328.78,257.13
2016,5,19,7,45,465.5,168.5,4.25,14.5,404.0,354.45,282.33
2016,5,19,8,0,317.0,227.0,4.1,15.0,405.0,361.14,289.34
2016,5,19,8,15,571.0,168.0,4.0,15.5,523.5,469.63,376.14
2016,5,19,8,30,825.0,109.0,3.9,16.0,642.0,592.91,473.15
2016,5,19,8,45,845.5,109.5,3.8,16.5,688.0,648.12,514.89
2016,5,19,9,0,866.0,110.0,3.7,17.0,734.0,699.99,553.25
2016,5,19,9,15,877.5,112.0,3.55,17.0,773.5,748.44,588.49
2016,5,19,9,30,889.0,114.0,3.4,17.0,813.0,795.13,620.08
2016,5,19,9,45,889.0,120.5,3.25,17.5,844.5,834.96,645.03
2016,5,19,10,0,889.0,127.0,3.1,18.0,876.0,871.73,667.36
2016,5,19,10,15,895.0,128.5,3.15,18.0,903.0,905.72,690.05
2016,5,19,10,30,901.0,130.0,3.2,18.0,930.0,936.77,710.65
2016,5,19,10,45,906.5,130.0,3.25,18.5,950.5,962.81,726.45
2016,5,19,11,0,912.0,130.0,3.3,19.0,971.0,985.58,740.03
2016,5,19,11,15,914.5,130.5,3.35,19.0,983.5,1002.6,751.19
2016,5,19,11,30,917.0,131.0,3.4,19.0,996.0,1016.05,760.1
2016,5,19,11,45,919.0,130.5,3.45,19.0,1001.5,1024.45,765.76
2016,5,19,12,0,921.0,130.0,3.5,19.0,1007.0,1029.2,769.14
2016,5,19,12,15,920.5,130.0,3.55,19.0,1005.0,1028.31,768.9
2016,5,19,12,30,920.0,130.0,3.6,19.0,1003.0,1023.75,766.36
2016,5,19,12,45,925.0,125.0,3.7,19.0,995.0,1016.0,762.17
2016,5,19,13,0,930.0,120.0,3.8,19.0,987.0,1004.42,755.49
2016,5,19,13,15,926.5,119.5,3.95,19.0,969.5,985.45,744.17
2016,5,19,13,30,923.0,119.0,4.1,19.0,952.0,962.99,730.46
2016,5,19,13,45,705.5,224.5,4.25,19.0,851.5,864.28,663.22
2016,5,19,14,0,488.0,330.0,4.4,19.0,751.0,754.56,581.12
2016,5,19,14,15,691.0,222.5,4.5,18.5,795.0,805.01,625.4
2016,5,19,14,30,894.0,115.0,4.6,18.0,839.0,826.7,645.0
2016,5,19,14,45,624.5,217.0,4.7,18.0,712.0,694.98,546.44
2016,5,19,15,0,355.0,319.0,4.8,18.0,585.0,560.22,441.25
2016,5,19,15,15,456.0,263.0,4.9,17.5,584.5,563.72,447.53
2016,5,19,15,30,557.0,207.0,5.0,17.0,584.0,550.08,439.43
2016,5,19,15,45,673.0,158.0,5.1,16.5,582.5,543.74,435.61
2016,5,19,16,0,789.0,109.0,5.2,16.0,581.0,520.75,417.2
2016,5,19,16,15,597.0,145.0,5.25,15.5,485.0,419.94,335.66
2016,5,19,16,30,405.0,181.0,5.3,15.0,389.0,334.58,266.57
2016,5,19,16,45,449.0,151.0,5.4,14.5,359.0,296.92,233.27
2016,5,19,17,0,493.0,121.0,5.5,14.0,329.0,253.85,193.71
2016,5,19,17,15,446.0,115.0,5.4,13.5,284.0,205.08,151.34
2016,5,19,17,30,399.0,109.0,5.3,13.0,239.0,161.41,114.44
2016,5,19,17,45,358.0,94.0,5.25,13.0,195.5,116.36,78.38
2016,5,19,18,0,317.0,79.0,5.2,13.0,152.0,76.35,50.94
2016,5,19,18,15,257.5,63.5,5.2,12.5,113.0,47.98,36.99
2016,5,19,18,30,198.0,48.0,5.2,12.0,74.0,36.87,26.53
2016,5,19,18,45,99.0,32.0,5.25,12.0,45.0,25.7,14.49
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.91,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,17.5,4.5,10.0,28.0,13.76,0.0
2016,5,20,5,30,219.0,35.0,4.5,10.0,56.0,27.32,17.06
2016,5,20,5,45,326.0,46.0,4.55,10.5,98.0,35.46,25.69
2016,5,20,6,0,433.0,57.0,4.6,11.0,140.0,44.7,34.43
2016,5,20,6,15,501.5,64.5,4.6,11.5,188.5,81.69,48.26
2016,5,20,6,30,570.0,72.0,4.6,12.0,237.0,130.36,80.85
2016,5,20,6,45,621.0,77.0,4.7,12.5,289.0,181.83,122.66
2016,5,20,7,0,672.0,82.0,4.8,13.0,341.0,239.05,172.51
2016,5,20,7,15,705.5,86.5,4.75,13.0,393.0,295.94,224.12
2016,5,20,7,30,739.0,91.0,4.7,13.0,445.0,357.69,279.47
2016,5,20,7,45,764.0,95.0,4.7,13.5,495.0,416.01,330.68
2016,5,20,8,0,789.0,99.0,4.7,14.0,545.0,475.76,381.58
2016,5,20,8,15,808.0,102.0,4.65,14.0,593.0,532.5,429.28
2016,5,20,8,30,827.0,105.0,4.6,14.0,641.0,589.38,475.72
2016,5,20,8,45,839.0,109.0,4.6,14.5,684.0,642.68,517.29
2016,5,20,9,0,851.0,113.0,4.6,15.0,727.0,694.88,556.78
2016,5,20,9,15,517.0,245.5,4.6,15.0,624.5,618.46,493.45
2016,5,20,9,30,183.0,378.0,4.6,15.0,522.0,497.65,394.13
2016,5,20,9,45,151.5,393.5,4.6,15.0,516.0,496.19,392.22
2016,5,20,10,0,120.0,409.0,4.6,15.0,510.0,491.96,387.64
2016,5,20,10,15,514.0,264.5,4.6,15.0,718.5,717.06,567.69
2016,5,20,10,30,908.0,120.0,4.6,15.0,927.0,932.29,726.09
2016,5,20,10,45,909.5,122.5,4.65,15.5,946.5,957.23,740.51
2016,5,20,11,0,911.0,125.0,4.7,16.0,966.0,978.72,753.79
2016,5,20,11,15,913.5,125.5,4.7,16.0,978.5,995.71,765.03
2016,5,20,11,30,916.0,126.0,4.7,16.0,991.0,1009.15,773.89
2016,5,20,11,45,915.5,127.5,4.75,16.0,996.0,1017.04,779.48
2016,5,20,12,0,915.0,129.0,4.8,16.0,1001.0,1021.26,782.68
2016,5,20,12,15,914.0,129.0,4.8,16.0,998.5,1019.92,781.73
2016,5,20,12,30,913.0,129.0,4.8,16.0,996.0,1014.93,778.41
2016,5,20,12,45,906.5,131.0,4.85,16.0,984.5,1002.95,770.8
2016,5,20,13,0,900.0,133.0,4.9,16.0,973.0,987.49,760.87
2016,5,20,13,15,896.0,132.5,4.9,15.5,955.5,968.61,749.65
2016,5,20,13,30,892.0,132.0,4.9,15.0,938.0,946.36,736.07
2016,5,20,13,45,883.5,132.0,4.9,15.0,913.0,917.36,716.25
2016,5,20,14,0,875.0,132.0,4.9,15.0,888.0,885.46,694.33
2016,5,20,14,15,867.0,130.5,4.9,15.0,857.0,849.86,669.65
2016,5,20,14,30,859.0,129.0,4.9,15.0,826.0,811.71,642.96
2016,5,20,14,45,846.5,127.5,4.9,15.0,788.5,772.67,615.44
2016,5,20,15,0,834.0,126.0,4.9,15.0,751.0,726.3,581.21
2016,5,20,15,15,819.5,123.0,4.85,14.5,709.0,675.62,543.22
2016,5,20,15,30,805.0,120.0,4.8,14.0,667.0,623.91,503.44
2016,5,20,15,45,787.0,117.0,4.8,14.0,621.0,569.45,459.68
2016,5,20,16,0,769.0,114.0,4.8,14.0,575.0,514.87,414.66
2016,5,20,16,15,745.0,110.0,4.7,13.5,526.0,455.54,365.22
2016,5,20,16,30,721.0,106.0,4.6,13.0,477.0,398.18,315.95
2016,5,20,16,45,690.5,101.0,4.55,13.0,426.0,339.06,263.67
2016,5,20,17,0,660.0,96.0,4.5,13.0,375.0,282.45,212.71
2016,5,20,17,15,617.5,90.0,4.4,12.5,324.0,224.97,161.77
2016,5,20,17,30,575.0,84.0,4.3,12.0,273.0,172.05,115.94
2016,5,20,17,45,512.0,76.5,4.25,12.0,223.0,120.42,75.37
2016,5,20,18,0,449.0,69.0,4.2,12.0,173.0,76.45,47.5
2016,5,20,18,15,362.5,58.0,4.05,11.5,129.0,44.09,33.72
2016,5,20,18,30,276.0,47.0,3.9,11.0,85.0,36.25,26.16
2016,5,20,18,45,160.5,32.0,3.8,11.0,51.5,24.96,14.28
2016,5,20,19,0,45.0,17.0,3.7,11.0,18.0,13.93,0.0
2016,5,20,19,15,22.5,8.5,3.6,11.0,9.0,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,17.5,2.05,11.0,22.5,14.39,0.0
2016,5,21,5,30,97.0,35.0,2.1,11.0,45.0,28.04,17.74
2016,5,21,5,45,146.5,53.5,2.2,11.5,77.5,42.05,31.42
2016,5,21,6,0,196.0,72.0,2.3,12.0,110.0,55.67,44.09
2016,5,21,6,15,234.5,90.0,2.35,12.0,149.0,85.92,60.51
2016,5,21,6,30,273.0,108.0,2.4,12.0,188.0,122.85,87.54
2016,5,21,6,45,313.0,120.0,2.45,12.0,228.5,159.98,117.38
2016,5,21,7,0,353.0,132.0,2.5,12.0,269.0,202.73,153.56
2016,5,21,7,15,252.5,167.0,2.6,12.0,272.0,225.02,177.36
2016,5,21,7,30,152.0,202.0,2.7,12.0,275.0,234.63,188.69
2016,5,21,7,45,90.0,208.0,2.8,12.5,252.5,222.42,179.61
2016,5,21,8,0,28.0,214.0,2.9,13.0,230.0,204.83,165.1
2016,5,21,8,15,160.0,246.0,2.95,13.0,349.0,310.19,250.64
2016,5,21,8,30,292.0,278.0,3.0,13.0,468.0,430.9,346.62
2016,5,21,8,45,299.5,297.5,3.1,13.5,503.5,470.65,376.58
2016,5,21,9,0,307.0,317.0,3.2,14.0,539.0,510.42,406.36
2016,5,21,9,15,281.5,342.5,3.15,14.0,554.5,532.03,421.65
2016,5,21,9,30,256.0,368.0,3.1,14.0,570.0,550.79,434.52
2016,5,21,9,45,318.0,366.0,3.1,14.0,627.5,610.39,479.95
2016,5,21,10,0,380.0,364.0,3.1,14.0,685.0,673.1,526.8
2016,5,21,10,15,396.0,363.0,3.05,14.0,707.0,707.97,551.49
2016,5,21,10,30,412.0,362.0,3.0,14.0,729.0,734.54,570.27
2016,5,21,10,45,611.0,269.0,3.0,14.0,826.5,840.57,651.06
2016,5,21,11,0,810.0,176.0,3.0,14.0,924.0,942.73,723.31
2016,5,21,11,15,813.0,176.5,2.95,14.0,936.5,959.17,732.83
2016,5,21,11,30,816.0,177.0,2.9,14.0,949.0,972.35,740.95
2016,5,21,11,45,595.5,301.0,2.9,14.0,866.0,892.9,683.14
2016,5,21,12,0,375.0,425.0,2.9,14.0,783.0,791.32,605.79
2016,5,21,12,15,392.0,407.5,2.9,14.0,781.0,790.38,606.7
2016,5,21,12,30,409.0,390.0,2.9,14.0,779.0,797.48,612.34
2016,5,21,12,45,463.0,366.5,2.9,14.0,802.5,822.43,631.6
2016,5,21,13,0,517.0,343.0,2.9,14.0,826.0,843.92,648.21
2016,5,21,13,15,501.0,350.0,2.9,14.0,811.5,825.72,635.0
2016,5,21,13,30,485.0,357.0,2.9,14.0,797.0,805.72,620.84
2016,5,21,13,45,401.5,377.5,2.9,14.0,735.0,737.08,570.37
2016,5,21,14,0,318.0,398.0,2.9,14.0,673.0,663.94,516.31
2016,5,21,14,15,544.0,283.0,2.9,14.0,733.5,737.1,576.5
2016,5,21,14,30,770.0,168.0,2.9,14.0,794.0,784.23,615.64
2016,5,21,14,45,604.0,228.0,2.9,14.0,705.5,688.56,542.37
2016,5,21,15,0,438.0,288.0,2.9,14.0,617.0,596.22,471.28
2016,5,21,15,15,585.5,217.0,2.9,14.0,631.0,609.34,484.25
2016,5,21,15,30,733.0,146.0,2.9,14.0,645.0,604.21,481.78
2016,5,21,15,45,725.0,137.0,2.9,14.0,602.5,552.68,441.19
2016,5,21,16,0,717.0,128.0,2.9,14.0,560.0,500.25,398.99
2016,5,21,16,15,693.0,123.5,2.9,14.0,512.0,443.97,352.5
2016,5,21,16,30,669.0,119.0,2.9,14.0,464.0,388.94,305.74
2016,5,21,16,45,646.5,110.5,2.95,14.0,415.5,332.3,256.6
2016,5,21,17,0,624.0,102.0,3.0,14.0,367.0,277.38,207.9
2016,5,21,17,15,582.5,95.5,2.95,13.5,317.0,221.82,159.36
2016,5,21,17,30,541.0,89.0,2.9,13.0,267.0,170.76,115.66
2016,5,21,17,45,488.0,79.5,2.9,13.0,219.5,120.55,76.12
2016,5,21,18,0,435.0,70.0,2.9,13.0,172.0,75.13,46.47
2016,5,21,18,15,354.0,58.5,2.7,12.5,128.5,44.4,33.89
2016,5,21,18,30,273.0,47.0,2.5,12.0,85.0,36.2,26.07
2016,5,21,18,45,168.5,31.5,2.35,12.0,52.0,24.55,14.14
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,13.2,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,15.5,16.5,1.7,10.5,18.0,14.56,0.0
2016,5,22,5,30,31.0,33.0,1.8,11.0,36.0,28.13,17.95
2016,5,22,5,45,58.0,53.0,1.95,11.5,63.0,42.85,32.16
2016,5,22,6,0,85.0,73.0,2.1,12.0,90.0,57.9,46.08
2016,5,22,6,15,102.5,94.5,2.1,12.0,120.5,82.71,62.09
2016,5,22,6,30,120.0,116.0,2.1,12.0,151.0,111.1,84.38
2016,5,22,6,45,136.5,135.5,2.1,12.5,183.0,140.22,108.12
2016,5,22,7,0,153.0,155.0,2.1,13.0,215.0,171.45,134.05
2016,5,22,7,15,132.5,178.5,2.05,13.0,235.0,196.85,156.49
2016,5,22,7,30,112.0,202.0,2.0,13.0,255.0,219.97,176.37
2016,5,22,7,45,58.5,189.5,2.0,13.5,217.5,192.93,154.84
2016,5,22,8,0,5.0,177.0,2.0,14.0,180.0,158.9,126.81
2016,5,22,8,15,11.0,203.0,1.95,14.0,210.0,185.83,148.44
2016,5,22,8,30,17.0,229.0,1.9,14.0,240.0,213.55,170.36
2016,5,22,8,45,127.0,280.5,1.9,14.5,372.0,340.78,271.64
2016,5,22,9,0,237.0,332.0,1.9,15.0,504.0,470.29,370.72
2016,5,22,9,15,258.0,347.5,1.9,15.0,543.5,519.26,406.47
2016,5,22,9,30,279.0,363.0,1.9,15.0,583.0,562.9,438.34
2016,5,22,9,45,562.5,250.0,1.95,15.5,718.0,705.09,546.83
2016,5,22,10,0,846.0,137.0,2.0,16.0,853.0,842.34,644.65
2016,5,22,10,15,584.0,274.5,2.05,16.0,776.5,786.96,601.01
2016,5,22,10,30,322.0,412.0,2.1,16.0,700.0,693.22,528.37
2016,5,22,10,45,591.5,279.5,2.15,16.0,821.5,831.57,633.72
2016,5,22,11,0,861.0,147.0,2.2,16.0,943.0,950.72,716.31
2016,5,22,11,15,863.5,147.5,2.25,16.0,955.5,966.9,725.96
2016,5,22,11,30,866.0,148.0,2.3,16.0,968.0,979.73,734.56
2016,5,22,11,45,671.5,272.0,2.4,16.5,910.0,938.11,705.09
2016,5,22,12,0,477.0,396.0,2.5,17.0,852.0,870.67,653.04
2016,5,22,12,15,670.5,273.0,2.55,16.5,912.0,940.55,709.13
2016,5,22,12,30,864.0,150.0,2.6,16.0,972.0,985.27,741.4
2016,5,22,12,45,663.0,266.0,2.7,16.0,893.0,917.18,695.05
2016,5,22,13,0,462.0,382.0,2.8,16.0,814.0,828.23,629.05
2016,5,22,13,15,316.0,416.5,2.85,16.0,710.0,708.01,542.05
2016,5,22,13,30,170.0,451.0,2.9,16.0,606.0,590.93,454.72
2016,5,22,13,45,150.0,437.0,2.95,16.0,571.0,554.03,428.42
2016,5,22,14,0,130.0,423.0,3.0,16.0,536.0,517.53,401.66
2016,5,22,14,15,303.0,363.0,3.05,16.0,613.5,605.32,472.24
2016,5,22,14,30,476.0,303.0,3.1,16.0,691.0,680.21,530.99
2016,5,22,14,45,356.0,326.0,3.15,16.0,609.0,583.26,457.25
2016,5,22,15,0,236.0,349.0,3.2,16.0,527.0,495.65,390.03
2016,5,22,15,15,347.0,297.5,3.2,15.5,542.5,515.27,408.4
2016,5,22,15,30,458.0,246.0,3.2,15.0,558.0,523.56,416.79
2016,5,22,15,45,600.5,182.0,3.25,15.0,562.0,523.6,417.55
2016,5,22,16,0,743.0,118.0,3.3,15.0,566.0,503.89,401.45
2016,5,22,16,15,720.0,114.0,3.3,14.5,518.0,447.34,355.08
2016,5,22,16,30,697.0,110.0,3.3,14.0,470.0,391.86,308.28
2016,5,22,16,45,632.5,108.0,3.3,14.0,409.0,325.03,251.36
2016,5,22,17,0,568.0,106.0,3.3,14.0,348.0,264.65,199.32
2016,5,22,17,15,517.5,102.5,3.2,13.5,301.0,213.06,154.65
2016,5,22,17,30,467.0,99.0,3.1,13.0,254.0,164.8,113.96
2016,5,22,17,45,427.0,86.0,3.05,13.0,209.5,117.65,76.32
2016,5,22,18,0,387.0,73.0,3.0,13.0,165.0,75.35,47.94
2016,5,22,18,15,320.5,60.0,2.8,12.5,123.5,45.38,34.78
2016,5,22,18,30,254.0,47.0,2.6,12.0,82.0,36.11,26.04
2016,5,22,18,45,127.0,33.0,2.45,12.0,50.5,26.56,15.98
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,16.36,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
