Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,17.5,2.2,11.5,23.5,14.43,0.0
2016,5,23,5,30,116.0,35.0,2.3,12.0,47.0,28.11,17.94
2016,5,23,5,45,171.0,52.0,2.4,12.5,80.5,41.07,30.49
2016,5,23,6,0,226.0,69.0,2.5,13.0,114.0,53.7,42.2
2016,5,23,6,15,263.5,86.0,2.5,13.0,153.0,84.44,58.14
2016,5,23,6,30,301.0,103.0,2.5,13.0,192.0,121.97,85.25
2016,5,23,6,45,335.5,117.0,2.55,13.5,233.5,161.35,116.88
2016,5,23,7,0,370.0,131.0,2.6,14.0,275.0,205.36,153.93
2016,5,23,7,15,521.5,117.0,2.55,14.0,351.0,266.63,202.83
2016,5,23,7,30,673.0,103.0,2.5,14.0,427.0,341.52,264.33
2016,5,23,7,45,695.5,108.5,2.5,14.5,475.0,396.72,311.63
2016,5,23,8,0,718.0,114.0,2.5,15.0,523.0,453.21,358.59
2016,5,23,8,15,738.0,118.0,2.5,15.5,569.5,507.96,402.73
2016,5,23,8,30,758.0,122.0,2.5,16.0,616.0,563.5,446.02
2016,5,23,8,45,771.0,126.0,2.5,16.5,658.0,614.01,484.19
2016,5,23,9,0,784.0,130.0,2.5,17.0,700.0,663.67,520.58
2016,5,23,9,15,796.0,132.5,2.5,17.0,737.5,710.05,554.64
2016,5,23,9,30,808.0,135.0,2.5,17.0,775.0,754.96,586.55
2016,5,23,9,45,826.5,132.0,2.5,17.0,810.0,797.89,615.6
2016,5,23,10,0,845.0,129.0,2.5,17.0,845.0,832.98,638.88
2016,5,23,10,15,851.5,130.0,2.5,17.0,871.0,865.48,660.27
2016,5,23,10,30,858.0,131.0,2.5,17.0,897.0,895.22,679.66
2016,5,23,10,45,863.0,132.0,2.55,17.5,917.0,920.68,695.21
2016,5,23,11,0,868.0,133.0,2.6,18.0,937.0,943.03,708.65
2016,5,23,11,15,870.5,134.0,2.6,18.0,949.5,959.8,719.27
2016,5,23,11,30,873.0,135.0,2.6,18.0,962.0,973.2,727.74
2016,5,23,11,45,875.0,134.5,2.65,18.0,967.0,981.29,733.26
2016,5,23,12,0,877.0,134.0,2.7,18.0,972.0,985.93,736.64
2016,5,23,12,15,876.5,134.0,2.7,18.0,970.5,985.14,736.08
2016,5,23,12,30,876.0,134.0,2.7,18.0,969.0,980.89,733.37
2016,5,23,12,45,852.0,148.0,2.75,18.0,953.0,963.82,722.67
2016,5,23,13,0,828.0,162.0,2.8,18.0,937.0,954.94,717.62
2016,5,23,13,15,824.0,160.5,2.8,17.5,920.5,935.84,706.58
2016,5,23,13,30,820.0,159.0,2.8,17.0,904.0,913.58,693.46
2016,5,23,13,45,820.0,153.5,2.85,17.0,882.0,887.89,677.04
2016,5,23,14,0,820.0,148.0,2.9,17.0,860.0,859.07,658.39
2016,5,23,14,15,564.5,259.5,2.9,17.0,741.5,732.53,566.08
2016,5,23,14,30,309.0,371.0,2.9,17.0,623.0,604.29,468.04
2016,5,23,14,45,317.0,348.0,2.95,17.0,596.5,574.31,447.67
2016,5,23,15,0,325.0,325.0,3.0,17.0,570.0,542.81,425.17
2016,5,23,15,15,320.5,307.5,3.0,17.0,538.5,506.58,398.32
2016,5,23,15,30,316.0,290.0,3.0,17.0,507.0,469.93,370.71
2016,5,23,15,45,527.5,203.0,3.05,17.0,535.0,497.86,394.09
2016,5,23,16,0,739.0,116.0,3.1,17.0,563.0,500.53,395.57
2016,5,23,16,15,716.0,112.0,3.1,16.5,515.5,443.43,349.1
2016,5,23,16,30,693.0,108.0,3.1,16.0,468.0,388.27,302.97
2016,5,23,16,45,666.5,101.5,3.15,16.0,419.0,330.93,253.42
2016,5,23,17,0,640.0,95.0,3.2,16.0,370.0,275.7,204.69
2016,5,23,17,15,600.0,89.0,3.2,15.5,320.5,220.17,156.28
2016,5,23,17,30,560.0,83.0,3.2,15.0,271.0,168.88,112.48
2016,5,23,17,45,508.5,74.5,3.2,15.0,223.0,118.64,73.04
2016,5,23,18,0,457.0,66.0,3.2,15.0,175.0,74.6,44.88
2016,5,23,18,15,378.0,56.0,3.1,14.5,131.5,43.72,33.05
2016,5,23,18,30,299.0,46.0,3.0,14.0,88.0,35.42,25.24
2016,5,23,18,45,193.0,31.5,2.9,13.5,54.5,24.53,14.4
2016,5,23,19,0,87.0,17.0,2.8,13.0,21.0,13.35,0.0
2016,5,23,19,15,43.5,8.5,2.75,12.5,10.5,7.73,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.0,2.6,12.0,29.0,14.11,0.0
2016,5,24,5,30,223.0,36.0,2.7,12.0,58.0,28.02,17.95
2016,5,24,5,45,318.0,47.0,2.85,12.5,99.0,36.11,26.16
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,45.17,34.65
2016,5,24,6,15,285.0,86.5,3.0,13.0,151.0,84.54,57.58
2016,5,24,6,30,157.0,115.0,3.0,13.0,162.0,114.63,85.46
2016,5,24,6,45,174.5,134.5,3.0,13.5,196.0,146.07,111.07
2016,5,24,7,0,192.0,154.0,3.0,14.0,230.0,179.74,139.18
2016,5,24,7,15,116.0,170.5,3.0,14.0,218.0,184.84,146.71
2016,5,24,7,30,40.0,187.0,3.0,14.0,206.0,178.95,143.74
2016,5,24,7,45,36.0,203.0,3.0,14.5,221.5,195.09,156.58
2016,5,24,8,0,32.0,219.0,3.0,15.0,237.0,210.77,168.72
2016,5,24,8,15,44.0,247.0,3.0,15.0,274.5,245.18,196.09
2016,5,24,8,30,56.0,275.0,3.0,15.0,312.0,281.06,224.34
2016,5,24,8,45,134.0,306.0,3.0,15.5,401.5,367.84,292.62
2016,5,24,9,0,212.0,337.0,3.0,16.0,491.0,457.18,361.26
2016,5,24,9,15,176.0,358.0,2.95,16.0,491.0,462.41,363.66
2016,5,24,9,30,140.0,379.0,2.9,16.0,491.0,464.2,363.6
2016,5,24,9,45,277.5,363.0,2.9,16.0,595.0,573.45,448.17
2016,5,24,10,0,415.0,347.0,2.9,16.0,699.0,691.59,536.45
2016,5,24,10,15,637.5,241.5,2.9,16.0,801.5,800.39,619.09
2016,5,24,10,30,860.0,136.0,2.9,16.0,904.0,900.66,689.67
2016,5,24,10,45,593.5,284.5,2.95,16.5,820.0,836.05,639.38
2016,5,24,11,0,327.0,433.0,3.0,17.0,736.0,734.13,559.03
2016,5,24,11,15,386.5,413.5,3.0,17.0,776.5,777.78,592.07
2016,5,24,11,30,446.0,394.0,3.0,17.0,817.0,830.62,629.92
2016,5,24,11,45,468.0,376.0,3.0,17.0,822.0,839.14,636.14
2016,5,24,12,0,490.0,358.0,3.0,17.0,827.0,845.39,641.2
2016,5,24,12,15,688.0,246.5,3.0,17.0,903.0,930.1,705.41
2016,5,24,12,30,886.0,135.0,3.0,17.0,979.0,990.48,745.72
2016,5,24,12,45,875.0,140.0,3.05,17.0,967.0,977.39,736.97
2016,5,24,13,0,864.0,145.0,3.1,17.0,955.0,961.03,726.75
2016,5,24,13,15,860.0,144.0,3.1,17.0,938.0,942.46,714.7
2016,5,24,13,30,856.0,143.0,3.1,17.0,921.0,920.69,700.5
2016,5,24,13,45,852.0,140.5,3.15,17.0,898.0,894.39,683.55
2016,5,24,14,0,848.0,138.0,3.2,17.0,875.0,865.1,664.46
2016,5,24,14,15,840.0,136.0,3.2,17.0,844.5,830.11,640.97
2016,5,24,14,30,832.0,134.0,3.2,17.0,814.0,798.4,619.69
2016,5,24,14,45,823.5,130.5,3.25,17.0,778.5,756.09,590.85
2016,5,24,15,0,815.0,127.0,3.3,17.0,743.0,711.8,559.15
2016,5,24,15,15,801.0,124.5,3.3,16.5,702.0,663.06,523.76
2016,5,24,15,30,787.0,122.0,3.3,16.0,661.0,613.27,486.59
2016,5,24,15,45,770.5,118.0,3.3,16.0,616.0,559.86,444.71
2016,5,24,16,0,754.0,114.0,3.3,16.0,571.0,506.22,401.49
2016,5,24,16,15,731.0,110.0,3.3,15.5,523.0,448.37,354.45
2016,5,24,16,30,708.0,106.0,3.3,15.0,475.0,392.46,307.45
2016,5,24,16,45,678.5,101.0,3.35,15.0,425.0,334.68,257.29
2016,5,24,17,0,649.0,96.0,3.4,15.0,375.0,279.3,208.21
2016,5,24,17,15,608.0,90.0,3.4,14.5,325.0,223.03,158.99
2016,5,24,17,30,567.0,84.0,3.4,14.0,275.0,171.11,114.5
2016,5,24,17,45,512.0,76.0,3.4,14.0,226.5,120.51,74.74
2016,5,24,18,0,457.0,68.0,3.4,14.0,178.0,76.53,46.61
2016,5,24,18,15,377.5,58.0,3.3,13.5,134.5,43.98,33.44
2016,5,24,18,30,298.0,48.0,3.2,13.0,91.0,36.93,26.7
2016,5,24,18,45,189.5,33.5,3.1,13.0,57.0,26.07,15.85
2016,5,24,19,0,81.0,19.0,3.0,13.0,23.0,15.57,0.0
2016,5,24,19,15,40.5,9.5,2.95,12.5,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.3,12.0,29.5,14.1,0.0
2016,5,25,5,30,223.0,36.0,2.4,12.0,59.0,28.0,18.01
2016,5,25,5,45,313.5,47.5,2.55,12.5,99.5,36.46,26.49
2016,5,25,6,0,404.0,59.0,2.7,13.0,140.0,45.96,35.36
2016,5,25,6,15,202.0,52.5,2.7,13.0,93.0,52.84,33.27
2016,5,25,6,30,0.0,46.0,2.7,13.0,46.0,40.58,29.37
2016,5,25,6,45,0.0,55.5,2.75,13.5,55.5,49.0,36.52
2016,5,25,7,0,0.0,65.0,2.8,14.0,65.0,57.44,43.55
2016,5,25,7,15,0.0,78.0,2.8,14.0,78.0,69.01,53.21
2016,5,25,7,30,0.0,91.0,2.8,14.0,91.0,80.5,62.69
2016,5,25,7,45,0.0,109.0,2.85,14.5,109.0,96.41,75.63
2016,5,25,8,0,0.0,127.0,2.9,15.0,127.0,112.42,88.47
2016,5,25,8,15,0.0,125.0,2.9,15.0,125.0,110.81,86.85
2016,5,25,8,30,0.0,123.0,2.9,15.0,123.0,109.15,85.23
2016,5,25,8,45,1.5,151.5,2.95,15.5,153.0,135.62,106.48
2016,5,25,9,0,3.0,180.0,3.0,16.0,183.0,162.4,127.66
2016,5,25,9,15,6.0,203.5,3.0,16.0,209.0,186.05,146.38
2016,5,25,9,30,9.0,227.0,3.0,16.0,235.0,210.08,165.26
2016,5,25,9,45,9.0,227.0,3.0,16.0,235.5,210.68,165.41
2016,5,25,10,0,9.0,227.0,3.0,16.0,236.0,211.22,165.61
2016,5,25,10,15,9.0,221.5,3.0,16.0,230.0,206.7,161.84
2016,5,25,10,30,9.0,216.0,3.0,16.0,224.0,202.12,158.07
2016,5,25,10,45,9.5,223.0,3.0,16.5,232.0,209.36,163.36
2016,5,25,11,0,10.0,230.0,3.0,17.0,240.0,216.59,168.6
2016,5,25,11,15,11.0,232.5,3.0,17.0,243.5,220.14,171.3
2016,5,25,11,30,12.0,235.0,3.0,17.0,247.0,223.64,174.0
2016,5,25,11,45,12.5,236.0,3.05,17.5,248.5,225.23,174.89
2016,5,25,12,0,13.0,237.0,3.1,18.0,250.0,226.72,175.74
2016,5,25,12,15,461.0,175.5,3.15,18.0,615.5,639.12,501.53
2016,5,25,12,30,909.0,114.0,3.2,18.0,981.0,991.63,747.9
2016,5,25,12,45,902.5,116.5,3.25,18.0,970.0,980.39,737.75
2016,5,25,13,0,896.0,119.0,3.3,18.0,959.0,965.71,728.63
2016,5,25,13,15,893.0,118.0,3.35,18.0,943.0,947.56,717.21
2016,5,25,13,30,890.0,117.0,3.4,18.0,927.0,926.05,703.53
2016,5,25,13,45,887.5,114.0,3.5,18.0,904.0,899.78,686.86
2016,5,25,14,0,885.0,111.0,3.6,18.0,881.0,870.32,667.88
2016,5,25,14,15,878.5,110.0,3.65,18.0,851.5,836.44,645.38
2016,5,25,14,30,872.0,109.0,3.7,18.0,822.0,799.91,620.83
2016,5,25,14,45,864.5,106.5,3.75,18.0,787.0,758.72,592.69
2016,5,25,15,0,857.0,104.0,3.8,18.0,752.0,715.33,562.52
2016,5,25,15,15,845.0,101.5,3.85,17.5,711.5,666.99,527.4
2016,5,25,15,30,833.0,99.0,3.9,17.0,671.0,617.3,490.21
2016,5,25,15,45,817.0,97.0,3.95,17.0,626.5,565.75,449.51
2016,5,25,16,0,801.0,95.0,4.0,17.0,582.0,512.15,406.07
2016,5,25,16,15,780.5,92.0,4.0,16.5,534.0,455.38,359.5
2016,5,25,16,30,760.0,89.0,4.0,16.0,486.0,399.28,311.96
2016,5,25,16,45,729.0,86.0,4.05,16.0,435.5,340.46,260.56
2016,5,25,17,0,698.0,83.0,4.1,16.0,385.0,281.87,208.54
2016,5,25,17,15,660.5,78.0,4.1,15.5,334.5,224.62,158.01
2016,5,25,17,30,623.0,73.0,4.1,15.0,284.0,171.21,111.84
2016,5,25,17,45,561.0,68.0,4.1,14.5,234.0,119.16,71.35
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,74.46,43.55
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,41.89,31.6
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,35.92,25.85
2016,5,25,18,45,214.5,32.5,3.8,13.0,60.0,25.3,15.35
2016,5,25,19,0,90.0,20.0,3.7,13.0,25.0,15.72,0.0
2016,5,25,19,15,45.0,10.0,3.65,12.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,19.5,1.9,12.0,29.0,15.26,0.46
2016,5,26,5,30,180.0,39.0,1.9,12.0,58.0,30.26,20.0
2016,5,26,5,45,270.0,52.5,1.95,12.5,98.5,40.17,29.78
2016,5,26,6,0,360.0,66.0,2.0,13.0,139.0,49.78,38.77
2016,5,26,6,15,228.0,91.5,1.9,13.0,142.5,86.08,60.78
2016,5,26,6,30,96.0,117.0,1.8,13.0,146.0,108.65,83.04
2016,5,26,6,45,111.5,137.5,1.75,13.5,177.0,136.77,105.8
2016,5,26,7,0,127.0,158.0,1.7,14.0,208.0,166.95,130.55
2016,5,26,7,15,166.5,179.5,1.6,14.5,254.5,207.12,162.76
2016,5,26,7,30,206.0,201.0,1.5,15.0,301.0,251.97,198.67
2016,5,26,7,45,291.5,208.5,1.4,15.5,366.5,310.74,244.78
2016,5,26,8,0,377.0,216.0,1.3,16.0,432.0,376.49,295.87
2016,5,26,8,15,563.5,172.5,1.25,16.5,526.0,465.19,364.08
2016,5,26,8,30,750.0,129.0,1.2,17.0,620.0,563.14,437.88
2016,5,26,8,45,768.0,131.0,1.15,17.5,663.0,614.38,474.56
2016,5,26,9,0,786.0,133.0,1.1,18.0,706.0,665.23,510.05
2016,5,26,9,15,798.5,135.5,1.05,18.0,744.0,711.95,542.4
2016,5,26,9,30,811.0,138.0,1.0,18.0,782.0,757.25,572.69
2016,5,26,9,45,812.0,145.0,1.0,18.5,812.5,796.17,596.44
2016,5,26,10,0,813.0,152.0,1.0,19.0,843.0,832.39,618.1
2016,5,26,10,15,820.5,153.5,1.0,19.0,869.5,865.99,638.98
2016,5,26,10,30,828.0,155.0,1.0,19.0,896.0,896.98,658.03
2016,5,26,10,45,835.0,155.0,1.05,19.5,916.0,923.24,673.53
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,946.53,687.13
2016,5,26,11,15,845.0,155.5,1.15,20.0,949.0,952.62,691.13
2016,5,26,11,30,848.0,156.0,1.2,20.0,962.0,965.72,699.93
2016,5,26,11,45,851.5,155.0,1.3,20.5,968.0,974.65,705.53
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,980.25,709.11
2016,5,26,12,15,854.5,154.0,1.55,21.0,972.0,979.56,710.85
2016,5,26,12,30,854.0,154.0,1.7,21.0,970.0,975.5,710.46
2016,5,26,12,45,863.5,146.0,1.85,21.0,964.0,970.24,709.27
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,961.28,705.64
2016,5,26,13,15,869.5,137.0,2.15,21.0,941.5,943.12,695.93
2016,5,26,13,30,866.0,136.0,2.3,21.0,925.0,921.71,683.98
2016,5,26,13,45,859.5,135.5,2.45,21.0,901.5,894.96,668.29
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,865.31,650.42
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,831.18,630.05
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,800.11,611.51
2016,5,26,14,45,827.0,130.5,2.9,20.0,783.0,757.81,583.54
2016,5,26,15,0,816.0,129.0,3.0,20.0,747.0,713.68,552.7
2016,5,26,15,15,802.5,126.0,3.05,19.5,706.5,664.87,518.07
2016,5,26,15,30,789.0,123.0,3.1,19.0,666.0,614.97,481.59
2016,5,26,15,45,772.0,120.0,3.2,19.0,621.5,562.26,441.09
2016,5,26,16,0,755.0,117.0,3.3,19.0,577.0,509.34,399.19
2016,5,26,16,15,733.0,113.0,3.35,18.5,529.5,452.0,353.21
2016,5,26,16,30,711.0,109.0,3.4,18.0,482.0,396.46,307.12
2016,5,26,16,45,681.0,104.5,3.45,18.0,432.0,338.87,257.68
2016,5,26,17,0,651.0,100.0,3.5,18.0,382.0,283.7,209.37
2016,5,26,17,15,611.0,93.5,3.45,17.5,332.0,227.13,160.45
2016,5,26,17,30,571.0,87.0,3.4,17.0,282.0,174.8,116.07
2016,5,26,17,45,513.5,79.5,3.4,16.5,233.0,124.14,76.93
2016,5,26,18,0,456.0,72.0,3.4,16.0,184.0,80.42,49.32
2016,5,26,18,15,376.0,61.5,3.3,15.5,139.5,46.54,35.44
2016,5,26,18,30,296.0,51.0,3.2,15.0,95.0,39.17,28.49
2016,5,26,18,45,186.0,36.0,3.1,14.5,60.0,27.98,17.58
2016,5,26,19,0,76.0,21.0,3.0,14.0,25.0,17.13,0.0
2016,5,26,19,15,38.0,10.5,2.95,13.5,12.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.5,1.0,11.5,30.0,15.25,1.12
2016,5,27,5,30,188.0,39.0,1.0,12.0,60.0,30.25,20.09
2016,5,27,5,45,283.0,52.0,1.05,12.5,101.0,39.79,29.5
2016,5,27,6,0,378.0,65.0,1.1,13.0,142.0,49.06,38.17
2016,5,27,6,15,443.0,74.5,1.15,13.5,189.0,83.6,51.75
2016,5,27,6,30,508.0,84.0,1.2,14.0,236.0,131.25,83.5
2016,5,27,6,45,559.5,90.0,1.25,14.5,286.5,179.52,121.44
2016,5,27,7,0,611.0,96.0,1.3,15.0,337.0,233.68,166.94
2016,5,27,7,15,645.5,101.5,1.3,15.5,387.0,287.87,213.82
2016,5,27,7,30,680.0,107.0,1.3,16.0,437.0,345.31,262.77
2016,5,27,7,45,711.0,109.5,1.3,17.0,487.0,401.44,309.07
2016,5,27,8,0,742.0,112.0,1.3,18.0,537.0,459.72,355.4
2016,5,27,8,15,761.5,115.0,1.25,18.5,583.5,515.17,398.38
2016,5,27,8,30,781.0,118.0,1.2,19.0,630.0,569.67,439.05
2016,5,27,8,45,800.5,119.0,1.2,19.5,674.0,622.25,477.25
2016,5,27,9,0,820.0,120.0,1.2,20.0,718.0,674.49,513.97
2016,5,27,9,15,831.5,122.0,1.15,20.5,756.0,721.36,545.25
2016,5,27,9,30,843.0,124.0,1.1,21.0,794.0,762.09,570.58
2016,5,27,9,45,860.5,121.0,1.05,21.5,829.0,804.8,596.02
2016,5,27,10,0,878.0,118.0,1.0,22.0,864.0,845.78,619.73
2016,5,27,10,15,884.0,119.0,0.95,22.5,890.5,878.78,637.79
2016,5,27,10,30,890.0,120.0,0.9,23.0,917.0,908.91,653.79
2016,5,27,10,45,896.5,119.5,0.9,23.5,937.5,935.02,667.95
2016,5,27,11,0,903.0,119.0,0.9,24.0,958.0,957.98,680.1
2016,5,27,11,15,905.5,119.5,0.95,24.0,971.0,974.85,690.76
2016,5,27,11,30,908.0,120.0,1.0,24.0,984.0,988.24,699.43
2016,5,27,11,45,910.0,120.0,1.1,24.5,989.5,997.14,705.01
2016,5,27,12,0,912.0,120.0,1.2,25.0,995.0,1002.47,708.48
2016,5,27,12,15,912.0,120.0,1.35,25.0,993.5,1002.27,710.81
2016,5,27,12,30,912.0,120.0,1.5,25.0,992.0,998.47,710.9
2016,5,27,12,45,905.5,122.5,1.65,25.0,981.0,987.28,706.3
2016,5,27,13,0,899.0,125.0,1.8,25.0,970.0,972.64,699.46
2016,5,27,13,15,895.5,124.5,1.9,25.0,953.5,954.58,689.73
2016,5,27,13,30,892.0,124.0,2.0,25.0,937.0,933.16,677.78
2016,5,27,13,45,884.5,124.0,2.15,25.0,913.0,905.45,662.1
2016,5,27,14,0,877.0,124.0,2.3,25.0,889.0,874.81,644.25
2016,5,27,14,15,870.0,122.5,2.35,24.5,859.0,840.41,624.0
2016,5,27,14,30,863.0,121.0,2.4,24.0,829.0,803.41,601.7
2016,5,27,14,45,851.0,120.0,2.5,24.0,792.5,760.73,574.3
2016,5,27,15,0,839.0,119.0,2.6,24.0,756.0,719.83,546.95
2016,5,27,15,15,826.0,116.5,2.6,23.5,715.5,670.96,512.87
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,620.9,476.94
2016,5,27,15,45,793.0,112.5,2.65,23.0,629.0,566.88,436.24
2016,5,27,16,0,773.0,111.0,2.7,23.0,583.0,512.9,394.34
2016,5,27,16,15,751.0,107.5,2.7,22.5,535.0,456.44,349.89
2016,5,27,16,30,729.0,104.0,2.7,22.0,487.0,399.18,303.38
2016,5,27,16,45,695.5,100.5,2.75,22.0,436.5,340.38,254.0
2016,5,27,17,0,662.0,97.0,2.8,22.0,386.0,284.35,205.96
2016,5,27,17,15,622.5,91.5,2.75,21.0,335.5,228.21,158.5
2016,5,27,17,30,583.0,86.0,2.7,20.0,285.0,176.21,115.22
2016,5,27,17,45,525.0,78.5,2.65,19.5,235.5,124.78,75.96
2016,5,27,18,0,467.0,71.0,2.6,19.0,186.0,80.32,48.2
2016,5,27,18,15,388.5,60.5,2.5,18.0,141.5,45.8,34.44
2016,5,27,18,30,310.0,50.0,2.4,17.0,97.0,38.4,27.61
2016,5,27,18,45,201.5,35.5,2.35,16.5,61.5,27.58,17.21
2016,5,27,19,0,93.0,21.0,2.3,16.0,26.0,16.48,0.0
2016,5,27,19,15,46.5,10.5,2.3,15.5,13.0,9.55,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.5,18.5,1.5,14.5,31.0,14.48,1.2
2016,5,28,5,30,235.0,37.0,1.5,15.0,62.0,28.76,18.59
2016,5,28,5,45,324.5,48.5,1.55,15.5,103.5,37.2,26.86
2016,5,28,6,0,414.0,60.0,1.6,16.0,145.0,46.68,35.6
2016,5,28,6,15,476.5,68.5,1.65,16.5,192.0,81.61,48.51
2016,5,28,6,30,539.0,77.0,1.7,17.0,239.0,128.38,78.9
2016,5,28,6,45,584.5,83.5,1.75,17.5,289.0,177.81,117.76
2016,5,28,7,0,630.0,90.0,1.8,18.0,339.0,232.35,163.63
2016,5,28,7,15,663.0,95.5,1.75,18.5,389.5,287.08,210.83
2016,5,28,7,30,696.0,101.0,1.7,19.0,440.0,344.86,259.91
2016,5,28,7,45,722.0,105.0,1.65,19.5,489.0,401.09,306.7
2016,5,28,8,0,748.0,109.0,1.6,20.0,538.0,460.22,354.12
2016,5,28,8,15,767.5,112.5,1.55,20.5,585.0,515.14,396.76
2016,5,28,8,30,787.0,116.0,1.5,21.0,632.0,570.36,438.02
2016,5,28,8,45,802.0,118.5,1.45,21.5,675.0,621.82,475.09
2016,5,28,9,0,817.0,121.0,1.4,22.0,718.0,672.54,510.3
2016,5,28,9,15,829.0,123.5,1.3,22.5,756.5,720.11,541.64
2016,5,28,9,30,841.0,126.0,1.2,23.0,795.0,766.14,570.09
2016,5,28,9,45,849.0,128.5,1.2,23.5,827.5,801.82,591.32
2016,5,28,10,0,857.0,131.0,1.2,24.0,860.0,839.81,613.87
2016,5,28,10,15,863.5,132.5,1.2,24.0,887.0,873.07,634.23
2016,5,28,10,30,870.0,134.0,1.2,24.0,914.0,903.55,652.71
2016,5,28,10,45,874.5,135.0,1.2,24.5,934.0,928.81,666.52
2016,5,28,11,0,879.0,136.0,1.2,25.0,954.0,950.91,678.3
2016,5,28,11,15,882.0,136.5,1.25,25.0,966.5,967.88,689.03
2016,5,28,11,30,885.0,137.0,1.3,25.0,979.0,981.46,697.78
2016,5,28,11,45,886.0,137.5,1.4,25.5,984.5,989.69,702.73
2016,5,28,12,0,887.0,138.0,1.5,26.0,990.0,994.45,705.62
2016,5,28,12,15,887.0,138.0,1.6,25.5,988.5,994.29,708.31
2016,5,28,12,30,887.0,138.0,1.7,25.0,987.0,990.64,708.9
2016,5,28,12,45,874.5,144.5,1.8,25.0,974.5,977.66,702.26
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,961.44,693.61
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,943.13,683.03
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,921.61,670.37
2016,5,28,13,45,849.0,147.0,2.1,25.0,905.5,895.19,654.97
2016,5,28,14,0,844.0,145.0,2.2,25.0,882.0,873.45,642.54
2016,5,28,14,15,835.5,143.5,2.25,24.5,852.0,838.12,621.64
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,800.38,598.9
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.5,757.86,571.35
2016,5,28,15,0,807.0,136.0,2.4,24.0,751.0,713.47,540.7
2016,5,28,15,15,793.5,133.5,2.4,23.5,710.0,665.62,507.5
2016,5,28,15,30,780.0,131.0,2.4,23.0,669.0,616.69,472.55
2016,5,28,15,45,763.0,127.0,2.45,23.0,624.5,563.54,432.76
2016,5,28,16,0,746.0,123.0,2.5,23.0,580.0,509.39,391.03
2016,5,28,16,15,723.0,118.5,2.5,22.5,532.0,452.52,346.54
2016,5,28,16,30,700.0,114.0,2.5,22.0,484.0,396.71,301.4
2016,5,28,16,45,671.5,108.5,2.5,22.0,434.0,339.39,253.36
2016,5,28,17,0,643.0,103.0,2.5,22.0,384.0,284.36,206.25
2016,5,28,17,15,602.5,96.5,2.4,21.0,334.0,228.2,159.04
2016,5,28,17,30,562.0,90.0,2.3,20.0,284.0,176.33,116.11
2016,5,28,17,45,508.5,81.5,2.25,19.5,235.0,125.8,77.44
2016,5,28,18,0,455.0,73.0,2.2,19.0,186.0,81.71,49.58
2016,5,28,18,15,377.5,62.0,2.1,18.0,141.5,46.85,35.37
2016,5,28,18,30,300.0,51.0,2.0,17.0,97.0,39.11,28.26
2016,5,28,18,45,196.5,36.5,1.9,16.5,62.0,28.33,17.94
2016,5,28,19,0,93.0,22.0,1.8,16.0,27.0,17.94,1.18
2016,5,28,19,15,46.5,11.0,1.8,15.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,1.65,12.5,32.0,14.86,1.89
2016,5,29,5,30,232.0,38.0,1.6,13.0,64.0,29.52,19.46
2016,5,29,5,45,325.0,49.5,1.55,13.5,105.5,37.95,27.77
2016,5,29,6,0,418.0,61.0,1.5,14.0,147.0,47.53,36.67
2016,5,29,6,15,482.5,69.5,1.4,14.5,195.0,82.5,49.55
2016,5,29,6,30,547.0,78.0,1.3,15.0,243.0,129.8,80.32
2016,5,29,6,45,592.5,84.5,1.25,15.5,293.5,179.66,119.62
2016,5,29,7,0,638.0,91.0,1.2,16.0,344.0,234.62,165.89
2016,5,29,7,15,671.5,96.0,1.15,16.5,394.5,289.48,213.19
2016,5,29,7,30,705.0,101.0,1.1,17.0,445.0,347.41,262.3
2016,5,29,7,45,730.5,105.0,1.05,17.5,494.5,403.89,309.1
2016,5,29,8,0,756.0,109.0,1.0,18.0,544.0,463.22,356.35
2016,5,29,8,15,775.0,112.5,1.0,18.5,590.5,518.26,398.99
2016,5,29,8,30,794.0,116.0,1.0,19.0,637.0,573.53,440.25
2016,5,29,8,45,809.0,118.5,1.0,19.5,680.0,625.29,477.57
2016,5,29,9,0,824.0,121.0,1.0,20.0,723.0,676.3,513.11
2016,5,29,9,15,835.5,123.5,1.05,20.0,761.5,723.78,546.69
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,765.08,574.71
2016,5,29,9,45,854.5,128.5,1.15,20.5,832.5,805.21,599.79
2016,5,29,10,0,862.0,131.0,1.2,21.0,865.0,842.96,623.01
2016,5,29,10,15,868.5,132.5,1.25,21.0,891.5,876.36,644.38
2016,5,29,10,30,875.0,134.0,1.3,21.0,918.0,906.97,663.91
2016,5,29,10,45,877.0,136.0,1.4,21.5,937.0,931.03,678.61
2016,5,29,11,0,879.0,138.0,1.5,22.0,956.0,951.81,691.26
2016,5,29,11,15,881.5,139.0,1.55,22.0,968.5,968.78,702.15
2016,5,29,11,30,884.0,140.0,1.6,22.0,981.0,982.36,711.0
2016,5,29,11,45,883.5,141.0,1.7,22.5,986.0,989.63,715.27
2016,5,29,12,0,883.0,142.0,1.8,23.0,991.0,993.42,717.45
2016,5,29,12,15,882.5,142.0,1.85,23.0,989.0,992.82,717.67
2016,5,29,12,30,882.0,142.0,1.9,23.0,987.0,988.75,715.82
2016,5,29,12,45,872.0,147.0,1.95,23.0,975.0,976.82,709.05
2016,5,29,13,0,862.0,152.0,2.0,23.0,963.0,961.63,700.3
2016,5,29,13,15,858.0,151.0,2.05,23.0,946.5,943.37,689.59
2016,5,29,13,30,854.0,150.0,2.1,23.0,930.0,921.91,676.81
2016,5,29,13,45,850.5,147.0,2.15,23.0,907.5,895.95,661.03
2016,5,29,14,0,847.0,144.0,2.2,23.0,885.0,874.5,648.21
2016,5,29,14,15,839.0,142.0,2.25,22.5,855.0,839.07,627.08
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,801.19,604.05
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,759.97,577.21
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,716.69,547.23
2016,5,29,15,15,802.5,130.0,2.4,22.0,714.0,668.05,512.24
2016,5,29,15,30,789.0,127.0,2.4,22.0,673.0,618.31,475.61
2016,5,29,15,45,773.5,123.0,2.45,22.0,628.5,565.67,436.03
2016,5,29,16,0,758.0,119.0,2.5,22.0,584.0,512.68,394.97
2016,5,29,16,15,735.5,115.0,2.5,21.5,536.0,455.08,349.74
2016,5,29,16,30,713.0,111.0,2.5,21.0,488.0,399.34,304.43
2016,5,29,16,45,552.0,130.0,2.55,20.5,404.5,316.94,239.52
2016,5,29,17,0,391.0,149.0,2.6,20.0,321.0,248.33,186.18
2016,5,29,17,15,484.0,118.5,2.6,19.5,304.5,217.63,155.9
2016,5,29,17,30,577.0,88.0,2.6,19.0,288.0,177.43,116.94
2016,5,29,17,45,523.5,80.0,2.65,18.5,239.0,126.45,77.66
2016,5,29,18,0,470.0,72.0,2.7,18.0,190.0,81.87,49.38
2016,5,29,18,15,391.5,62.0,2.6,17.0,145.0,46.86,35.55
2016,5,29,18,30,313.0,52.0,2.5,16.0,100.0,39.88,29.08
2016,5,29,18,45,205.0,37.5,2.45,15.5,64.5,29.11,18.75
2016,5,29,19,0,97.0,23.0,2.4,15.0,29.0,18.72,2.66
2016,5,29,19,15,48.5,11.5,2.4,14.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,7.28,0.0
2016,5,30,5,15,140.0,23.0,0.85,12.5,37.5,18.06,3.98
2016,5,30,5,30,256.0,38.0,0.8,13.0,66.0,29.56,19.56
2016,5,30,5,45,351.0,48.0,0.8,13.5,108.0,38.11,27.96
2016,5,30,6,0,446.0,58.0,0.8,14.0,150.0,44.94,34.4
2016,5,30,6,15,265.5,88.0,0.75,14.5,147.0,84.95,58.46
2016,5,30,6,30,85.0,118.0,0.7,15.0,144.0,107.72,81.97
2016,5,30,6,45,97.0,139.0,0.7,15.5,173.5,134.83,103.68
2016,5,30,7,0,109.0,160.0,0.7,16.0,203.0,163.61,126.9
2016,5,30,7,15,179.0,178.5,0.7,16.5,261.0,209.13,161.91
2016,5,30,7,30,249.0,197.0,0.7,17.0,319.0,264.48,204.94
2016,5,30,7,45,515.5,148.0,0.75,17.5,434.0,351.12,270.34
2016,5,30,8,0,782.0,99.0,0.8,18.0,549.0,465.14,357.04
2016,5,30,8,15,800.0,102.0,0.8,18.5,595.5,520.43,399.23
2016,5,30,8,30,818.0,105.0,0.8,19.0,642.0,575.79,440.38
2016,5,30,8,45,832.5,107.0,0.85,19.5,685.0,627.79,478.17
2016,5,30,9,0,847.0,109.0,0.9,20.0,728.0,676.4,512.52
2016,5,30,9,15,857.5,111.0,0.95,20.5,766.5,722.89,544.4
2016,5,30,9,30,868.0,113.0,1.0,21.0,805.0,767.63,573.01
2016,5,30,9,45,877.5,114.0,1.1,21.5,838.0,808.65,599.11
2016,5,30,10,0,887.0,115.0,1.2,22.0,871.0,847.38,623.48
2016,5,30,10,15,893.0,116.0,1.25,22.0,897.5,880.63,644.64
2016,5,30,10,30,899.0,117.0,1.3,22.0,924.0,910.99,663.9
2016,5,30,10,45,902.5,118.5,1.4,22.5,943.5,936.53,679.47
2016,5,30,11,0,906.0,120.0,1.5,23.0,963.0,958.77,692.96
2016,5,30,11,15,908.5,120.5,1.55,23.0,975.5,975.73,703.77
2016,5,30,11,30,911.0,121.0,1.6,23.0,988.0,989.21,712.51
2016,5,30,11,45,911.5,121.0,1.7,23.5,993.5,996.76,716.93
2016,5,30,12,0,912.0,121.0,1.8,24.0,999.0,1000.73,719.2
2016,5,30,12,15,911.5,121.0,1.85,24.0,996.5,1000.16,719.45
2016,5,30,12,30,911.0,121.0,1.9,24.0,994.0,996.01,717.56
2016,5,30,12,45,905.5,123.0,1.95,24.0,983.5,985.43,711.71
2016,5,30,13,0,900.0,125.0,2.0,24.0,973.0,971.41,703.75
2016,5,30,13,15,896.0,124.0,2.05,24.0,956.5,952.56,692.74
2016,5,30,13,30,892.0,123.0,2.1,24.0,940.0,930.37,679.59
2016,5,30,13,45,887.0,122.0,2.2,24.0,916.5,904.09,664.2
2016,5,30,14,0,882.0,121.0,2.3,24.0,893.0,874.75,646.63
2016,5,30,14,15,874.5,119.5,2.35,24.0,863.0,839.98,624.82
2016,5,30,14,30,867.0,118.0,2.4,24.0,833.0,802.63,601.05
2016,5,30,14,45,858.5,115.5,2.5,24.0,797.5,761.19,574.52
2016,5,30,15,0,850.0,113.0,2.6,24.0,762.0,717.66,545.61
2016,5,30,15,15,837.5,110.5,2.6,23.5,721.0,669.59,512.06
2016,5,30,15,30,825.0,108.0,2.6,23.0,680.0,622.11,477.88
2016,5,30,15,45,810.0,105.0,2.65,23.0,635.5,569.15,437.95
2016,5,30,16,0,795.0,102.0,2.7,23.0,591.0,515.71,396.44
2016,5,30,16,15,774.0,98.5,2.65,22.5,543.0,458.79,351.46
2016,5,30,16,30,753.0,95.0,2.6,22.0,495.0,402.6,305.58
2016,5,30,16,45,726.5,91.0,2.6,21.5,445.0,345.02,257.39
2016,5,30,17,0,700.0,87.0,2.6,21.0,395.0,287.07,207.8
2016,5,30,17,15,663.5,82.0,2.5,20.5,345.0,230.07,158.8
2016,5,30,17,30,627.0,77.0,2.4,20.0,295.0,176.77,113.79
2016,5,30,17,45,575.0,70.5,2.35,19.5,245.5,124.34,73.35
2016,5,30,18,0,523.0,64.0,2.3,19.0,196.0,78.01,44.26
2016,5,30,18,15,447.5,55.5,2.15,18.5,150.5,42.84,31.84
2016,5,30,18,30,372.0,47.0,2.0,18.0,105.0,37.34,26.67
2016,5,30,18,45,258.5,35.0,1.95,17.5,68.5,27.23,17.1
2016,5,30,19,0,145.0,23.0,1.9,17.0,32.0,18.08,3.25
2016,5,30,19,15,72.5,11.5,1.9,16.5,16.0,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,147.5,23.0,1.55,13.0,38.0,18.06,4.34
2016,5,31,5,30,268.0,37.0,1.5,13.0,67.0,28.78,18.91
2016,5,31,5,45,360.0,47.5,1.5,13.5,109.5,37.64,27.53
2016,5,31,6,0,452.0,58.0,1.5,14.0,152.0,44.92,34.37
2016,5,31,6,15,514.5,65.5,1.45,14.5,200.0,80.09,46.73
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,128.08,77.65
2016,5,31,6,45,622.0,78.5,1.35,16.0,298.5,178.62,117.27
2016,5,31,7,0,667.0,84.0,1.3,17.0,349.0,234.14,163.81
2016,5,31,7,15,699.5,88.5,1.3,17.5,400.0,289.74,211.92
2016,5,31,7,30,732.0,93.0,1.3,18.0,451.0,350.27,263.36
2016,5,31,7,45,757.5,96.5,1.3,18.5,501.0,407.27,310.91
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,465.77,358.05
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,521.34,401.13
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,577.04,442.6
2016,5,31,8,45,835.5,108.0,1.2,20.5,688.5,629.73,480.75
2016,5,31,9,0,851.0,110.0,1.2,21.0,732.0,679.11,515.36
2016,5,31,9,15,862.0,112.0,1.2,21.5,771.0,726.11,547.2
2016,5,31,9,30,873.0,114.0,1.2,22.0,810.0,771.39,575.71
2016,5,31,9,45,884.0,114.0,1.25,22.5,843.5,812.81,601.41
2016,5,31,10,0,895.0,114.0,1.3,23.0,877.0,852.03,625.37
2016,5,31,10,15,901.0,115.5,1.35,23.0,904.5,886.0,646.93
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,917.06,666.58
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,943.22,681.74
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,966.09,694.83
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,983.7,705.98
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,997.8,715.05
2016,5,31,11,45,923.5,120.0,1.65,24.5,1004.5,1006.42,719.41
2016,5,31,12,0,925.0,120.0,1.7,25.0,1010.0,1011.44,721.64
2016,5,31,12,15,925.0,120.0,1.75,25.0,1008.5,1011.38,722.24
2016,5,31,12,30,925.0,120.0,1.8,25.0,1007.0,1007.7,720.71
2016,5,31,12,45,927.5,117.0,1.9,25.5,999.5,999.88,715.93
2016,5,31,13,0,930.0,114.0,2.0,26.0,992.0,988.36,708.87
2016,5,31,13,15,927.0,113.5,2.05,26.0,975.5,970.46,698.61
2016,5,31,13,30,924.0,113.0,2.1,26.0,959.0,949.09,686.17
2016,5,31,13,45,919.0,112.0,2.2,26.0,935.5,922.11,670.57
2016,5,31,14,0,914.0,111.0,2.3,26.0,912.0,891.96,652.75
2016,5,31,14,15,907.5,110.0,2.3,25.5,882.0,857.57,632.34
2016,5,31,14,30,901.0,109.0,2.3,25.0,852.0,820.43,609.87
2016,5,31,14,45,891.5,107.5,2.35,25.0,816.0,778.02,582.7
2016,5,31,15,0,882.0,106.0,2.4,25.0,780.0,733.48,553.56
2016,5,31,15,15,870.5,104.0,2.4,24.5,739.0,685.25,520.28
2016,5,31,15,30,859.0,102.0,2.4,24.0,698.0,635.55,484.93
2016,5,31,15,45,843.5,99.5,2.45,24.0,653.0,582.89,445.53
2016,5,31,16,0,828.0,97.0,2.5,24.0,608.0,528.06,403.32
2016,5,31,16,15,808.0,94.0,2.45,23.5,559.0,470.44,358.1
2016,5,31,16,30,788.0,91.0,2.4,23.0,510.0,413.36,311.75
2016,5,31,16,45,761.5,87.0,2.4,23.0,459.5,353.88,261.78
2016,5,31,17,0,735.0,83.0,2.4,23.0,409.0,296.29,212.27
2016,5,31,17,15,698.5,78.5,2.3,22.0,357.5,235.51,160.85
2016,5,31,17,30,662.0,74.0,2.2,21.0,306.0,180.62,114.93
2016,5,31,17,45,611.0,68.0,2.15,20.5,255.5,126.66,73.37
2016,5,31,18,0,560.0,62.0,2.1,20.0,205.0,78.64,43.35
2016,5,31,18,15,483.5,54.0,2.05,19.0,158.0,41.6,30.71
2016,5,31,18,30,407.0,46.0,2.0,18.0,111.0,36.45,25.93
2016,5,31,18,45,289.5,34.5,1.95,17.5,72.5,27.82,17.67
2016,5,31,19,0,172.0,23.0,1.9,17.0,34.0,18.09,4.05
2016,5,31,19,15,86.0,11.5,1.95,16.5,17.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.3,13.0,10.0,9.1,0.0
2016,6,1,5,15,166.0,24.0,2.35,13.0,40.5,18.87,5.12
2016,6,1,5,30,296.0,38.0,2.4,13.0,71.0,31.04,20.84
2016,6,1,5,45,385.5,48.5,2.5,13.5,114.5,38.58,28.34
2016,6,1,6,0,475.0,59.0,2.6,14.0,158.0,45.84,35.17
2016,6,1,6,15,538.5,66.0,2.55,14.5,207.0,81.45,47.27
2016,6,1,6,30,602.0,73.0,2.5,15.0,256.0,130.52,78.74
2016,6,1,6,45,339.0,115.5,2.5,15.5,222.0,157.89,112.77
2016,6,1,7,0,76.0,158.0,2.5,16.0,188.0,153.54,120.42
2016,6,1,7,15,163.5,178.0,2.5,16.5,254.5,203.67,159.11
2016,6,1,7,30,251.0,198.0,2.5,17.0,321.0,265.35,207.65
2016,6,1,7,45,283.5,215.0,2.5,17.5,368.0,310.74,244.06
2016,6,1,8,0,316.0,232.0,2.5,18.0,415.0,359.38,282.52
2016,6,1,8,15,252.0,265.0,2.45,18.0,418.5,375.26,295.25
2016,6,1,8,30,188.0,298.0,2.4,18.0,422.0,379.84,298.37
2016,6,1,8,45,220.5,315.5,2.4,18.5,470.0,427.34,334.24
2016,6,1,9,0,253.0,333.0,2.4,19.0,518.0,483.17,375.44
2016,6,1,9,15,255.0,352.0,2.35,19.5,547.5,515.93,398.22
2016,6,1,9,30,257.0,371.0,2.3,20.0,577.0,548.15,420.26
2016,6,1,9,45,364.0,348.5,2.3,20.5,652.5,623.18,475.41
2016,6,1,10,0,471.0,326.0,2.3,21.0,728.0,712.29,538.76
2016,6,1,10,15,393.0,372.0,2.3,21.0,714.5,697.98,525.74
2016,6,1,10,30,315.0,418.0,2.3,21.0,701.0,686.18,514.94
2016,6,1,10,45,290.0,435.5,2.3,21.5,700.5,689.76,515.43
2016,6,1,11,0,265.0,453.0,2.3,22.0,700.0,691.03,514.18
2016,6,1,11,15,372.0,424.0,2.3,22.0,776.0,768.86,570.36
2016,6,1,11,30,479.0,395.0,2.3,22.0,852.0,856.66,631.29
2016,6,1,11,45,399.0,428.5,2.3,22.0,811.0,808.28,595.86
2016,6,1,12,0,319.0,462.0,2.3,22.0,770.0,766.03,565.23
2016,6,1,12,15,365.0,435.5,2.3,22.0,787.0,784.43,579.62
2016,6,1,12,30,411.0,409.0,2.3,22.0,804.0,809.4,597.74
2016,6,1,12,45,305.5,441.0,2.35,22.0,733.0,727.81,539.7
2016,6,1,13,0,200.0,473.0,2.4,22.0,662.0,645.17,480.51
2016,6,1,13,15,366.0,411.5,2.4,22.0,749.5,743.91,554.6
2016,6,1,13,30,532.0,350.0,2.4,22.0,837.0,834.68,620.03
2016,6,1,13,45,502.0,345.0,2.45,22.0,796.0,789.11,588.51
2016,6,1,14,0,472.0,340.0,2.5,22.0,755.0,742.98,557.34
2016,6,1,14,15,389.5,358.5,2.45,22.0,692.5,668.01,503.74
2016,6,1,14,30,307.0,377.0,2.4,22.0,630.0,605.11,457.9
2016,6,1,14,45,249.0,369.5,2.4,22.0,569.0,540.65,411.29
2016,6,1,15,0,191.0,362.0,2.4,22.0,508.0,473.38,361.95
2016,6,1,15,15,192.0,341.0,2.4,21.5,481.0,444.1,341.76
2016,6,1,15,30,193.0,320.0,2.4,21.0,454.0,414.3,320.58
2016,6,1,15,45,211.0,295.0,2.4,21.0,433.0,390.14,302.81
2016,6,1,16,0,229.0,270.0,2.4,21.0,412.0,363.9,282.92
