Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,276.5,239.0,2.35,20.5,396.5,347.03,269.98
2016,6,1,16,30,324.0,208.0,2.3,20.0,381.0,321.12,248.91
2016,6,1,16,45,240.0,195.5,2.3,19.5,316.5,259.2,200.48
2016,6,1,17,0,156.0,183.0,2.3,19.0,252.0,205.49,158.88
2016,6,1,17,15,141.0,163.5,2.25,18.5,220.0,173.58,133.09
2016,6,1,17,30,126.0,144.0,2.2,18.0,188.0,143.49,108.78
2016,6,1,17,45,114.5,121.5,2.2,18.0,157.0,113.48,84.61
2016,6,1,18,0,103.0,99.0,2.2,18.0,126.0,85.28,62.93
2016,6,1,18,15,84.0,78.5,2.1,17.0,97.0,61.91,48.74
2016,6,1,18,30,65.0,58.0,2.0,16.0,68.0,46.66,35.04
2016,6,1,18,45,32.5,39.5,1.9,15.5,44.5,33.22,22.45
2016,6,1,19,0,0.0,21.0,1.8,15.0,21.0,18.36,4.96
2016,6,1,19,15,0.0,10.5,1.85,14.5,10.5,9.55,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,12.0,11.0,9.1,0.0
2016,6,2,5,15,168.0,24.0,1.65,12.5,41.5,18.86,5.45
2016,6,2,5,30,298.0,38.0,1.6,13.0,72.0,31.01,20.86
2016,6,2,5,45,393.5,48.0,1.6,13.5,116.0,38.12,27.96
2016,6,2,6,0,489.0,58.0,1.6,14.0,160.0,44.99,34.44
2016,6,2,6,15,244.5,71.0,1.5,14.5,122.0,68.24,45.17
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,73.0,56.65
2016,6,2,6,45,0.0,101.0,1.35,15.5,101.0,87.89,69.01
2016,6,2,7,0,0.0,118.0,1.3,16.0,118.0,102.92,81.22
2016,6,2,7,15,0.5,134.0,1.2,16.5,134.5,117.37,92.69
2016,6,2,7,30,1.0,150.0,1.1,17.0,151.0,131.97,104.07
2016,6,2,7,45,6.0,171.0,1.05,17.5,174.5,152.88,120.34
2016,6,2,8,0,11.0,192.0,1.0,18.0,198.0,174.48,136.94
2016,6,2,8,15,31.0,233.0,0.95,18.5,253.0,224.71,175.85
2016,6,2,8,30,51.0,274.0,0.9,19.0,308.0,275.75,214.44
2016,6,2,8,45,91.0,307.5,0.85,19.5,373.0,334.76,258.46
2016,6,2,9,0,131.0,341.0,0.8,20.0,438.0,403.39,308.41
2016,6,2,9,15,514.0,226.0,0.75,20.5,632.5,588.42,446.65
2016,6,2,9,30,897.0,111.0,0.7,21.0,827.0,784.62,581.95
2016,6,2,9,45,898.5,116.5,0.7,21.5,858.5,824.7,603.5
2016,6,2,10,0,900.0,122.0,0.7,22.0,890.0,861.85,624.9
2016,6,2,10,15,905.5,123.0,0.7,22.5,916.5,895.09,643.54
2016,6,2,10,30,911.0,124.0,0.7,23.0,943.0,925.37,660.14
2016,6,2,10,45,915.0,125.0,0.75,23.5,963.0,951.19,674.85
2016,6,2,11,0,919.0,126.0,0.8,24.0,983.0,973.69,687.54
2016,6,2,11,15,921.5,126.5,0.85,24.5,996.0,990.92,697.02
2016,6,2,11,30,924.0,127.0,0.9,25.0,1009.0,1004.61,704.46
2016,6,2,11,45,925.0,127.5,0.95,25.5,1014.0,1013.3,708.96
2016,6,2,12,0,926.0,128.0,1.0,26.0,1019.0,1018.38,711.4
2016,6,2,12,15,925.0,127.5,1.05,26.0,1017.0,1016.97,711.44
2016,6,2,12,30,924.0,127.0,1.1,26.0,1015.0,1011.96,709.44
2016,6,2,12,45,928.5,122.5,1.2,26.5,1007.5,1004.75,705.72
2016,6,2,13,0,933.0,118.0,1.3,27.0,1000.0,993.79,699.69
2016,6,2,13,15,929.5,117.0,1.4,27.0,983.0,975.03,690.2
2016,6,2,13,30,926.0,116.0,1.5,27.0,966.0,952.81,678.49
2016,6,2,13,45,920.5,115.0,1.6,27.0,942.0,925.47,663.39
2016,6,2,14,0,915.0,114.0,1.7,27.0,918.0,894.98,646.09
2016,6,2,14,15,908.0,113.0,1.75,27.0,887.5,860.28,625.26
2016,6,2,14,30,901.0,112.0,1.8,27.0,857.0,822.86,602.41
2016,6,2,14,45,891.0,110.0,1.9,27.0,820.5,779.72,575.86
2016,6,2,15,0,881.0,108.0,2.0,27.0,784.0,734.5,547.19
2016,6,2,15,15,869.0,106.0,2.05,26.5,742.5,686.1,514.7
2016,6,2,15,30,857.0,104.0,2.1,26.0,701.0,636.28,480.09
2016,6,2,15,45,841.0,101.5,2.15,26.0,655.5,583.58,441.25
2016,6,2,16,0,825.0,99.0,2.2,26.0,610.0,528.72,399.62
2016,6,2,16,15,804.5,96.0,2.2,25.5,561.0,471.12,355.14
2016,6,2,16,30,784.0,93.0,2.2,25.0,512.0,414.1,309.53
2016,6,2,16,45,757.5,89.0,2.25,24.5,461.5,354.93,260.94
2016,6,2,17,0,731.0,85.0,2.3,24.0,411.0,297.64,212.55
2016,6,2,17,15,695.0,80.0,2.25,23.0,359.5,236.75,161.36
2016,6,2,17,30,659.0,75.0,2.2,22.0,308.0,181.75,115.55
2016,6,2,17,45,609.0,69.0,2.2,21.5,257.5,128.1,74.26
2016,6,2,18,0,559.0,63.0,2.2,21.0,207.0,80.25,44.22
2016,6,2,18,15,484.5,55.0,2.1,20.0,160.0,42.31,31.21
2016,6,2,18,30,410.0,47.0,2.0,19.0,113.0,37.19,26.49
2016,6,2,18,45,297.0,35.5,1.95,18.0,75.0,28.6,18.4
2016,6,2,19,0,184.0,24.0,1.9,17.0,37.0,18.87,5.77
2016,6,2,19,15,92.0,12.0,1.9,16.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,3,5,15,184.0,23.0,1.1,14.5,41.5,18.08,5.15
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,29.14,19.13
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,35.43,25.34
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,41.53,30.99
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,77.15,42.88
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,126.58,73.91
2016,6,3,6,45,655.5,73.0,0.85,18.5,306.0,178.06,113.91
2016,6,3,7,0,697.0,78.0,0.8,19.0,357.0,234.04,160.64
2016,6,3,7,15,727.5,82.0,0.75,19.5,408.0,292.38,210.3
2016,6,3,7,30,758.0,86.0,0.7,20.0,459.0,350.81,259.25
2016,6,3,7,45,781.5,89.0,0.65,21.0,508.5,407.77,305.17
2016,6,3,8,0,805.0,92.0,0.6,22.0,558.0,465.97,350.04
2016,6,3,8,15,822.5,95.0,0.55,22.5,604.5,522.0,392.04
2016,6,3,8,30,840.0,98.0,0.5,23.0,651.0,577.15,431.64
2016,6,3,8,45,853.5,100.0,0.5,24.0,694.5,628.81,466.87
2016,6,3,9,0,867.0,102.0,0.5,25.0,738.0,679.46,500.01
2016,6,3,9,15,877.5,103.5,0.45,25.5,776.0,726.24,529.61
2016,6,3,9,30,888.0,105.0,0.4,26.0,814.0,771.24,555.57
2016,6,3,9,45,901.5,103.0,0.4,27.0,848.5,813.18,578.55
2016,6,3,10,0,915.0,101.0,0.4,28.0,883.0,853.05,599.74
2016,6,3,10,15,920.5,102.0,0.55,28.0,909.5,886.74,622.05
2016,6,3,10,30,926.0,103.0,0.7,28.0,936.0,917.44,642.62
2016,6,3,10,45,678.5,244.0,0.85,28.5,862.0,866.18,610.49
2016,6,3,11,0,431.0,385.0,1.0,29.0,788.0,785.59,554.25
2016,6,3,11,15,683.5,246.0,1.1,29.0,894.5,899.15,635.03
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,996.08,694.95
2016,6,3,11,45,738.5,241.5,1.35,29.5,949.5,962.27,673.82
2016,6,3,12,0,541.0,376.0,1.5,30.0,898.0,904.1,633.42
2016,6,3,12,15,737.0,243.0,1.6,30.0,952.5,965.61,678.98
2016,6,3,12,30,933.0,110.0,1.7,30.0,1007.0,1003.73,703.27
2016,6,3,12,45,920.0,117.0,1.8,30.0,994.0,990.89,696.42
2016,6,3,13,0,907.0,124.0,1.9,30.0,981.0,974.65,687.99
2016,6,3,13,15,903.5,123.0,1.95,29.5,964.5,956.37,679.05
2016,6,3,13,30,900.0,122.0,2.0,29.0,948.0,934.72,667.94
2016,6,3,13,45,895.0,121.0,2.05,29.0,925.0,908.49,652.5
2016,6,3,14,0,890.0,120.0,2.1,29.0,902.0,879.19,635.01
2016,6,3,14,15,883.0,118.5,2.1,29.0,872.0,844.84,613.65
2016,6,3,14,30,876.0,117.0,2.1,29.0,842.0,807.85,590.43
2016,6,3,14,45,867.5,114.5,2.15,29.0,807.0,766.34,564.34
2016,6,3,15,0,859.0,112.0,2.2,29.0,772.0,722.7,536.04
2016,6,3,15,15,701.0,165.5,2.15,28.5,685.0,634.85,473.43
2016,6,3,15,30,543.0,219.0,2.1,28.0,598.0,549.16,411.54
2016,6,3,15,45,674.0,160.5,2.1,28.0,599.5,544.14,408.71
2016,6,3,16,0,805.0,102.0,2.1,28.0,601.0,521.42,391.12
2016,6,3,16,15,784.5,98.5,2.05,27.5,553.0,464.42,347.19
2016,6,3,16,30,764.0,95.0,2.0,27.0,505.0,408.06,302.45
2016,6,3,16,45,737.5,91.0,2.0,27.0,455.0,350.04,254.72
2016,6,3,17,0,711.0,87.0,2.0,27.0,405.0,291.58,205.68
2016,6,3,17,15,674.5,82.5,1.9,26.0,354.5,234.5,158.24
2016,6,3,17,30,638.0,78.0,1.8,25.0,304.0,181.07,114.38
2016,6,3,17,45,588.0,71.5,1.7,24.5,254.5,128.22,74.23
2016,6,3,18,0,538.0,65.0,1.6,24.0,205.0,81.2,44.89
2016,6,3,18,15,464.5,56.5,1.55,23.0,158.5,43.44,31.78
2016,6,3,18,30,391.0,48.0,1.5,22.0,112.0,37.95,26.81
2016,6,3,18,45,283.5,36.5,1.45,21.0,74.5,29.41,18.87
2016,6,3,19,0,176.0,25.0,1.4,20.0,37.0,19.64,6.62
2016,6,3,19,15,88.0,12.5,1.4,19.5,18.5,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.5,0.9,16.0,16.5,14.53,3.14
2016,6,4,5,30,0.0,29.0,0.8,16.0,29.0,25.56,16.05
2016,6,4,5,45,0.0,47.0,0.75,16.5,47.0,40.57,29.78
2016,6,4,6,0,0.0,65.0,0.7,17.0,65.0,55.39,43.13
2016,6,4,6,15,3.0,84.5,0.7,17.5,85.5,72.11,55.15
2016,6,4,6,30,6.0,104.0,0.7,18.0,106.0,89.66,69.53
2016,6,4,6,45,11.5,122.5,0.7,18.5,127.0,107.43,83.71
2016,6,4,7,0,17.0,141.0,0.7,19.0,148.0,126.0,98.33
2016,6,4,7,15,14.5,154.5,0.75,19.0,161.0,138.77,108.57
2016,6,4,7,30,12.0,168.0,0.8,19.0,174.0,151.21,118.38
2016,6,4,7,45,15.0,186.0,0.85,19.5,194.5,169.47,132.37
2016,6,4,8,0,18.0,204.0,0.9,20.0,215.0,188.12,146.48
2016,6,4,8,15,108.5,251.0,0.95,20.0,322.0,284.07,220.98
2016,6,4,8,30,199.0,298.0,1.0,20.0,429.0,385.07,297.32
2016,6,4,8,45,161.0,319.5,1.05,20.5,430.5,393.23,301.74
2016,6,4,9,0,123.0,341.0,1.1,21.0,432.0,397.5,303.53
2016,6,4,9,15,131.5,361.5,1.1,21.0,463.0,429.99,327.02
2016,6,4,9,30,140.0,382.0,1.1,21.0,494.0,462.89,350.33
2016,6,4,9,45,106.0,387.5,1.1,21.0,474.0,441.2,333.32
2016,6,4,10,0,72.0,393.0,1.1,21.0,454.0,423.54,319.42
2016,6,4,10,15,83.5,412.5,1.15,21.0,486.0,455.23,342.5
2016,6,4,10,30,95.0,432.0,1.2,21.0,518.0,487.35,365.36
2016,6,4,10,45,68.5,416.0,1.25,21.5,478.5,451.45,338.08
2016,6,4,11,0,42.0,400.0,1.3,22.0,439.0,413.95,309.94
2016,6,4,11,15,81.0,438.0,1.3,22.0,514.5,488.45,364.4
2016,6,4,11,30,120.0,476.0,1.3,22.0,590.0,574.69,424.95
2016,6,4,11,45,195.5,474.0,1.35,22.0,662.0,646.44,476.05
2016,6,4,12,0,271.0,472.0,1.4,22.0,734.0,728.23,532.93
2016,6,4,12,15,314.0,454.5,1.4,22.0,757.0,752.54,549.69
2016,6,4,12,30,357.0,437.0,1.4,22.0,780.0,774.99,565.71
2016,6,4,12,45,242.5,454.5,1.4,22.5,687.0,680.0,497.94
2016,6,4,13,0,128.0,472.0,1.4,23.0,594.0,576.01,423.65
2016,6,4,13,15,75.5,405.0,1.4,23.5,476.5,449.62,334.3
2016,6,4,13,30,23.0,338.0,1.4,24.0,359.0,326.83,244.55
2016,6,4,13,45,158.0,375.0,1.45,24.5,514.5,497.77,372.19
2016,6,4,14,0,293.0,412.0,1.5,25.0,670.0,650.13,479.05
2016,6,4,14,15,413.0,352.5,1.5,25.0,702.5,688.17,506.99
2016,6,4,14,30,533.0,293.0,1.5,25.0,735.0,710.85,525.1
2016,6,4,14,45,671.0,211.5,1.5,25.0,743.5,718.45,533.3
2016,6,4,15,0,809.0,130.0,1.5,25.0,752.0,708.12,528.96
2016,6,4,15,15,618.0,198.0,1.5,24.5,658.5,610.18,458.6
2016,6,4,15,30,427.0,266.0,1.5,24.0,565.0,520.06,393.0
2016,6,4,15,45,594.5,189.5,1.55,24.0,576.0,525.53,398.89
2016,6,4,16,0,762.0,113.0,1.6,24.0,587.0,509.8,386.9
2016,6,4,16,15,460.0,172.5,1.6,23.5,452.0,377.32,287.47
2016,6,4,16,30,158.0,232.0,1.6,23.0,317.0,271.49,208.34
2016,6,4,16,45,242.0,198.5,1.65,23.0,314.0,262.67,200.0
2016,6,4,17,0,326.0,165.0,1.7,23.0,311.0,242.06,180.36
2016,6,4,17,15,304.5,148.5,1.7,22.0,272.0,200.81,146.97
2016,6,4,17,30,283.0,132.0,1.7,21.0,233.0,161.95,115.68
2016,6,4,17,45,264.0,113.0,1.7,20.5,195.5,123.96,85.83
2016,6,4,18,0,245.0,94.0,1.7,20.0,158.0,88.47,60.56
2016,6,4,18,15,210.0,76.0,1.65,19.0,122.5,58.63,45.54
2016,6,4,18,30,175.0,58.0,1.6,18.0,87.0,45.51,33.84
2016,6,4,18,45,120.0,41.0,1.55,17.5,58.0,32.69,21.99
2016,6,4,19,0,65.0,24.0,1.5,17.0,29.0,19.54,7.16
2016,6,4,19,15,32.5,12.0,1.55,16.5,14.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,6,5,5,15,176.5,23.0,1.65,13.5,41.0,18.06,5.53
2016,6,5,5,30,296.0,36.0,1.7,14.0,71.0,29.05,19.16
2016,6,5,5,45,384.0,46.0,1.8,14.5,113.5,36.21,26.19
2016,6,5,6,0,472.0,56.0,1.9,15.0,156.0,43.11,32.64
2016,6,5,6,15,236.0,72.5,1.85,15.0,122.5,68.26,45.54
2016,6,5,6,30,0.0,89.0,1.8,15.0,89.0,77.04,60.07
2016,6,5,6,45,0.0,107.0,1.8,15.5,107.0,92.81,73.15
2016,6,5,7,0,0.0,125.0,1.8,16.0,125.0,108.74,86.09
2016,6,5,7,15,5.5,146.0,1.8,16.5,149.0,128.95,102.17
2016,6,5,7,30,11.0,167.0,1.8,17.0,173.0,149.97,118.73
2016,6,5,7,45,29.0,200.0,1.8,17.5,216.5,188.38,148.97
2016,6,5,8,0,47.0,233.0,1.8,18.0,260.0,228.59,180.25
2016,6,5,8,15,63.0,261.0,1.85,18.5,300.5,265.67,208.7
2016,6,5,8,30,79.0,289.0,1.9,19.0,341.0,304.6,238.21
2016,6,5,8,45,118.0,316.0,2.0,19.5,400.0,363.36,282.77
2016,6,5,9,0,157.0,343.0,2.1,20.0,459.0,421.49,326.09
2016,6,5,9,15,184.0,361.0,2.15,20.0,504.0,466.18,359.23
2016,6,5,9,30,211.0,379.0,2.2,20.0,549.0,512.63,393.36
2016,6,5,9,45,557.0,243.5,2.3,20.5,714.5,683.65,523.5
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,848.26,639.78
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,882.03,660.35
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,912.89,680.02
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,938.45,695.23
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,960.67,708.23
2016,6,5,11,15,924.0,113.5,2.5,22.0,987.0,978.48,719.28
2016,6,5,11,30,927.0,114.0,2.5,22.0,1000.0,992.79,728.12
2016,6,5,11,45,927.5,114.5,2.5,22.0,1005.5,1001.15,733.2
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,1005.89,736.08
2016,6,5,12,15,928.0,115.0,2.45,22.0,1009.5,1006.05,735.62
2016,6,5,12,30,928.0,115.0,2.4,22.0,1008.0,1002.58,732.95
2016,6,5,12,45,917.5,120.5,2.4,22.5,996.5,990.79,724.14
2016,6,5,13,0,907.0,126.0,2.4,23.0,985.0,975.59,713.3
2016,6,5,13,15,904.0,125.5,2.4,23.0,969.0,958.36,702.63
2016,6,5,13,30,901.0,125.0,2.4,23.0,953.0,937.75,689.8
2016,6,5,13,45,897.5,123.0,2.4,23.0,930.5,911.99,673.61
2016,6,5,14,0,894.0,121.0,2.4,23.0,908.0,883.07,655.31
2016,6,5,14,15,887.5,119.5,2.45,23.0,878.5,849.13,633.95
2016,6,5,14,30,881.0,118.0,2.5,23.0,849.0,812.5,610.58
2016,6,5,14,45,873.0,115.5,2.55,23.0,814.0,771.31,583.8
2016,6,5,15,0,865.0,113.0,2.6,23.0,779.0,727.93,554.73
2016,6,5,15,15,680.5,175.0,2.65,22.5,682.0,630.26,483.27
2016,6,5,15,30,496.0,237.0,2.7,22.0,585.0,536.59,413.54
2016,6,5,15,45,418.5,244.0,2.75,22.0,524.5,471.56,364.56
2016,6,5,16,0,341.0,251.0,2.8,22.0,464.0,408.83,316.52
2016,6,5,16,15,556.5,173.5,2.8,21.5,488.0,423.38,327.1
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,412.95,314.98
2016,6,5,16,45,540.0,132.5,2.85,21.0,409.5,316.24,239.07
2016,6,5,17,0,308.0,169.0,2.9,21.0,307.0,240.24,181.45
2016,6,5,17,15,479.0,123.0,2.85,20.5,308.5,221.99,159.24
2016,6,5,17,30,650.0,77.0,2.8,20.0,310.0,183.21,118.29
2016,6,5,17,45,601.5,70.5,2.8,19.5,260.0,129.83,76.58
2016,6,5,18,0,553.0,64.0,2.8,19.0,210.0,82.07,45.84
2016,6,5,18,15,481.5,56.0,2.7,18.0,163.5,42.93,32.06
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,37.85,27.36
2016,6,5,18,45,303.0,36.5,2.55,16.5,78.0,29.31,19.27
2016,6,5,19,0,196.0,25.0,2.5,16.0,39.0,19.63,7.65
2016,6,5,19,15,98.0,12.5,2.5,15.5,19.5,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,9.1,0.0
2016,6,6,5,15,173.0,22.5,2.5,14.0,40.0,17.65,5.38
2016,6,6,5,30,288.0,35.0,2.5,14.0,69.0,28.09,18.34
2016,6,6,5,45,372.5,44.5,2.5,14.5,109.5,34.83,24.97
2016,6,6,6,0,457.0,54.0,2.5,15.0,150.0,41.33,31.06
2016,6,6,6,15,514.0,61.0,2.45,15.5,196.5,73.72,41.98
2016,6,6,6,30,571.0,68.0,2.4,16.0,243.0,120.17,71.29
2016,6,6,6,45,285.5,89.0,2.4,16.5,176.5,124.93,87.25
2016,6,6,7,0,0.0,110.0,2.4,17.0,110.0,96.17,75.31
2016,6,6,7,15,0.0,129.5,2.4,17.0,129.5,113.35,89.36
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,130.69,103.29
2016,6,6,7,45,8.5,176.5,2.4,17.5,181.5,158.54,125.3
2016,6,6,8,0,17.0,204.0,2.4,18.0,214.0,187.57,148.0
2016,6,6,8,15,59.5,249.5,2.4,18.0,288.5,253.56,200.16
2016,6,6,8,30,102.0,295.0,2.4,18.0,363.0,322.79,254.05
2016,6,6,8,45,92.5,313.0,2.45,18.5,377.5,339.87,266.11
2016,6,6,9,0,83.0,331.0,2.5,19.0,392.0,355.89,277.31
2016,6,6,9,15,98.0,354.5,2.5,19.0,430.5,393.21,305.41
2016,6,6,9,30,113.0,378.0,2.5,19.0,469.0,438.52,339.04
2016,6,6,9,45,68.5,349.0,2.55,19.5,405.0,375.34,289.76
2016,6,6,10,0,24.0,320.0,2.6,20.0,341.0,307.84,237.0
2016,6,6,10,15,80.0,382.0,2.6,20.0,454.0,422.84,324.92
2016,6,6,10,30,136.0,444.0,2.6,20.0,567.0,543.32,413.45
2016,6,6,10,45,172.0,454.5,2.65,20.5,613.5,590.49,446.62
2016,6,6,11,0,208.0,465.0,2.7,21.0,660.0,638.43,480.3
2016,6,6,11,15,236.0,466.5,2.65,21.0,690.5,670.58,502.92
2016,6,6,11,30,264.0,468.0,2.6,21.0,721.0,712.27,531.92
2016,6,6,11,45,307.5,455.5,2.6,21.0,751.5,744.66,555.18
2016,6,6,12,0,351.0,443.0,2.6,21.0,782.0,775.9,577.59
2016,6,6,12,15,619.0,281.0,2.6,21.0,877.5,886.9,661.2
2016,6,6,12,30,887.0,119.0,2.6,21.0,973.0,966.79,715.42
2016,6,6,12,45,879.0,122.5,2.6,21.0,962.5,955.82,707.6
2016,6,6,13,0,871.0,126.0,2.6,21.0,952.0,941.57,698.55
2016,6,6,13,15,867.5,125.5,2.6,21.0,936.0,924.5,687.72
2016,6,6,13,30,864.0,125.0,2.6,21.0,920.0,904.21,674.79
2016,6,6,13,45,858.0,124.5,2.6,21.0,897.5,878.6,658.3
2016,6,6,14,0,852.0,124.0,2.6,21.0,875.0,850.09,639.83
2016,6,6,14,15,845.0,122.5,2.6,21.0,846.5,817.08,618.21
2016,6,6,14,30,838.0,121.0,2.6,21.0,818.0,781.55,594.73
2016,6,6,14,45,827.5,119.5,2.65,21.0,783.0,741.07,567.86
2016,6,6,15,0,817.0,118.0,2.7,21.0,748.0,702.15,540.94
2016,6,6,15,15,805.0,116.0,2.7,20.5,709.0,656.01,508.19
2016,6,6,15,30,793.0,114.0,2.7,20.0,670.0,608.62,473.6
2016,6,6,15,45,776.5,111.5,2.75,20.0,626.5,557.18,434.26
2016,6,6,16,0,760.0,109.0,2.8,20.0,583.0,505.46,393.53
2016,6,6,16,15,740.0,105.5,2.85,19.5,537.0,451.15,350.29
2016,6,6,16,30,720.0,102.0,2.9,19.0,491.0,395.74,304.74
2016,6,6,16,45,694.5,97.0,2.95,19.0,442.5,339.33,256.59
2016,6,6,17,0,669.0,92.0,3.0,19.0,394.0,284.79,208.98
2016,6,6,17,15,633.5,87.0,3.0,18.5,345.0,229.96,161.51
2016,6,6,17,30,598.0,82.0,3.0,18.0,296.0,178.71,117.79
2016,6,6,17,45,551.5,75.0,3.0,17.5,248.5,128.21,78.01
2016,6,6,18,0,505.0,68.0,3.0,17.0,201.0,83.14,48.49
2016,6,6,18,15,435.5,59.0,2.95,16.5,156.5,45.26,34.32
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,39.44,28.87
2016,6,6,18,45,268.5,38.0,2.9,15.5,75.0,29.44,19.51
2016,6,6,19,0,171.0,26.0,2.9,15.0,38.0,20.37,8.56
2016,6,6,19,15,85.5,13.0,2.9,14.5,19.0,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,6,7,5,15,150.0,24.0,2.4,14.0,40.0,18.81,6.21
2016,6,7,5,30,259.0,38.0,2.4,14.0,69.0,29.49,19.54
2016,6,7,5,45,349.5,48.0,2.45,14.5,110.5,37.87,27.63
2016,6,7,6,0,440.0,58.0,2.5,15.0,152.0,44.69,34.03
2016,6,7,6,15,220.0,63.5,2.45,15.0,110.5,60.0,39.15
2016,6,7,6,30,0.0,69.0,2.4,15.0,69.0,60.66,46.22
2016,6,7,6,45,0.0,83.0,2.35,15.5,83.0,72.87,56.4
2016,6,7,7,0,0.0,97.0,2.3,16.0,97.0,85.17,66.47
2016,6,7,7,15,0.0,122.5,2.25,16.0,122.5,107.38,84.76
2016,6,7,7,30,0.0,148.0,2.2,16.0,148.0,129.82,102.96
2016,6,7,7,45,17.0,186.0,2.15,16.5,196.0,170.16,135.09
2016,6,7,8,0,34.0,224.0,2.1,17.0,244.0,214.53,169.99
2016,6,7,8,15,39.5,247.0,2.1,17.5,272.0,240.96,190.19
2016,6,7,8,30,45.0,270.0,2.1,18.0,300.0,268.09,210.71
2016,6,7,8,45,65.0,301.0,2.15,18.5,347.0,311.98,244.14
2016,6,7,9,0,85.0,332.0,2.2,19.0,394.0,357.94,278.59
2016,6,7,9,15,85.5,350.5,2.25,19.0,416.0,380.54,295.16
2016,6,7,9,30,86.0,369.0,2.3,19.0,438.0,403.01,311.6
2016,6,7,9,45,55.0,344.5,2.35,19.5,389.5,360.44,278.02
2016,6,7,10,0,24.0,320.0,2.4,20.0,341.0,307.77,236.79
2016,6,7,10,15,98.5,383.0,2.45,20.0,471.5,439.23,337.37
2016,6,7,10,30,173.0,446.0,2.5,20.0,602.0,577.18,438.46
2016,6,7,10,45,152.0,455.5,2.6,20.5,594.5,573.21,433.29
2016,6,7,11,0,131.0,465.0,2.7,21.0,587.0,567.62,427.86
2016,6,7,11,15,511.5,295.5,2.75,21.0,783.5,781.92,590.54
2016,6,7,11,30,892.0,126.0,2.8,21.0,980.0,969.78,720.36
2016,6,7,11,45,894.5,126.0,2.85,21.0,986.0,979.34,725.14
2016,6,7,12,0,897.0,126.0,2.9,21.0,992.0,985.46,729.41
2016,6,7,12,15,897.5,126.0,2.9,21.0,991.0,986.18,729.82
2016,6,7,12,30,898.0,126.0,2.9,21.0,990.0,983.41,728.08
2016,6,7,12,45,900.5,123.0,2.95,21.0,983.0,976.19,723.95
2016,6,7,13,0,903.0,120.0,3.0,21.0,976.0,965.4,717.56
2016,6,7,13,15,900.0,119.0,3.0,21.0,960.0,947.87,706.36
2016,6,7,13,30,897.0,118.0,3.0,21.0,944.0,926.98,693.0
2016,6,7,13,45,889.5,119.0,3.05,21.0,920.5,900.77,676.42
2016,6,7,14,0,882.0,120.0,3.1,21.0,897.0,871.64,657.8
2016,6,7,14,15,875.0,118.5,3.1,20.5,868.0,837.77,636.73
2016,6,7,14,30,868.0,117.0,3.1,20.0,839.0,801.3,613.62
2016,6,7,14,45,855.0,117.0,3.15,20.0,803.0,759.33,585.46
2016,6,7,15,0,842.0,117.0,3.2,20.0,767.0,715.59,555.09
2016,6,7,15,15,830.0,115.0,3.2,19.5,727.0,671.79,523.69
2016,6,7,15,30,818.0,113.0,3.2,19.0,687.0,623.32,488.0
2016,6,7,15,45,799.5,111.0,3.2,19.0,642.5,570.07,446.79
2016,6,7,16,0,781.0,109.0,3.2,19.0,598.0,516.67,404.34
2016,6,7,16,15,760.5,105.5,3.15,18.5,550.5,461.06,359.6
2016,6,7,16,30,740.0,102.0,3.1,18.0,503.0,406.11,313.97
2016,6,7,16,45,568.5,127.5,3.1,18.0,418.0,322.48,246.56
2016,6,7,17,0,397.0,153.0,3.1,18.0,333.0,255.06,193.24
2016,6,7,17,15,368.5,140.5,3.1,17.5,292.0,210.78,156.02
2016,6,7,17,30,340.0,128.0,3.1,17.0,251.0,169.69,121.81
2016,6,7,17,45,313.0,111.0,3.1,17.0,210.5,129.01,89.2
2016,6,7,18,0,286.0,94.0,3.1,17.0,170.0,91.66,62.51
2016,6,7,18,15,244.5,77.0,3.0,16.5,132.5,59.49,46.81
2016,6,7,18,30,203.0,60.0,2.9,16.0,95.0,47.06,35.53
2016,6,7,18,45,139.5,43.5,2.85,15.5,64.0,34.6,23.94
2016,6,7,19,0,76.0,27.0,2.8,15.0,33.0,21.85,9.92
2016,6,7,19,15,38.0,13.5,2.8,14.5,16.5,12.28,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,12.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,13.0,7.0,6.37,0.0
2016,6,8,5,15,11.5,22.5,2.95,13.0,24.0,19.52,6.79
2016,6,8,5,30,23.0,38.0,3.0,13.0,41.0,32.23,21.98
2016,6,8,5,45,38.0,57.0,3.15,13.5,64.5,47.26,35.99
2016,6,8,6,0,53.0,76.0,3.3,14.0,88.0,62.07,49.54
2016,6,8,6,15,63.0,97.0,3.35,14.0,114.0,82.75,63.23
2016,6,8,6,30,73.0,118.0,3.4,14.0,140.0,106.42,82.0
2016,6,8,6,45,79.5,139.0,3.5,14.5,167.5,131.03,102.11
2016,6,8,7,0,86.0,160.0,3.6,15.0,195.0,156.66,123.23
2016,6,8,7,15,86.5,182.0,3.65,15.0,221.0,182.28,144.73
2016,6,8,7,30,87.0,204.0,3.7,15.0,247.0,208.1,166.16
2016,6,8,7,45,171.5,224.0,3.75,15.5,319.5,268.41,213.94
2016,6,8,8,0,256.0,244.0,3.8,16.0,392.0,339.37,270.2
2016,6,8,8,15,284.5,261.0,3.8,16.0,438.0,385.62,307.17
2016,6,8,8,30,313.0,278.0,3.8,16.0,484.0,434.3,345.62
2016,6,8,8,45,344.5,290.0,3.85,16.5,531.0,482.45,382.57
2016,6,8,9,0,376.0,302.0,3.9,17.0,578.0,532.68,420.45
2016,6,8,9,15,413.0,302.5,3.9,17.0,620.5,584.06,459.45
2016,6,8,9,30,450.0,303.0,3.9,17.0,663.0,631.79,495.3
2016,6,8,9,45,656.5,213.5,3.9,17.5,762.5,731.38,571.75
2016,6,8,10,0,863.0,124.0,3.9,18.0,862.0,828.47,641.59
2016,6,8,10,15,869.5,125.5,3.9,18.0,889.0,861.97,663.8
2016,6,8,10,30,876.0,127.0,3.9,18.0,916.0,892.71,684.39
2016,6,8,10,45,689.5,249.5,3.9,18.0,879.0,877.6,672.04
2016,6,8,11,0,503.0,372.0,3.9,18.0,842.0,836.57,637.27
2016,6,8,11,15,692.5,253.5,3.95,18.0,910.5,911.28,695.73
2016,6,8,11,30,882.0,135.0,4.0,18.0,979.0,968.14,734.84
2016,6,8,11,45,881.0,137.0,4.05,18.0,984.0,976.18,739.98
2016,6,8,12,0,880.0,139.0,4.1,18.0,989.0,980.77,743.25
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.0,980.58,743.07
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,976.97,740.7
2016,6,8,12,45,859.5,150.0,4.1,18.0,972.5,962.09,730.72
2016,6,8,13,0,840.0,161.0,4.1,18.0,958.0,955.09,726.33
2016,6,8,13,15,836.0,160.0,4.05,18.0,942.0,937.14,714.13
2016,6,8,13,30,832.0,159.0,4.0,18.0,926.0,916.02,699.87
2016,6,8,13,45,834.0,153.0,4.0,18.0,905.5,892.24,684.06
2016,6,8,14,0,836.0,147.0,4.0,18.0,885.0,865.2,665.98
2016,6,8,14,15,828.0,145.5,3.95,17.5,856.0,831.19,643.89
2016,6,8,14,30,820.0,144.0,3.9,17.0,827.0,794.76,619.91
2016,6,8,14,45,818.0,137.5,3.85,17.0,794.5,755.77,592.71
2016,6,8,15,0,816.0,131.0,3.8,17.0,762.0,714.31,562.23
2016,6,8,15,15,607.0,206.0,3.8,17.0,661.5,610.43,481.49
2016,6,8,15,30,398.0,281.0,3.8,17.0,561.0,510.54,403.09
2016,6,8,15,45,400.5,258.5,3.8,17.0,525.0,474.39,375.49
2016,6,8,16,0,403.0,236.0,3.8,17.0,489.0,432.09,342.23
2016,6,8,16,15,484.0,191.0,3.8,16.5,471.0,405.73,321.1
2016,6,8,16,30,565.0,146.0,3.8,16.0,453.0,372.66,292.68
2016,6,8,16,45,567.0,130.0,3.8,16.0,412.5,324.52,250.76
2016,6,8,17,0,569.0,114.0,3.8,16.0,372.0,275.43,207.04
2016,6,8,17,15,481.0,114.0,3.75,15.5,314.0,215.83,157.56
2016,6,8,17,30,393.0,114.0,3.7,15.0,256.0,167.93,119.15
2016,6,8,17,45,353.5,102.5,3.7,15.0,215.5,126.49,86.05
2016,6,8,18,0,314.0,91.0,3.7,15.0,175.0,89.67,60.36
2016,6,8,18,15,272.0,75.0,3.55,14.5,137.0,55.79,43.94
2016,6,8,18,30,230.0,59.0,3.4,14.0,99.0,44.68,33.75
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.5,34.31,23.9
2016,6,8,19,0,104.0,27.0,3.2,14.0,36.0,21.91,10.3
2016,6,8,19,15,52.0,13.5,3.15,14.0,18.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,9,5,15,159.0,25.0,3.25,13.0,41.5,19.61,6.9
2016,6,9,5,30,274.0,39.0,3.4,13.0,71.0,30.3,20.33
2016,6,9,5,45,362.0,49.0,3.6,13.5,113.0,38.79,28.55
2016,6,9,6,0,450.0,59.0,3.8,14.0,155.0,45.59,34.95
2016,6,9,6,15,225.0,71.0,3.8,14.5,119.0,65.58,43.96
2016,6,9,6,30,0.0,83.0,3.8,15.0,83.0,72.17,55.97
2016,6,9,6,45,0.0,99.5,3.8,15.5,99.5,86.6,67.99
2016,6,9,7,0,0.0,116.0,3.8,16.0,116.0,101.17,79.9
2016,6,9,7,15,0.0,117.0,3.75,16.0,117.0,102.67,80.89
2016,6,9,7,30,0.0,118.0,3.7,16.0,118.0,103.95,81.68
2016,6,9,7,45,3.5,151.0,3.7,16.5,153.5,134.37,106.28
2016,6,9,8,0,7.0,184.0,3.7,17.0,189.0,165.43,131.0
2016,6,9,8,15,12.0,207.0,3.65,17.0,215.0,189.12,149.74
2016,6,9,8,30,17.0,230.0,3.6,17.0,241.0,213.46,168.88
2016,6,9,8,45,12.5,220.0,3.55,17.5,229.0,203.17,159.89
2016,6,9,9,0,8.0,210.0,3.5,18.0,217.0,192.25,150.5
2016,6,9,9,15,10.5,231.0,3.45,18.0,240.0,213.53,167.11
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,235.11,183.78
2016,6,9,9,45,14.5,267.0,3.4,18.5,279.5,250.72,195.31
2016,6,9,10,0,16.0,282.0,3.4,19.0,296.0,266.44,206.85
2016,6,9,10,15,34.5,341.0,3.35,19.0,372.0,345.2,267.43
2016,6,9,10,30,53.0,400.0,3.3,19.0,448.0,419.18,323.01
2016,6,9,10,45,205.0,410.5,3.3,19.0,601.5,577.1,443.62
2016,6,9,11,0,357.0,421.0,3.3,19.0,755.0,740.84,563.31
2016,6,9,11,15,626.5,274.5,3.3,19.0,870.5,869.01,659.52
2016,6,9,11,30,896.0,128.0,3.3,19.0,986.0,974.24,731.96
2016,6,9,11,45,898.5,127.5,3.35,19.5,992.0,983.45,735.99
2016,6,9,12,0,901.0,127.0,3.4,20.0,998.0,989.19,738.6
2016,6,9,12,15,900.5,127.0,3.45,20.0,996.5,989.05,738.81
2016,6,9,12,30,900.0,127.0,3.5,20.0,995.0,985.42,736.83
2016,6,9,12,45,666.5,261.0,3.55,20.0,900.5,903.97,681.32
2016,6,9,13,0,433.0,395.0,3.6,20.0,806.0,803.49,605.81
2016,6,9,13,15,670.0,254.0,3.65,19.5,877.5,880.9,669.24
2016,6,9,13,30,907.0,113.0,3.7,19.0,949.0,930.82,706.13
2016,6,9,13,45,904.0,111.0,3.75,19.0,927.0,905.57,689.25
2016,6,9,14,0,901.0,109.0,3.8,19.0,905.0,877.12,670.67
2016,6,9,14,15,894.0,107.5,3.8,19.0,875.5,842.81,647.63
2016,6,9,14,30,887.0,106.0,3.8,19.0,846.0,805.82,622.58
2016,6,9,14,45,879.0,104.0,3.85,19.0,811.0,765.13,594.9
2016,6,9,15,0,871.0,102.0,3.9,19.0,776.0,722.23,565.3
2016,6,9,15,15,859.5,100.5,3.95,18.5,736.0,675.51,531.52
2016,6,9,15,30,848.0,99.0,4.0,18.0,696.0,627.33,495.65
2016,6,9,15,45,832.5,96.5,4.05,18.0,651.5,574.71,454.43
2016,6,9,16,0,817.0,94.0,4.1,18.0,607.0,521.74,411.75
2016,6,9,16,15,798.0,91.0,4.1,17.5,560.0,465.62,366.02
2016,6,9,16,30,779.0,88.0,4.1,17.0,513.0,409.93,319.13
2016,6,9,16,45,753.5,85.0,4.15,17.0,463.0,352.62,269.17
2016,6,9,17,0,728.0,82.0,4.2,17.0,413.0,297.03,219.69
2016,6,9,17,15,695.0,77.5,4.2,16.5,363.0,237.72,167.46
2016,6,9,17,30,662.0,73.0,4.2,16.0,313.0,183.85,120.55
2016,6,9,17,45,614.5,67.5,4.2,16.0,263.5,130.77,77.85
2016,6,9,18,0,567.0,62.0,4.2,16.0,214.0,83.12,46.22
2016,6,9,18,15,499.5,54.5,4.1,15.5,168.0,41.49,31.16
2016,6,9,18,30,432.0,47.0,4.0,15.0,122.0,36.78,26.71
2016,6,9,18,45,331.0,37.0,3.95,14.5,83.5,29.57,19.81
2016,6,9,19,0,230.0,27.0,3.9,14.0,45.0,22.09,10.68
2016,6,9,19,15,115.0,13.5,3.85,13.5,22.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,91.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,6,10,5,15,219.0,22.0,3.55,13.5,43.5,17.77,5.74
2016,6,10,5,30,347.0,33.0,3.7,14.0,74.0,26.37,16.88
2016,6,10,5,45,427.0,41.5,3.85,14.5,116.0,32.35,22.79
2016,6,10,6,0,507.0,50.0,4.0,15.0,158.0,38.13,28.21
2016,6,10,6,15,563.0,56.5,4.05,15.0,205.5,70.49,38.61
2016,6,10,6,30,619.0,63.0,4.1,15.0,253.0,119.05,68.82
2016,6,10,6,45,654.0,68.5,4.2,15.5,302.0,169.69,108.97
2016,6,10,7,0,689.0,74.0,4.3,16.0,351.0,226.61,158.08
2016,6,10,7,15,719.0,78.0,4.3,16.5,401.0,281.41,206.87
2016,6,10,7,30,749.0,82.0,4.3,17.0,451.0,338.83,257.62
2016,6,10,7,45,768.5,86.0,4.3,17.5,499.0,394.34,306.06
2016,6,10,8,0,788.0,90.0,4.3,18.0,547.0,450.7,353.78
2016,6,10,8,15,806.0,93.0,4.3,18.0,593.5,505.9,399.9
2016,6,10,8,30,824.0,96.0,4.3,18.0,640.0,560.55,444.32
2016,6,10,8,45,834.0,100.0,4.3,18.5,682.0,611.09,483.49
2016,6,10,9,0,844.0,104.0,4.3,19.0,724.0,660.38,520.54
2016,6,10,9,15,855.5,106.0,4.25,19.0,762.5,707.33,555.8
2016,6,10,9,30,867.0,108.0,4.2,19.0,801.0,752.67,588.04
2016,6,10,9,45,878.0,108.5,4.2,19.5,835.0,794.34,615.67
2016,6,10,10,0,889.0,109.0,4.2,20.0,869.0,833.87,641.43
2016,6,10,10,15,896.0,110.0,4.2,20.0,896.5,868.15,664.48
2016,6,10,10,30,903.0,111.0,4.2,20.0,924.0,899.64,685.48
2016,6,10,10,45,907.5,112.0,4.25,20.0,944.5,925.91,703.07
2016,6,10,11,0,912.0,113.0,4.3,20.0,965.0,948.97,718.48
2016,6,10,11,15,915.0,113.5,4.3,20.0,979.0,966.81,730.1
2016,6,10,11,30,918.0,114.0,4.3,20.0,993.0,981.2,739.45
2016,6,10,11,45,920.0,114.5,4.3,20.0,999.5,991.12,745.86
2016,6,10,12,0,922.0,115.0,4.3,20.0,1006.0,997.47,749.98
2016,6,10,12,15,705.0,257.0,4.3,20.0,937.5,944.74,713.85
2016,6,10,12,30,488.0,399.0,4.3,20.0,869.0,869.63,655.37
2016,6,10,12,45,488.0,393.0,4.3,20.0,860.0,859.54,649.11
2016,6,10,13,0,488.0,387.0,4.3,20.0,851.0,847.14,640.83
2016,6,10,13,15,391.5,412.5,4.3,20.0,780.5,765.66,581.62
2016,6,10,13,30,295.0,438.0,4.3,20.0,710.0,694.25,528.85
2016,6,10,13,45,367.5,395.5,4.3,20.0,725.5,708.55,542.1
2016,6,10,14,0,440.0,353.0,4.3,20.0,741.0,725.91,556.78
2016,6,10,14,15,361.0,370.0,4.3,19.5,681.5,654.13,504.41
2016,6,10,14,30,282.0,387.0,4.3,19.0,622.0,593.59,459.74
2016,6,10,14,45,266.5,372.0,4.3,19.0,587.0,555.03,431.59
2016,6,10,15,0,251.0,357.0,4.3,19.0,552.0,516.79,403.26
2016,6,10,15,15,227.5,340.0,4.3,19.0,509.5,466.37,365.35
2016,6,10,15,30,204.0,323.0,4.3,19.0,467.0,423.58,332.76
2016,6,10,15,45,238.5,295.5,4.3,19.0,453.5,410.62,323.36
2016,6,10,16,0,273.0,268.0,4.3,19.0,440.0,388.99,306.63
2016,6,10,16,15,281.5,244.0,4.3,18.5,409.0,354.37,279.57
2016,6,10,16,30,290.0,220.0,4.3,18.0,378.0,318.53,250.74
2016,6,10,16,45,441.5,164.0,4.3,18.0,378.0,307.45,237.95
2016,6,10,17,0,593.0,108.0,4.3,18.0,378.0,278.06,207.38
2016,6,10,17,15,614.0,95.5,4.25,17.5,346.0,234.6,167.22
2016,6,10,17,30,635.0,83.0,4.2,17.0,314.0,188.19,124.83
2016,6,10,17,45,585.5,76.5,4.2,16.5,264.5,135.49,82.87
2016,6,10,18,0,536.0,70.0,4.2,16.0,215.0,88.52,51.63
2016,6,10,18,15,464.5,61.5,4.0,15.5,168.5,47.26,36.26
2016,6,10,18,30,393.0,53.0,3.8,15.0,122.0,41.94,31.25
2016,6,10,18,45,287.0,41.5,3.65,14.5,83.0,32.13,22.03
2016,6,10,19,0,181.0,30.0,3.5,14.0,44.0,23.5,11.95
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,25.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,50.0,11.0,1.9,12.0,12.0,10.01,0.0
2016,6,11,5,15,166.5,24.5,1.95,12.5,42.0,19.22,6.74
2016,6,11,5,30,283.0,38.0,2.0,13.0,72.0,29.54,19.7
2016,6,11,5,45,372.5,48.0,2.1,14.0,114.5,37.92,27.75
2016,6,11,6,0,462.0,58.0,2.2,15.0,157.0,44.76,34.1
2016,6,11,6,15,521.0,65.5,2.2,15.5,204.5,75.57,44.17
2016,6,11,6,30,580.0,73.0,2.2,16.0,252.0,122.81,73.32
2016,6,11,6,45,623.5,78.5,2.2,16.5,302.0,172.63,111.95
2016,6,11,7,0,667.0,84.0,2.2,17.0,352.0,227.25,158.01
2016,6,11,7,15,697.5,88.5,2.15,17.5,402.0,281.75,205.58
2016,6,11,7,30,728.0,93.0,2.1,18.0,452.0,341.1,256.64
2016,6,11,7,45,753.0,96.0,2.1,18.5,501.0,396.78,303.91
2016,6,11,8,0,778.0,99.0,2.1,19.0,550.0,453.93,350.91
2016,6,11,8,15,796.0,102.0,2.0,19.5,596.5,508.67,394.26
2016,6,11,8,30,814.0,105.0,1.9,20.0,643.0,563.53,436.01
2016,6,11,8,45,829.5,107.0,1.85,21.0,686.0,615.74,473.6
2016,6,11,9,0,845.0,109.0,1.8,22.0,729.0,664.99,507.66
2016,6,11,9,15,855.5,111.0,1.7,22.5,767.0,711.31,538.98
2016,6,11,9,30,866.0,113.0,1.6,23.0,805.0,755.94,567.16
2016,6,11,9,45,870.0,117.0,1.55,23.5,837.0,795.48,590.93
2016,6,11,10,0,874.0,121.0,1.5,24.0,869.0,832.41,612.55
2016,6,11,10,15,550.0,280.5,1.4,24.0,756.5,747.06,549.46
2016,6,11,10,30,226.0,440.0,1.3,24.0,644.0,616.42,452.11
2016,6,11,10,45,277.5,437.5,1.25,24.5,693.0,675.99,493.26
2016,6,11,11,0,329.0,435.0,1.2,25.0,742.0,727.94,526.8
2016,6,11,11,15,615.5,281.0,1.2,25.0,866.0,863.82,622.79
2016,6,11,11,30,902.0,127.0,1.2,25.0,990.0,977.91,695.11
2016,6,11,11,45,903.0,127.5,1.2,25.5,996.0,986.77,697.54
2016,6,11,12,0,904.0,128.0,1.2,26.0,1002.0,992.13,699.25
2016,6,11,12,15,904.0,128.0,1.3,26.0,1001.0,992.57,701.1
2016,6,11,12,30,904.0,128.0,1.4,26.0,1000.0,989.5,700.86
2016,6,11,12,45,910.5,122.5,1.55,26.5,994.0,983.89,698.45
2016,6,11,13,0,917.0,117.0,1.7,27.0,988.0,974.56,693.64
2016,6,11,13,15,914.5,116.0,1.85,26.5,972.5,957.5,686.59
2016,6,11,13,30,912.0,115.0,2.0,26.0,957.0,937.01,677.21
2016,6,11,13,45,906.0,115.0,2.2,26.0,934.5,911.06,663.22
2016,6,11,14,0,900.0,115.0,2.4,26.0,912.0,882.04,646.87
2016,6,11,14,15,893.5,114.0,2.5,26.0,883.0,848.75,626.57
2016,6,11,14,30,887.0,113.0,2.6,26.0,854.0,812.76,604.18
2016,6,11,14,45,876.0,112.5,2.75,26.0,818.5,771.35,578.06
2016,6,11,15,0,865.0,112.0,2.9,26.0,783.0,727.95,549.76
2016,6,11,15,15,853.5,110.0,2.95,25.5,743.0,681.07,517.46
2016,6,11,15,30,842.0,108.0,3.0,25.0,703.0,634.5,484.33
