Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,822.5,107.0,3.05,24.5,657.5,580.7,444.82
2016,6,11,16,0,803.0,106.0,3.1,24.0,612.0,526.77,403.89
2016,6,11,16,15,783.5,103.0,3.05,23.5,564.5,471.11,360.07
2016,6,11,16,30,764.0,100.0,3.0,23.0,517.0,415.94,315.19
2016,6,11,16,45,734.0,97.0,3.0,23.0,466.5,355.68,264.76
2016,6,11,17,0,704.0,94.0,3.0,23.0,416.0,299.42,216.5
2016,6,11,17,15,669.0,88.5,2.95,22.0,365.5,242.24,168.06
2016,6,11,17,30,634.0,83.0,2.9,21.0,315.0,188.52,122.96
2016,6,11,17,45,584.0,77.0,2.85,20.5,265.0,136.23,82.09
2016,6,11,18,0,534.0,71.0,2.8,20.0,215.0,89.73,51.68
2016,6,11,18,15,465.5,62.0,2.75,19.0,169.0,47.64,36.07
2016,6,11,18,30,397.0,53.0,2.7,18.0,123.0,41.89,30.82
2016,6,11,18,45,297.0,41.0,2.65,17.5,84.0,31.74,21.44
2016,6,11,19,0,197.0,29.0,2.6,17.0,45.0,22.71,11.38
2016,6,11,19,15,98.5,14.5,2.55,16.5,22.5,13.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,143.5,26.0,2.2,13.0,41.5,20.39,7.45
2016,6,12,5,30,253.0,41.0,2.3,13.0,71.0,31.82,21.64
2016,6,12,5,45,343.0,52.0,2.4,13.5,113.0,39.82,29.47
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,49.05,38.04
2016,6,12,6,15,494.0,71.0,2.45,14.5,202.5,78.55,47.81
2016,6,12,6,30,555.0,79.0,2.4,15.0,250.0,124.76,76.38
2016,6,12,6,45,605.0,84.0,2.35,15.5,301.0,173.73,114.09
2016,6,12,7,0,655.0,89.0,2.3,16.0,352.0,228.3,159.88
2016,6,12,7,15,687.0,93.5,2.25,16.5,402.0,282.57,207.28
2016,6,12,7,30,719.0,98.0,2.2,17.0,452.0,339.72,256.72
2016,6,12,7,45,746.0,100.5,2.15,17.5,501.5,397.45,305.64
2016,6,12,8,0,773.0,103.0,2.1,18.0,551.0,454.68,352.71
2016,6,12,8,15,791.0,106.5,2.05,18.0,597.5,509.66,397.27
2016,6,12,8,30,809.0,110.0,2.0,18.0,644.0,564.78,440.51
2016,6,12,8,45,824.0,112.0,1.95,18.5,687.0,616.47,479.0
2016,6,12,9,0,839.0,114.0,1.9,19.0,730.0,667.43,515.62
2016,6,12,9,15,850.0,115.5,1.9,19.0,768.0,710.97,547.26
2016,6,12,9,30,861.0,117.0,1.9,19.0,806.0,755.3,577.99
2016,6,12,9,45,875.0,115.5,1.9,19.5,840.0,797.25,604.55
2016,6,12,10,0,889.0,114.0,1.9,20.0,874.0,837.26,629.4
2016,6,12,10,15,895.0,115.0,1.95,20.5,900.5,870.76,650.03
2016,6,12,10,30,901.0,116.0,2.0,21.0,927.0,901.4,668.65
2016,6,12,10,45,904.0,117.0,2.1,21.5,947.0,926.36,683.94
2016,6,12,11,0,907.0,118.0,2.2,22.0,967.0,948.04,697.09
2016,6,12,11,15,909.5,119.0,2.25,22.0,979.5,965.89,708.62
2016,6,12,11,30,912.0,120.0,2.3,22.0,992.0,980.28,718.01
2016,6,12,11,45,911.0,121.0,2.4,22.0,997.5,987.85,723.59
2016,6,12,12,0,910.0,122.0,2.5,22.0,1003.0,991.86,727.01
2016,6,12,12,15,909.5,122.0,2.55,22.0,1001.0,991.87,727.45
2016,6,12,12,30,909.0,122.0,2.6,22.0,999.0,988.36,725.73
2016,6,12,12,45,902.0,124.5,2.65,22.0,988.5,977.53,719.34
2016,6,12,13,0,895.0,127.0,2.7,22.0,978.0,963.33,710.84
2016,6,12,13,15,891.5,126.5,2.7,22.0,962.0,946.23,700.06
2016,6,12,13,30,888.0,126.0,2.7,22.0,946.0,925.82,687.15
2016,6,12,13,45,882.0,125.0,2.7,22.0,923.0,899.53,670.33
2016,6,12,14,0,876.0,124.0,2.7,22.0,900.0,870.26,651.5
2016,6,12,14,15,868.5,122.5,2.65,21.5,870.5,836.45,630.37
2016,6,12,14,30,861.0,121.0,2.6,21.0,841.0,800.08,607.31
2016,6,12,14,45,852.0,119.0,2.6,21.0,806.5,759.73,580.41
2016,6,12,15,0,843.0,117.0,2.6,21.0,772.0,717.33,551.24
2016,6,12,15,15,831.0,115.0,2.55,20.5,732.0,673.72,520.21
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,625.44,485.01
2016,6,12,15,45,804.0,109.5,2.45,20.0,648.0,572.92,444.82
2016,6,12,16,0,789.0,106.0,2.4,20.0,604.0,519.89,403.17
2016,6,12,16,15,769.0,103.0,2.35,19.5,557.0,464.76,359.41
2016,6,12,16,30,749.0,100.0,2.3,19.0,510.0,410.2,314.66
2016,6,12,16,45,723.5,95.5,2.3,19.0,460.5,351.05,264.65
2016,6,12,17,0,698.0,91.0,2.3,19.0,411.0,295.42,216.37
2016,6,12,17,15,663.0,86.0,2.25,18.5,361.0,239.09,167.73
2016,6,12,17,30,628.0,81.0,2.2,18.0,311.0,186.19,122.6
2016,6,12,17,45,581.0,74.5,2.2,18.0,262.0,134.21,81.27
2016,6,12,18,0,534.0,68.0,2.2,18.0,213.0,87.64,50.19
2016,6,12,18,15,467.0,59.5,2.15,17.5,167.5,45.43,34.38
2016,6,12,18,30,400.0,51.0,2.1,17.0,122.0,40.04,29.37
2016,6,12,18,45,303.5,39.5,2.05,16.5,84.0,31.62,21.47
2016,6,12,19,0,207.0,28.0,2.0,16.0,46.0,21.92,11.02
2016,6,12,19,15,103.5,14.0,2.05,15.5,23.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.5,41.5,19.23,6.69
2016,6,13,5,30,281.0,38.0,2.8,13.0,71.0,29.53,19.68
2016,6,13,5,45,372.0,47.5,2.85,13.5,113.0,37.48,27.41
2016,6,13,6,0,463.0,57.0,2.9,14.0,155.0,43.91,33.48
2016,6,13,6,15,239.0,82.5,2.9,14.0,133.5,76.27,53.08
2016,6,13,6,30,15.0,108.0,2.9,14.0,112.0,93.56,73.67
2016,6,13,6,45,21.0,127.0,2.95,14.5,134.5,112.38,89.0
2016,6,13,7,0,27.0,146.0,3.0,15.0,157.0,131.49,104.45
2016,6,13,7,15,26.0,163.0,3.0,15.0,175.0,148.77,118.71
2016,6,13,7,30,25.0,180.0,3.0,15.0,193.0,165.58,132.39
2016,6,13,7,45,66.5,215.5,3.05,15.5,253.5,216.01,172.5
2016,6,13,8,0,108.0,251.0,3.1,16.0,314.0,271.1,216.02
2016,6,13,8,15,82.0,264.0,3.15,16.0,314.0,276.94,220.47
2016,6,13,8,30,56.0,277.0,3.2,16.0,314.0,279.85,222.34
2016,6,13,8,45,51.5,291.5,3.25,16.5,327.0,294.42,233.0
2016,6,13,9,0,47.0,306.0,3.3,17.0,340.0,308.46,243.04
2016,6,13,9,15,144.0,339.5,3.3,17.0,453.5,416.32,327.73
2016,6,13,9,30,241.0,373.0,3.3,17.0,567.0,533.24,416.86
2016,6,13,9,45,314.5,367.0,3.3,17.5,630.0,596.31,463.47
2016,6,13,10,0,388.0,361.0,3.3,18.0,693.0,663.29,512.37
2016,6,13,10,15,271.5,403.0,3.4,18.0,638.5,619.24,477.01
2016,6,13,10,30,155.0,445.0,3.5,18.0,584.0,559.04,429.86
2016,6,13,10,45,537.0,278.5,3.6,18.5,777.5,765.69,589.91
2016,6,13,11,0,919.0,112.0,3.7,19.0,971.0,952.75,721.65
2016,6,13,11,15,922.0,112.5,3.8,19.0,984.5,970.84,732.67
2016,6,13,11,30,925.0,113.0,3.9,19.0,998.0,985.44,742.74
2016,6,13,11,45,924.5,114.5,4.0,19.0,1004.0,994.13,748.92
2016,6,13,12,0,924.0,116.0,4.1,19.0,1010.0,999.22,752.8
2016,6,13,12,15,923.5,116.0,4.15,19.0,1008.5,999.29,753.1
2016,6,13,12,30,923.0,116.0,4.2,19.0,1007.0,995.78,751.1
2016,6,13,12,45,920.5,116.0,4.3,19.0,998.0,986.79,745.79
2016,6,13,13,0,918.0,116.0,4.4,19.0,989.0,974.28,738.21
2016,6,13,13,15,914.5,115.5,4.45,19.0,973.5,956.87,727.19
2016,6,13,13,30,911.0,115.0,4.5,19.0,958.0,936.07,713.86
2016,6,13,13,45,903.5,116.0,4.55,19.0,934.0,909.89,696.79
2016,6,13,14,0,896.0,117.0,4.6,19.0,910.0,880.73,677.57
2016,6,13,14,15,889.0,115.5,4.6,18.5,881.0,846.79,655.81
2016,6,13,14,30,882.0,114.0,4.6,18.0,852.0,810.18,631.92
2016,6,13,14,45,870.0,114.0,4.7,18.0,816.0,768.77,603.62
2016,6,13,15,0,858.0,114.0,4.8,18.0,780.0,725.46,573.16
2016,6,13,15,15,846.0,111.5,4.8,17.5,740.0,678.16,538.36
2016,6,13,15,30,834.0,109.0,4.8,17.0,700.0,631.27,502.87
2016,6,13,15,45,826.0,103.5,4.85,17.0,657.0,580.18,462.48
2016,6,13,16,0,818.0,98.0,4.9,17.0,614.0,527.88,419.96
2016,6,13,16,15,799.0,95.0,4.9,17.0,566.5,471.8,373.11
2016,6,13,16,30,780.0,92.0,4.9,17.0,519.0,416.13,325.3
2016,6,13,16,45,761.0,86.5,4.9,17.0,470.5,358.81,274.99
2016,6,13,17,0,742.0,81.0,4.9,17.0,422.0,302.5,224.49
2016,6,13,17,15,709.0,76.5,4.9,16.5,371.5,244.95,173.42
2016,6,13,17,30,676.0,72.0,4.9,16.0,321.0,187.76,123.49
2016,6,13,17,45,625.5,67.5,4.9,15.5,271.0,134.28,80.4
2016,6,13,18,0,575.0,63.0,4.9,15.0,221.0,86.54,48.39
2016,6,13,18,15,509.0,56.0,4.8,14.5,174.5,42.6,32.3
2016,6,13,18,30,443.0,49.0,4.7,14.0,128.0,38.36,28.26
2016,6,13,18,45,333.5,39.0,4.65,14.0,88.0,31.18,21.34
2016,6,13,19,0,224.0,29.0,4.6,14.0,48.0,22.73,11.89
2016,6,13,19,15,112.0,14.5,4.6,13.5,24.0,11.44,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,26.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,52.0,11.0,3.7,12.0,13.0,10.01,0.0
2016,6,14,5,15,172.0,24.5,3.7,12.0,42.5,19.23,6.65
2016,6,14,5,30,292.0,38.0,3.7,12.0,72.0,30.86,20.89
2016,6,14,5,45,394.0,46.0,3.75,12.5,115.5,36.22,26.4
2016,6,14,6,0,496.0,54.0,3.8,13.0,159.0,41.48,31.44
2016,6,14,6,15,553.5,60.5,3.8,13.5,206.5,71.33,40.64
2016,6,14,6,30,611.0,67.0,3.8,14.0,254.0,119.3,69.86
2016,6,14,6,45,659.5,69.5,3.85,14.5,305.0,169.0,108.4
2016,6,14,7,0,708.0,72.0,3.9,15.0,356.0,226.49,157.43
2016,6,14,7,15,736.5,76.0,3.85,15.5,406.0,281.83,206.86
2016,6,14,7,30,765.0,80.0,3.8,16.0,456.0,339.6,258.09
2016,6,14,7,45,788.5,82.0,3.75,16.5,505.0,395.63,307.03
2016,6,14,8,0,812.0,84.0,3.7,17.0,554.0,452.89,355.54
2016,6,14,8,15,828.5,86.5,3.65,17.0,600.0,508.22,401.77
2016,6,14,8,30,845.0,89.0,3.6,17.0,646.0,562.68,445.98
2016,6,14,8,45,856.5,91.5,3.55,17.5,688.5,613.71,485.4
2016,6,14,9,0,868.0,94.0,3.5,18.0,731.0,663.6,522.7
2016,6,14,9,15,878.0,95.5,3.5,18.0,769.0,710.08,557.63
2016,6,14,9,30,888.0,97.0,3.5,18.0,807.0,754.78,589.09
2016,6,14,9,45,887.5,103.0,3.5,18.5,837.5,793.69,614.55
2016,6,14,10,0,887.0,109.0,3.5,19.0,868.0,829.61,637.62
2016,6,14,10,15,893.0,110.0,3.55,19.0,894.5,863.11,660.27
2016,6,14,10,30,899.0,111.0,3.6,19.0,921.0,893.76,680.88
2016,6,14,10,45,903.5,112.0,3.65,19.0,941.0,920.09,698.46
2016,6,14,11,0,908.0,113.0,3.7,19.0,961.0,943.22,713.89
2016,6,14,11,15,910.5,113.5,3.75,19.0,974.5,960.7,725.51
2016,6,14,11,30,913.0,114.0,3.8,19.0,988.0,974.73,734.9
2016,6,14,11,45,914.0,114.0,3.9,19.0,994.0,983.36,741.06
2016,6,14,12,0,915.0,114.0,4.0,19.0,1000.0,988.46,744.95
2016,6,14,12,15,915.0,114.0,4.1,18.5,998.5,989.05,747.33
2016,6,14,12,30,915.0,114.0,4.2,18.0,997.0,986.09,747.41
2016,6,14,12,45,915.5,112.0,4.35,18.0,989.5,978.15,742.99
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,966.62,736.74
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.5,949.75,727.39
2016,6,14,13,30,910.0,109.0,4.6,17.0,951.0,929.47,715.65
2016,6,14,13,45,904.5,109.0,4.65,17.0,928.0,904.17,698.96
2016,6,14,14,0,899.0,109.0,4.7,17.0,905.0,875.79,680.05
2016,6,14,14,15,892.5,107.5,4.7,17.0,876.5,842.22,657.0
2016,6,14,14,30,886.0,106.0,4.7,17.0,848.0,805.95,631.89
2016,6,14,14,45,880.0,103.5,4.7,17.0,814.0,766.57,604.34
2016,6,14,15,0,874.0,101.0,4.7,17.0,780.0,724.83,574.83
2016,6,14,15,15,863.5,99.0,4.7,16.5,740.5,678.41,540.63
2016,6,14,15,30,853.0,97.0,4.7,16.0,701.0,630.42,504.21
2016,6,14,15,45,840.0,94.0,4.75,16.0,657.5,578.74,463.12
2016,6,14,16,0,827.0,91.0,4.8,16.0,614.0,526.25,420.22
2016,6,14,16,15,809.5,88.5,4.8,16.0,567.5,471.07,373.86
2016,6,14,16,30,792.0,86.0,4.8,16.0,521.0,416.02,326.3
2016,6,14,16,45,766.5,83.0,4.85,16.0,471.5,358.09,275.41
2016,6,14,17,0,741.0,80.0,4.9,16.0,422.0,301.86,224.93
2016,6,14,17,15,727.0,68.5,4.9,15.5,371.0,242.61,171.63
2016,6,14,17,30,713.0,57.0,4.9,15.0,320.0,184.42,119.68
2016,6,14,17,45,644.0,60.0,4.9,15.0,270.5,133.56,79.12
2016,6,14,18,0,575.0,63.0,4.9,15.0,221.0,87.07,48.69
2016,6,14,18,15,509.0,56.0,4.8,14.5,174.5,43.08,32.73
2016,6,14,18,30,443.0,49.0,4.7,14.0,128.0,38.31,28.23
2016,6,14,18,45,334.0,39.5,4.6,13.5,88.5,31.59,21.76
2016,6,14,19,0,225.0,30.0,4.5,13.0,49.0,23.51,12.69
2016,6,14,19,15,112.5,15.0,4.45,12.5,24.5,11.83,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,153.0,25.0,3.85,11.5,43.0,19.61,6.83
2016,6,15,5,30,306.0,37.0,3.9,12.0,73.0,29.97,20.11
2016,6,15,5,45,401.0,45.5,4.0,12.5,116.0,35.81,26.03
2016,6,15,6,0,496.0,54.0,4.1,13.0,159.0,41.49,31.45
2016,6,15,6,15,553.5,60.5,4.15,13.5,206.5,70.81,40.41
2016,6,15,6,30,611.0,67.0,4.2,14.0,254.0,118.72,69.45
2016,6,15,6,45,657.5,70.5,4.3,14.5,304.5,168.92,108.45
2016,6,15,7,0,704.0,74.0,4.4,15.0,355.0,226.75,157.88
2016,6,15,7,15,732.5,77.5,4.45,15.0,405.0,281.4,207.24
2016,6,15,7,30,761.0,81.0,4.5,15.0,455.0,338.47,258.73
2016,6,15,7,45,786.5,82.5,4.55,15.5,504.5,394.59,308.25
2016,6,15,8,0,812.0,84.0,4.6,16.0,554.0,452.16,357.66
2016,6,15,8,15,828.0,86.5,4.6,16.0,600.0,507.25,404.39
2016,6,15,8,30,844.0,89.0,4.6,16.0,646.0,561.41,449.11
2016,6,15,8,45,858.5,90.5,4.7,16.5,689.0,613.26,490.28
2016,6,15,9,0,873.0,92.0,4.8,17.0,732.0,664.25,529.69
2016,6,15,9,15,882.5,93.5,4.8,17.0,770.0,710.61,565.3
2016,6,15,9,30,892.0,95.0,4.8,17.0,808.0,755.14,597.33
2016,6,15,9,45,894.5,99.0,4.85,17.0,839.0,794.63,625.31
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,831.34,651.13
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,865.18,674.47
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,896.15,695.65
2016,6,15,10,45,914.0,105.5,4.95,17.5,944.5,922.73,712.63
2016,6,15,11,0,919.0,106.0,5.0,18.0,965.0,946.09,727.31
2016,6,15,11,15,922.0,106.5,5.0,18.0,979.0,964.27,739.44
2016,6,15,11,30,925.0,107.0,5.0,18.0,993.0,978.98,749.23
2016,6,15,11,45,927.5,106.5,5.05,18.0,999.5,988.71,756.04
2016,6,15,12,0,930.0,106.0,5.1,18.0,1006.0,994.88,760.52
2016,6,15,12,15,930.0,106.0,5.05,18.0,1005.0,995.53,760.52
2016,6,15,12,30,930.0,106.0,5.0,18.0,1004.0,992.57,758.17
2016,6,15,12,45,535.0,291.0,4.95,18.0,806.5,806.13,622.83
2016,6,15,13,0,140.0,476.0,4.9,18.0,609.0,589.46,453.52
2016,6,15,13,15,519.5,297.0,4.85,18.0,779.5,781.67,606.79
2016,6,15,13,30,899.0,118.0,4.8,18.0,950.0,928.26,714.62
2016,6,15,13,45,899.0,114.0,4.8,18.0,929.0,904.28,697.39
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,876.94,678.88
2016,6,15,14,15,892.5,109.0,4.7,17.5,879.0,843.9,656.91
2016,6,15,14,30,886.0,108.0,4.6,17.0,850.0,808.15,632.87
2016,6,15,14,45,883.5,103.0,4.6,17.0,817.0,769.05,605.6
2016,6,15,15,0,881.0,98.0,4.6,17.0,784.0,727.31,576.15
2016,6,15,15,15,870.5,96.0,4.55,16.5,744.0,680.63,541.77
2016,6,15,15,30,860.0,94.0,4.5,16.0,704.0,632.39,505.06
2016,6,15,15,45,851.5,89.5,4.45,16.0,661.5,581.58,464.49
2016,6,15,16,0,843.0,85.0,4.4,16.0,619.0,529.5,421.83
2016,6,15,16,15,825.0,82.5,4.3,15.5,571.5,473.8,375.71
2016,6,15,16,30,807.0,80.0,4.2,15.0,524.0,417.16,327.45
2016,6,15,16,45,786.0,76.5,4.15,15.0,475.0,359.64,276.66
2016,6,15,17,0,765.0,73.0,4.1,15.0,426.0,303.27,225.8
2016,6,15,17,15,733.5,69.0,3.95,14.5,375.5,245.29,173.9
2016,6,15,17,30,702.0,65.0,3.8,14.0,325.0,190.24,125.26
2016,6,15,17,45,659.5,60.5,3.65,14.0,275.5,136.56,81.12
2016,6,15,18,0,617.0,56.0,3.5,14.0,226.0,84.54,45.08
2016,6,15,18,15,553.5,49.5,3.25,13.5,179.0,38.48,28.79
2016,6,15,18,30,490.0,43.0,3.0,13.0,132.0,33.26,23.91
2016,6,15,18,45,393.5,34.5,2.75,13.0,92.0,27.23,18.06
2016,6,15,19,0,297.0,26.0,2.5,13.0,52.0,21.0,10.86
2016,6,15,19,15,148.5,13.0,2.35,12.5,26.0,10.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,16,5,15,25.5,23.5,1.2,13.0,26.5,19.78,6.79
2016,6,16,5,30,51.0,39.0,1.2,13.0,45.0,32.15,21.92
2016,6,16,5,45,74.5,58.0,1.3,13.5,71.5,46.74,35.55
2016,6,16,6,0,98.0,77.0,1.4,14.0,98.0,61.01,48.61
2016,6,16,6,15,113.0,97.5,1.3,14.0,128.0,82.83,62.14
2016,6,16,6,30,128.0,118.0,1.2,14.0,158.0,110.17,82.71
2016,6,16,6,45,138.5,139.0,1.2,14.5,189.0,139.25,106.0
2016,6,16,7,0,149.0,160.0,1.2,15.0,220.0,169.82,131.03
2016,6,16,7,15,194.5,179.5,1.15,15.5,268.0,210.45,163.16
2016,6,16,7,30,240.0,199.0,1.1,16.0,316.0,257.6,200.55
2016,6,16,7,45,187.0,226.0,1.1,16.5,323.0,274.45,215.15
2016,6,16,8,0,134.0,253.0,1.1,17.0,330.0,286.73,225.08
2016,6,16,8,15,85.5,256.5,1.1,17.0,307.5,271.76,213.47
2016,6,16,8,30,37.0,260.0,1.1,17.0,285.0,253.84,199.02
2016,6,16,8,45,42.5,283.5,1.1,17.5,314.0,281.5,219.79
2016,6,16,9,0,48.0,307.0,1.1,18.0,343.0,309.77,240.5
2016,6,16,9,15,141.5,340.5,1.15,18.0,452.5,414.95,320.83
2016,6,16,9,30,235.0,374.0,1.2,18.0,562.0,522.47,400.18
2016,6,16,9,45,321.5,362.0,1.3,18.5,630.5,596.15,453.29
2016,6,16,10,0,408.0,350.0,1.4,19.0,699.0,675.11,509.31
2016,6,16,10,15,654.5,226.5,1.5,19.0,806.5,783.9,590.48
2016,6,16,10,30,901.0,103.0,1.6,19.0,914.0,886.81,660.6
2016,6,16,10,45,906.0,103.0,1.7,19.5,934.5,912.75,675.89
2016,6,16,11,0,911.0,103.0,1.8,20.0,955.0,935.52,689.93
2016,6,16,11,15,913.5,103.0,1.9,20.0,968.0,952.68,701.66
2016,6,16,11,30,916.0,103.0,2.0,20.0,981.0,966.38,711.26
2016,6,16,11,45,918.5,102.5,2.1,20.5,987.5,976.09,717.0
2016,6,16,12,0,921.0,102.0,2.2,21.0,994.0,982.26,720.52
2016,6,16,12,15,920.5,102.0,2.25,21.0,992.5,982.48,721.12
2016,6,16,12,30,920.0,102.0,2.3,21.0,991.0,979.13,719.55
2016,6,16,12,45,918.0,102.0,2.4,21.0,982.5,970.79,715.34
2016,6,16,13,0,916.0,102.0,2.5,21.0,974.0,958.91,708.86
2016,6,16,13,15,913.0,101.5,2.55,21.0,958.5,942.14,698.72
2016,6,16,13,30,910.0,101.0,2.6,21.0,943.0,921.96,686.36
2016,6,16,13,45,908.0,98.5,2.65,21.0,921.5,897.4,671.06
2016,6,16,14,0,906.0,96.0,2.7,21.0,900.0,869.57,653.5
2016,6,16,14,15,658.0,218.0,2.7,20.5,792.0,765.61,582.21
2016,6,16,14,30,410.0,340.0,2.7,20.0,684.0,657.45,501.57
2016,6,16,14,45,645.5,214.5,2.75,20.0,729.5,703.33,541.05
2016,6,16,15,0,881.0,89.0,2.8,20.0,775.0,719.0,556.48
2016,6,16,15,15,709.0,157.0,2.75,20.0,691.0,634.59,492.07
2016,6,16,15,30,537.0,225.0,2.7,20.0,607.0,553.17,429.36
2016,6,16,15,45,429.5,242.5,2.7,20.0,535.5,478.45,372.37
2016,6,16,16,0,322.0,260.0,2.7,20.0,464.0,408.59,318.42
2016,6,16,16,15,328.0,236.5,2.6,19.5,430.5,370.88,289.41
2016,6,16,16,30,334.0,213.0,2.5,19.0,397.0,332.14,258.56
2016,6,16,16,45,546.0,141.0,2.45,19.0,408.5,327.34,249.74
2016,6,16,17,0,758.0,69.0,2.4,19.0,420.0,298.02,217.44
2016,6,16,17,15,728.0,65.5,2.3,18.5,370.5,241.32,167.64
2016,6,16,17,30,698.0,62.0,2.2,18.0,321.0,187.38,120.84
2016,6,16,17,45,657.0,57.5,2.1,17.5,272.0,134.13,77.93
2016,6,16,18,0,616.0,53.0,2.0,17.0,223.0,85.48,45.16
2016,6,16,18,15,554.5,47.0,1.8,16.5,177.0,37.0,27.12
2016,6,16,18,30,493.0,41.0,1.6,16.0,131.0,31.56,22.14
2016,6,16,18,45,399.5,33.0,1.45,16.0,91.5,25.91,16.71
2016,6,16,19,0,306.0,25.0,1.3,16.0,52.0,20.08,10.07
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.0,9.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,6,17,5,15,0.0,14.0,1.55,14.5,14.0,12.31,1.96
2016,6,17,5,30,0.0,24.0,1.6,15.0,24.0,21.14,12.35
2016,6,17,5,45,0.0,37.5,1.7,15.5,37.5,33.09,23.35
2016,6,17,6,0,0.0,51.0,1.8,16.0,51.0,44.64,33.85
2016,6,17,6,15,0.0,66.0,1.8,16.0,66.0,57.45,43.23
2016,6,17,6,30,0.0,81.0,1.8,16.0,81.0,70.47,54.32
2016,6,17,6,45,0.0,97.0,1.8,16.5,97.0,84.46,65.89
2016,6,17,7,0,0.0,113.0,1.8,17.0,113.0,98.58,77.34
2016,6,17,7,15,378.0,92.5,1.8,17.0,278.0,189.63,140.83
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,326.95,245.51
2016,6,17,7,45,775.0,75.5,1.85,17.5,490.5,381.98,292.61
2016,6,17,8,0,794.0,79.0,1.9,18.0,538.0,438.71,339.93
2016,6,17,8,15,486.5,188.0,1.95,18.0,476.5,423.53,331.23
2016,6,17,8,30,179.0,297.0,2.0,18.0,415.0,369.5,289.2
2016,6,17,8,45,516.0,192.0,2.05,18.5,563.5,498.75,390.99
2016,6,17,9,0,853.0,87.0,2.1,19.0,712.0,645.09,502.33
2016,6,17,9,15,488.0,232.5,2.15,19.0,594.5,568.15,440.36
2016,6,17,9,30,123.0,378.0,2.2,19.0,477.0,443.66,341.46
2016,6,17,9,45,80.5,365.5,2.3,19.5,431.5,398.69,307.02
2016,6,17,10,0,38.0,353.0,2.4,20.0,386.0,356.65,273.86
2016,6,17,10,15,28.5,332.0,2.45,20.0,357.0,331.12,254.36
2016,6,17,10,30,19.0,311.0,2.5,20.0,328.0,296.99,228.16
2016,6,17,10,45,17.0,301.5,2.55,20.5,317.5,287.27,220.26
2016,6,17,11,0,15.0,292.0,2.6,21.0,307.0,277.35,212.16
2016,6,17,11,15,20.5,330.0,2.65,21.0,350.5,317.97,242.95
2016,6,17,11,30,26.0,368.0,2.7,21.0,394.0,369.38,281.29
2016,6,17,11,45,31.0,386.5,2.75,21.0,417.0,392.51,298.35
2016,6,17,12,0,36.0,405.0,2.8,21.0,440.0,415.48,315.35
2016,6,17,12,15,43.5,419.0,2.8,21.0,461.5,436.23,330.7
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,456.58,345.74
2016,6,17,12,45,41.5,408.5,2.85,21.0,449.0,423.22,321.14
2016,6,17,13,0,32.0,384.0,2.9,21.0,415.0,389.83,296.56
2016,6,17,13,15,118.0,421.0,2.9,21.0,531.5,513.26,390.19
2016,6,17,13,30,204.0,458.0,2.9,21.0,648.0,622.3,470.15
2016,6,17,13,45,126.5,422.5,2.9,21.0,539.5,514.46,390.51
2016,6,17,14,0,49.0,387.0,2.9,21.0,431.0,401.22,306.05
2016,6,17,14,15,30.0,315.0,2.9,20.5,342.0,315.37,242.55
2016,6,17,14,30,11.0,243.0,2.9,20.0,253.0,226.35,174.69
2016,6,17,14,45,11.0,241.0,2.95,20.0,250.5,223.83,173.23
2016,6,17,15,0,11.0,239.0,3.0,20.0,248.0,221.24,171.53
2016,6,17,15,15,8.0,215.5,3.05,19.5,222.0,197.31,153.35
2016,6,17,15,30,5.0,192.0,3.1,19.0,196.0,173.77,135.31
2016,6,17,15,45,39.0,232.5,3.2,19.0,257.5,231.65,182.06
2016,6,17,16,0,73.0,273.0,3.3,19.0,319.0,282.23,222.18
2016,6,17,16,15,73.5,252.0,3.4,18.5,295.5,258.35,203.9
2016,6,17,16,30,74.0,231.0,3.5,18.0,272.0,234.42,185.44
2016,6,17,16,45,37.0,145.0,3.6,18.0,165.5,141.52,111.02
2016,6,17,17,0,0.0,59.0,3.7,18.0,59.0,52.13,38.13
2016,6,17,17,15,8.5,95.0,3.7,17.5,98.0,85.7,66.2
2016,6,17,17,30,17.0,131.0,3.7,17.0,137.0,115.92,91.28
2016,6,17,17,45,11.5,112.0,3.7,16.5,116.0,97.3,76.19
2016,6,17,18,0,6.0,93.0,3.7,16.0,95.0,79.53,61.67
2016,6,17,18,15,3.0,74.5,3.5,15.5,75.5,63.07,50.26
2016,6,17,18,30,0.0,56.0,3.3,15.0,56.0,47.89,36.55
2016,6,17,18,45,0.0,39.0,3.15,15.0,39.0,33.79,23.58
2016,6,17,19,0,0.0,22.0,3.0,15.0,22.0,19.39,9.64
2016,6,17,19,15,0.0,11.0,2.85,14.5,11.0,9.68,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.7,13.0,13.0,10.01,0.0
2016,6,18,5,15,238.0,21.5,1.75,13.5,44.0,17.4,4.99
2016,6,18,5,30,372.0,32.0,1.8,14.0,75.0,25.6,16.19
2016,6,18,5,45,457.0,39.5,1.85,14.5,118.0,30.8,21.43
2016,6,18,6,0,542.0,47.0,1.9,15.0,161.0,35.86,26.22
2016,6,18,6,15,598.5,52.5,1.9,15.0,209.5,64.48,34.33
2016,6,18,6,30,655.0,58.0,1.9,15.0,258.0,116.76,65.77
2016,6,18,6,45,694.5,62.0,1.9,15.5,308.5,168.34,105.49
2016,6,18,7,0,734.0,66.0,1.9,16.0,359.0,224.17,152.96
2016,6,18,7,15,763.5,69.5,1.85,16.5,410.5,280.71,202.76
2016,6,18,7,30,793.0,73.0,1.8,17.0,462.0,339.77,254.26
2016,6,18,7,45,815.0,76.0,1.75,17.5,512.0,397.61,303.73
2016,6,18,8,0,837.0,79.0,1.7,18.0,562.0,457.42,353.02
2016,6,18,8,15,854.0,81.0,1.6,18.5,609.5,513.08,397.2
2016,6,18,8,30,871.0,83.0,1.5,19.0,657.0,568.63,439.48
2016,6,18,8,45,884.5,85.0,1.45,19.5,701.0,621.68,478.5
2016,6,18,9,0,898.0,87.0,1.4,20.0,745.0,673.72,515.33
2016,6,18,9,15,908.5,88.5,1.35,20.0,784.0,721.92,549.19
2016,6,18,9,30,919.0,90.0,1.3,20.0,823.0,768.32,579.19
2016,6,18,9,45,923.0,94.0,1.3,20.5,856.0,810.1,604.84
2016,6,18,10,0,927.0,98.0,1.3,21.0,889.0,849.13,628.29
2016,6,18,10,15,933.0,99.0,1.3,21.0,917.0,884.02,649.94
2016,6,18,10,30,939.0,100.0,1.3,21.0,945.0,915.94,669.54
2016,6,18,10,45,944.5,100.0,1.3,21.5,966.5,943.33,684.83
2016,6,18,11,0,950.0,100.0,1.3,22.0,988.0,967.43,697.97
2016,6,18,11,15,953.0,100.5,1.35,22.0,1002.0,986.28,709.93
2016,6,18,11,30,956.0,101.0,1.4,22.0,1016.0,1001.54,719.76
2016,6,18,11,45,958.0,100.5,1.5,22.5,1023.0,1011.23,725.6
2016,6,18,12,0,960.0,100.0,1.6,23.0,1030.0,1017.22,729.23
2016,6,18,12,15,960.0,100.0,1.65,23.0,1029.0,1018.06,730.39
2016,6,18,12,30,960.0,100.0,1.7,23.0,1028.0,1015.16,729.37
2016,6,18,12,45,960.5,98.5,1.8,23.0,1020.0,1007.55,726.16
2016,6,18,13,0,961.0,97.0,1.9,23.0,1012.0,996.18,720.61
2016,6,18,13,15,958.5,96.5,1.9,23.0,996.5,979.29,710.34
2016,6,18,13,30,956.0,96.0,1.9,23.0,981.0,958.81,697.85
2016,6,18,13,45,952.0,95.0,1.95,23.5,958.5,933.02,681.2
2016,6,18,14,0,948.0,94.0,2.0,24.0,936.0,903.9,662.39
2016,6,18,14,15,942.5,93.0,2.0,23.5,907.5,870.38,642.62
2016,6,18,14,30,937.0,92.0,2.0,23.0,879.0,833.92,620.68
2016,6,18,14,45,928.0,91.5,2.05,23.0,843.5,792.57,594.4
2016,6,18,15,0,919.0,91.0,2.1,23.0,808.0,748.93,566.19
2016,6,18,15,15,908.5,89.5,2.1,23.0,767.5,701.26,533.05
2016,6,18,15,30,898.0,88.0,2.1,23.0,727.0,651.91,497.18
2016,6,18,15,45,882.5,87.0,2.15,23.0,682.0,598.72,457.7
2016,6,18,16,0,867.0,86.0,2.2,23.0,637.0,544.84,416.42
2016,6,18,16,15,849.5,83.5,2.2,22.5,589.0,488.17,372.25
2016,6,18,16,30,832.0,81.0,2.2,22.0,541.0,430.49,325.71
2016,6,18,16,45,808.0,78.0,2.25,22.0,490.0,370.96,275.78
2016,6,18,17,0,784.0,75.0,2.3,22.0,439.0,312.88,225.73
2016,6,18,17,15,753.0,71.5,2.3,21.5,387.5,254.33,175.25
2016,6,18,17,30,722.0,68.0,2.3,21.0,336.0,198.62,127.59
2016,6,18,17,45,679.0,63.0,2.3,20.5,285.5,143.12,83.37
2016,6,18,18,0,636.0,58.0,2.3,20.0,235.0,89.24,46.7
2016,6,18,18,15,572.0,51.5,2.3,19.0,187.0,41.85,31.06
2016,6,18,18,30,508.0,45.0,2.3,18.0,139.0,34.93,24.86
2016,6,18,18,45,411.0,36.5,2.35,17.5,97.5,28.94,19.19
2016,6,18,19,0,314.0,28.0,2.4,17.0,56.0,22.78,12.26
2016,6,18,19,15,157.0,14.0,2.4,16.5,28.0,11.18,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,112.0,11.0,1.2,14.0,13.0,10.01,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,17.44,4.81
2016,6,19,5,30,389.0,32.0,1.1,15.0,77.0,25.65,16.16
2016,6,19,5,45,475.0,39.5,1.1,16.0,121.0,30.87,21.36
2016,6,19,6,0,561.0,47.0,1.1,17.0,165.0,35.95,26.09
2016,6,19,6,15,615.5,52.5,1.1,17.5,213.5,67.8,36.6
2016,6,19,6,30,670.0,58.0,1.1,18.0,262.0,117.68,65.12
2016,6,19,6,45,478.5,102.0,1.1,18.5,261.5,162.9,108.88
2016,6,19,7,0,287.0,146.0,1.1,19.0,261.0,188.5,138.71
2016,6,19,7,15,544.0,109.5,1.1,19.5,363.0,252.21,183.51
2016,6,19,7,30,801.0,73.0,1.1,20.0,465.0,341.79,251.46
2016,6,19,7,45,821.0,76.0,1.15,20.5,514.0,400.71,300.76
2016,6,19,8,0,841.0,79.0,1.2,21.0,563.0,458.54,347.86
2016,6,19,8,15,856.5,81.0,1.15,21.5,610.0,513.67,390.84
2016,6,19,8,30,872.0,83.0,1.1,22.0,657.0,568.53,431.86
2016,6,19,8,45,883.0,85.5,1.1,23.0,699.5,620.63,468.74
2016,6,19,9,0,894.0,88.0,1.1,24.0,742.0,671.49,503.28
2016,6,19,9,15,904.0,89.5,1.1,24.0,780.5,719.2,536.44
2016,6,19,9,30,914.0,91.0,1.1,24.0,819.0,765.08,566.0
2016,6,19,9,45,927.0,88.5,1.1,24.5,854.0,807.29,591.35
2016,6,19,10,0,940.0,86.0,1.1,25.0,889.0,847.38,614.93
2016,6,19,10,15,945.5,87.0,1.15,25.0,916.5,882.3,636.82
2016,6,19,10,30,951.0,88.0,1.2,25.0,944.0,914.19,656.74
2016,6,19,10,45,953.0,90.0,1.25,25.5,964.0,940.78,671.98
2016,6,19,11,0,955.0,92.0,1.3,26.0,984.0,963.89,685.05
2016,6,19,11,15,957.0,92.5,1.4,26.0,998.0,981.97,697.13
2016,6,19,11,30,959.0,93.0,1.5,26.0,1012.0,996.4,707.06
2016,6,19,11,45,955.0,97.0,1.65,26.5,1016.5,1004.87,712.69
2016,6,19,12,0,951.0,101.0,1.8,27.0,1021.0,1009.54,716.01
2016,6,19,12,15,950.5,101.0,1.9,26.5,1020.0,1009.95,718.9
2016,6,19,12,30,950.0,101.0,2.0,26.0,1019.0,1006.67,719.56
2016,6,19,12,45,938.5,107.5,2.15,26.0,1007.5,995.57,714.51
2016,6,19,13,0,927.0,114.0,2.3,26.0,996.0,980.99,707.23
2016,6,19,13,15,924.0,113.5,2.4,26.0,981.0,964.22,697.99
2016,6,19,13,30,921.0,113.0,2.5,26.0,966.0,944.01,686.48
2016,6,19,13,45,922.0,108.5,2.6,26.0,945.0,920.11,672.5
2016,6,19,14,0,923.0,104.0,2.7,26.0,924.0,892.72,656.11
2016,6,19,14,15,917.0,103.0,2.75,25.5,895.5,859.57,636.63
2016,6,19,14,30,911.0,102.0,2.8,25.0,867.0,823.59,614.99
2016,6,19,14,45,906.0,99.0,2.85,25.0,833.0,783.8,589.26
2016,6,19,15,0,901.0,96.0,2.9,25.0,799.0,741.48,561.47
2016,6,19,15,15,891.0,94.0,2.9,24.5,759.5,694.45,529.29
2016,6,19,15,30,881.0,92.0,2.9,24.0,720.0,645.73,494.47
2016,6,19,15,45,868.0,90.0,2.95,24.0,676.0,593.83,455.47
2016,6,19,16,0,855.0,88.0,3.0,24.0,632.0,541.04,414.59
2016,6,19,16,15,838.0,85.5,3.0,23.5,584.5,485.23,370.76
2016,6,19,16,30,821.0,83.0,3.0,23.0,537.0,428.43,324.64
2016,6,19,16,45,798.0,80.0,3.0,23.0,487.0,369.87,275.16
2016,6,19,17,0,775.0,77.0,3.0,23.0,437.0,312.64,225.63
2016,6,19,17,15,590.5,96.5,2.9,22.0,352.5,234.27,164.84
2016,6,19,17,30,406.0,116.0,2.8,21.0,268.0,175.96,122.43
2016,6,19,17,45,516.0,88.0,2.75,20.5,251.0,141.16,88.91
2016,6,19,18,0,626.0,60.0,2.7,20.0,234.0,90.81,48.21
2016,6,19,18,15,562.5,53.5,2.55,19.5,186.5,43.94,32.82
2016,6,19,18,30,499.0,47.0,2.4,19.0,139.0,36.59,26.19
2016,6,19,18,45,404.0,38.0,2.3,18.5,98.0,30.23,20.21
2016,6,19,19,0,309.0,29.0,2.2,18.0,57.0,23.67,12.96
2016,6,19,19,15,154.5,14.5,2.2,17.5,28.5,11.62,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,106.0,11.0,2.5,12.0,14.0,10.01,0.0
2016,6,20,5,15,250.0,22.0,2.5,12.5,46.5,17.92,4.95
2016,6,20,5,30,394.0,33.0,2.5,13.0,79.0,26.59,17.07
2016,6,20,5,45,488.0,40.0,2.55,13.5,124.0,31.36,22.0
2016,6,20,6,0,582.0,47.0,2.6,14.0,169.0,36.05,26.49
2016,6,20,6,15,637.0,52.5,2.5,14.5,218.5,68.1,37.06
2016,6,20,6,30,692.0,58.0,2.4,15.0,268.0,119.29,66.51
2016,6,20,6,45,733.5,61.0,2.35,16.0,320.0,172.45,107.02
2016,6,20,7,0,775.0,64.0,2.3,17.0,372.0,230.08,155.64
2016,6,20,7,15,802.5,67.0,2.3,17.5,424.0,287.96,206.8
2016,6,20,7,30,830.0,70.0,2.3,18.0,476.0,350.01,261.01
2016,6,20,7,45,850.5,72.5,2.35,18.5,526.5,408.39,311.39
2016,6,20,8,0,871.0,75.0,2.4,19.0,577.0,467.57,360.85
2016,6,20,8,15,886.5,77.0,2.4,19.5,624.5,524.26,406.67
2016,6,20,8,30,902.0,79.0,2.4,20.0,672.0,580.64,450.59
2016,6,20,8,45,914.0,81.0,2.4,21.0,716.0,634.32,490.04
2016,6,20,9,0,926.0,83.0,2.4,22.0,760.0,686.8,527.11
2016,6,20,9,15,935.0,84.5,2.4,22.0,799.0,735.23,562.16
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,781.66,593.12
2016,6,20,9,45,940.0,93.5,2.4,22.5,868.5,821.73,618.13
2016,6,20,10,0,936.0,101.0,2.4,23.0,899.0,858.4,640.52
2016,6,20,10,15,941.0,102.0,2.45,23.0,926.5,892.81,662.86
2016,6,20,10,30,946.0,103.0,2.5,23.0,954.0,924.19,683.09
2016,6,20,10,45,950.0,103.5,2.55,23.5,974.5,950.99,698.93
2016,6,20,11,0,954.0,104.0,2.6,24.0,995.0,974.42,712.54
2016,6,20,11,15,956.0,104.5,2.65,24.0,1008.5,992.51,724.09
2016,6,20,11,30,958.0,105.0,2.7,24.0,1022.0,1006.97,733.4
2016,6,20,11,45,960.0,104.0,2.75,24.0,1028.0,1016.3,739.52
2016,6,20,12,0,962.0,103.0,2.8,24.0,1034.0,1021.93,743.4
2016,6,20,12,15,961.0,103.0,2.85,24.0,1032.5,1021.92,743.78
2016,6,20,12,30,960.0,103.0,2.9,24.0,1031.0,1018.19,741.89
2016,6,20,12,45,960.5,101.0,3.0,24.0,1023.0,1010.21,737.8
2016,6,20,13,0,961.0,99.0,3.1,24.0,1015.0,998.47,731.34
2016,6,20,13,15,957.5,98.5,3.15,24.0,999.0,980.77,720.63
2016,6,20,13,30,954.0,98.0,3.2,24.0,983.0,959.52,707.63
2016,6,20,13,45,949.0,97.5,3.25,24.0,959.5,933.49,691.44
2016,6,20,14,0,944.0,97.0,3.3,24.0,936.0,904.19,673.02
2016,6,20,14,15,937.5,96.0,3.35,23.5,907.0,870.05,652.48
2016,6,20,14,30,931.0,95.0,3.4,23.0,878.0,833.05,629.72
2016,6,20,14,45,921.0,95.0,3.45,23.0,842.0,791.72,602.45
2016,6,20,15,0,911.0,95.0,3.5,23.0,806.0,748.2,573.31
2016,6,20,15,15,900.0,93.0,3.5,22.5,766.0,700.1,539.96
2016,6,20,15,30,889.0,91.0,3.5,22.0,726.0,650.38,503.87
2016,6,20,15,45,873.5,90.0,3.5,22.0,680.5,597.64,463.47
2016,6,20,16,0,858.0,89.0,3.5,22.0,635.0,544.22,421.4
2016,6,20,16,15,840.0,86.5,3.45,21.5,587.0,487.79,376.47
2016,6,20,16,30,822.0,84.0,3.4,21.0,539.0,430.49,329.37
2016,6,20,16,45,799.0,81.0,3.35,20.5,489.0,371.85,279.82
2016,6,20,17,0,776.0,78.0,3.3,20.0,439.0,314.56,230.06
2016,6,20,17,15,396.5,104.5,3.15,19.5,288.5,191.44,138.66
2016,6,20,17,30,17.0,131.0,3.0,19.0,138.0,116.04,90.48
2016,6,20,17,45,11.5,112.5,2.95,18.5,117.0,97.8,75.98
2016,6,20,18,0,6.0,94.0,2.9,18.0,96.0,80.4,61.89
2016,6,20,18,15,3.0,75.5,2.85,17.5,76.5,63.91,50.6
2016,6,20,18,30,0.0,57.0,2.8,17.0,57.0,48.7,36.97
2016,6,20,18,45,0.0,40.0,2.8,17.0,40.0,34.61,24.11
2016,6,20,19,0,0.0,23.0,2.8,17.0,23.0,20.28,10.39
2016,6,20,19,15,0.0,11.5,2.85,16.5,11.5,10.12,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,6,21,5,15,232.5,22.0,1.9,13.5,44.5,17.92,4.67
2016,6,21,5,30,371.0,33.0,1.9,14.0,76.0,26.57,16.96
2016,6,21,5,45,463.5,40.0,1.9,14.5,119.5,31.31,21.86
2016,6,21,6,0,556.0,47.0,1.9,15.0,163.0,35.98,26.31
2016,6,21,6,15,611.5,52.5,1.8,15.5,211.5,63.3,33.71
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,116.16,64.72
2016,6,21,6,45,709.5,61.0,1.65,17.0,311.5,167.95,103.77
2016,6,21,7,0,752.0,64.0,1.6,18.0,363.0,224.34,150.85
2016,6,21,7,15,779.5,67.0,1.6,18.5,413.5,280.86,200.34
2016,6,21,7,30,807.0,70.0,1.6,19.0,464.0,339.65,251.36
2016,6,21,7,45,828.5,72.5,1.6,19.5,514.0,399.06,301.77
2016,6,21,8,0,850.0,75.0,1.6,20.0,564.0,457.49,349.81
2016,6,21,8,15,865.5,77.0,1.6,20.5,610.5,513.08,394.07
2016,6,21,8,30,881.0,79.0,1.6,21.0,657.0,568.42,436.49
2016,6,21,8,45,893.5,80.5,1.6,22.0,700.5,620.91,474.42
2016,6,21,9,0,906.0,82.0,1.6,23.0,744.0,672.3,510.07
2016,6,21,9,15,915.0,83.5,1.6,23.5,782.5,719.88,542.8
2016,6,21,9,30,924.0,85.0,1.6,24.0,821.0,765.54,571.51
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.5,806.1,596.24
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,843.78,618.72
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,878.41,639.49
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,910.06,658.18
2016,6,21,10,45,941.0,96.5,1.75,26.5,959.0,935.95,673.08
2016,6,21,11,0,943.0,98.0,1.8,27.0,979.0,958.42,685.8
2016,6,21,11,15,945.5,98.5,1.85,27.0,992.5,976.85,697.37
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,991.7,706.79
2016,6,21,11,45,947.5,100.0,2.0,27.5,1012.0,1000.57,711.77
