Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,947.0,101.0,2.1,28.0,1018.0,1005.74,714.54
2016,6,21,12,15,946.5,101.0,2.2,28.0,1016.5,1006.25,715.91
2016,6,21,12,30,946.0,101.0,2.3,28.0,1015.0,1003.08,715.07
2016,6,21,12,45,940.5,103.0,2.4,28.0,1005.5,993.45,710.22
2016,6,21,13,0,935.0,105.0,2.5,28.0,996.0,980.25,703.17
2016,6,21,13,15,931.5,104.5,2.6,27.5,980.0,963.0,694.92
2016,6,21,13,30,928.0,104.0,2.7,27.0,964.0,942.28,684.37
2016,6,21,13,45,923.5,103.0,2.85,27.0,941.5,916.84,669.66
2016,6,21,14,0,919.0,102.0,3.0,27.0,919.0,888.19,652.66
2016,6,21,14,15,913.0,101.0,3.05,26.5,890.5,855.24,633.2
2016,6,21,14,30,907.0,100.0,3.1,26.0,862.0,819.48,611.58
2016,6,21,14,45,899.0,98.5,3.2,26.0,827.5,779.1,585.57
2016,6,21,15,0,891.0,97.0,3.3,26.0,793.0,736.43,557.62
2016,6,21,15,15,880.5,95.0,3.35,25.5,753.5,689.54,525.61
2016,6,21,15,30,870.0,93.0,3.4,25.0,714.0,641.03,490.98
2016,6,21,15,45,856.5,91.0,3.45,24.5,670.0,589.41,452.92
2016,6,21,16,0,843.0,89.0,3.5,24.0,626.0,536.95,412.91
2016,6,21,16,15,825.5,86.5,3.5,23.5,579.0,481.06,368.81
2016,6,21,16,30,808.0,84.0,3.5,23.0,532.0,425.25,323.27
2016,6,21,16,45,785.5,80.5,3.5,22.5,482.5,367.11,274.52
2016,6,21,17,0,763.0,77.0,3.5,22.0,433.0,310.28,225.53
2016,6,21,17,15,732.0,73.5,3.45,21.0,382.5,252.89,176.02
2016,6,21,17,30,701.0,70.0,3.4,20.0,332.0,198.35,129.22
2016,6,21,17,45,658.0,65.0,3.4,19.5,282.0,141.03,82.98
2016,6,21,18,0,615.0,60.0,3.4,19.0,232.0,91.19,48.84
2016,6,21,18,15,552.5,53.5,3.3,18.5,185.0,44.89,33.79
2016,6,21,18,30,490.0,47.0,3.2,18.0,138.0,36.51,26.24
2016,6,21,18,45,393.5,38.0,3.1,17.5,97.0,30.16,20.26
2016,6,21,19,0,297.0,29.0,3.0,17.0,56.0,23.61,13.07
2016,6,21,19,15,148.5,14.5,3.0,16.5,28.0,11.59,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,48.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,96.0,11.0,3.6,12.0,13.0,10.01,0.0
2016,6,22,5,15,239.5,22.0,3.65,12.5,45.0,17.96,4.43
2016,6,22,5,30,383.0,33.0,3.7,13.0,77.0,26.63,17.03
2016,6,22,5,45,470.0,41.0,3.75,13.5,120.5,32.23,22.73
2016,6,22,6,0,557.0,49.0,3.8,14.0,164.0,37.67,27.9
2016,6,22,6,15,613.0,54.5,3.8,14.5,213.0,64.43,35.04
2016,6,22,6,30,669.0,60.0,3.8,15.0,262.0,117.56,66.25
2016,6,22,6,45,708.0,64.0,3.8,15.5,313.0,169.8,106.31
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,226.26,154.54
2016,6,22,7,15,774.5,71.5,3.75,16.5,415.0,282.99,205.12
2016,6,22,7,30,802.0,75.0,3.7,17.0,466.0,342.01,257.47
2016,6,22,7,45,824.0,77.5,3.65,17.5,516.0,399.92,308.01
2016,6,22,8,0,846.0,80.0,3.6,18.0,566.0,459.79,358.57
2016,6,22,8,15,861.5,82.0,3.55,18.0,612.5,515.25,404.9
2016,6,22,8,30,877.0,84.0,3.5,18.0,659.0,570.43,449.61
2016,6,22,8,45,891.0,85.0,3.5,18.5,703.0,623.22,490.41
2016,6,22,9,0,905.0,86.0,3.5,19.0,747.0,675.03,529.2
2016,6,22,9,15,914.0,87.5,3.45,19.5,785.5,722.62,563.55
2016,6,22,9,30,923.0,89.0,3.4,20.0,824.0,768.29,593.88
2016,6,22,9,45,931.0,90.0,3.35,20.5,857.5,810.53,621.04
2016,6,22,10,0,939.0,91.0,3.3,21.0,891.0,850.31,646.07
2016,6,22,10,15,944.0,91.5,3.3,21.0,918.5,884.43,668.44
2016,6,22,10,30,949.0,92.0,3.3,21.0,946.0,915.5,688.65
2016,6,22,10,45,953.0,93.0,3.3,21.0,966.5,942.98,706.35
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,967.08,721.77
2016,6,22,11,15,959.5,94.0,3.3,21.0,1001.0,985.32,733.31
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,999.93,742.52
2016,6,22,11,45,963.5,94.5,3.35,21.5,1022.0,1010.4,748.04
2016,6,22,12,0,965.0,95.0,3.4,22.0,1029.0,1017.13,751.19
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.5,1018.2,751.8
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,1015.5,750.09
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,1005.4,743.63
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,991.72,734.93
2016,6,22,13,15,944.5,104.0,3.4,22.0,992.0,974.78,724.17
2016,6,22,13,30,942.0,103.0,3.4,22.0,977.0,954.29,711.09
2016,6,22,13,45,937.0,103.0,3.45,22.0,954.5,929.1,695.23
2016,6,22,14,0,932.0,103.0,3.5,22.0,932.0,900.69,677.13
2016,6,22,14,15,926.0,102.0,3.5,21.5,903.0,867.4,656.59
2016,6,22,14,30,920.0,101.0,3.5,21.0,874.0,831.25,633.86
2016,6,22,14,45,912.0,99.5,3.5,21.0,839.5,790.43,606.42
2016,6,22,15,0,904.0,98.0,3.5,21.0,805.0,747.28,577.07
2016,6,22,15,15,893.5,96.0,3.5,20.5,765.0,699.87,543.89
2016,6,22,15,30,883.0,94.0,3.5,20.0,725.0,650.79,508.01
2016,6,22,15,45,870.5,91.5,3.55,20.0,680.5,598.66,467.97
2016,6,22,16,0,858.0,89.0,3.6,20.0,636.0,545.58,425.99
2016,6,22,16,15,840.0,86.5,3.6,19.5,588.0,489.16,380.8
2016,6,22,16,30,822.0,84.0,3.6,19.0,540.0,431.88,333.41
2016,6,22,16,45,799.0,80.5,3.65,19.0,489.5,372.78,282.63
2016,6,22,17,0,776.0,77.0,3.7,19.0,439.0,315.0,231.77
2016,6,22,17,15,744.5,73.0,3.7,18.5,388.0,256.25,180.18
2016,6,22,17,30,713.0,69.0,3.7,18.0,337.0,200.4,131.52
2016,6,22,17,45,668.0,64.5,3.75,17.5,286.0,142.55,84.47
2016,6,22,18,0,623.0,60.0,3.8,17.0,235.0,92.35,49.79
2016,6,22,18,15,559.5,54.0,3.8,16.5,187.5,45.91,34.98
2016,6,22,18,30,496.0,48.0,3.8,16.0,140.0,37.37,27.23
2016,6,22,18,45,396.0,39.0,3.8,15.5,98.5,31.04,21.21
2016,6,22,19,0,296.0,30.0,3.8,15.0,57.0,24.52,13.97
2016,6,22,19,15,148.0,15.0,3.8,14.5,28.5,12.02,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,3.4,12.0,13.0,10.01,0.0
2016,6,23,5,15,254.5,21.5,3.4,12.5,45.0,17.55,3.87
2016,6,23,5,30,400.0,32.0,3.4,13.0,77.0,25.79,16.29
2016,6,23,5,45,492.0,38.5,3.45,13.5,121.5,30.16,20.91
2016,6,23,6,0,584.0,45.0,3.5,14.0,166.0,37.63,27.86
2016,6,23,6,15,639.0,50.5,3.5,14.5,215.5,64.64,34.9
2016,6,23,6,30,694.0,56.0,3.5,15.0,265.0,115.82,63.82
2016,6,23,6,45,735.0,59.0,3.55,15.5,317.0,168.94,104.36
2016,6,23,7,0,776.0,62.0,3.6,16.0,369.0,226.46,153.48
2016,6,23,7,15,802.5,65.0,3.5,16.5,420.5,284.09,204.98
2016,6,23,7,30,829.0,68.0,3.4,17.0,472.0,345.82,259.61
2016,6,23,7,45,850.5,70.0,3.35,17.5,522.0,404.06,310.5
2016,6,23,8,0,872.0,72.0,3.3,18.0,572.0,463.22,360.56
2016,6,23,8,15,886.5,74.0,3.25,18.5,619.0,519.5,406.74
2016,6,23,8,30,901.0,76.0,3.2,19.0,666.0,575.38,450.95
2016,6,23,8,45,912.5,77.5,3.15,19.5,709.5,628.3,491.39
2016,6,23,9,0,924.0,79.0,3.1,20.0,753.0,679.97,529.53
2016,6,23,9,15,931.5,80.0,3.05,20.5,790.5,726.89,562.98
2016,6,23,9,30,939.0,81.0,3.0,21.0,828.0,771.7,592.07
2016,6,23,9,45,938.5,85.5,3.0,21.5,859.0,811.51,617.45
2016,6,23,10,0,938.0,90.0,3.0,22.0,890.0,848.21,640.38
2016,6,23,10,15,942.0,91.0,3.05,22.0,916.0,882.0,662.67
2016,6,23,10,30,946.0,92.0,3.1,22.0,942.0,912.69,682.8
2016,6,23,10,45,948.5,92.5,3.2,22.5,961.0,938.33,698.5
2016,6,23,11,0,951.0,93.0,3.3,23.0,980.0,960.54,711.91
2016,6,23,11,15,952.0,93.5,3.4,23.0,992.5,977.84,723.48
2016,6,23,11,30,953.0,94.0,3.5,23.0,1005.0,991.49,732.75
2016,6,23,11,45,954.0,93.0,3.6,23.0,1011.0,999.99,738.73
2016,6,23,12,0,955.0,92.0,3.7,23.0,1017.0,1004.79,742.39
2016,6,23,12,15,954.5,92.0,3.8,23.0,1015.5,1005.42,743.41
2016,6,23,12,30,954.0,92.0,3.9,23.0,1014.0,1002.33,742.08
2016,6,23,12,45,949.5,93.5,4.0,23.0,1005.0,993.22,736.84
2016,6,23,13,0,945.0,95.0,4.1,23.0,996.0,980.48,729.27
2016,6,23,13,15,942.5,94.5,4.1,22.5,981.0,964.08,720.13
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,944.14,708.61
2016,6,23,13,45,938.0,92.0,4.2,22.0,944.5,919.71,693.2
2016,6,23,14,0,936.0,90.0,4.3,22.0,923.0,891.91,675.4
2016,6,23,14,15,930.5,89.0,4.35,21.5,894.5,858.95,654.96
2016,6,23,14,30,925.0,88.0,4.4,21.0,866.0,823.09,632.28
2016,6,23,14,45,919.5,85.5,4.45,21.0,832.0,783.03,605.27
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,740.45,576.14
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,693.16,543.07
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,644.2,506.73
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,592.16,466.04
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,539.15,423.47
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.0,482.8,377.8
2016,6,23,16,30,834.0,71.0,4.5,19.0,534.0,426.49,330.62
2016,6,23,16,45,810.5,69.0,4.5,19.0,484.5,368.56,280.2
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,309.79,228.07
2016,6,23,17,15,758.0,63.5,4.4,18.5,384.5,251.59,176.39
2016,6,23,17,30,729.0,60.0,4.3,18.0,334.0,195.97,127.45
2016,6,23,17,45,686.0,56.5,4.25,18.0,284.0,141.31,82.53
2016,6,23,18,0,643.0,53.0,4.2,18.0,234.0,91.43,47.97
2016,6,23,18,15,583.0,47.5,4.05,17.5,186.5,44.58,33.67
2016,6,23,18,30,523.0,42.0,3.9,17.0,139.0,32.37,22.74
2016,6,23,18,45,425.0,34.5,3.8,16.5,98.0,27.14,17.76
2016,6,23,19,0,327.0,27.0,3.7,16.0,57.0,21.79,11.76
2016,6,23,19,15,163.5,13.5,3.65,15.5,28.5,10.69,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.5,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,103.0,10.0,3.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,16.65,3.03
2016,6,24,5,30,396.0,31.0,3.1,13.0,76.0,24.91,15.52
2016,6,24,5,45,482.0,38.5,3.15,13.5,120.0,30.16,20.9
2016,6,24,6,0,568.0,46.0,3.2,14.0,164.0,35.28,25.77
2016,6,24,6,15,324.0,80.5,3.1,14.5,152.0,72.76,49.16
2016,6,24,6,30,80.0,115.0,3.0,15.0,140.0,103.16,78.77
2016,6,24,6,45,87.0,136.0,2.9,15.5,167.0,128.11,98.87
2016,6,24,7,0,94.0,157.0,2.8,16.0,194.0,154.14,120.16
2016,6,24,7,15,99.0,179.5,2.65,16.5,223.5,181.83,142.83
2016,6,24,7,30,104.0,202.0,2.5,17.0,253.0,210.25,165.81
2016,6,24,7,45,173.5,222.0,2.35,17.5,317.0,264.3,208.01
2016,6,24,8,0,243.0,242.0,2.2,18.0,381.0,327.35,257.04
2016,6,24,8,15,563.0,163.0,2.1,18.5,521.5,439.44,343.68
2016,6,24,8,30,883.0,84.0,2.0,19.0,662.0,572.65,445.19
2016,6,24,8,45,894.0,86.5,1.95,19.5,705.5,625.43,484.01
2016,6,24,9,0,905.0,89.0,1.9,20.0,749.0,676.98,521.06
2016,6,24,9,15,914.5,90.5,1.85,20.5,787.5,725.01,554.36
2016,6,24,9,30,924.0,92.0,1.8,21.0,826.0,771.15,583.79
2016,6,24,9,45,932.0,92.5,1.8,21.5,860.0,813.05,609.82
2016,6,24,10,0,940.0,93.0,1.8,22.0,894.0,852.48,633.82
2016,6,24,10,15,945.0,94.0,1.8,22.5,921.0,887.21,654.4
2016,6,24,10,30,950.0,95.0,1.8,23.0,948.0,918.91,672.79
2016,6,24,10,45,953.5,96.0,1.85,23.5,969.0,946.08,688.68
2016,6,24,11,0,957.0,97.0,1.9,24.0,990.0,969.84,702.36
2016,6,24,11,15,959.0,97.5,1.95,24.0,1003.5,988.21,714.0
2016,6,24,11,30,961.0,98.0,2.0,24.0,1017.0,1002.94,723.44
2016,6,24,11,45,962.0,98.0,2.15,24.5,1023.5,1012.54,729.5
2016,6,24,12,0,963.0,98.0,2.3,25.0,1030.0,1018.41,733.26
2016,6,24,12,15,963.0,98.0,2.4,25.0,1029.5,1019.58,734.99
2016,6,24,12,30,963.0,98.0,2.5,25.0,1029.0,1017.0,734.44
2016,6,24,12,45,953.0,103.0,2.6,25.0,1018.0,1006.05,728.63
2016,6,24,13,0,943.0,108.0,2.7,25.0,1007.0,991.55,720.6
2016,6,24,13,15,940.0,107.5,2.8,25.0,992.0,974.79,711.12
2016,6,24,13,30,937.0,107.0,2.9,25.0,977.0,954.51,699.32
2016,6,24,13,45,933.0,106.5,3.0,25.0,954.5,929.92,684.62
2016,6,24,14,0,929.0,106.0,3.1,25.0,932.0,902.06,667.66
2016,6,24,14,15,923.0,104.5,3.1,24.5,903.5,868.45,647.32
2016,6,24,14,30,917.0,103.0,3.1,24.0,875.0,831.98,624.85
2016,6,24,14,45,908.5,102.0,3.15,24.0,840.0,791.43,598.38
2016,6,24,15,0,900.0,101.0,3.2,24.0,805.0,748.59,570.0
2016,6,24,15,15,889.5,99.0,3.15,24.0,765.0,701.38,536.25
2016,6,24,15,30,879.0,97.0,3.1,24.0,725.0,652.51,500.08
2016,6,24,15,45,864.5,95.0,3.1,24.0,681.0,599.89,460.41
2016,6,24,16,0,850.0,93.0,3.1,24.0,637.0,546.51,419.02
2016,6,24,16,15,832.5,90.5,3.1,23.5,589.0,490.38,375.06
2016,6,24,16,30,815.0,88.0,3.1,23.0,541.0,434.15,329.49
2016,6,24,16,45,790.5,85.0,3.1,22.5,490.5,375.28,280.48
2016,6,24,17,0,766.0,82.0,3.1,22.0,440.0,317.92,231.35
2016,6,24,17,15,734.0,78.0,3.05,21.0,389.0,259.52,181.26
2016,6,24,17,30,702.0,74.0,3.0,20.0,338.0,201.3,131.6
2016,6,24,17,45,657.0,69.0,3.0,19.5,287.0,146.16,87.15
2016,6,24,18,0,612.0,64.0,3.0,19.0,236.0,96.05,52.56
2016,6,24,18,15,546.5,57.0,2.9,18.0,188.0,49.26,31.7
2016,6,24,18,30,481.0,50.0,2.8,17.0,140.0,39.03,28.57
2016,6,24,18,45,381.0,40.5,2.7,16.5,98.5,32.33,22.24
2016,6,24,19,0,281.0,31.0,2.6,16.0,57.0,25.41,14.68
2016,6,24,19,15,140.5,15.5,2.6,15.5,28.5,12.46,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,79.0,10.0,1.4,13.0,11.0,9.1,0.0
2016,6,25,5,15,221.0,21.5,1.4,13.5,42.0,17.57,3.05
2016,6,25,5,30,363.0,33.0,1.4,14.0,73.0,26.7,16.94
2016,6,25,5,45,454.0,41.0,1.4,15.0,117.0,32.29,22.63
2016,6,25,6,0,545.0,49.0,1.4,16.0,161.0,37.73,27.73
2016,6,25,6,15,603.0,54.5,1.35,16.5,209.5,62.37,34.06
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,115.0,64.05
2016,6,25,6,45,702.0,64.5,1.3,17.5,309.5,167.47,103.32
2016,6,25,7,0,743.0,69.0,1.3,18.0,361.0,224.43,150.78
2016,6,25,7,15,771.5,72.5,1.3,18.5,412.5,281.22,200.13
2016,6,25,7,30,800.0,76.0,1.3,19.0,464.0,340.43,251.16
2016,6,25,7,45,822.5,78.5,1.35,20.0,514.0,398.47,299.82
2016,6,25,8,0,845.0,81.0,1.4,21.0,564.0,458.52,348.26
2016,6,25,8,15,861.5,83.0,1.45,21.5,611.5,514.51,392.67
2016,6,25,8,30,878.0,85.0,1.5,22.0,659.0,570.34,435.41
2016,6,25,8,45,890.5,87.0,1.55,22.5,703.0,623.35,474.67
2016,6,25,9,0,903.0,89.0,1.6,23.0,747.0,675.25,511.88
2016,6,25,9,15,913.0,90.5,1.65,23.5,786.0,723.59,545.5
2016,6,25,9,30,923.0,92.0,1.7,24.0,825.0,770.08,575.53
2016,6,25,9,45,924.5,96.5,1.75,24.5,857.0,810.89,600.91
2016,6,25,10,0,926.0,101.0,1.8,25.0,889.0,848.77,624.09
2016,6,25,10,15,931.5,102.0,1.9,25.0,916.5,883.54,646.77
2016,6,25,10,30,937.0,103.0,2.0,25.0,944.0,915.34,667.47
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.0,942.24,683.65
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,965.77,697.67
2016,6,25,11,15,946.5,105.5,2.25,26.0,1000.0,984.43,709.45
2016,6,25,11,30,949.0,106.0,2.3,26.0,1014.0,999.51,719.06
2016,6,25,11,45,949.5,106.5,2.4,26.0,1020.0,1009.05,725.79
2016,6,25,12,0,950.0,107.0,2.5,26.0,1026.0,1014.9,730.3
2016,6,25,12,15,949.5,107.0,2.55,26.0,1025.5,1015.63,731.17
2016,6,25,12,30,949.0,107.0,2.6,26.0,1025.0,1012.66,729.84
2016,6,25,12,45,950.0,105.5,2.7,26.0,1017.5,1005.98,726.71
2016,6,25,13,0,951.0,104.0,2.8,26.0,1010.0,995.57,721.27
2016,6,25,13,15,948.0,103.5,2.85,26.0,994.5,978.73,711.28
2016,6,25,13,30,945.0,103.0,2.9,26.0,979.0,958.35,699.05
2016,6,25,13,45,940.5,102.5,2.95,26.0,957.0,933.18,683.69
2016,6,25,14,0,936.0,102.0,3.0,26.0,935.0,904.73,666.12
2016,6,25,14,15,930.0,100.5,3.05,25.5,906.0,870.95,646.14
2016,6,25,14,30,924.0,99.0,3.1,25.0,877.0,834.29,623.97
2016,6,25,14,45,916.5,97.5,3.15,25.0,842.5,793.79,597.66
2016,6,25,15,0,909.0,96.0,3.2,25.0,808.0,750.91,569.38
2016,6,25,15,15,898.5,94.5,3.2,24.5,768.0,703.83,537.33
2016,6,25,15,30,888.0,93.0,3.2,24.0,728.0,655.06,502.43
2016,6,25,15,45,875.0,90.5,3.25,24.0,683.5,602.45,462.88
2016,6,25,16,0,862.0,88.0,3.3,24.0,639.0,548.91,421.42
2016,6,25,16,15,844.5,85.5,3.25,23.5,591.0,492.53,377.05
2016,6,25,16,30,827.0,83.0,3.2,23.0,543.0,435.24,330.49
2016,6,25,16,45,804.5,80.0,3.2,23.0,493.0,376.48,280.88
2016,6,25,17,0,782.0,77.0,3.2,23.0,443.0,318.98,231.1
2016,6,25,17,15,751.5,73.0,3.15,22.0,391.5,260.06,180.56
2016,6,25,17,30,721.0,69.0,3.1,21.0,340.0,203.91,132.52
2016,6,25,17,45,678.0,64.0,3.05,20.5,289.5,148.21,87.57
2016,6,25,18,0,635.0,59.0,3.0,20.0,239.0,94.12,49.78
2016,6,25,18,15,572.0,53.0,2.85,19.0,190.5,46.79,28.98
2016,6,25,18,30,509.0,47.0,2.7,18.0,142.0,36.52,26.26
2016,6,25,18,45,410.5,38.0,2.6,17.5,100.0,30.15,20.28
2016,6,25,19,0,312.0,29.0,2.5,17.0,58.0,23.58,13.17
2016,6,25,19,15,156.0,14.5,2.55,16.5,29.0,11.56,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,1.9,13.0,11.0,8.19,0.0
2016,6,26,5,15,216.5,20.5,1.9,13.5,41.0,16.67,2.13
2016,6,26,5,30,353.0,32.0,1.9,14.0,71.0,25.81,16.14
2016,6,26,5,45,440.0,40.5,1.9,14.5,113.5,31.85,22.28
2016,6,26,6,0,527.0,49.0,1.9,15.0,156.0,37.7,27.8
2016,6,26,6,15,584.0,54.5,1.8,15.5,204.0,61.16,33.86
2016,6,26,6,30,641.0,60.0,1.7,16.0,252.0,109.45,60.59
2016,6,26,6,45,681.5,64.5,1.6,16.5,302.5,163.69,101.6
2016,6,26,7,0,722.0,69.0,1.5,17.0,353.0,219.3,148.13
2016,6,26,7,15,750.5,72.5,1.45,17.5,403.0,274.85,196.64
2016,6,26,7,30,779.0,76.0,1.4,18.0,453.0,332.85,246.87
2016,6,26,7,45,801.0,78.5,1.4,19.0,502.5,389.53,294.6
2016,6,26,8,0,823.0,81.0,1.4,20.0,552.0,448.19,342.1
2016,6,26,8,15,839.0,83.5,1.4,20.5,598.5,503.26,385.82
2016,6,26,8,30,855.0,86.0,1.4,21.0,645.0,558.18,427.81
2016,6,26,8,45,867.5,88.0,1.45,22.0,688.0,610.1,465.56
2016,6,26,9,0,880.0,90.0,1.5,23.0,731.0,660.98,501.2
2016,6,26,9,15,889.5,91.5,1.55,23.5,769.0,708.01,533.97
2016,6,26,9,30,899.0,93.0,1.6,24.0,807.0,753.22,563.35
2016,6,26,9,45,908.5,93.0,1.7,24.5,840.5,794.93,589.92
2016,6,26,10,0,918.0,93.0,1.8,25.0,874.0,834.36,614.71
2016,6,26,10,15,923.0,94.0,1.85,25.5,901.0,868.51,635.31
2016,6,26,10,30,928.0,95.0,1.9,26.0,928.0,899.7,653.84
2016,6,26,10,45,929.5,97.0,2.0,26.5,947.5,925.64,669.41
2016,6,26,11,0,931.0,99.0,2.1,27.0,967.0,948.17,682.79
2016,6,26,11,15,933.0,99.5,2.15,27.0,980.5,966.21,694.18
2016,6,26,11,30,935.0,100.0,2.2,27.0,994.0,980.71,703.41
2016,6,26,11,45,934.0,101.5,2.3,27.0,999.5,989.73,709.81
2016,6,26,12,0,933.0,103.0,2.4,27.0,1005.0,995.1,714.02
2016,6,26,12,15,932.5,102.5,2.5,27.0,1004.0,995.37,715.1
2016,6,26,12,30,932.0,102.0,2.6,27.0,1003.0,992.02,713.97
2016,6,26,12,45,920.0,108.5,2.75,27.5,992.0,980.9,706.99
2016,6,26,13,0,908.0,115.0,2.9,28.0,981.0,966.37,697.84
2016,6,26,13,15,905.0,114.5,2.95,27.5,965.5,950.21,689.63
2016,6,26,13,30,902.0,114.0,3.0,27.0,950.0,930.66,679.19
2016,6,26,13,45,897.5,113.0,3.1,27.0,928.5,906.01,664.35
2016,6,26,14,0,893.0,112.0,3.2,27.0,907.0,878.23,647.36
2016,6,26,14,15,886.5,110.5,3.25,27.0,878.5,845.33,626.49
2016,6,26,14,30,880.0,109.0,3.3,27.0,850.0,809.72,603.63
2016,6,26,14,45,871.0,108.0,3.4,27.0,816.0,770.16,578.07
2016,6,26,15,0,862.0,107.0,3.5,27.0,782.0,728.45,550.68
2016,6,26,15,15,851.0,105.0,3.5,26.5,743.0,682.52,518.91
2016,6,26,15,30,840.0,103.0,3.5,26.0,704.0,635.05,484.97
2016,6,26,15,45,825.0,100.5,3.55,26.0,660.0,584.54,446.99
2016,6,26,16,0,810.0,98.0,3.6,26.0,616.0,531.74,406.26
2016,6,26,16,15,792.0,95.5,3.55,25.5,569.5,477.16,363.53
2016,6,26,16,30,774.0,93.0,3.5,25.0,523.0,422.84,319.59
2016,6,26,16,45,750.0,89.0,3.5,24.5,474.0,365.42,272.07
2016,6,26,17,0,726.0,85.0,3.5,24.0,425.0,309.52,224.52
2016,6,26,17,15,694.0,80.5,3.4,23.5,375.5,250.38,173.96
2016,6,26,17,30,662.0,76.0,3.3,23.0,326.0,196.48,128.01
2016,6,26,17,45,620.5,70.5,3.25,22.5,277.0,143.66,85.68
2016,6,26,18,0,579.0,65.0,3.2,22.0,228.0,95.5,52.42
2016,6,26,18,15,516.0,57.5,3.05,21.0,181.5,50.19,31.7
2016,6,26,18,30,453.0,50.0,2.9,20.0,135.0,38.91,28.09
2016,6,26,18,45,363.0,40.0,2.8,19.5,95.0,31.81,21.5
2016,6,26,19,0,273.0,30.0,2.7,19.0,55.0,24.44,13.72
2016,6,26,19,15,136.5,15.0,2.7,18.5,27.5,11.99,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.5,34.5,12.17,0.0
2016,6,27,5,30,349.0,31.0,2.1,15.0,69.0,24.94,15.27
2016,6,27,5,45,434.0,39.5,2.1,15.5,111.0,31.0,21.42
2016,6,27,6,0,519.0,48.0,2.1,16.0,153.0,36.87,26.94
2016,6,27,6,15,576.5,54.0,2.0,16.5,201.0,59.96,33.12
2016,6,27,6,30,634.0,60.0,1.9,17.0,249.0,108.23,59.71
2016,6,27,6,45,673.0,64.5,1.8,17.5,298.5,161.81,100.07
2016,6,27,7,0,712.0,69.0,1.7,18.0,348.0,216.58,145.82
2016,6,27,7,15,741.0,72.5,1.65,18.5,398.5,271.69,193.83
2016,6,27,7,30,770.0,76.0,1.6,19.0,449.0,329.31,243.69
2016,6,27,7,45,791.5,79.5,1.6,20.0,498.0,386.25,291.59
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,444.28,338.6
2016,6,27,8,15,830.0,85.5,1.65,22.0,593.5,500.2,382.43
2016,6,27,8,30,847.0,88.0,1.7,23.0,640.0,555.26,423.95
2016,6,27,8,45,860.0,90.0,1.75,24.0,683.0,607.14,461.62
2016,6,27,9,0,873.0,92.0,1.8,25.0,726.0,658.04,497.24
2016,6,27,9,15,883.0,93.5,1.85,25.5,765.0,705.16,530.05
2016,6,27,9,30,893.0,95.0,1.9,26.0,804.0,750.53,559.62
2016,6,27,9,45,890.0,102.5,1.95,26.5,834.0,789.73,584.03
2016,6,27,10,0,887.0,110.0,2.0,27.0,864.0,825.76,606.08
2016,6,27,10,15,893.0,111.5,2.05,27.5,891.5,860.31,626.94
2016,6,27,10,30,899.0,113.0,2.1,28.0,919.0,892.04,645.8
2016,6,27,10,45,903.5,114.0,2.2,28.5,940.0,918.99,661.92
2016,6,27,11,0,908.0,115.0,2.3,29.0,961.0,942.76,675.99
2016,6,27,11,15,911.0,115.5,2.4,29.0,975.0,961.36,688.14
2016,6,27,11,30,914.0,116.0,2.5,29.0,989.0,976.54,698.22
2016,6,27,11,45,915.0,116.5,2.6,29.0,996.0,986.32,704.99
2016,6,27,12,0,916.0,117.0,2.7,29.0,1003.0,992.56,709.63
2016,6,27,12,15,916.0,117.0,2.8,29.0,1002.5,993.82,711.21
2016,6,27,12,30,916.0,117.0,2.9,29.0,1002.0,991.51,710.65
2016,6,27,12,45,919.5,113.5,3.0,29.0,996.0,985.63,707.89
2016,6,27,13,0,923.0,110.0,3.1,29.0,990.0,976.09,702.85
2016,6,27,13,15,920.5,109.0,3.15,29.0,975.0,959.73,693.1
2016,6,27,13,30,918.0,108.0,3.2,29.0,960.0,939.9,681.17
2016,6,27,13,45,914.0,107.0,3.3,29.0,938.0,915.36,666.48
2016,6,27,14,0,910.0,106.0,3.4,29.0,916.0,887.61,649.59
2016,6,27,14,15,903.5,105.0,3.45,28.5,887.5,854.72,630.12
2016,6,27,14,30,897.0,104.0,3.5,28.0,859.0,819.06,608.55
2016,6,27,14,45,890.0,102.0,3.6,28.0,825.0,779.48,583.04
2016,6,27,15,0,883.0,100.0,3.7,28.0,791.0,737.54,555.58
2016,6,27,15,15,872.5,98.0,3.75,27.5,752.0,691.09,524.05
2016,6,27,15,30,862.0,96.0,3.8,27.0,713.0,643.02,489.9
2016,6,27,15,45,850.0,93.0,3.85,27.0,669.5,591.74,451.43
2016,6,27,16,0,838.0,90.0,3.9,27.0,626.0,539.49,411.1
2016,6,27,16,15,820.5,87.5,3.9,26.5,579.0,483.95,367.74
2016,6,27,16,30,803.0,85.0,3.9,26.0,532.0,428.38,322.88
2016,6,27,16,45,782.0,81.0,3.9,25.5,483.0,370.52,274.88
2016,6,27,17,0,761.0,77.0,3.9,25.0,434.0,313.79,226.48
2016,6,27,17,15,730.5,73.5,3.8,24.5,384.0,256.49,177.15
2016,6,27,17,30,700.0,70.0,3.7,24.0,334.0,201.97,130.52
2016,6,27,17,45,660.0,64.5,3.6,23.5,284.0,144.49,84.33
2016,6,27,18,0,620.0,59.0,3.5,23.0,234.0,94.1,49.45
2016,6,27,18,15,558.5,53.0,3.35,22.0,187.0,47.58,28.72
2016,6,27,18,30,497.0,47.0,3.2,21.0,140.0,36.47,25.86
2016,6,27,18,45,404.5,38.0,3.1,20.0,99.0,30.13,20.01
2016,6,27,19,0,312.0,29.0,3.0,19.0,58.0,23.57,13.03
2016,6,27,19,15,156.0,14.5,2.95,18.5,29.0,11.56,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.5,34.0,13.05,0.0
2016,6,28,5,30,325.0,33.0,2.1,14.0,68.0,26.77,16.84
2016,6,28,5,45,410.0,42.0,2.05,14.5,109.5,33.18,23.4
2016,6,28,6,0,495.0,51.0,2.0,15.0,151.0,39.37,29.26
2016,6,28,6,15,553.5,57.5,1.9,15.5,198.5,61.59,35.39
2016,6,28,6,30,612.0,64.0,1.8,16.0,246.0,109.02,61.59
2016,6,28,6,45,653.5,69.0,1.7,16.5,295.5,159.39,99.28
2016,6,28,7,0,695.0,74.0,1.6,17.0,345.0,216.97,147.24
2016,6,28,7,15,725.0,78.0,1.55,17.5,395.5,271.86,195.01
2016,6,28,7,30,755.0,82.0,1.5,18.0,446.0,329.43,244.77
2016,6,28,7,45,779.5,84.5,1.5,19.0,495.5,385.83,292.21
2016,6,28,8,0,804.0,87.0,1.5,20.0,545.0,443.65,339.08
2016,6,28,8,15,821.5,89.5,1.5,20.5,592.0,499.11,383.16
2016,6,28,8,30,839.0,92.0,1.5,21.0,639.0,554.26,425.41
2016,6,28,8,45,854.0,93.5,1.55,22.0,682.5,606.53,463.52
2016,6,28,9,0,869.0,95.0,1.6,23.0,726.0,658.03,499.71
2016,6,28,9,15,879.5,97.0,1.65,23.0,765.0,705.86,534.15
2016,6,28,9,30,890.0,99.0,1.7,23.0,804.0,751.99,565.62
2016,6,28,9,45,898.5,100.0,1.75,23.5,837.5,793.68,591.88
2016,6,28,10,0,907.0,101.0,1.8,24.0,871.0,833.04,616.29
2016,6,28,10,15,913.0,102.0,1.85,24.0,899.0,867.8,638.62
2016,6,28,10,30,919.0,103.0,1.9,24.0,927.0,899.68,659.0
2016,6,28,10,45,922.5,104.0,2.0,24.5,948.0,926.3,675.14
2016,6,28,11,0,926.0,105.0,2.1,25.0,969.0,949.63,689.15
2016,6,28,11,15,929.0,105.5,2.15,25.0,983.0,968.61,701.21
2016,6,28,11,30,932.0,106.0,2.2,25.0,997.0,984.09,711.14
2016,6,28,11,45,933.0,107.0,2.3,25.5,1004.0,994.6,717.12
2016,6,28,12,0,934.0,108.0,2.4,26.0,1011.0,1001.48,720.89
2016,6,28,12,15,934.0,108.0,2.45,26.0,1010.5,1002.81,722.14
2016,6,28,12,30,934.0,108.0,2.5,26.0,1010.0,1000.5,721.22
2016,6,28,12,45,925.0,112.5,2.6,26.0,1000.0,990.35,715.86
2016,6,28,13,0,916.0,117.0,2.7,26.0,990.0,976.73,708.35
2016,6,28,13,15,913.5,116.5,2.75,25.5,975.5,961.0,700.46
2016,6,28,13,30,911.0,116.0,2.8,25.0,961.0,941.82,690.3
2016,6,28,13,45,908.5,114.0,2.85,25.0,940.0,917.85,675.61
2016,6,28,14,0,906.0,112.0,2.9,25.0,919.0,890.61,658.71
2016,6,28,14,15,899.5,111.0,2.95,25.0,890.5,857.86,638.03
2016,6,28,14,30,893.0,110.0,3.0,25.0,862.0,822.35,615.31
2016,6,28,14,45,887.5,107.5,3.05,25.0,828.5,783.58,590.14
2016,6,28,15,0,882.0,105.0,3.1,25.0,795.0,742.35,562.97
2016,6,28,15,15,871.0,103.0,3.1,24.5,755.5,695.6,530.89
2016,6,28,15,30,860.0,101.0,3.1,24.0,716.0,647.26,496.36
2016,6,28,15,45,848.5,97.5,3.1,24.0,673.0,595.88,457.66
2016,6,28,16,0,837.0,94.0,3.1,24.0,630.0,543.47,417.07
2016,6,28,16,15,819.0,91.5,3.05,23.5,582.5,487.83,373.43
2016,6,28,16,30,801.0,89.0,3.0,23.0,535.0,432.07,328.25
2016,6,28,16,45,779.5,85.0,3.0,22.5,486.0,374.07,280.01
2016,6,28,17,0,758.0,81.0,3.0,22.0,437.0,317.27,231.36
2016,6,28,17,15,727.0,77.0,2.95,21.0,386.0,259.48,181.76
2016,6,28,17,30,696.0,73.0,2.9,20.0,335.0,201.81,132.46
2016,6,28,17,45,654.5,67.5,2.9,19.5,285.0,146.91,87.83
2016,6,28,18,0,613.0,62.0,2.9,19.0,235.0,96.63,52.51
2016,6,28,18,15,550.0,55.5,2.85,18.5,187.5,49.99,30.97
2016,6,28,18,30,487.0,49.0,2.8,18.0,140.0,38.16,27.69
2016,6,28,18,45,391.0,39.5,2.75,17.5,99.0,31.43,21.37
2016,6,28,19,0,295.0,30.0,2.7,17.0,58.0,24.47,13.89
2016,6,28,19,15,147.5,15.0,2.8,16.5,29.0,12.0,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,9.67,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,19.38,10.64
2016,6,29,5,45,0.0,36.5,2.6,13.5,36.5,32.15,22.58
2016,6,29,6,0,0.0,51.0,2.6,14.0,51.0,44.44,33.86
2016,6,29,6,15,0.0,67.0,2.55,14.5,67.0,57.99,43.92
2016,6,29,6,30,0.0,83.0,2.5,15.0,83.0,71.88,55.72
2016,6,29,6,45,0.0,99.5,2.5,15.5,99.5,86.33,67.77
2016,6,29,7,0,0.0,116.0,2.5,16.0,116.0,100.93,79.7
2016,6,29,7,15,0.0,121.0,2.45,16.5,121.0,105.91,83.44
2016,6,29,7,30,0.0,126.0,2.4,17.0,126.0,110.74,86.98
2016,6,29,7,45,1.0,146.0,2.4,17.5,146.5,128.87,101.35
2016,6,29,8,0,2.0,166.0,2.4,18.0,167.0,147.24,115.7
2016,6,29,8,15,4.0,180.0,2.4,18.0,182.5,161.08,126.48
2016,6,29,8,30,6.0,194.0,2.4,18.0,198.0,175.18,137.41
2016,6,29,8,45,10.5,218.0,2.4,18.5,225.5,199.9,156.47
2016,6,29,9,0,15.0,242.0,2.4,19.0,253.0,225.18,175.7
2016,6,29,9,15,16.0,256.5,2.4,19.5,269.0,240.01,186.53
2016,6,29,9,30,17.0,271.0,2.4,20.0,285.0,254.94,197.35
2016,6,29,9,45,21.5,296.0,2.45,20.5,314.0,282.18,217.63
2016,6,29,10,0,26.0,321.0,2.5,21.0,343.0,316.98,243.37
2016,6,29,10,15,32.5,347.5,2.55,21.0,376.0,349.09,267.3
2016,6,29,10,30,39.0,374.0,2.6,21.0,409.0,381.66,291.41
2016,6,29,10,45,42.5,389.5,2.65,21.0,428.5,401.42,305.81
2016,6,29,11,0,46.0,405.0,2.7,21.0,448.0,421.19,320.23
2016,6,29,11,15,116.0,442.0,2.7,21.0,552.0,533.6,403.94
2016,6,29,11,30,186.0,479.0,2.7,21.0,656.0,637.56,478.93
2016,6,29,11,45,132.5,470.5,2.75,21.5,597.5,581.21,436.06
2016,6,29,12,0,79.0,462.0,2.8,22.0,539.0,512.17,384.71
2016,6,29,12,15,511.5,287.0,2.85,22.0,781.5,787.75,593.19
2016,6,29,12,30,944.0,112.0,2.9,22.0,1024.0,1014.33,747.41
2016,6,29,12,45,941.0,113.0,2.95,22.0,1015.5,1006.48,740.74
2016,6,29,13,0,938.0,114.0,3.0,22.0,1007.0,995.02,733.98
2016,6,29,13,15,935.0,113.0,3.0,21.5,992.0,978.07,724.68
2016,6,29,13,30,932.0,112.0,3.0,21.0,977.0,957.6,713.09
2016,6,29,13,45,681.5,235.0,3.05,21.0,859.5,847.18,638.55
2016,6,29,14,0,431.0,358.0,3.1,21.0,742.0,727.01,549.72
2016,6,29,14,15,671.5,233.0,3.1,20.5,808.5,796.48,606.93
2016,6,29,14,30,912.0,108.0,3.1,20.0,875.0,836.26,638.09
2016,6,29,14,45,683.0,200.0,3.1,20.0,761.5,724.38,557.29
2016,6,29,15,0,454.0,292.0,3.1,20.0,648.0,613.1,473.09
2016,6,29,15,15,456.5,274.5,3.1,19.5,617.0,576.78,448.14
2016,6,29,15,30,459.0,257.0,3.1,19.0,586.0,538.97,420.99
2016,6,29,15,45,364.0,265.5,3.1,19.0,516.5,461.1,361.2
2016,6,29,16,0,269.0,274.0,3.1,19.0,447.0,396.88,311.26
2016,6,29,16,15,274.5,250.5,3.1,18.5,415.0,361.65,284.33
2016,6,29,16,30,280.0,227.0,3.1,18.0,383.0,325.52,255.75
2016,6,29,16,45,285.5,203.5,3.1,18.0,349.5,288.55,225.2
2016,6,29,17,0,291.0,180.0,3.1,18.0,316.0,250.8,193.26
2016,6,29,17,15,249.0,162.5,3.1,17.5,269.5,205.04,156.07
2016,6,29,17,30,207.0,145.0,3.1,17.0,223.0,164.12,123.14
2016,6,29,17,45,187.5,126.5,3.15,16.5,189.5,130.54,96.01
2016,6,29,18,0,168.0,108.0,3.2,16.0,156.0,100.94,73.48
2016,6,29,18,15,148.0,88.5,3.15,15.5,124.5,72.3,54.12
2016,6,29,18,30,128.0,69.0,3.1,15.0,93.0,55.07,42.89
2016,6,29,18,45,95.5,50.5,3.1,14.5,65.5,40.96,29.91
2016,6,29,19,0,63.0,32.0,3.1,14.0,38.0,26.58,15.78
2016,6,29,19,15,31.5,16.0,3.1,13.5,19.0,13.72,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.0,1.75,12.5,31.5,14.13,0.0
2016,6,30,5,30,254.0,36.0,1.7,13.0,63.0,28.09,17.9
2016,6,30,5,45,345.0,47.0,1.7,13.5,104.0,37.64,27.38
2016,6,30,6,0,436.0,58.0,1.7,14.0,145.0,45.38,34.69
2016,6,30,6,15,500.0,66.0,1.6,14.5,193.0,66.19,41.0
2016,6,30,6,30,564.0,74.0,1.5,15.0,241.0,112.16,66.57
2016,6,30,6,45,373.5,113.5,1.4,15.5,232.5,151.59,105.45
2016,6,30,7,0,183.0,153.0,1.3,16.0,224.0,169.27,128.64
2016,6,30,7,15,289.0,159.5,1.25,16.5,289.5,217.61,165.32
2016,6,30,7,30,395.0,166.0,1.2,17.0,355.0,279.61,213.79
2016,6,30,7,45,581.0,136.0,1.2,17.5,448.0,353.54,270.91
2016,6,30,8,0,767.0,106.0,1.2,18.0,541.0,444.39,341.34
2016,6,30,8,15,786.5,109.5,1.15,18.5,588.5,500.07,384.85
2016,6,30,8,30,806.0,113.0,1.1,19.0,636.0,556.12,427.15
2016,6,30,8,45,819.5,116.0,1.1,20.0,679.5,608.18,464.45
2016,6,30,9,0,833.0,119.0,1.1,21.0,723.0,659.44,499.74
2016,6,30,9,15,845.0,121.5,1.15,21.0,762.5,708.1,534.47
2016,6,30,9,30,857.0,124.0,1.2,21.0,802.0,751.28,564.7
2016,6,30,9,45,877.0,119.5,1.25,21.5,839.0,795.57,592.63
2016,6,30,10,0,897.0,115.0,1.3,22.0,876.0,838.35,619.15
2016,6,30,10,15,903.5,116.0,1.4,22.5,904.0,873.33,640.87
2016,6,30,10,30,910.0,117.0,1.5,23.0,932.0,905.48,660.69
2016,6,30,10,45,913.5,118.5,1.6,23.5,953.0,932.46,677.08
2016,6,30,11,0,917.0,120.0,1.7,24.0,974.0,956.16,691.38
2016,6,30,11,15,920.0,120.5,1.8,24.0,988.5,975.08,704.0
2016,6,30,11,30,923.0,121.0,1.9,24.0,1003.0,990.54,714.53
2016,6,30,11,45,924.0,122.0,2.05,24.0,1009.5,1001.03,722.61
2016,6,30,12,0,925.0,123.0,2.2,24.0,1016.0,1007.94,728.49
2016,6,30,12,15,924.5,123.0,2.3,24.0,1015.5,1008.87,730.09
2016,6,30,12,30,924.0,123.0,2.4,24.0,1015.0,1006.21,729.5
2016,6,30,12,45,915.0,127.0,2.5,24.0,1004.5,995.66,723.92
2016,6,30,13,0,906.0,131.0,2.6,24.0,994.0,981.68,716.2
2016,6,30,13,15,902.5,130.0,2.65,24.0,978.5,964.8,706.16
2016,6,30,13,30,899.0,129.0,2.7,24.0,963.0,944.53,693.94
2016,6,30,13,45,895.0,127.5,2.75,24.0,941.0,920.06,678.93
2016,6,30,14,0,891.0,126.0,2.8,24.0,919.0,892.43,661.78
2016,6,30,14,15,884.0,124.5,2.85,24.0,890.0,859.27,640.8
2016,6,30,14,30,877.0,123.0,2.9,24.0,861.0,823.42,617.84
2016,6,30,14,45,869.5,120.0,2.95,24.0,826.5,783.27,591.68
2016,6,30,15,0,862.0,117.0,3.0,24.0,792.0,740.83,563.62
2016,6,30,15,15,850.0,115.0,3.0,23.5,752.0,694.21,531.22
2016,6,30,15,30,838.0,113.0,3.0,23.0,712.0,648.29,498.34
2016,6,30,15,45,824.0,109.5,3.05,23.0,668.0,595.72,458.93
2016,6,30,16,0,810.0,106.0,3.1,23.0,624.0,542.44,417.84
2016,6,30,16,15,790.0,103.0,3.1,22.5,576.5,486.29,373.95
2016,6,30,16,30,770.0,100.0,3.1,22.0,529.0,430.61,328.92
2016,6,30,16,45,745.5,95.5,3.1,22.0,479.5,372.6,280.19
2016,6,30,17,0,721.0,91.0,3.1,22.0,430.0,313.88,229.84
2016,6,30,17,15,687.0,86.5,3.05,21.5,379.0,256.51,180.57
2016,6,30,17,30,653.0,82.0,3.0,21.0,328.0,202.38,134.27
2016,6,30,17,45,607.5,76.0,2.95,20.5,278.5,148.85,91.11
2016,6,30,18,0,562.0,70.0,2.9,20.0,229.0,100.48,57.16
2016,6,30,18,15,495.5,62.0,2.8,19.0,182.0,55.42,35.44
2016,6,30,18,30,429.0,54.0,2.7,18.0,135.0,42.36,31.34
2016,6,30,18,45,331.5,43.0,2.65,17.5,94.5,34.47,23.97
2016,6,30,19,0,234.0,32.0,2.6,17.0,54.0,25.03,14.31
2016,6,30,19,15,117.0,16.0,2.7,16.5,27.0,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,2.3,13.0,30.5,14.13,0.0
2016,7,1,5,30,239.0,36.0,2.3,13.0,61.0,28.08,17.8
2016,7,1,5,45,332.5,47.0,2.35,13.5,101.5,36.2,26.08
2016,7,1,6,0,426.0,58.0,2.4,14.0,142.0,45.42,34.7
2016,7,1,6,15,489.5,65.5,2.35,14.5,189.0,65.02,40.44
2016,7,1,6,30,553.0,73.0,2.3,15.0,236.0,109.85,65.2
2016,7,1,6,45,598.0,79.5,2.25,15.5,285.5,158.57,101.51
2016,7,1,7,0,643.0,86.0,2.2,16.0,335.0,212.39,146.24
2016,7,1,7,15,676.0,90.5,2.1,16.0,385.0,265.99,193.24
2016,7,1,7,30,709.0,95.0,2.0,16.0,435.0,322.67,242.88
2016,7,1,7,45,735.0,98.5,1.95,16.5,484.5,380.43,292.23
