Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,761.0,102.0,1.9,17.0,534.0,437.63,339.7
2016,7,1,8,15,780.0,105.5,1.85,17.5,580.5,492.74,384.02
2016,7,1,8,30,799.0,109.0,1.8,18.0,627.0,548.19,426.97
2016,7,1,8,45,815.5,111.0,1.8,18.5,671.0,600.75,466.53
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,652.79,504.42
2016,7,1,9,15,843.5,115.0,1.85,19.0,754.0,697.61,537.45
2016,7,1,9,30,855.0,117.0,1.9,19.0,793.0,743.19,569.96
2016,7,1,9,45,865.0,118.0,1.95,19.5,827.0,784.9,596.88
2016,7,1,10,0,875.0,119.0,2.0,20.0,861.0,824.5,622.03
2016,7,1,10,15,882.0,120.5,2.0,20.0,889.0,859.72,644.71
2016,7,1,10,30,889.0,122.0,2.0,20.0,917.0,892.23,665.44
2016,7,1,10,45,894.5,122.0,2.05,20.5,938.5,919.1,681.55
2016,7,1,11,0,900.0,122.0,2.1,21.0,960.0,942.85,695.58
2016,7,1,11,15,903.5,123.0,2.15,21.0,974.5,962.47,708.27
2016,7,1,11,30,907.0,124.0,2.2,21.0,989.0,978.69,718.84
2016,7,1,11,45,909.5,123.5,2.25,21.0,996.5,989.09,725.73
2016,7,1,12,0,912.0,123.0,2.3,21.0,1004.0,995.98,730.49
2016,7,1,12,15,912.0,123.0,2.35,21.0,1003.5,997.42,731.85
2016,7,1,12,30,912.0,123.0,2.4,21.0,1003.0,995.31,731.05
2016,7,1,12,45,905.0,126.0,2.45,21.0,993.5,985.83,725.56
2016,7,1,13,0,898.0,129.0,2.5,21.0,984.0,972.94,717.96
2016,7,1,13,15,895.0,128.0,2.55,21.0,969.0,956.66,708.2
2016,7,1,13,30,892.0,127.0,2.6,21.0,954.0,937.0,696.24
2016,7,1,13,45,888.0,125.5,2.65,21.0,932.5,912.71,681.17
2016,7,1,14,0,884.0,124.0,2.7,21.0,911.0,885.28,663.96
2016,7,1,14,15,877.0,122.5,2.7,21.0,882.5,852.34,642.54
2016,7,1,14,30,870.0,121.0,2.7,21.0,854.0,816.73,619.19
2016,7,1,14,45,861.5,119.0,2.75,21.0,819.5,777.02,593.09
2016,7,1,15,0,853.0,117.0,2.8,21.0,785.0,735.13,565.15
2016,7,1,15,15,841.0,114.5,2.8,20.5,745.5,688.42,532.37
2016,7,1,15,30,829.0,112.0,2.8,20.0,706.0,642.41,499.12
2016,7,1,15,45,814.5,109.0,2.8,20.0,662.0,590.45,459.62
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,537.84,418.55
2016,7,1,16,15,780.0,103.0,2.8,19.5,570.5,482.19,374.66
2016,7,1,16,30,760.0,100.0,2.8,19.0,523.0,427.03,329.66
2016,7,1,16,45,735.0,96.0,2.8,19.0,474.0,369.82,281.17
2016,7,1,17,0,710.0,92.0,2.8,19.0,425.0,311.96,231.1
2016,7,1,17,15,675.5,87.0,2.75,18.5,374.5,254.61,181.44
2016,7,1,17,30,641.0,82.0,2.7,18.0,324.0,200.57,134.82
2016,7,1,17,45,595.0,76.0,2.7,17.5,274.5,147.63,91.71
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,99.92,57.79
2016,7,1,18,15,483.5,62.0,2.65,16.5,178.5,55.61,35.86
2016,7,1,18,30,418.0,54.0,2.6,16.0,132.0,42.33,31.59
2016,7,1,18,45,320.0,43.0,2.55,16.0,92.5,34.45,24.12
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,25.02,14.35
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.0,2.15,12.5,29.5,13.35,0.0
2016,7,2,5,30,244.0,34.0,2.2,13.0,59.0,26.53,16.42
2016,7,2,5,45,338.5,44.5,2.25,13.5,100.0,35.48,25.43
2016,7,2,6,0,433.0,55.0,2.3,14.0,141.0,42.86,32.42
2016,7,2,6,15,496.0,63.0,2.3,14.0,187.5,62.67,38.62
2016,7,2,6,30,559.0,71.0,2.3,14.0,234.0,108.24,63.95
2016,7,2,6,45,332.5,112.5,2.3,14.5,214.5,144.01,101.55
2016,7,2,7,0,106.0,154.0,2.3,15.0,195.0,153.49,119.48
2016,7,2,7,15,119.0,176.5,2.3,15.5,229.0,184.69,145.0
2016,7,2,7,30,132.0,199.0,2.3,16.0,263.0,217.58,171.69
2016,7,2,7,45,176.5,220.0,2.3,16.5,314.5,262.92,207.61
2016,7,2,8,0,221.0,241.0,2.3,17.0,366.0,313.17,247.16
2016,7,2,8,15,510.5,174.0,2.3,17.5,495.5,418.25,329.19
2016,7,2,8,30,800.0,107.0,2.3,18.0,625.0,546.58,428.28
2016,7,2,8,45,814.5,109.5,2.3,18.5,668.0,598.5,467.31
2016,7,2,9,0,829.0,112.0,2.3,19.0,711.0,649.73,505.04
2016,7,2,9,15,840.5,114.5,2.3,19.0,750.0,694.97,538.42
2016,7,2,9,30,852.0,117.0,2.3,19.0,789.0,740.95,571.21
2016,7,2,9,45,853.5,122.5,2.3,19.5,821.0,780.31,596.38
2016,7,2,10,0,855.0,128.0,2.3,20.0,853.0,816.96,619.37
2016,7,2,10,15,862.5,129.5,2.3,20.0,881.0,852.03,642.22
2016,7,2,10,30,870.0,131.0,2.3,20.0,909.0,884.47,663.13
2016,7,2,10,45,873.5,133.0,2.35,20.5,929.5,911.02,679.16
2016,7,2,11,0,877.0,135.0,2.4,21.0,950.0,934.43,693.09
2016,7,2,11,15,880.5,135.5,2.4,21.0,964.5,953.22,704.83
2016,7,2,11,30,884.0,136.0,2.4,21.0,979.0,968.69,714.47
2016,7,2,11,45,884.0,137.5,2.45,21.0,986.0,978.4,720.93
2016,7,2,12,0,884.0,139.0,2.5,21.0,993.0,984.66,725.28
2016,7,2,12,15,884.0,139.0,2.5,21.0,993.0,986.09,726.11
2016,7,2,12,30,884.0,139.0,2.5,21.0,993.0,984.09,724.85
2016,7,2,12,45,889.5,134.5,2.55,21.0,987.5,979.7,722.64
2016,7,2,13,0,895.0,130.0,2.6,21.0,982.0,971.71,718.17
2016,7,2,13,15,891.5,129.5,2.6,21.0,967.0,955.51,707.91
2016,7,2,13,30,888.0,129.0,2.6,21.0,952.0,935.97,695.57
2016,7,2,13,45,883.0,128.0,2.65,21.0,930.0,911.38,680.29
2016,7,2,14,0,878.0,127.0,2.7,21.0,908.0,883.7,662.91
2016,7,2,14,15,871.0,126.0,2.7,21.0,880.0,851.43,641.94
2016,7,2,14,30,864.0,125.0,2.7,21.0,852.0,816.49,619.03
2016,7,2,14,45,854.0,123.5,2.7,21.0,817.5,776.32,592.31
2016,7,2,15,0,844.0,122.0,2.7,21.0,783.0,734.1,563.74
2016,7,2,15,15,832.0,119.5,2.7,20.5,743.5,690.83,533.42
2016,7,2,15,30,820.0,117.0,2.7,20.0,704.0,642.34,498.53
2016,7,2,15,45,804.0,114.5,2.7,20.0,660.0,590.36,459.12
2016,7,2,16,0,788.0,112.0,2.7,20.0,616.0,537.89,418.25
2016,7,2,16,15,768.0,108.5,2.65,19.5,569.0,482.31,374.44
2016,7,2,16,30,748.0,105.0,2.6,19.0,522.0,427.25,329.6
2016,7,2,16,45,721.0,101.0,2.6,18.5,472.5,367.91,280.24
2016,7,2,17,0,694.0,97.0,2.6,18.0,423.0,312.06,232.34
2016,7,2,17,15,660.0,92.0,2.55,17.5,372.5,255.66,183.43
2016,7,2,17,30,626.0,87.0,2.5,17.0,322.0,202.53,137.52
2016,7,2,17,45,578.0,80.5,2.5,17.0,272.5,149.66,94.28
2016,7,2,18,0,530.0,74.0,2.5,17.0,223.0,102.31,60.41
2016,7,2,18,15,465.0,65.0,2.45,16.5,177.0,58.24,38.05
2016,7,2,18,30,400.0,56.0,2.4,16.0,131.0,44.08,33.11
2016,7,2,18,45,307.0,44.0,2.35,15.5,91.5,33.96,23.74
2016,7,2,19,0,214.0,32.0,2.3,15.0,52.0,25.01,14.38
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.0,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.1,12.5,29.5,12.97,0.0
2016,7,3,5,30,263.0,33.0,2.2,13.0,59.0,26.97,16.69
2016,7,3,5,45,357.0,43.0,2.3,13.5,100.5,34.23,24.32
2016,7,3,6,0,451.0,53.0,2.4,14.0,142.0,41.24,30.97
2016,7,3,6,15,227.0,75.0,2.4,14.0,120.0,65.35,46.06
2016,7,3,6,30,3.0,97.0,2.4,14.0,98.0,83.07,65.29
2016,7,3,6,45,9.0,115.5,2.4,14.5,119.0,100.53,79.59
2016,7,3,7,0,15.0,134.0,2.4,15.0,140.0,118.86,94.41
2016,7,3,7,15,21.5,155.0,2.35,15.5,164.5,140.24,111.58
2016,7,3,7,30,28.0,176.0,2.3,16.0,189.0,162.9,129.61
2016,7,3,7,45,41.5,203.0,2.25,16.5,225.0,194.45,154.52
2016,7,3,8,0,55.0,230.0,2.2,17.0,261.0,227.81,180.6
2016,7,3,8,15,66.5,255.0,2.2,17.5,296.0,260.13,205.54
2016,7,3,8,30,78.0,280.0,2.2,18.0,331.0,293.78,231.18
2016,7,3,8,45,79.5,301.0,2.2,18.5,355.5,319.08,249.89
2016,7,3,9,0,81.0,322.0,2.2,19.0,380.0,344.47,268.4
2016,7,3,9,15,85.5,342.5,2.2,19.0,407.5,371.51,288.5
2016,7,3,9,30,90.0,363.0,2.2,19.0,435.0,398.81,308.59
2016,7,3,9,45,107.0,385.0,2.25,19.5,473.5,437.31,336.6
2016,7,3,10,0,124.0,407.0,2.3,20.0,512.0,484.73,370.65
2016,7,3,10,15,197.5,415.5,2.3,20.0,589.5,560.06,426.57
2016,7,3,10,30,271.0,424.0,2.3,20.0,667.0,647.66,489.81
2016,7,3,10,45,600.5,263.0,2.35,20.5,816.5,806.64,608.15
2016,7,3,11,0,930.0,102.0,2.4,21.0,966.0,951.55,705.5
2016,7,3,11,15,932.5,102.5,2.45,21.0,980.5,970.43,716.51
2016,7,3,11,30,935.0,103.0,2.5,21.0,995.0,985.77,726.52
2016,7,3,11,45,936.0,104.0,2.55,21.0,1002.0,996.58,733.67
2016,7,3,12,0,937.0,105.0,2.6,21.0,1009.0,1003.74,738.58
2016,7,3,12,15,937.0,105.0,2.6,21.0,1008.5,1005.31,739.49
2016,7,3,12,30,937.0,105.0,2.6,21.0,1008.0,1003.22,738.17
2016,7,3,12,45,919.5,115.0,2.65,21.5,995.5,990.45,729.07
2016,7,3,13,0,902.0,125.0,2.7,22.0,983.0,974.27,717.91
2016,7,3,13,15,898.5,124.0,2.7,21.5,968.0,957.52,708.76
2016,7,3,13,30,895.0,123.0,2.7,21.0,953.0,937.4,697.37
2016,7,3,13,45,890.0,122.0,2.75,21.0,931.0,912.67,681.96
2016,7,3,14,0,885.0,121.0,2.8,21.0,909.0,884.83,664.42
2016,7,3,14,15,878.5,120.0,2.8,21.0,880.5,852.79,643.56
2016,7,3,14,30,872.0,119.0,2.8,21.0,852.0,818.03,620.74
2016,7,3,14,45,686.0,196.5,2.8,21.0,759.0,726.19,555.34
2016,7,3,15,0,500.0,274.0,2.8,21.0,666.0,632.11,484.93
2016,7,3,15,15,665.0,192.5,2.75,20.5,685.5,648.38,500.93
2016,7,3,15,30,830.0,111.0,2.7,20.0,705.0,643.69,500.05
2016,7,3,15,45,555.0,191.5,2.7,20.0,578.0,516.4,402.1
2016,7,3,16,0,280.0,272.0,2.7,20.0,451.0,402.52,313.71
2016,7,3,16,15,258.0,253.0,2.7,19.5,408.5,357.3,279.49
2016,7,3,16,30,236.0,234.0,2.7,19.0,366.0,314.01,245.81
2016,7,3,16,45,227.0,214.0,2.7,18.5,331.5,275.0,214.76
2016,7,3,17,0,218.0,194.0,2.7,18.0,297.0,239.37,185.75
2016,7,3,17,15,158.5,171.5,2.65,17.5,241.5,189.43,146.3
2016,7,3,17,30,99.0,149.0,2.6,17.0,186.0,146.64,113.12
2016,7,3,17,45,88.0,128.5,2.6,17.0,158.0,119.64,91.15
2016,7,3,18,0,77.0,108.0,2.6,17.0,130.0,95.5,72.01
2016,7,3,18,15,253.0,80.0,2.55,16.5,131.0,66.9,47.75
2016,7,3,18,30,429.0,52.0,2.5,16.0,132.0,40.63,30.08
2016,7,3,18,45,336.5,41.0,2.5,15.5,92.5,32.7,22.65
2016,7,3,19,0,244.0,30.0,2.5,15.0,53.0,24.45,13.89
2016,7,3,19,15,122.0,15.0,2.5,14.5,26.5,11.81,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.3,12.5,30.0,12.35,0.0
2016,7,4,5,30,293.0,31.0,2.4,13.0,60.0,25.22,15.13
2016,7,4,5,45,390.5,39.5,2.55,13.5,101.5,31.25,21.69
2016,7,4,6,0,488.0,48.0,2.7,14.0,143.0,37.11,27.31
2016,7,4,6,15,249.0,73.5,2.65,14.5,122.5,62.24,43.02
2016,7,4,6,30,10.0,99.0,2.6,15.0,102.0,85.2,66.55
2016,7,4,6,45,16.0,118.0,2.6,15.5,124.0,103.53,81.5
2016,7,4,7,0,22.0,137.0,2.6,16.0,146.0,122.75,97.02
2016,7,4,7,15,88.5,167.5,2.55,16.0,209.0,168.41,132.48
2016,7,4,7,30,155.0,198.0,2.5,16.0,272.0,224.18,176.68
2016,7,4,7,45,209.0,215.5,2.45,16.5,326.5,271.51,214.14
2016,7,4,8,0,263.0,233.0,2.4,17.0,381.0,327.28,258.12
2016,7,4,8,15,267.5,255.0,2.35,17.5,416.5,366.12,288.41
2016,7,4,8,30,272.0,277.0,2.3,18.0,452.0,405.07,318.04
2016,7,4,8,45,573.0,184.0,2.3,18.5,586.5,524.43,411.06
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,656.22,511.13
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,704.58,546.11
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,751.24,578.47
2016,7,4,9,45,890.5,103.5,2.35,19.5,830.5,790.75,603.99
2016,7,4,10,0,886.0,112.0,2.4,20.0,861.0,826.96,626.97
2016,7,4,10,15,892.5,113.0,2.4,20.0,889.0,861.81,649.66
2016,7,4,10,30,899.0,114.0,2.4,20.0,917.0,893.89,670.32
2016,7,4,10,45,901.5,116.5,2.45,20.5,937.5,920.9,686.63
2016,7,4,11,0,904.0,119.0,2.5,21.0,958.0,944.63,700.72
2016,7,4,11,15,907.0,119.5,2.5,21.0,972.5,963.55,712.54
2016,7,4,11,30,910.0,120.0,2.5,21.0,987.0,979.04,722.19
2016,7,4,11,45,908.5,122.0,2.55,21.0,993.5,988.19,728.26
2016,7,4,12,0,907.0,124.0,2.6,21.0,1000.0,993.76,732.15
2016,7,4,12,15,907.0,124.0,2.6,21.0,999.5,995.32,733.07
2016,7,4,12,30,907.0,124.0,2.6,21.0,999.0,993.34,731.82
2016,7,4,12,45,678.5,258.5,2.65,21.0,910.0,917.66,681.8
2016,7,4,13,0,450.0,393.0,2.7,21.0,821.0,822.02,611.46
2016,7,4,13,15,682.0,252.0,2.7,21.0,889.5,896.67,670.18
2016,7,4,13,30,914.0,111.0,2.7,21.0,958.0,943.96,702.32
2016,7,4,13,45,909.0,110.5,2.7,21.0,936.0,919.3,685.97
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,891.47,668.12
2016,7,4,14,15,897.0,108.5,2.7,20.5,885.0,857.99,647.61
2016,7,4,14,30,890.0,107.0,2.7,20.0,856.0,821.77,625.02
2016,7,4,14,45,881.0,105.5,2.7,20.0,821.5,781.46,598.16
2016,7,4,15,0,872.0,104.0,2.7,20.0,787.0,738.95,569.49
2016,7,4,15,15,860.5,102.0,2.7,20.0,747.5,692.28,536.24
2016,7,4,15,30,849.0,100.0,2.7,20.0,708.0,644.07,500.49
2016,7,4,15,45,834.0,98.0,2.75,20.0,664.0,592.52,461.48
2016,7,4,16,0,819.0,96.0,2.8,20.0,620.0,540.79,421.14
2016,7,4,16,15,800.5,93.0,2.75,19.5,572.5,484.89,376.89
2016,7,4,16,30,782.0,90.0,2.7,19.0,525.0,429.28,331.39
2016,7,4,16,45,493.0,140.5,2.7,18.5,406.0,316.31,243.46
2016,7,4,17,0,204.0,191.0,2.7,18.0,287.0,232.65,180.62
2016,7,4,17,15,212.0,167.5,2.7,17.5,257.0,200.93,153.98
2016,7,4,17,30,220.0,144.0,2.7,17.0,227.0,167.18,125.14
2016,7,4,17,45,201.5,125.0,2.7,17.0,192.5,132.44,96.73
2016,7,4,18,0,183.0,106.0,2.7,17.0,158.0,100.08,71.73
2016,7,4,18,15,317.5,77.5,2.65,16.5,145.5,64.35,44.66
2016,7,4,18,30,452.0,49.0,2.6,16.0,133.0,38.1,27.87
2016,7,4,18,45,357.5,39.0,2.55,15.5,93.0,30.97,21.15
2016,7,4,19,0,263.0,29.0,2.5,15.0,53.0,23.57,13.14
2016,7,4,19,15,131.5,14.5,2.5,14.5,26.5,11.59,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,16.0,2.65,13.0,29.0,12.83,0.0
2016,7,5,5,30,268.0,32.0,2.7,13.0,58.0,26.19,15.8
2016,7,5,5,45,364.0,41.5,2.75,13.5,99.0,33.04,23.22
2016,7,5,6,0,460.0,51.0,2.8,14.0,140.0,39.66,29.55
2016,7,5,6,15,523.5,58.0,2.75,14.5,187.0,58.03,34.79
2016,7,5,6,30,587.0,65.0,2.7,15.0,234.0,104.37,59.55
2016,7,5,6,45,325.0,106.5,2.65,15.5,203.0,137.34,95.99
2016,7,5,7,0,63.0,148.0,2.6,16.0,172.0,139.51,109.24
2016,7,5,7,15,107.5,172.5,2.55,16.0,221.0,178.16,139.86
2016,7,5,7,30,152.0,197.0,2.5,16.0,270.0,222.31,175.21
2016,7,5,7,45,129.5,219.5,2.45,16.5,286.0,244.28,193.42
2016,7,5,8,0,107.0,242.0,2.4,17.0,302.0,261.12,206.84
2016,7,5,8,15,141.5,265.5,2.35,17.0,352.0,309.74,245.13
2016,7,5,8,30,176.0,289.0,2.3,17.0,402.0,359.32,283.66
2016,7,5,8,45,196.5,309.0,2.3,17.5,444.0,400.72,314.83
2016,7,5,9,0,217.0,329.0,2.3,18.0,486.0,443.73,346.71
2016,7,5,9,15,216.5,349.0,2.35,18.0,513.0,473.7,368.78
2016,7,5,9,30,216.0,369.0,2.4,18.0,540.0,503.1,390.21
2016,7,5,9,45,329.0,348.5,2.45,18.5,621.0,588.33,454.13
2016,7,5,10,0,442.0,328.0,2.5,19.0,702.0,681.41,521.84
2016,7,5,10,15,678.0,216.5,2.55,19.0,811.0,792.73,605.6
2016,7,5,10,30,914.0,105.0,2.6,19.0,920.0,898.46,678.32
2016,7,5,10,45,917.5,106.5,2.65,19.5,941.0,925.85,694.29
2016,7,5,11,0,921.0,108.0,2.7,20.0,962.0,949.96,708.71
2016,7,5,11,15,601.5,283.0,2.75,20.0,844.5,852.86,640.31
2016,7,5,11,30,282.0,458.0,2.8,20.0,727.0,719.08,539.09
2016,7,5,11,45,605.5,284.0,2.85,20.0,867.0,873.43,656.75
2016,7,5,12,0,929.0,110.0,2.9,20.0,1007.0,1002.1,744.33
2016,7,5,12,15,929.5,110.0,2.95,20.0,1007.0,1004.22,744.91
2016,7,5,12,30,930.0,110.0,3.0,20.0,1007.0,1002.7,744.38
2016,7,5,12,45,924.0,113.5,3.05,20.0,998.0,994.72,739.68
2016,7,5,13,0,918.0,117.0,3.1,20.0,989.0,983.2,732.77
2016,7,5,13,15,915.5,116.0,3.1,20.0,975.0,967.19,722.55
2016,7,5,13,30,913.0,115.0,3.1,20.0,961.0,947.7,710.08
2016,7,5,13,45,910.0,113.5,3.1,20.0,940.0,923.89,694.74
2016,7,5,14,0,907.0,112.0,3.1,20.0,919.0,896.81,677.19
2016,7,5,14,15,901.5,110.5,3.1,19.5,891.0,864.5,657.26
2016,7,5,14,30,896.0,109.0,3.1,19.0,863.0,829.33,635.17
2016,7,5,14,45,889.5,106.5,3.15,19.0,829.5,789.76,608.83
2016,7,5,15,0,883.0,104.0,3.2,19.0,796.0,747.77,580.47
2016,7,5,15,15,629.5,197.0,3.2,18.5,677.5,629.83,491.85
2016,7,5,15,30,376.0,290.0,3.2,18.0,559.0,513.74,402.59
2016,7,5,15,45,354.5,275.0,3.25,18.0,516.0,466.86,367.34
2016,7,5,16,0,333.0,260.0,3.3,18.0,473.0,421.24,332.06
2016,7,5,16,15,308.5,243.0,3.35,17.5,428.5,373.88,295.36
2016,7,5,16,30,284.0,226.0,3.4,17.0,384.0,328.57,259.54
2016,7,5,16,45,156.0,199.5,3.45,17.0,285.0,236.35,186.58
2016,7,5,17,0,28.0,173.0,3.5,17.0,186.0,160.04,126.87
2016,7,5,17,15,94.0,160.5,3.55,16.5,197.0,163.92,128.46
2016,7,5,17,30,160.0,148.0,3.6,16.0,208.0,158.55,121.16
2016,7,5,17,45,145.0,128.0,3.65,15.5,176.5,127.65,95.92
2016,7,5,18,0,130.0,108.0,3.7,15.0,145.0,98.77,73.28
2016,7,5,18,15,113.5,87.5,3.65,14.5,115.5,71.65,53.82
2016,7,5,18,30,97.0,67.0,3.6,14.0,86.0,53.56,41.71
2016,7,5,18,45,68.0,48.5,3.55,14.0,60.0,39.44,28.6
2016,7,5,19,0,39.0,30.0,3.5,14.0,34.0,25.02,14.29
2016,7,5,19,15,19.5,15.0,3.45,13.5,17.0,12.9,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,15.5,2.75,12.5,28.0,12.2,0.0
2016,7,6,5,30,258.0,31.0,2.7,13.0,56.0,25.3,14.94
2016,7,6,5,45,355.5,40.5,2.7,13.5,96.5,32.18,22.45
2016,7,6,6,0,453.0,50.0,2.7,14.0,137.0,38.84,28.81
2016,7,6,6,15,226.5,56.5,2.55,14.0,100.0,48.31,31.85
2016,7,6,6,30,0.0,63.0,2.4,14.0,63.0,55.45,41.95
2016,7,6,6,45,0.0,76.5,2.3,14.5,76.5,67.2,51.86
2016,7,6,7,0,0.0,90.0,2.2,15.0,90.0,79.04,61.66
2016,7,6,7,15,0.0,109.5,2.1,15.5,109.5,96.09,75.63
2016,7,6,7,30,0.0,129.0,2.0,16.0,129.0,113.3,89.47
2016,7,6,7,45,2.5,151.5,1.9,16.5,153.0,134.2,106.09
2016,7,6,8,0,5.0,174.0,1.8,17.0,177.0,155.56,122.82
2016,7,6,8,15,8.0,192.0,1.75,17.0,197.0,173.64,136.96
2016,7,6,8,30,11.0,210.0,1.7,17.0,217.0,192.12,151.32
2016,7,6,8,45,10.0,212.0,1.7,17.5,219.0,194.33,152.36
2016,7,6,9,0,9.0,214.0,1.7,18.0,221.0,196.34,153.29
2016,7,6,9,15,13.5,243.0,1.75,18.0,253.5,226.26,176.56
2016,7,6,9,30,18.0,272.0,1.8,18.0,286.0,256.73,199.94
2016,7,6,9,45,19.0,286.5,1.85,18.5,302.0,271.8,210.79
2016,7,6,10,0,20.0,301.0,1.9,19.0,318.0,286.93,221.66
2016,7,6,10,15,53.0,361.0,1.95,19.0,408.0,379.54,292.19
2016,7,6,10,30,86.0,421.0,2.0,19.0,498.0,467.81,357.46
2016,7,6,10,45,116.5,440.5,2.15,19.5,547.5,526.6,399.82
2016,7,6,11,0,147.0,460.0,2.3,20.0,597.0,577.12,435.88
2016,7,6,11,15,92.0,429.5,2.4,20.0,516.0,489.93,371.62
2016,7,6,11,30,37.0,399.0,2.5,20.0,435.0,410.54,312.26
2016,7,6,11,45,154.5,434.0,2.65,20.0,583.0,568.4,431.66
2016,7,6,12,0,272.0,469.0,2.8,20.0,731.0,726.59,545.76
2016,7,6,12,15,249.0,474.0,2.9,20.0,714.0,710.07,532.85
2016,7,6,12,30,226.0,479.0,3.0,20.0,697.0,681.81,513.06
2016,7,6,12,45,147.5,461.5,3.15,20.0,603.5,588.26,445.28
2016,7,6,13,0,69.0,444.0,3.3,20.0,510.0,484.19,368.4
2016,7,6,13,15,70.5,438.5,3.4,20.0,505.0,478.56,365.17
2016,7,6,13,30,72.0,433.0,3.5,20.0,500.0,472.49,361.19
2016,7,6,13,45,71.0,421.0,3.6,20.0,486.0,457.52,350.59
2016,7,6,14,0,70.0,409.0,3.7,20.0,472.0,442.3,339.8
2016,7,6,14,15,179.5,398.5,3.7,19.5,551.5,528.99,408.4
2016,7,6,14,30,289.0,388.0,3.7,19.0,631.0,606.75,468.78
2016,7,6,14,45,369.0,341.0,3.75,19.0,638.0,610.99,474.07
2016,7,6,15,0,449.0,294.0,3.8,19.0,645.0,615.37,479.36
2016,7,6,15,15,433.0,284.5,3.8,18.5,609.5,573.83,449.21
2016,7,6,15,30,417.0,275.0,3.8,18.0,574.0,532.35,418.76
2016,7,6,15,45,616.5,183.5,3.8,18.0,594.0,547.41,432.33
2016,7,6,16,0,816.0,92.0,3.8,18.0,614.0,536.43,423.96
2016,7,6,16,15,798.0,89.5,3.75,17.5,567.5,481.81,379.67
2016,7,6,16,30,780.0,87.0,3.7,17.0,521.0,427.0,333.97
2016,7,6,16,45,759.5,82.5,3.7,17.0,472.5,369.83,284.56
2016,7,6,17,0,739.0,78.0,3.7,17.0,424.0,313.77,234.86
2016,7,6,17,15,707.5,74.0,3.7,16.5,374.5,256.64,184.34
2016,7,6,17,30,676.0,70.0,3.7,16.0,325.0,202.42,136.53
2016,7,6,17,45,634.5,65.0,3.7,16.0,276.0,146.22,89.45
2016,7,6,18,0,593.0,60.0,3.7,16.0,227.0,97.19,53.65
2016,7,6,18,15,530.5,53.5,3.6,15.5,180.0,51.27,30.6
2016,7,6,18,30,468.0,47.0,3.5,15.0,133.0,36.48,26.55
2016,7,6,18,45,373.5,37.5,3.45,14.5,93.0,29.72,20.13
2016,7,6,19,0,279.0,28.0,3.4,14.0,53.0,22.72,12.39
2016,7,6,19,15,139.5,14.0,3.35,13.5,26.5,11.18,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,8.5,3.1,13.0,8.5,7.47,0.0
2016,7,7,5,30,0.0,17.0,3.1,13.0,17.0,14.96,6.44
2016,7,7,5,45,0.0,30.0,3.1,13.5,30.0,26.45,17.43
2016,7,7,6,0,0.0,43.0,3.1,14.0,43.0,37.9,27.96
2016,7,7,6,15,0.0,57.5,3.0,14.5,57.5,50.26,37.29
2016,7,7,6,30,0.0,72.0,2.9,15.0,72.0,62.82,48.03
2016,7,7,6,45,0.0,87.5,2.85,15.5,87.5,76.34,59.37
2016,7,7,7,0,0.0,103.0,2.8,16.0,103.0,89.99,70.61
2016,7,7,7,15,0.0,110.0,2.8,16.0,110.0,96.51,75.85
2016,7,7,7,30,0.0,117.0,2.8,16.0,117.0,102.97,80.97
2016,7,7,7,45,1.5,142.0,2.8,16.5,143.0,125.59,99.17
2016,7,7,8,0,3.0,167.0,2.8,17.0,169.0,148.58,117.39
2016,7,7,8,15,33.5,219.5,2.8,17.0,241.0,212.63,168.73
2016,7,7,8,30,64.0,272.0,2.8,17.0,313.0,279.17,221.22
2016,7,7,8,45,203.0,286.5,2.85,17.5,430.0,384.5,303.95
2016,7,7,9,0,342.0,301.0,2.9,18.0,547.0,504.1,395.49
2016,7,7,9,15,208.0,327.0,2.95,18.0,479.5,447.92,350.6
2016,7,7,9,30,74.0,353.0,3.0,18.0,412.0,378.25,294.86
2016,7,7,9,45,113.5,380.5,3.1,18.5,474.5,446.01,346.34
2016,7,7,10,0,153.0,408.0,3.2,19.0,537.0,509.66,393.34
2016,7,7,10,15,86.0,359.5,3.25,19.0,433.0,405.81,314.05
2016,7,7,10,30,19.0,311.0,3.3,19.0,329.0,297.26,229.79
2016,7,7,10,45,29.0,350.5,3.35,19.0,377.5,352.98,272.65
2016,7,7,11,0,39.0,390.0,3.4,19.0,426.0,401.32,308.96
2016,7,7,11,15,58.5,420.5,3.4,19.0,476.0,450.3,345.69
2016,7,7,11,30,78.0,451.0,3.4,19.0,526.0,499.78,382.36
2016,7,7,11,45,82.5,450.5,3.4,19.0,530.0,504.89,385.94
2016,7,7,12,0,87.0,450.0,3.4,19.0,534.0,509.54,389.42
2016,7,7,12,15,214.0,447.0,3.4,19.0,653.5,640.28,488.26
2016,7,7,12,30,341.0,444.0,3.4,19.0,773.0,768.83,581.82
2016,7,7,12,45,254.5,460.0,3.4,19.0,704.5,699.3,529.61
2016,7,7,13,0,168.0,476.0,3.4,19.0,636.0,619.61,470.76
2016,7,7,13,15,225.0,458.5,3.35,19.0,669.5,652.09,496.41
2016,7,7,13,30,282.0,441.0,3.3,19.0,703.0,691.31,525.83
2016,7,7,13,45,296.0,418.0,3.3,19.0,687.0,673.74,514.01
2016,7,7,14,0,310.0,395.0,3.3,19.0,671.0,654.33,501.17
2016,7,7,14,15,595.0,250.0,3.3,19.0,758.0,754.43,580.99
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,814.41,626.67
2016,7,7,14,45,873.5,102.5,3.3,19.0,811.5,775.4,599.52
2016,7,7,15,0,867.0,100.0,3.3,19.0,778.0,734.01,571.16
2016,7,7,15,15,856.0,98.0,3.3,18.5,739.0,687.86,539.03
2016,7,7,15,30,845.0,96.0,3.3,18.0,700.0,640.15,504.02
2016,7,7,15,45,833.0,93.0,3.35,18.0,657.0,589.56,465.06
2016,7,7,16,0,821.0,90.0,3.4,18.0,614.0,538.0,424.2
2016,7,7,16,15,803.0,87.5,3.45,17.5,567.5,483.08,380.21
2016,7,7,16,30,785.0,85.0,3.5,17.0,521.0,427.97,334.54
2016,7,7,16,45,595.5,121.0,3.6,17.0,434.0,341.93,264.74
2016,7,7,17,0,406.0,157.0,3.7,17.0,347.0,272.81,209.63
2016,7,7,17,15,359.5,144.5,3.75,16.5,298.0,222.57,167.86
2016,7,7,17,30,313.0,132.0,3.8,16.0,249.0,177.2,130.4
2016,7,7,17,45,293.5,114.5,3.9,15.5,211.5,138.09,98.03
2016,7,7,18,0,274.0,97.0,4.0,15.0,174.0,101.42,69.84
2016,7,7,18,15,245.0,79.5,3.9,14.5,138.0,67.1,48.01
2016,7,7,18,30,216.0,62.0,3.8,14.0,102.0,48.62,37.35
2016,7,7,18,45,170.5,46.0,3.75,13.5,71.5,36.6,26.17
2016,7,7,19,0,125.0,30.0,3.7,13.0,41.0,23.32,12.84
2016,7,7,19,15,62.5,15.0,3.6,13.0,20.5,12.41,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,13.0,3.1,13.0,27.5,10.29,0.0
2016,7,8,5,30,316.0,26.0,3.1,13.0,55.0,20.92,11.11
2016,7,8,5,45,409.5,33.5,3.15,13.5,95.0,26.28,17.25
2016,7,8,6,0,503.0,41.0,3.2,14.0,135.0,31.5,22.28
2016,7,8,6,15,251.5,60.0,3.15,14.5,107.0,51.24,34.06
2016,7,8,6,30,0.0,79.0,3.1,15.0,79.0,68.45,52.8
2016,7,8,6,45,0.0,96.0,3.05,15.5,96.0,83.31,65.25
2016,7,8,7,0,0.0,113.0,3.0,16.0,113.0,98.32,77.59
2016,7,8,7,15,23.5,148.0,2.9,16.5,159.0,134.85,106.78
2016,7,8,7,30,47.0,183.0,2.8,17.0,205.0,174.98,138.72
2016,7,8,7,45,80.0,211.5,2.75,17.5,254.5,216.52,171.42
2016,7,8,8,0,113.0,240.0,2.7,18.0,304.0,264.73,209.23
2016,7,8,8,15,172.5,260.5,2.65,18.0,367.0,320.79,253.25
2016,7,8,8,30,232.0,281.0,2.6,18.0,430.0,382.94,301.65
2016,7,8,8,45,218.5,304.5,2.6,18.5,453.0,410.03,321.49
2016,7,8,9,0,205.0,328.0,2.6,19.0,476.0,435.44,339.66
2016,7,8,9,15,213.5,341.0,2.6,19.5,502.0,464.71,360.76
2016,7,8,9,30,222.0,354.0,2.6,20.0,528.0,494.07,381.57
2016,7,8,9,45,296.0,358.5,2.6,20.5,601.0,573.04,439.52
2016,7,8,10,0,370.0,363.0,2.6,21.0,674.0,649.69,494.26
2016,7,8,10,15,636.5,226.0,2.65,21.0,783.0,768.12,584.12
2016,7,8,10,30,903.0,89.0,2.7,21.0,892.0,874.36,657.86
2016,7,8,10,45,906.5,90.5,2.8,21.5,913.0,901.67,674.22
2016,7,8,11,0,910.0,92.0,2.9,22.0,934.0,925.75,689.04
2016,7,8,11,15,913.0,92.5,2.95,22.0,948.5,945.02,701.62
2016,7,8,11,30,916.0,93.0,3.0,22.0,963.0,960.85,712.01
2016,7,8,11,45,918.0,92.5,3.05,22.0,970.5,971.22,718.88
2016,7,8,12,0,920.0,92.0,3.1,22.0,978.0,978.0,723.53
2016,7,8,12,15,920.5,92.0,3.15,22.0,978.5,980.23,725.28
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,978.84,724.78
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,970.6,719.85
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,958.86,712.72
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,943.52,703.25
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,924.73,691.52
2016,7,8,13,45,899.0,97.5,3.45,22.0,912.5,901.17,676.57
2016,7,8,14,0,896.0,96.0,3.5,22.0,892.0,874.38,659.39
2016,7,8,14,15,890.5,95.0,3.5,22.0,864.5,842.88,638.62
2016,7,8,14,30,885.0,94.0,3.5,22.0,837.0,808.56,615.81
2016,7,8,14,45,879.0,91.5,3.55,22.0,804.5,769.74,589.9
2016,7,8,15,0,873.0,89.0,3.6,22.0,772.0,728.5,562.01
2016,7,8,15,15,862.5,87.5,3.6,21.5,733.5,682.94,530.88
2016,7,8,15,30,852.0,86.0,3.6,21.0,695.0,635.75,496.44
2016,7,8,15,45,840.5,83.5,3.65,21.0,652.5,585.63,458.02
2016,7,8,16,0,829.0,81.0,3.7,21.0,610.0,534.47,417.69
2016,7,8,16,15,812.0,78.5,3.65,20.5,564.0,479.84,374.02
2016,7,8,16,30,795.0,76.0,3.6,20.0,518.0,425.27,328.94
2016,7,8,16,45,774.5,72.5,3.55,20.0,469.5,367.35,279.32
2016,7,8,17,0,754.0,69.0,3.5,20.0,421.0,311.39,230.09
2016,7,8,17,15,724.0,65.5,3.4,19.5,371.5,254.24,179.87
2016,7,8,17,30,694.0,62.0,3.3,19.0,322.0,199.8,132.14
2016,7,8,17,45,654.5,57.5,3.25,19.0,273.5,146.04,87.36
2016,7,8,18,0,615.0,53.0,3.2,19.0,225.0,96.68,51.58
2016,7,8,18,15,554.0,47.5,3.1,18.5,178.5,47.51,26.38
2016,7,8,18,30,493.0,42.0,3.0,18.0,132.0,32.37,22.62
2016,7,8,18,45,401.5,33.5,2.95,17.5,92.5,26.33,16.93
2016,7,8,19,0,310.0,25.0,2.9,17.0,53.0,20.09,9.98
2016,7,8,19,15,155.0,12.5,2.9,16.5,26.5,9.9,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.5,12.0,2.1,14.5,27.5,9.46,0.0
2016,7,9,5,30,339.0,24.0,2.1,15.0,55.0,19.22,9.5
2016,7,9,5,45,429.0,31.0,2.15,15.5,95.0,24.23,15.31
2016,7,9,6,0,519.0,38.0,2.2,16.0,135.0,31.72,22.28
2016,7,9,6,15,576.5,43.0,2.25,16.5,181.0,48.18,26.26
2016,7,9,6,30,634.0,48.0,2.3,17.0,227.0,95.03,49.7
2016,7,9,6,45,672.0,52.5,2.4,17.5,275.5,145.35,86.59
2016,7,9,7,0,710.0,57.0,2.5,18.0,324.0,199.87,132.21
2016,7,9,7,15,447.0,124.5,2.55,18.5,301.5,230.07,169.78
2016,7,9,7,30,184.0,192.0,2.6,19.0,279.0,228.47,177.39
2016,7,9,7,45,183.5,215.5,2.65,19.5,310.5,261.6,204.39
2016,7,9,8,0,183.0,239.0,2.7,20.0,342.0,294.64,230.6
2016,7,9,8,15,158.0,262.5,2.7,20.0,357.0,315.46,247.12
2016,7,9,8,30,133.0,286.0,2.7,20.0,372.0,333.51,260.91
2016,7,9,8,45,205.0,300.5,2.75,20.5,443.0,398.51,310.71
2016,7,9,9,0,277.0,315.0,2.8,21.0,514.0,475.49,368.52
2016,7,9,9,15,230.0,342.5,2.85,21.0,514.0,477.59,368.88
2016,7,9,9,30,183.0,370.0,2.9,21.0,514.0,480.67,369.91
2016,7,9,9,45,535.5,230.0,3.0,21.5,675.0,647.29,498.95
2016,7,9,10,0,888.0,90.0,3.1,22.0,836.0,808.42,615.1
2016,7,9,10,15,894.0,91.0,3.15,22.0,863.5,843.2,637.39
2016,7,9,10,30,900.0,92.0,3.2,22.0,891.0,875.18,658.62
2016,7,9,10,45,906.0,91.5,3.25,22.0,913.0,902.72,676.76
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,927.14,692.82
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,946.5,705.52
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,962.4,716.0
2016,7,9,11,45,922.5,90.0,3.5,22.0,972.0,973.74,723.87
2016,7,9,12,0,927.0,88.0,3.6,22.0,980.0,981.51,729.5
2016,7,9,12,15,927.0,88.0,3.7,22.0,980.0,983.31,731.25
2016,7,9,12,30,927.0,88.0,3.8,22.0,980.0,981.45,730.7
2016,7,9,12,45,923.5,89.5,3.9,22.0,972.5,974.08,726.55
2016,7,9,13,0,920.0,91.0,4.0,22.0,965.0,963.13,720.09
2016,7,9,13,15,918.0,90.5,4.05,21.5,951.0,948.06,712.0
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,929.5,701.55
2016,7,9,13,45,914.5,88.5,4.2,21.0,917.0,906.95,687.27
2016,7,9,14,0,913.0,87.0,4.3,21.0,897.0,881.05,670.63
2016,7,9,14,15,908.5,86.0,4.35,20.5,870.5,849.89,651.25
2016,7,9,14,30,904.0,85.0,4.4,20.0,844.0,815.79,629.7
2016,7,9,14,45,899.5,83.0,4.45,20.0,812.0,777.92,604.06
2016,7,9,15,0,895.0,81.0,4.5,20.0,780.0,737.46,576.3
2016,7,9,15,15,887.5,79.5,4.5,19.5,743.0,693.03,545.87
2016,7,9,15,30,880.0,78.0,4.5,19.0,706.0,646.66,511.46
2016,7,9,15,45,870.0,76.5,4.55,19.0,664.5,597.08,472.8
2016,7,9,16,0,860.0,75.0,4.6,19.0,623.0,546.26,432.03
2016,7,9,16,15,846.5,73.0,4.6,18.5,578.0,492.22,388.15
2016,7,9,16,30,833.0,71.0,4.6,18.0,533.0,437.81,342.44
2016,7,9,16,45,812.5,69.0,4.6,18.0,484.5,380.59,292.5
2016,7,9,17,0,792.0,67.0,4.6,18.0,436.0,322.43,240.65
2016,7,9,17,15,765.0,63.5,4.55,17.5,386.0,263.81,188.28
2016,7,9,17,30,738.0,60.0,4.5,17.0,336.0,207.51,138.08
2016,7,9,17,45,695.5,57.0,4.45,16.5,286.0,151.99,91.48
2016,7,9,18,0,653.0,54.0,4.4,16.0,236.0,101.17,54.47
2016,7,9,18,15,593.0,48.0,4.25,15.5,188.0,52.23,29.99
2016,7,9,18,30,533.0,42.0,4.1,15.0,140.0,32.53,23.05
2016,7,9,18,45,430.5,34.5,3.95,14.5,98.0,27.31,18.0
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,21.98,11.52
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.82,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.15,13.5,27.5,10.37,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,55.0,21.07,10.81
2016,7,10,5,45,426.5,34.0,3.25,14.5,96.5,26.86,17.62
2016,7,10,6,0,524.0,42.0,3.3,15.0,138.0,32.51,23.04
2016,7,10,6,15,585.0,47.5,3.25,15.5,186.0,52.04,29.73
2016,7,10,6,30,646.0,53.0,3.2,16.0,234.0,100.18,53.85
2016,7,10,6,45,689.0,57.0,3.15,16.5,285.0,151.59,91.44
2016,7,10,7,0,732.0,61.0,3.1,17.0,336.0,207.8,138.45
2016,7,10,7,15,761.5,64.5,3.0,17.0,387.0,264.46,188.9
2016,7,10,7,30,791.0,68.0,2.9,17.0,438.0,323.74,241.77
2016,7,10,7,45,814.5,70.5,2.85,17.5,488.0,383.49,293.82
2016,7,10,8,0,838.0,73.0,2.8,18.0,538.0,442.66,343.9
2016,7,10,8,15,855.0,75.0,2.75,18.5,586.0,499.12,390.25
2016,7,10,8,30,872.0,77.0,2.7,19.0,634.0,555.55,434.88
2016,7,10,8,45,886.0,78.5,2.65,19.5,678.5,609.39,475.98
2016,7,10,9,0,900.0,80.0,2.6,20.0,723.0,662.33,514.97
2016,7,10,9,15,910.0,81.5,2.6,20.5,762.5,711.34,550.09
2016,7,10,9,30,920.0,83.0,2.6,21.0,802.0,758.55,581.22
2016,7,10,9,45,926.5,85.0,2.6,21.5,836.5,801.53,608.68
2016,7,10,10,0,933.0,87.0,2.6,22.0,871.0,841.98,634.0
2016,7,10,10,15,939.0,88.0,2.65,22.0,899.5,878.28,657.83
2016,7,10,10,30,945.0,89.0,2.7,22.0,928.0,911.63,679.58
2016,7,10,10,45,948.5,90.0,2.8,22.5,949.5,939.63,696.76
2016,7,10,11,0,952.0,91.0,2.9,23.0,971.0,964.23,711.67
2016,7,10,11,15,955.0,91.5,3.0,23.0,986.0,984.36,725.05
2016,7,10,11,30,958.0,92.0,3.1,23.0,1001.0,1000.87,736.16
2016,7,10,11,45,959.0,92.5,3.25,23.0,1009.0,1011.78,744.11
2016,7,10,12,0,960.0,93.0,3.4,23.0,1017.0,1018.92,749.71
2016,7,10,12,15,960.5,93.0,3.45,23.0,1017.0,1021.3,751.54
2016,7,10,12,30,961.0,93.0,3.5,23.0,1017.0,1019.89,751.02
2016,7,10,12,45,954.0,97.0,3.6,23.5,1008.0,1011.45,744.91
2016,7,10,13,0,947.0,101.0,3.7,24.0,999.0,999.35,736.51
2016,7,10,13,15,945.0,100.5,3.7,24.0,984.5,983.94,726.78
2016,7,10,13,30,943.0,100.0,3.7,24.0,970.0,964.92,714.72
2016,7,10,13,45,940.0,98.5,3.75,24.0,949.0,940.48,699.39
2016,7,10,14,0,937.0,97.0,3.8,24.0,928.0,912.65,681.76
2016,7,10,14,15,931.5,96.0,3.75,23.5,900.0,879.96,661.5
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,844.29,639.05
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,803.71,611.99
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,760.64,582.94
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.0,714.07,550.42
2016,7,10,15,30,893.0,88.0,3.6,23.0,724.0,665.68,514.4
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.0,612.94,474.45
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,559.16,432.57
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,502.88,388.18
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,446.55,342.23
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,386.15,291.17
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,327.74,240.41
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,267.76,188.25
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,210.54,138.51
2016,7,10,17,45,684.5,61.0,3.25,20.5,286.0,154.44,92.4
2016,7,10,18,0,641.0,57.0,3.2,20.0,235.0,100.24,53.17
2016,7,10,18,15,577.0,50.5,3.1,19.0,186.5,51.13,28.69
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,34.19,24.18
2016,7,10,18,45,410.0,35.5,2.9,17.5,96.0,28.17,18.47
2016,7,10,19,0,307.0,27.0,2.8,17.0,54.0,21.99,11.22
2016,7,10,19,15,153.5,13.5,2.8,16.5,27.0,10.84,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,14.5,26.5,11.82,0.0
2016,7,11,5,30,309.0,26.0,1.2,15.0,53.0,21.1,10.59
2016,7,11,5,45,407.5,34.5,1.3,15.5,94.0,27.32,17.93
2016,7,11,6,0,506.0,43.0,1.4,16.0,135.0,33.35,23.7
2016,7,11,6,15,568.0,49.0,1.4,16.5,182.5,49.48,27.93
2016,7,11,6,30,630.0,55.0,1.4,17.0,230.0,100.3,54.38
2016,7,11,6,45,673.0,59.0,1.4,17.5,280.0,150.77,90.84
2016,7,11,7,0,716.0,63.0,1.4,18.0,330.0,206.06,136.49
2016,7,11,7,15,746.0,66.5,1.4,18.5,380.5,261.97,185.15
2016,7,11,7,30,776.0,70.0,1.4,19.0,431.0,320.58,235.99
2016,7,11,7,45,798.5,73.0,1.4,20.0,480.5,378.24,284.67
