Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,821.0,76.0,1.4,21.0,530.0,437.98,333.16
2016,7,11,8,15,838.0,78.0,1.45,21.5,577.5,493.61,377.67
2016,7,11,8,30,855.0,80.0,1.5,22.0,625.0,549.24,420.62
2016,7,11,8,45,868.0,82.0,1.55,22.5,668.5,602.21,460.18
2016,7,11,9,0,881.0,84.0,1.6,23.0,712.0,654.22,497.76
2016,7,11,9,15,891.0,86.0,1.65,23.0,751.5,702.95,532.93
2016,7,11,9,30,901.0,88.0,1.7,23.0,791.0,749.94,564.66
2016,7,11,9,45,901.5,93.5,1.8,23.5,823.0,791.1,591.0
2016,7,11,10,0,902.0,99.0,1.9,24.0,855.0,829.32,615.14
2016,7,11,10,15,908.0,100.0,1.95,24.0,883.5,864.69,637.94
2016,7,11,10,30,914.0,101.0,2.0,24.0,912.0,897.19,658.76
2016,7,11,10,45,918.0,102.0,2.05,24.5,933.5,924.89,675.09
2016,7,11,11,0,922.0,103.0,2.1,25.0,955.0,949.32,689.27
2016,7,11,11,15,925.0,104.0,2.15,25.0,970.0,969.44,702.03
2016,7,11,11,30,928.0,105.0,2.2,25.0,985.0,986.05,712.65
2016,7,11,11,45,929.5,105.0,2.3,25.0,992.5,996.68,720.08
2016,7,11,12,0,931.0,105.0,2.4,25.0,1000.0,1003.66,725.33
2016,7,11,12,15,931.5,105.0,2.45,25.0,1000.0,1006.01,727.23
2016,7,11,12,30,932.0,105.0,2.5,25.0,1000.0,1004.68,726.91
2016,7,11,12,45,935.0,102.5,2.65,25.0,994.5,999.62,725.28
2016,7,11,13,0,938.0,100.0,2.8,25.0,989.0,990.81,721.26
2016,7,11,13,15,936.0,99.5,2.85,25.0,975.0,975.54,712.21
2016,7,11,13,30,934.0,99.0,2.9,25.0,961.0,956.68,700.89
2016,7,11,13,45,930.5,98.0,3.0,25.0,940.0,932.48,686.45
2016,7,11,14,0,927.0,97.0,3.1,25.0,919.0,904.95,669.71
2016,7,11,14,15,922.0,96.0,3.15,24.5,891.5,872.96,650.8
2016,7,11,14,30,917.0,95.0,3.2,24.0,864.0,838.0,629.64
2016,7,11,14,45,911.0,93.5,3.25,24.0,831.0,798.97,604.2
2016,7,11,15,0,905.0,92.0,3.3,24.0,798.0,757.42,576.73
2016,7,11,15,15,895.5,90.5,3.3,23.5,759.0,711.12,545.91
2016,7,11,15,30,886.0,89.0,3.3,23.0,720.0,663.0,511.48
2016,7,11,15,45,875.0,86.0,3.3,23.0,676.5,610.96,472.2
2016,7,11,16,0,864.0,83.0,3.3,23.0,633.0,557.75,430.9
2016,7,11,16,15,847.5,81.0,3.3,22.5,585.5,501.88,387.05
2016,7,11,16,30,831.0,79.0,3.3,22.0,538.0,445.92,341.56
2016,7,11,16,45,810.5,75.5,3.3,21.5,488.5,385.94,291.46
2016,7,11,17,0,790.0,72.0,3.3,21.0,439.0,327.72,241.25
2016,7,11,17,15,759.5,68.5,3.25,20.5,387.5,268.1,189.22
2016,7,11,17,30,729.0,65.0,3.2,20.0,336.0,211.22,139.59
2016,7,11,17,45,688.0,60.0,3.2,19.5,285.5,154.45,92.63
2016,7,11,18,0,647.0,55.0,3.2,19.0,235.0,102.27,54.79
2016,7,11,18,15,583.5,49.0,3.1,18.5,186.5,50.33,27.84
2016,7,11,18,30,520.0,43.0,3.0,18.0,138.0,33.4,23.48
2016,7,11,18,45,421.0,34.5,2.95,17.5,96.0,27.36,17.75
2016,7,11,19,0,322.0,26.0,2.9,17.0,54.0,21.14,10.42
2016,7,11,19,15,161.0,13.0,2.95,16.5,27.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,3.15,13.0,26.5,10.91,0.0
2016,7,12,5,30,330.0,24.0,3.2,13.0,53.0,19.38,9.11
2016,7,12,5,45,426.5,32.0,3.25,13.5,94.0,25.24,16.24
2016,7,12,6,0,523.0,40.0,3.3,14.0,135.0,30.94,21.73
2016,7,12,6,15,269.5,68.0,3.25,14.5,118.0,57.08,39.11
2016,7,12,6,30,16.0,96.0,3.2,15.0,101.0,82.99,64.44
2016,7,12,6,45,21.0,115.0,3.15,15.5,122.5,101.58,79.67
2016,7,12,7,0,26.0,134.0,3.1,16.0,144.0,120.47,95.05
2016,7,12,7,15,29.0,154.0,3.05,16.5,166.5,141.27,111.93
2016,7,12,7,30,32.0,174.0,3.0,17.0,189.0,162.61,129.02
2016,7,12,7,45,55.0,203.0,2.95,17.5,232.0,199.8,158.44
2016,7,12,8,0,78.0,232.0,2.9,18.0,275.0,239.96,189.96
2016,7,12,8,15,96.5,257.5,2.8,18.0,315.5,277.58,219.52
2016,7,12,8,30,115.0,283.0,2.7,18.0,356.0,321.41,253.58
2016,7,12,8,45,209.0,295.5,2.65,18.5,440.0,396.82,311.88
2016,7,12,9,0,303.0,308.0,2.6,19.0,524.0,486.44,379.62
2016,7,12,9,15,372.0,302.0,2.55,19.0,582.0,544.62,423.37
2016,7,12,9,30,441.0,296.0,2.5,19.0,640.0,614.6,475.06
2016,7,12,9,45,686.5,192.0,2.45,19.5,754.5,728.68,560.45
2016,7,12,10,0,932.0,88.0,2.4,20.0,869.0,843.06,638.89
2016,7,12,10,15,938.0,89.0,2.4,20.0,898.0,879.45,661.77
2016,7,12,10,30,944.0,90.0,2.4,20.0,927.0,912.89,683.2
2016,7,12,10,45,948.0,91.5,2.4,20.5,949.0,941.92,700.24
2016,7,12,11,0,952.0,93.0,2.4,21.0,971.0,967.57,714.96
2016,7,12,11,15,955.0,93.5,2.45,21.0,986.5,987.8,727.99
2016,7,12,11,30,958.0,94.0,2.5,21.0,1002.0,1004.4,738.76
2016,7,12,11,45,959.5,94.5,2.55,21.5,1009.5,1015.87,744.86
2016,7,12,12,0,961.0,95.0,2.6,22.0,1017.0,1023.58,748.64
2016,7,12,12,15,961.5,95.0,2.65,22.0,1017.5,1026.03,750.6
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1024.66,750.24
2016,7,12,12,45,952.0,100.0,2.8,22.0,1008.0,1014.37,744.67
2016,7,12,13,0,942.0,105.0,2.9,22.0,998.0,1000.45,736.83
2016,7,12,13,15,939.5,104.5,2.95,22.0,983.5,984.67,727.38
2016,7,12,13,30,937.0,104.0,3.0,22.0,969.0,965.3,715.59
2016,7,12,13,45,933.5,103.0,3.1,22.0,947.5,941.05,700.94
2016,7,12,14,0,930.0,102.0,3.2,22.0,926.0,913.44,683.95
2016,7,12,14,15,924.0,100.5,3.2,22.0,897.0,880.02,662.24
2016,7,12,14,30,918.0,99.0,3.2,22.0,868.0,843.68,638.43
2016,7,12,14,45,910.5,97.5,3.25,22.0,834.0,803.45,612.01
2016,7,12,15,0,903.0,96.0,3.3,22.0,800.0,760.78,583.58
2016,7,12,15,15,892.0,94.0,3.3,21.5,760.0,713.0,551.42
2016,7,12,15,30,881.0,92.0,3.3,21.0,720.0,663.54,515.79
2016,7,12,15,45,868.5,89.5,3.3,21.0,675.5,611.28,476.06
2016,7,12,16,0,856.0,87.0,3.3,21.0,631.0,558.0,434.42
2016,7,12,16,15,838.0,84.5,3.25,20.5,583.0,501.24,389.52
2016,7,12,16,30,820.0,82.0,3.2,20.0,535.0,443.91,342.66
2016,7,12,16,45,797.5,78.5,3.2,20.0,485.0,384.45,292.15
2016,7,12,17,0,775.0,75.0,3.2,20.0,435.0,326.23,241.36
2016,7,12,17,15,743.5,71.5,3.1,19.5,383.5,267.13,189.68
2016,7,12,17,30,712.0,68.0,3.0,19.0,332.0,210.91,140.53
2016,7,12,17,45,669.0,63.0,2.95,18.5,281.5,154.79,94.07
2016,7,12,18,0,626.0,58.0,2.9,18.0,231.0,100.5,54.29
2016,7,12,18,15,561.5,51.5,2.8,17.5,182.5,52.13,29.69
2016,7,12,18,30,497.0,45.0,2.7,17.0,134.0,35.07,25.04
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.0,28.67,18.94
2016,7,12,19,0,293.0,27.0,2.5,16.0,52.0,22.07,11.02
2016,7,12,19,15,146.5,13.5,2.5,15.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,13.0,1.75,13.5,25.5,11.82,0.0
2016,7,13,5,30,301.0,26.0,1.7,14.0,51.0,21.24,10.19
2016,7,13,5,45,402.5,34.5,1.65,14.5,92.0,27.44,18.04
2016,7,13,6,0,504.0,43.0,1.6,15.0,133.0,33.47,23.87
2016,7,13,6,15,568.0,49.5,1.45,15.5,181.0,49.29,28.29
2016,7,13,6,30,632.0,56.0,1.3,16.0,229.0,97.86,52.6
2016,7,13,6,45,676.5,60.5,1.2,16.5,280.0,152.12,92.12
2016,7,13,7,0,721.0,65.0,1.1,17.0,331.0,208.48,138.54
2016,7,13,7,15,752.0,68.5,1.0,17.5,382.5,265.08,187.58
2016,7,13,7,30,783.0,72.0,0.9,18.0,434.0,324.49,238.66
2016,7,13,7,45,806.0,75.0,0.85,19.0,484.5,382.88,287.42
2016,7,13,8,0,829.0,78.0,0.8,20.0,535.0,443.32,335.72
2016,7,13,8,15,846.5,80.5,0.75,20.5,583.0,500.26,380.05
2016,7,13,8,30,864.0,83.0,0.7,21.0,631.0,557.24,422.5
2016,7,13,8,45,877.5,85.0,0.7,22.0,675.5,611.11,460.56
2016,7,13,9,0,891.0,87.0,0.7,23.0,720.0,664.04,496.39
2016,7,13,9,15,901.5,89.0,0.75,23.5,760.0,713.71,530.25
2016,7,13,9,30,912.0,91.0,0.8,24.0,800.0,761.64,560.61
2016,7,13,9,45,907.5,99.0,0.85,24.5,831.5,801.95,585.1
2016,7,13,10,0,903.0,107.0,0.9,25.0,863.0,838.9,607.21
2016,7,13,10,15,909.5,108.0,1.0,25.0,891.5,874.84,630.48
2016,7,13,10,30,916.0,109.0,1.1,25.0,920.0,907.94,651.88
2016,7,13,10,45,920.5,110.0,1.25,25.5,942.0,936.24,669.7
2016,7,13,11,0,925.0,111.0,1.4,26.0,964.0,961.28,685.44
2016,7,13,11,15,928.0,111.5,1.5,26.0,979.0,981.06,698.5
2016,7,13,11,30,931.0,112.0,1.6,26.0,994.0,997.3,709.48
2016,7,13,11,45,932.5,112.5,1.7,26.5,1001.5,1008.52,716.02
2016,7,13,12,0,934.0,113.0,1.8,27.0,1009.0,1016.07,720.37
2016,7,13,12,15,934.0,113.0,1.9,27.0,1009.0,1018.01,722.74
2016,7,13,12,30,934.0,113.0,2.0,27.0,1009.0,1016.25,722.93
2016,7,13,12,45,936.0,110.5,2.15,27.0,1002.5,1010.28,721.14
2016,7,13,13,0,938.0,108.0,2.3,27.0,996.0,1000.58,716.99
2016,7,13,13,15,935.0,107.5,2.4,27.0,981.5,984.4,708.19
2016,7,13,13,30,932.0,107.0,2.5,27.0,967.0,964.66,697.12
2016,7,13,13,45,928.0,106.0,2.6,27.0,945.0,940.07,682.85
2016,7,13,14,0,924.0,105.0,2.7,27.0,923.0,912.16,666.32
2016,7,13,14,15,917.5,104.0,2.75,26.5,894.5,878.97,647.05
2016,7,13,14,30,911.0,103.0,2.8,26.0,866.0,842.91,625.62
2016,7,13,14,45,903.0,101.5,2.85,26.0,831.5,802.51,599.73
2016,7,13,15,0,895.0,100.0,2.9,26.0,797.0,759.73,571.91
2016,7,13,15,15,884.0,98.0,2.95,26.0,757.0,712.24,539.75
2016,7,13,15,30,873.0,96.0,3.0,26.0,717.0,663.09,504.4
2016,7,13,15,45,859.5,93.5,3.05,26.0,672.5,610.55,465.59
2016,7,13,16,0,846.0,91.0,3.1,26.0,628.0,557.1,424.93
2016,7,13,16,15,828.0,88.5,3.1,25.5,580.5,500.79,381.48
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,444.03,336.17
2016,7,13,16,45,786.5,82.5,3.1,24.5,482.5,384.65,287.36
2016,7,13,17,0,763.0,79.0,3.1,24.0,432.0,326.63,238.2
2016,7,13,17,15,731.0,75.0,3.05,23.5,381.0,267.53,187.48
2016,7,13,17,30,699.0,71.0,3.0,23.0,330.0,211.39,139.28
2016,7,13,17,45,654.5,65.5,2.95,22.5,279.0,152.5,91.36
2016,7,13,18,0,610.0,60.0,2.9,22.0,228.0,101.13,54.49
2016,7,13,18,15,544.0,53.5,2.7,21.0,180.0,53.61,30.63
2016,7,13,18,30,478.0,47.0,2.5,20.0,132.0,36.79,26.17
2016,7,13,18,45,375.0,37.0,2.4,19.5,91.0,29.57,19.41
2016,7,13,19,0,272.0,27.0,2.3,19.0,50.0,22.09,10.65
2016,7,13,19,15,136.0,13.5,2.25,18.5,25.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,12.5,1.45,14.5,25.0,11.37,0.0
2016,7,14,5,30,303.0,25.0,1.4,15.0,50.0,20.39,9.17
2016,7,14,5,45,407.5,34.0,1.35,15.5,91.5,27.08,17.61
2016,7,14,6,0,512.0,43.0,1.3,16.0,133.0,33.56,23.83
2016,7,14,6,15,576.5,49.0,1.2,16.5,181.5,48.78,27.81
2016,7,14,6,30,641.0,55.0,1.1,17.0,230.0,100.38,54.2
2016,7,14,6,45,685.0,59.5,1.0,17.5,281.0,152.21,91.4
2016,7,14,7,0,729.0,64.0,0.9,18.0,332.0,209.02,137.94
2016,7,14,7,15,760.0,67.5,0.9,18.5,384.0,266.13,187.27
2016,7,14,7,30,791.0,71.0,0.9,19.0,436.0,326.05,238.79
2016,7,14,7,45,814.5,74.0,0.9,19.5,486.5,385.15,288.67
2016,7,14,8,0,838.0,77.0,0.9,20.0,537.0,446.33,338.43
2016,7,14,8,15,855.5,79.5,0.9,20.5,585.5,503.82,383.64
2016,7,14,8,30,873.0,82.0,0.9,21.0,634.0,561.33,427.1
2016,7,14,8,45,887.0,83.5,0.95,22.0,679.0,615.52,466.11
2016,7,14,9,0,901.0,85.0,1.0,23.0,724.0,668.8,503.01
2016,7,14,9,15,911.0,86.5,1.05,23.5,764.5,718.14,536.92
2016,7,14,9,30,921.0,88.0,1.1,24.0,805.0,765.67,567.13
2016,7,14,9,45,927.0,91.0,1.2,24.5,839.0,809.57,594.79
2016,7,14,10,0,933.0,94.0,1.3,25.0,873.0,850.88,620.47
2016,7,14,10,15,939.0,95.0,1.35,25.0,902.0,887.43,643.46
2016,7,14,10,30,945.0,96.0,1.4,25.0,931.0,921.02,664.47
2016,7,14,10,45,949.0,97.0,1.5,25.5,953.0,949.68,681.68
2016,7,14,11,0,953.0,98.0,1.6,26.0,975.0,974.95,696.73
2016,7,14,11,15,956.0,98.5,1.7,26.0,990.5,995.29,710.09
2016,7,14,11,30,959.0,99.0,1.8,26.0,1006.0,1011.99,721.28
2016,7,14,11,45,960.0,99.5,1.9,26.0,1013.5,1023.07,729.07
2016,7,14,12,0,961.0,100.0,2.0,26.0,1021.0,1030.36,734.62
2016,7,14,12,15,961.5,100.0,2.05,26.0,1021.5,1032.87,736.68
2016,7,14,12,30,962.0,100.0,2.1,26.0,1022.0,1031.55,736.5
2016,7,14,12,45,953.5,104.5,2.2,26.0,1012.5,1022.21,731.97
2016,7,14,13,0,945.0,109.0,2.3,26.0,1003.0,1009.2,725.22
2016,7,14,13,15,942.0,108.5,2.35,26.0,988.0,992.93,715.88
2016,7,14,13,30,939.0,108.0,2.4,26.0,973.0,973.06,704.29
2016,7,14,13,45,934.0,107.5,2.45,26.0,951.0,947.91,689.27
2016,7,14,14,0,929.0,107.0,2.5,26.0,929.0,919.46,672.07
2016,7,14,14,15,922.5,105.5,2.5,25.5,900.0,885.62,652.09
2016,7,14,14,30,916.0,104.0,2.5,25.0,871.0,848.88,629.97
2016,7,14,14,45,907.5,103.0,2.55,25.0,836.0,808.38,604.18
2016,7,14,15,0,899.0,102.0,2.6,25.0,801.0,765.51,576.46
2016,7,14,15,15,887.5,100.0,2.6,24.5,761.0,717.46,544.84
2016,7,14,15,30,876.0,98.0,2.6,24.0,721.0,667.78,509.98
2016,7,14,15,45,861.5,96.0,2.6,23.5,676.0,614.92,471.68
2016,7,14,16,0,847.0,94.0,2.6,23.0,631.0,561.24,431.45
2016,7,14,16,15,498.5,166.0,2.6,22.5,476.0,406.82,314.21
2016,7,14,16,30,150.0,238.0,2.6,22.0,321.0,280.38,217.53
2016,7,14,16,45,119.5,213.5,2.6,22.0,275.5,236.26,183.32
2016,7,14,17,0,89.0,189.0,2.6,22.0,230.0,194.21,150.31
2016,7,14,17,15,45.5,155.0,2.55,21.5,176.0,146.78,113.54
2016,7,14,17,30,2.0,121.0,2.5,21.0,122.0,105.37,81.69
2016,7,14,17,45,1.0,102.5,2.5,20.5,103.0,88.68,68.3
2016,7,14,18,0,0.0,84.0,2.5,20.0,84.0,72.3,54.87
2016,7,14,18,15,229.5,66.5,2.45,19.0,107.0,55.78,37.51
2016,7,14,18,30,459.0,49.0,2.4,18.0,130.0,38.54,27.92
2016,7,14,18,45,352.0,38.5,2.35,17.5,89.0,30.94,20.73
2016,7,14,19,0,245.0,28.0,2.3,17.0,48.0,23.06,11.25
2016,7,14,19,15,122.5,14.0,2.35,16.5,24.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,13.0,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.08,4.39
2016,7,15,5,45,0.0,30.0,2.35,13.5,30.0,26.46,17.19
2016,7,15,6,0,0.0,44.0,2.4,14.0,44.0,38.44,28.3
2016,7,15,6,15,0.0,61.0,2.3,14.5,61.0,52.74,39.31
2016,7,15,6,30,0.0,78.0,2.2,15.0,78.0,67.44,51.91
2016,7,15,6,45,0.0,96.0,2.15,15.5,96.0,83.17,65.13
2016,7,15,7,0,0.0,114.0,2.1,16.0,114.0,99.08,78.23
2016,7,15,7,15,5.0,134.5,2.05,16.5,137.0,118.57,93.88
2016,7,15,7,30,10.0,155.0,2.0,17.0,160.0,138.83,109.95
2016,7,15,7,45,22.5,182.5,1.95,17.5,195.0,168.71,133.54
2016,7,15,8,0,35.0,210.0,1.9,18.0,230.0,202.11,159.66
2016,7,15,8,15,69.0,244.5,1.9,18.0,287.5,252.81,199.51
2016,7,15,8,30,103.0,279.0,1.9,18.0,345.0,307.5,242.01
2016,7,15,8,45,122.0,302.5,1.9,18.5,386.0,351.95,275.43
2016,7,15,9,0,141.0,326.0,1.9,19.0,427.0,393.86,306.42
2016,7,15,9,15,162.5,346.5,1.9,19.5,468.5,436.27,337.33
2016,7,15,9,30,184.0,367.0,1.9,20.0,510.0,480.19,368.83
2016,7,15,9,45,552.5,232.5,1.95,20.5,688.0,665.19,509.39
2016,7,15,10,0,921.0,98.0,2.0,21.0,866.0,845.75,635.75
2016,7,15,10,15,927.0,99.0,2.05,21.0,895.0,881.97,657.9
2016,7,15,10,30,933.0,100.0,2.1,21.0,924.0,915.26,679.42
2016,7,15,10,45,939.0,100.0,2.15,21.5,946.5,944.47,696.86
2016,7,15,11,0,945.0,100.0,2.2,22.0,969.0,970.42,712.11
2016,7,15,11,15,764.0,219.0,2.25,22.0,929.0,949.93,698.46
2016,7,15,11,30,583.0,338.0,2.3,22.0,889.0,903.4,664.06
2016,7,15,11,45,769.5,219.5,2.35,22.5,952.5,975.7,714.98
2016,7,15,12,0,956.0,101.0,2.4,23.0,1016.0,1027.5,746.7
2016,7,15,12,15,956.0,101.0,2.4,23.0,1016.0,1029.54,747.4
2016,7,15,12,30,956.0,101.0,2.4,23.0,1016.0,1027.78,746.3
2016,7,15,12,45,947.5,105.5,2.4,23.0,1007.0,1018.47,740.51
2016,7,15,13,0,939.0,110.0,2.4,23.0,998.0,1005.52,732.53
2016,7,15,13,15,936.0,109.5,2.4,23.0,982.5,989.34,722.57
2016,7,15,13,30,933.0,109.0,2.4,23.0,967.0,969.58,710.37
2016,7,15,13,45,697.0,227.0,2.4,23.0,860.0,866.3,642.63
2016,7,15,14,0,461.0,345.0,2.4,23.0,753.0,751.49,559.66
2016,7,15,14,15,472.0,324.0,2.4,22.5,729.5,725.26,544.43
2016,7,15,14,30,483.0,303.0,2.4,22.0,706.0,696.59,526.5
2016,7,15,14,45,479.0,290.5,2.4,22.0,677.0,661.81,502.55
2016,7,15,15,0,475.0,278.0,2.4,22.0,648.0,625.72,477.33
2016,7,15,15,15,430.0,281.5,2.4,21.5,603.0,574.76,441.01
2016,7,15,15,30,385.0,285.0,2.4,21.0,558.0,520.33,401.63
2016,7,15,15,45,383.5,265.0,2.4,21.0,522.5,480.07,371.95
2016,7,15,16,0,382.0,245.0,2.4,21.0,487.0,439.15,340.98
2016,7,15,16,15,257.5,241.5,2.35,20.5,399.0,351.43,273.83
2016,7,15,16,30,133.0,238.0,2.3,20.0,311.0,273.12,213.56
2016,7,15,16,45,155.5,214.0,2.3,20.0,291.5,250.78,195.64
2016,7,15,17,0,178.0,190.0,2.3,20.0,272.0,225.91,174.75
2016,7,15,17,15,102.0,161.5,2.3,19.5,207.5,168.28,130.04
2016,7,15,17,30,26.0,133.0,2.3,19.0,143.0,119.91,93.33
2016,7,15,17,45,289.0,100.5,2.35,18.5,181.0,127.44,88.26
2016,7,15,18,0,552.0,68.0,2.4,18.0,219.0,103.57,59.62
2016,7,15,18,15,482.0,60.0,2.35,17.5,172.0,58.06,35.63
2016,7,15,18,30,412.0,52.0,2.3,17.0,125.0,41.14,30.29
2016,7,15,18,45,303.0,41.0,2.3,16.5,85.0,31.8,21.53
2016,7,15,19,0,194.0,30.0,2.3,16.0,45.0,23.55,11.38
2016,7,15,19,15,97.0,15.0,2.35,15.5,22.5,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.2,13.5,22.0,11.82,0.0
2016,7,16,5,30,233.0,26.0,2.2,14.0,44.0,21.39,9.06
2016,7,16,5,45,341.0,36.5,2.2,14.5,84.0,29.34,19.52
2016,7,16,6,0,449.0,47.0,2.2,15.0,124.0,37.0,26.89
2016,7,16,6,15,236.5,71.5,2.1,15.5,113.0,60.66,42.74
2016,7,16,6,30,24.0,96.0,2.0,16.0,102.0,82.31,63.26
2016,7,16,6,45,31.0,115.5,1.9,16.5,125.5,102.46,79.6
2016,7,16,7,0,38.0,135.0,1.8,17.0,149.0,123.71,96.78
2016,7,16,7,15,33.0,152.0,1.7,17.0,165.5,140.74,110.97
2016,7,16,7,30,28.0,169.0,1.6,17.0,182.0,157.23,124.45
2016,7,16,7,45,105.5,201.5,1.55,17.5,258.0,220.24,173.67
2016,7,16,8,0,183.0,234.0,1.5,18.0,334.0,290.94,228.56
2016,7,16,8,15,151.0,257.0,1.5,18.5,345.0,308.03,241.48
2016,7,16,8,30,119.0,280.0,1.5,19.0,356.0,321.59,251.2
2016,7,16,8,45,177.5,299.5,1.5,19.5,421.0,382.51,297.35
2016,7,16,9,0,236.0,319.0,1.5,20.0,486.0,448.84,346.45
2016,7,16,9,15,562.0,209.5,1.55,20.0,637.0,600.9,462.61
2016,7,16,9,30,888.0,100.0,1.6,20.0,788.0,754.32,574.61
2016,7,16,9,45,896.5,101.5,1.65,20.5,823.0,797.51,601.01
2016,7,16,10,0,905.0,103.0,1.7,21.0,858.0,838.38,626.6
2016,7,16,10,15,911.5,104.5,1.8,21.0,886.5,875.05,650.87
2016,7,16,10,30,918.0,106.0,1.9,21.0,915.0,908.87,673.21
2016,7,16,10,45,922.0,107.5,2.0,21.5,937.5,937.43,690.74
2016,7,16,11,0,926.0,109.0,2.1,22.0,960.0,962.69,706.1
2016,7,16,11,15,929.5,109.5,2.15,22.0,975.0,983.09,719.15
2016,7,16,11,30,933.0,110.0,2.2,22.0,990.0,999.96,730.02
2016,7,16,11,45,934.5,110.5,2.3,22.0,998.0,1011.32,738.0
2016,7,16,12,0,936.0,111.0,2.4,22.0,1006.0,1018.98,743.75
2016,7,16,12,15,937.0,111.0,2.4,22.0,1007.0,1021.96,745.54
2016,7,16,12,30,938.0,111.0,2.4,22.0,1008.0,1021.22,745.08
2016,7,16,12,45,936.0,111.0,2.45,22.0,1001.0,1013.86,741.02
2016,7,16,13,0,934.0,111.0,2.5,22.0,994.0,1002.81,734.72
2016,7,16,13,15,932.0,110.5,2.5,22.0,979.5,987.62,725.32
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,968.85,713.67
2016,7,16,13,45,928.5,107.5,2.55,22.0,944.5,945.05,699.22
2016,7,16,14,0,927.0,105.0,2.6,22.0,924.0,917.8,682.45
2016,7,16,14,15,921.0,104.0,2.6,21.5,895.5,884.88,662.67
2016,7,16,14,30,915.0,103.0,2.6,21.0,867.0,849.04,640.72
2016,7,16,14,45,909.0,100.5,2.6,21.0,833.5,808.97,614.42
2016,7,16,15,0,903.0,98.0,2.6,21.0,800.0,766.36,586.09
2016,7,16,15,15,892.5,96.5,2.6,21.0,760.0,719.25,553.79
2016,7,16,15,30,882.0,95.0,2.6,21.0,720.0,670.4,518.04
2016,7,16,15,45,635.0,169.0,2.65,21.0,604.0,552.14,428.22
2016,7,16,16,0,388.0,243.0,2.7,21.0,488.0,441.12,342.85
2016,7,16,16,15,604.5,163.5,2.7,20.5,511.5,461.48,358.79
2016,7,16,16,30,821.0,84.0,2.7,20.0,535.0,448.88,346.08
2016,7,16,16,45,798.5,80.5,2.7,19.5,484.5,389.1,295.96
2016,7,16,17,0,776.0,77.0,2.7,19.0,434.0,330.55,245.51
2016,7,16,17,15,744.0,73.0,2.7,18.5,382.5,270.5,193.11
2016,7,16,17,30,712.0,69.0,2.7,18.0,331.0,213.41,143.18
2016,7,16,17,45,666.0,64.5,2.7,17.5,279.5,154.3,94.15
2016,7,16,18,0,620.0,60.0,2.7,17.0,228.0,102.78,56.48
2016,7,16,18,15,552.0,53.0,2.7,16.5,179.5,53.98,31.17
2016,7,16,18,30,484.0,46.0,2.7,16.0,131.0,36.11,26.01
2016,7,16,18,45,371.0,36.5,2.7,15.5,89.5,29.29,19.44
2016,7,16,19,0,258.0,27.0,2.7,15.0,48.0,22.27,10.18
2016,7,16,19,15,129.0,13.5,2.75,14.5,24.0,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.5,2.95,13.0,22.0,11.37,0.0
2016,7,17,5,30,258.0,25.0,3.0,13.0,44.0,20.57,8.0
2016,7,17,5,45,372.5,34.0,3.05,13.5,85.0,27.22,17.73
2016,7,17,6,0,487.0,43.0,3.1,14.0,126.0,33.7,24.07
2016,7,17,6,15,243.5,51.0,3.05,14.5,92.5,42.99,27.91
2016,7,17,6,30,0.0,59.0,3.0,15.0,59.0,51.95,38.76
2016,7,17,6,45,0.0,72.5,3.0,15.5,72.5,63.71,48.71
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,75.56,58.55
2016,7,17,7,15,0.0,92.0,2.95,16.0,92.0,81.06,63.01
2016,7,17,7,30,0.0,98.0,2.9,16.0,98.0,86.5,67.36
2016,7,17,7,45,5.5,140.0,2.85,16.5,143.5,125.45,99.15
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,165.36,131.14
2016,7,17,8,15,10.0,190.5,2.8,17.5,197.0,173.54,137.07
2016,7,17,8,30,9.0,199.0,2.8,18.0,205.0,181.54,142.85
2016,7,17,8,45,11.5,217.0,2.85,18.5,225.5,200.0,156.94
2016,7,17,9,0,14.0,235.0,2.9,19.0,246.0,218.76,171.1
2016,7,17,9,15,12.5,234.5,2.95,19.0,244.5,218.29,170.34
2016,7,17,9,30,11.0,234.0,3.0,19.0,243.0,217.6,169.46
2016,7,17,9,45,11.0,239.0,3.05,19.0,248.5,222.88,173.32
2016,7,17,10,0,11.0,244.0,3.1,19.0,254.0,228.11,177.15
2016,7,17,10,15,17.0,284.5,3.1,19.0,299.5,270.91,210.26
2016,7,17,10,30,23.0,325.0,3.1,19.0,345.0,314.35,243.38
2016,7,17,10,45,21.5,325.5,3.15,19.5,345.0,314.4,242.57
2016,7,17,11,0,20.0,326.0,3.2,20.0,345.0,314.27,241.78
2016,7,17,11,15,37.5,375.5,3.25,20.0,411.5,389.18,298.66
2016,7,17,11,30,55.0,425.0,3.3,20.0,478.0,455.17,347.72
2016,7,17,11,45,44.5,409.5,3.4,20.0,453.0,430.97,329.27
2016,7,17,12,0,34.0,394.0,3.5,20.0,428.0,406.25,310.71
2016,7,17,12,15,45.5,415.0,3.55,20.0,459.5,438.11,334.88
2016,7,17,12,30,57.0,436.0,3.6,20.0,491.0,469.66,358.48
2016,7,17,12,45,59.5,430.0,3.65,20.0,487.0,465.54,355.59
2016,7,17,13,0,62.0,424.0,3.7,20.0,483.0,460.97,352.55
2016,7,17,13,15,54.0,412.0,3.75,19.5,463.0,440.27,337.86
2016,7,17,13,30,46.0,400.0,3.8,19.0,443.0,419.54,323.11
2016,7,17,13,45,43.0,385.0,3.85,19.0,424.5,400.51,309.14
2016,7,17,14,0,40.0,370.0,3.9,19.0,406.0,381.46,295.1
2016,7,17,14,15,34.5,347.0,3.95,19.0,377.5,352.72,273.56
2016,7,17,14,30,29.0,324.0,4.0,19.0,349.0,324.33,252.17
2016,7,17,14,45,57.0,339.0,4.05,19.0,384.5,358.18,279.39
2016,7,17,15,0,85.0,354.0,4.1,19.0,420.0,389.48,304.28
2016,7,17,15,15,72.0,328.5,4.15,18.5,383.0,351.66,275.92
2016,7,17,15,30,59.0,303.0,4.2,18.0,346.0,314.98,248.3
2016,7,17,15,45,449.0,195.5,4.3,18.0,482.0,462.38,368.79
2016,7,17,16,0,839.0,88.0,4.4,18.0,618.0,553.22,439.51
2016,7,17,16,15,821.0,85.5,4.4,17.5,570.5,497.11,393.6
2016,7,17,16,30,803.0,83.0,4.4,17.0,523.0,440.54,346.43
2016,7,17,16,45,620.5,115.0,4.45,17.0,435.5,351.44,273.53
2016,7,17,17,0,438.0,147.0,4.5,17.0,348.0,278.64,214.65
2016,7,17,17,15,565.0,108.0,4.45,16.5,335.0,252.2,186.34
2016,7,17,17,30,692.0,69.0,4.4,16.0,322.0,209.56,142.48
2016,7,17,17,45,645.0,64.0,4.4,15.5,271.5,151.02,93.32
2016,7,17,18,0,598.0,59.0,4.4,15.0,221.0,100.22,55.7
2016,7,17,18,15,530.5,52.5,4.3,14.5,173.5,53.17,31.04
2016,7,17,18,30,463.0,46.0,4.2,14.0,126.0,36.11,26.21
2016,7,17,18,45,349.5,36.5,4.1,14.0,85.5,29.32,19.54
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,22.31,9.87
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,18.77,6.23
2016,7,18,5,45,368.5,32.0,3.3,13.5,81.5,25.5,16.2
2016,7,18,6,0,479.0,41.0,3.4,14.0,121.0,32.02,22.57
2016,7,18,6,15,253.0,67.5,3.4,14.5,111.0,55.66,38.59
2016,7,18,6,30,27.0,94.0,3.4,15.0,101.0,80.97,62.28
2016,7,18,6,45,33.0,114.0,3.4,15.5,124.5,101.54,79.12
2016,7,18,7,0,39.0,134.0,3.4,16.0,148.0,123.12,96.79
2016,7,18,7,15,19.5,122.0,3.3,16.0,129.0,111.85,88.1
2016,7,18,7,30,0.0,110.0,3.2,16.0,110.0,96.92,76.03
2016,7,18,7,45,0.0,126.0,3.15,16.5,126.0,111.16,87.44
2016,7,18,8,0,0.0,142.0,3.1,17.0,142.0,125.5,98.73
2016,7,18,8,15,4.0,168.5,3.05,17.0,171.0,151.17,119.33
2016,7,18,8,30,8.0,195.0,3.0,17.0,200.0,177.48,140.22
2016,7,18,8,45,83.0,259.5,3.0,17.5,318.0,285.01,225.96
2016,7,18,9,0,158.0,324.0,3.0,18.0,436.0,403.78,317.71
2016,7,18,9,15,166.5,344.0,3.0,18.5,468.0,437.62,342.1
2016,7,18,9,30,175.0,364.0,3.0,19.0,500.0,471.83,366.72
2016,7,18,9,45,132.0,375.5,3.0,19.5,481.0,458.51,354.54
2016,7,18,10,0,89.0,387.0,3.0,20.0,462.0,432.78,333.24
2016,7,18,10,15,500.0,241.5,3.0,20.0,679.5,670.57,518.55
2016,7,18,10,30,911.0,96.0,3.0,20.0,897.0,894.51,677.46
2016,7,18,10,45,585.5,269.0,3.05,20.0,788.5,807.38,612.33
2016,7,18,11,0,260.0,442.0,3.1,20.0,680.0,678.29,512.56
2016,7,18,11,15,592.5,270.5,3.1,20.0,825.5,841.79,637.79
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,983.51,734.7
2016,7,18,11,45,927.5,99.0,3.15,20.5,978.5,995.33,740.0
2016,7,18,12,0,930.0,99.0,3.2,21.0,986.0,1003.49,744.11
2016,7,18,12,15,930.0,99.0,3.25,21.0,986.5,1005.53,745.73
2016,7,18,12,30,930.0,99.0,3.3,21.0,987.0,1003.86,745.04
2016,7,18,12,45,934.5,95.0,3.35,21.0,981.5,998.83,742.27
2016,7,18,13,0,939.0,91.0,3.4,21.0,976.0,989.98,737.06
2016,7,18,13,15,936.5,90.5,3.4,21.0,962.0,974.22,726.98
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,954.87,714.59
2016,7,18,13,45,933.0,87.5,3.4,21.0,927.5,931.33,699.43
2016,7,18,14,0,932.0,85.0,3.4,21.0,907.0,904.31,681.91
2016,7,18,14,15,926.5,84.0,3.4,21.0,879.0,871.61,660.47
2016,7,18,14,30,921.0,83.0,3.4,21.0,851.0,835.94,636.88
2016,7,18,14,45,916.0,81.0,3.4,21.0,818.0,796.86,610.74
2016,7,18,15,0,911.0,79.0,3.4,21.0,785.0,755.14,582.5
2016,7,18,15,15,902.0,77.5,3.4,20.5,746.0,708.7,551.63
2016,7,18,15,30,893.0,76.0,3.4,20.0,707.0,660.38,516.82
2016,7,18,15,45,882.5,73.5,3.4,20.0,663.5,608.52,477.12
2016,7,18,16,0,872.0,71.0,3.4,20.0,620.0,555.42,435.33
2016,7,18,16,15,855.5,69.0,3.4,19.5,573.0,498.84,390.31
2016,7,18,16,30,839.0,67.0,3.4,19.0,526.0,442.18,343.61
2016,7,18,16,45,819.0,64.0,3.45,19.0,476.5,383.39,293.13
2016,7,18,17,0,799.0,61.0,3.5,19.0,427.0,325.48,242.0
2016,7,18,17,15,770.0,58.0,3.5,18.5,376.0,264.19,187.89
2016,7,18,17,30,741.0,55.0,3.5,18.0,325.0,207.15,137.31
2016,7,18,17,45,700.5,51.0,3.5,17.5,274.5,150.3,89.46
2016,7,18,18,0,660.0,47.0,3.5,17.0,224.0,97.94,50.84
2016,7,18,18,15,598.0,42.0,3.45,16.5,176.5,48.87,26.04
2016,7,18,18,30,536.0,37.0,3.4,16.0,129.0,31.28,21.74
2016,7,18,18,45,432.0,29.5,3.35,15.5,88.0,25.43,16.06
2016,7,18,19,0,328.0,22.0,3.3,15.0,47.0,17.84,6.35
2016,7,18,19,15,164.0,11.0,3.25,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,9.55,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,17.07,4.53
2016,7,19,5,45,419.5,29.0,2.8,13.5,84.0,23.03,14.04
2016,7,19,6,0,526.0,37.0,2.9,14.0,125.0,31.42,22.03
2016,7,19,6,15,590.0,42.5,2.9,14.0,172.5,45.3,25.87
2016,7,19,6,30,654.0,48.0,2.9,14.0,220.0,94.15,49.38
2016,7,19,6,45,327.0,78.5,2.9,14.5,164.5,113.18,76.05
2016,7,19,7,0,0.0,109.0,2.9,15.0,109.0,94.9,75.04
2016,7,19,7,15,0.0,121.0,2.85,15.5,121.0,105.85,83.9
2016,7,19,7,30,0.0,133.0,2.8,16.0,133.0,116.78,92.55
2016,7,19,7,45,14.5,168.0,2.8,16.5,176.5,153.23,121.82
2016,7,19,8,0,29.0,203.0,2.8,17.0,220.0,193.67,153.97
2016,7,19,8,15,26.0,216.0,2.8,17.0,232.0,204.03,161.91
2016,7,19,8,30,23.0,229.0,2.8,17.0,244.0,215.99,171.08
2016,7,19,8,45,40.0,264.0,2.8,17.5,291.5,263.62,208.24
2016,7,19,9,0,57.0,299.0,2.8,18.0,339.0,309.96,243.71
2016,7,19,9,15,55.0,315.0,2.8,18.0,356.0,327.32,256.5
2016,7,19,9,30,53.0,331.0,2.8,18.0,373.0,344.4,269.08
2016,7,19,9,45,43.5,332.0,2.8,18.5,367.5,341.23,265.45
2016,7,19,10,0,34.0,333.0,2.8,19.0,362.0,337.09,261.16
2016,7,19,10,15,160.0,372.0,2.8,19.0,512.5,491.99,380.62
2016,7,19,10,30,286.0,411.0,2.8,19.0,663.0,655.18,500.65
2016,7,19,10,45,610.0,253.0,2.85,19.5,806.5,815.2,620.48
2016,7,19,11,0,934.0,95.0,2.9,20.0,950.0,958.95,717.87
2016,7,19,11,15,937.0,95.5,2.9,20.0,965.0,979.17,729.55
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,995.81,740.02
2016,7,19,11,45,941.5,96.0,2.95,20.0,988.0,1006.85,747.32
2016,7,19,12,0,943.0,96.0,3.0,20.0,996.0,1014.15,752.31
2016,7,19,12,15,943.5,96.0,3.0,20.0,996.0,1016.73,753.88
2016,7,19,12,30,944.0,96.0,3.0,20.0,996.0,1015.53,753.11
2016,7,19,12,45,937.0,99.5,3.05,20.5,987.0,1006.8,746.51
2016,7,19,13,0,930.0,103.0,3.1,21.0,978.0,994.42,737.66
2016,7,19,13,15,927.0,102.0,3.1,21.0,963.5,977.83,727.13
2016,7,19,13,30,924.0,101.0,3.1,21.0,949.0,957.69,714.31
2016,7,19,13,45,924.5,97.5,3.15,21.0,928.5,934.74,700.03
2016,7,19,14,0,925.0,94.0,3.2,21.0,908.0,908.25,683.32
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.0,875.3,662.12
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,839.44,638.77
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,799.6,612.44
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,757.15,583.95
2016,7,19,15,15,893.0,84.5,3.45,20.5,745.5,710.28,553.0
2016,7,19,15,30,883.0,83.0,3.5,20.0,706.0,661.64,517.93
2016,7,19,15,45,872.5,80.0,3.55,20.0,662.5,609.68,478.32
2016,7,19,16,0,862.0,77.0,3.6,20.0,619.0,556.5,436.58
2016,7,19,16,15,845.0,74.5,3.6,19.5,571.5,499.6,391.31
2016,7,19,16,30,828.0,72.0,3.6,19.0,524.0,442.68,344.41
2016,7,19,16,45,809.5,68.5,3.6,19.0,474.5,384.49,294.34
2016,7,19,17,0,791.0,65.0,3.6,19.0,425.0,325.4,242.24
2016,7,19,17,15,761.0,61.5,3.55,18.5,374.0,265.42,189.23
2016,7,19,17,30,731.0,58.0,3.5,18.0,323.0,208.12,138.52
2016,7,19,17,45,692.0,53.5,3.5,17.5,273.0,151.53,90.86
2016,7,19,18,0,653.0,49.0,3.5,17.0,223.0,99.28,52.22
2016,7,19,18,15,590.0,43.5,3.35,16.5,175.0,50.1,27.18
2016,7,19,18,30,527.0,38.0,3.2,16.0,127.0,32.23,22.56
2016,7,19,18,45,425.0,30.0,3.1,15.5,86.5,23.81,14.64
2016,7,19,19,0,323.0,22.0,3.0,15.0,46.0,17.89,5.94
2016,7,19,19,15,161.5,11.0,2.95,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,12.5,21.0,9.1,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,42.0,16.22,3.32
2016,7,20,5,45,421.0,28.0,2.6,13.5,82.5,24.21,14.98
2016,7,20,6,0,528.0,36.0,2.7,14.0,123.0,30.56,21.26
2016,7,20,6,15,375.5,64.0,2.7,14.5,137.0,55.16,36.83
2016,7,20,6,30,223.0,92.0,2.7,15.0,151.0,93.03,64.86
2016,7,20,6,45,236.0,111.5,2.7,15.5,186.0,127.6,91.86
2016,7,20,7,0,249.0,131.0,2.7,16.0,221.0,163.95,122.1
2016,7,20,7,15,526.0,96.0,2.6,16.5,322.0,228.09,167.19
2016,7,20,7,30,803.0,61.0,2.5,17.0,423.0,322.3,240.3
2016,7,20,7,45,825.0,63.5,2.45,17.5,473.0,380.86,291.44
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,440.53,341.96
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,498.08,389.8
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,555.61,436.0
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,609.93,477.38
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,663.26,516.51
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,713.23,551.92
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,761.39,583.31
2016,7,20,9,45,925.5,82.5,2.25,20.5,822.0,803.66,610.45
2016,7,20,10,0,924.0,89.0,2.3,21.0,855.0,842.75,635.1
2016,7,20,10,15,930.0,90.0,2.3,21.0,883.5,879.35,658.66
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,913.01,680.08
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,942.54,697.8
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,968.79,713.31
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,989.31,726.45
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,1006.19,737.34
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,1017.85,744.02
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,1025.73,748.37
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,1028.36,750.42
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,1027.13,750.12
2016,7,20,12,45,960.5,89.5,2.85,23.0,999.0,1020.58,746.51
2016,7,20,13,0,960.0,89.0,2.9,23.0,992.0,1010.19,740.54
2016,7,20,13,15,957.5,88.5,2.95,23.0,978.0,994.12,730.94
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,974.35,718.98
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,950.03,704.4
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,922.23,687.42
2016,7,20,14,15,944.0,85.0,3.25,22.5,893.0,889.4,667.86
2016,7,20,14,30,939.0,84.0,3.3,22.0,865.0,853.49,645.98
2016,7,20,14,45,932.0,82.5,3.35,22.0,830.5,812.63,619.15
2016,7,20,15,0,925.0,81.0,3.4,22.0,796.0,769.22,590.23
2016,7,20,15,15,915.5,79.5,3.4,21.5,756.5,721.74,558.9
2016,7,20,15,30,906.0,78.0,3.4,21.0,717.0,672.37,523.66
2016,7,20,15,45,894.0,76.0,3.45,21.0,672.5,619.36,483.52
2016,7,20,16,0,882.0,74.0,3.5,21.0,628.0,565.21,441.29
2016,7,20,16,15,865.5,72.0,3.5,20.5,580.0,507.95,395.97
2016,7,20,16,30,849.0,70.0,3.5,20.0,532.0,450.58,348.92
2016,7,20,16,45,827.5,67.0,3.55,20.0,481.5,390.47,297.63
2016,7,20,17,0,806.0,64.0,3.6,20.0,431.0,331.39,245.76
2016,7,20,17,15,776.0,61.0,3.6,19.5,379.0,269.33,191.24
2016,7,20,17,30,746.0,58.0,3.6,19.0,327.0,211.53,140.22
2016,7,20,17,45,704.5,53.5,3.6,18.5,276.0,153.58,91.66
2016,7,20,18,0,663.0,49.0,3.6,18.0,225.0,100.27,52.42
2016,7,20,18,15,598.5,43.5,3.5,17.5,176.5,50.38,27.15
2016,7,20,18,30,534.0,38.0,3.4,17.0,128.0,32.32,22.51
2016,7,20,18,45,427.5,30.0,3.35,16.5,86.5,23.87,14.57
2016,7,20,19,0,321.0,22.0,3.3,16.0,45.0,17.95,5.39
2016,7,20,19,15,160.5,11.0,3.3,15.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
