Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,2.9,13.0,20.5,9.1,0.0
2016,7,21,5,30,307.0,20.0,3.0,13.0,41.0,16.28,2.5
2016,7,21,5,45,417.5,28.5,3.15,13.5,81.5,22.71,13.64
2016,7,21,6,0,528.0,37.0,3.3,14.0,122.0,31.57,22.11
2016,7,21,6,15,592.5,42.5,3.3,14.5,170.0,45.06,25.84
2016,7,21,6,30,657.0,48.0,3.3,15.0,218.0,94.18,49.15
2016,7,21,6,45,700.5,51.5,3.3,15.5,269.0,146.26,86.87
2016,7,21,7,0,744.0,55.0,3.3,16.0,320.0,203.25,134.74
2016,7,21,7,15,774.0,58.5,3.2,16.5,371.0,261.29,186.43
2016,7,21,7,30,804.0,62.0,3.1,17.0,422.0,323.7,241.83
2016,7,21,7,45,826.5,64.0,3.05,17.5,472.5,382.11,293.24
2016,7,21,8,0,849.0,66.0,3.0,18.0,523.0,441.68,344.02
2016,7,21,8,15,865.5,68.0,2.95,18.5,571.0,499.16,391.45
2016,7,21,8,30,882.0,70.0,2.9,19.0,619.0,556.57,437.07
2016,7,21,8,45,895.0,71.5,2.85,19.5,663.5,611.01,478.81
2016,7,21,9,0,908.0,73.0,2.8,20.0,708.0,664.46,518.34
2016,7,21,9,15,918.0,74.5,2.8,20.0,748.0,714.54,555.14
2016,7,21,9,30,928.0,76.0,2.8,20.0,788.0,762.81,588.06
2016,7,21,9,45,933.0,78.0,2.8,20.5,822.5,805.65,615.58
2016,7,21,10,0,938.0,80.0,2.8,21.0,857.0,845.81,640.87
2016,7,21,10,15,944.5,81.0,2.85,21.0,886.0,883.34,665.68
2016,7,21,10,30,951.0,82.0,2.9,21.0,915.0,917.92,688.36
2016,7,21,10,45,956.0,82.0,2.95,21.5,938.0,946.98,705.92
2016,7,21,11,0,961.0,82.0,3.0,22.0,961.0,972.67,721.18
2016,7,21,11,15,964.5,82.5,3.1,22.0,976.5,993.94,735.33
2016,7,21,11,30,968.0,83.0,3.2,22.0,992.0,1011.53,747.16
2016,7,21,11,45,970.0,83.0,3.3,22.0,1000.5,1023.41,755.33
2016,7,21,12,0,972.0,83.0,3.4,22.0,1009.0,1031.43,761.12
2016,7,21,12,15,973.0,83.0,3.45,22.0,1009.5,1034.58,763.46
2016,7,21,12,30,974.0,83.0,3.5,22.0,1010.0,1033.83,763.37
2016,7,21,12,45,965.5,88.5,3.6,22.0,1001.5,1025.54,758.82
2016,7,21,13,0,957.0,94.0,3.7,22.0,993.0,1013.48,751.89
2016,7,21,13,15,954.5,93.5,3.7,22.0,978.5,997.44,741.7
2016,7,21,13,30,952.0,93.0,3.7,22.0,964.0,977.71,729.13
2016,7,21,13,45,952.0,90.0,3.75,22.0,943.5,954.13,714.33
2016,7,21,14,0,952.0,87.0,3.8,22.0,923.0,926.91,697.05
2016,7,21,14,15,947.0,86.0,3.8,21.5,895.0,893.95,676.81
2016,7,21,14,30,942.0,85.0,3.8,21.0,867.0,857.91,654.26
2016,7,21,14,45,938.0,82.0,3.8,21.0,833.5,817.71,627.34
2016,7,21,15,0,934.0,79.0,3.8,21.0,800.0,774.71,598.2
2016,7,21,15,15,924.5,77.5,3.75,21.0,760.0,726.8,565.02
2016,7,21,15,30,915.0,76.0,3.7,21.0,720.0,676.97,528.21
2016,7,21,15,45,905.5,73.0,3.7,21.0,675.5,623.98,487.83
2016,7,21,16,0,896.0,70.0,3.7,21.0,631.0,569.59,445.19
2016,7,21,16,15,879.5,68.0,3.65,20.5,582.5,511.56,399.09
2016,7,21,16,30,863.0,66.0,3.6,20.0,534.0,453.39,351.25
2016,7,21,16,45,842.5,63.5,3.6,19.5,483.5,393.33,300.37
2016,7,21,17,0,822.0,61.0,3.6,19.0,433.0,334.17,248.63
2016,7,21,17,15,792.5,58.0,3.55,18.5,381.0,273.26,194.64
2016,7,21,17,30,763.0,55.0,3.5,18.0,329.0,212.54,140.92
2016,7,21,17,45,720.0,51.0,3.45,17.5,277.0,153.75,91.47
2016,7,21,18,0,677.0,47.0,3.4,17.0,225.0,99.78,51.65
2016,7,21,18,15,613.0,41.5,3.3,16.5,176.5,48.98,25.86
2016,7,21,18,30,549.0,36.0,3.2,16.0,128.0,30.56,21.07
2016,7,21,18,45,439.5,28.5,3.1,15.5,86.0,24.67,15.27
2016,7,21,19,0,330.0,21.0,3.0,15.0,44.0,17.11,4.29
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,12.5,19.5,9.1,0.0
2016,7,22,5,30,305.0,20.0,2.2,13.0,39.0,16.35,1.52
2016,7,22,5,45,416.0,28.5,2.25,14.0,80.0,22.78,13.59
2016,7,22,6,0,527.0,37.0,2.3,15.0,121.0,31.64,22.06
2016,7,22,6,15,594.5,42.5,2.2,15.5,169.5,44.98,25.76
2016,7,22,6,30,662.0,48.0,2.1,16.0,218.0,94.51,49.04
2016,7,22,6,45,706.0,52.0,2.05,16.5,269.5,147.49,87.18
2016,7,22,7,0,750.0,56.0,2.0,17.0,321.0,205.45,135.41
2016,7,22,7,15,781.0,59.5,1.95,17.5,373.5,264.2,187.13
2016,7,22,7,30,812.0,63.0,1.9,18.0,426.0,327.39,242.45
2016,7,22,7,45,835.0,65.5,1.85,18.5,477.0,387.04,293.99
2016,7,22,8,0,858.0,68.0,1.8,19.0,528.0,447.89,344.76
2016,7,22,8,15,875.0,70.0,1.8,19.5,577.0,506.21,391.93
2016,7,22,8,30,892.0,72.0,1.8,20.0,626.0,564.48,437.25
2016,7,22,8,45,905.0,74.0,1.8,20.5,671.5,620.03,478.89
2016,7,22,9,0,918.0,76.0,1.8,21.0,717.0,674.54,518.29
2016,7,22,9,15,928.0,77.5,1.8,21.5,757.5,725.16,553.41
2016,7,22,9,30,938.0,79.0,1.8,22.0,798.0,773.93,584.47
2016,7,22,9,45,937.0,85.0,1.85,22.5,831.0,816.63,611.31
2016,7,22,10,0,936.0,91.0,1.9,23.0,864.0,856.15,635.72
2016,7,22,10,15,942.0,92.0,1.95,23.0,893.5,893.26,659.56
2016,7,22,10,30,948.0,93.0,2.0,23.0,923.0,927.37,681.32
2016,7,22,10,45,953.0,93.0,2.05,23.5,945.5,956.41,698.37
2016,7,22,11,0,958.0,93.0,2.1,24.0,968.0,982.07,713.2
2016,7,22,11,15,961.0,93.5,2.2,24.0,983.0,1002.84,726.87
2016,7,22,11,30,964.0,94.0,2.3,24.0,998.0,1019.92,738.3
2016,7,22,11,45,966.0,94.0,2.4,24.5,1006.0,1031.77,745.05
2016,7,22,12,0,968.0,94.0,2.5,25.0,1014.0,1039.78,749.46
2016,7,22,12,15,968.0,94.0,2.6,25.0,1014.5,1041.96,751.75
2016,7,22,12,30,968.0,94.0,2.7,25.0,1015.0,1040.25,751.69
2016,7,22,12,45,964.0,95.5,2.8,25.0,1006.5,1032.28,747.73
2016,7,22,13,0,960.0,97.0,2.9,25.0,998.0,1020.5,741.42
2016,7,22,13,15,957.5,96.5,2.95,25.0,983.0,1004.4,731.94
2016,7,22,13,30,955.0,96.0,3.0,25.0,968.0,984.6,720.1
2016,7,22,13,45,950.5,95.0,3.1,25.0,946.0,958.88,704.78
2016,7,22,14,0,946.0,94.0,3.2,25.0,924.0,929.75,687.11
2016,7,22,14,15,940.0,93.0,3.2,24.5,895.5,896.08,666.92
2016,7,22,14,30,934.0,92.0,3.2,24.0,867.0,859.4,644.49
2016,7,22,14,45,926.0,91.0,3.25,24.0,832.0,818.34,617.85
2016,7,22,15,0,918.0,90.0,3.3,24.0,797.0,774.8,589.19
2016,7,22,15,15,908.0,88.0,3.3,23.5,756.5,726.63,557.73
2016,7,22,15,30,898.0,86.0,3.3,23.0,716.0,676.63,522.25
2016,7,22,15,45,884.0,84.5,3.3,23.0,671.0,623.12,482.02
2016,7,22,16,0,870.0,83.0,3.3,23.0,626.0,568.67,439.93
2016,7,22,16,15,852.5,80.5,3.3,22.5,577.5,510.84,394.77
2016,7,22,16,30,835.0,78.0,3.3,22.0,529.0,453.02,347.98
2016,7,22,16,45,810.0,75.0,3.3,22.0,478.0,391.16,295.93
2016,7,22,17,0,785.0,72.0,3.3,22.0,427.0,331.24,244.08
2016,7,22,17,15,753.0,68.5,3.25,21.5,375.0,270.75,191.51
2016,7,22,17,30,721.0,65.0,3.2,21.0,323.0,213.22,141.39
2016,7,22,17,45,672.0,60.5,3.15,20.5,271.0,155.46,93.84
2016,7,22,18,0,623.0,56.0,3.1,20.0,219.0,100.48,53.69
2016,7,22,18,15,552.5,49.5,3.0,19.0,170.5,51.56,28.69
2016,7,22,18,30,482.0,43.0,2.9,18.0,122.0,33.92,23.76
2016,7,22,18,45,363.5,33.0,2.85,17.5,81.0,26.56,16.63
2016,7,22,19,0,245.0,23.0,2.8,17.0,40.0,18.94,4.44
2016,7,22,19,15,122.5,11.5,2.8,16.5,20.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,10.0,1.55,14.5,18.0,9.1,0.0
2016,7,23,5,30,245.0,20.0,1.5,15.0,36.0,16.36,0.23
2016,7,23,5,45,364.0,29.5,1.45,15.5,75.5,23.63,14.14
2016,7,23,6,0,483.0,39.0,1.4,16.0,115.0,30.68,21.11
2016,7,23,6,15,553.0,45.5,1.4,16.5,163.0,43.89,25.28
2016,7,23,6,30,623.0,52.0,1.4,17.0,211.0,94.99,50.73
2016,7,23,6,45,671.5,56.5,1.4,18.0,262.5,146.73,87.45
2016,7,23,7,0,720.0,61.0,1.4,19.0,314.0,204.08,134.18
2016,7,23,7,15,752.5,64.5,1.4,19.5,366.0,261.55,184.02
2016,7,23,7,30,785.0,68.0,1.4,20.0,418.0,322.06,236.35
2016,7,23,7,45,809.5,70.5,1.4,21.0,469.0,381.28,286.23
2016,7,23,8,0,834.0,73.0,1.4,22.0,520.0,442.55,335.83
2016,7,23,8,15,852.0,75.5,1.45,22.5,568.5,500.66,382.08
2016,7,23,8,30,870.0,78.0,1.5,23.0,617.0,558.88,426.73
2016,7,23,8,45,883.5,80.0,1.55,24.0,662.0,613.72,466.49
2016,7,23,9,0,897.0,82.0,1.6,25.0,707.0,667.61,504.08
2016,7,23,9,15,907.5,83.5,1.65,25.5,747.5,717.71,538.75
2016,7,23,9,30,918.0,85.0,1.7,26.0,788.0,766.06,569.42
2016,7,23,9,45,926.0,86.5,1.8,26.5,823.0,810.45,597.42
2016,7,23,10,0,934.0,88.0,1.9,27.0,858.0,852.4,623.51
2016,7,23,10,15,940.0,89.0,1.95,27.0,887.0,889.49,646.96
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,923.6,668.39
2016,7,23,10,45,948.5,91.5,2.15,27.5,938.0,951.89,685.74
2016,7,23,11,0,951.0,93.0,2.3,28.0,960.0,976.69,700.85
2016,7,23,11,15,954.0,94.0,2.4,28.0,975.5,997.87,714.58
2016,7,23,11,30,957.0,95.0,2.5,28.0,991.0,1015.38,726.08
2016,7,23,11,45,957.0,96.0,2.6,28.0,998.5,1026.25,733.49
2016,7,23,12,0,957.0,97.0,2.7,28.0,1006.0,1033.27,738.63
2016,7,23,12,15,957.0,97.0,2.75,28.0,1006.5,1035.44,740.35
2016,7,23,12,30,957.0,97.0,2.8,28.0,1007.0,1033.74,739.78
2016,7,23,12,45,953.0,99.0,2.85,28.0,999.0,1026.32,735.7
2016,7,23,13,0,949.0,101.0,2.9,28.0,991.0,1015.13,729.36
2016,7,23,13,15,946.5,100.5,2.95,27.5,976.5,999.17,721.48
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,979.54,711.26
2016,7,23,13,45,940.5,99.0,3.05,27.0,940.5,954.93,696.38
2016,7,23,14,0,937.0,98.0,3.1,27.0,919.0,926.9,679.22
2016,7,23,14,15,931.5,97.0,3.1,27.0,890.5,893.88,658.35
2016,7,23,14,30,926.0,96.0,3.1,27.0,862.0,857.83,635.36
2016,7,23,14,45,918.0,94.5,3.15,27.0,827.0,816.5,608.89
2016,7,23,15,0,910.0,93.0,3.2,27.0,792.0,772.72,580.44
2016,7,23,15,15,900.0,91.0,3.2,26.5,752.0,724.82,549.59
2016,7,23,15,30,890.0,89.0,3.2,26.0,712.0,675.1,514.72
2016,7,23,15,45,876.0,87.0,3.25,25.5,667.5,621.4,475.99
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,566.78,435.21
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,509.04,390.37
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,451.0,343.75
2016,7,23,16,45,802.0,77.0,3.2,23.5,475.0,390.38,293.68
2016,7,23,17,0,778.0,74.0,3.2,23.0,424.0,331.16,243.2
2016,7,23,17,15,745.0,70.0,3.15,22.5,372.0,270.25,190.59
2016,7,23,17,30,712.0,66.0,3.1,22.0,320.0,212.43,140.55
2016,7,23,17,45,663.0,61.5,3.05,21.5,268.0,155.15,93.59
2016,7,23,18,0,614.0,57.0,3.0,21.0,216.0,100.62,53.93
2016,7,23,18,15,542.0,50.0,2.95,20.0,167.5,51.72,28.9
2016,7,23,18,30,470.0,43.0,2.9,19.0,119.0,33.97,23.67
2016,7,23,18,45,350.0,33.0,2.85,18.5,78.5,26.62,16.52
2016,7,23,19,0,230.0,23.0,2.8,18.0,38.0,19.02,3.42
2016,7,23,19,15,115.0,11.5,2.85,17.5,19.0,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,1.65,14.5,16.5,9.55,0.0
2016,7,24,5,30,203.0,21.0,1.6,15.0,33.0,17.34,0.0
2016,7,24,5,45,322.5,31.5,1.55,15.5,72.0,25.45,15.55
2016,7,24,6,0,442.0,42.0,1.5,16.0,111.0,33.28,23.34
2016,7,24,6,15,516.0,49.5,1.4,16.5,158.5,46.57,28.01
2016,7,24,6,30,590.0,57.0,1.3,17.0,206.0,93.96,51.12
2016,7,24,6,45,640.0,62.0,1.2,17.5,257.0,144.78,87.34
2016,7,24,7,0,690.0,67.0,1.1,18.0,308.0,203.67,135.39
2016,7,24,7,15,724.5,71.0,1.05,18.5,360.0,260.46,184.34
2016,7,24,7,30,759.0,75.0,1.0,19.0,412.0,320.59,235.91
2016,7,24,7,45,785.5,78.0,1.0,19.5,463.0,379.7,285.85
2016,7,24,8,0,812.0,81.0,1.0,20.0,514.0,440.57,335.49
2016,7,24,8,15,831.0,84.0,1.0,20.5,562.5,499.15,381.64
2016,7,24,8,30,850.0,87.0,1.0,21.0,611.0,557.26,425.65
2016,7,24,8,45,865.5,88.5,1.05,22.0,656.5,611.92,465.09
2016,7,24,9,0,881.0,90.0,1.1,23.0,702.0,665.87,502.55
2016,7,24,9,15,892.0,92.0,1.15,23.0,742.5,716.18,538.22
2016,7,24,9,30,903.0,94.0,1.2,23.0,783.0,764.82,570.39
2016,7,24,9,45,911.5,95.0,1.3,23.5,818.5,808.59,598.1
2016,7,24,10,0,920.0,96.0,1.4,24.0,854.0,849.98,623.99
2016,7,24,10,15,926.5,97.0,1.5,24.5,883.0,887.09,646.84
2016,7,24,10,30,933.0,98.0,1.6,25.0,912.0,921.28,667.67
2016,7,24,10,45,938.0,99.0,1.7,25.5,935.0,951.02,685.55
2016,7,24,11,0,943.0,100.0,1.8,26.0,958.0,977.42,701.29
2016,7,24,11,15,946.0,100.5,1.85,26.0,973.0,997.98,714.11
2016,7,24,11,30,949.0,101.0,1.9,26.0,988.0,1014.89,724.76
2016,7,24,11,45,950.5,101.0,2.0,26.0,996.0,1026.14,732.61
2016,7,24,12,0,952.0,101.0,2.1,26.0,1004.0,1033.59,738.22
2016,7,24,12,15,952.0,101.0,2.2,26.0,1004.0,1035.75,740.63
2016,7,24,12,30,952.0,101.0,2.3,26.0,1004.0,1034.06,740.75
2016,7,24,12,45,948.5,102.0,2.4,26.0,996.0,1026.14,737.02
2016,7,24,13,0,945.0,103.0,2.5,26.0,988.0,1014.46,730.98
2016,7,24,13,15,942.0,102.0,2.55,26.0,973.0,997.56,721.17
2016,7,24,13,30,939.0,101.0,2.6,26.0,958.0,977.03,709.06
2016,7,24,13,45,934.0,100.5,2.7,26.0,935.5,951.64,694.24
2016,7,24,14,0,929.0,100.0,2.8,26.0,913.0,922.91,677.13
2016,7,24,14,15,922.5,99.0,2.85,25.5,884.0,889.23,657.49
2016,7,24,14,30,916.0,98.0,2.9,25.0,855.0,852.61,635.64
2016,7,24,14,45,907.5,96.5,2.95,25.0,820.0,811.19,608.99
2016,7,24,15,0,899.0,95.0,3.0,25.0,785.0,767.39,580.38
2016,7,24,15,15,888.0,93.5,3.0,24.5,744.5,719.69,549.38
2016,7,24,15,30,877.0,92.0,3.0,24.0,704.0,670.28,514.5
2016,7,24,15,45,861.5,90.0,3.0,24.0,659.0,616.21,474.2
2016,7,24,16,0,846.0,88.0,3.0,24.0,614.0,561.4,432.19
2016,7,24,16,15,827.5,85.5,2.95,23.5,565.5,504.43,387.91
2016,7,24,16,30,809.0,83.0,2.9,23.0,517.0,446.8,341.58
2016,7,24,16,45,783.0,79.5,2.9,22.5,466.0,385.77,291.23
2016,7,24,17,0,757.0,76.0,2.9,22.0,415.0,326.41,240.7
2016,7,24,17,15,723.0,72.0,2.9,21.5,363.5,266.38,188.85
2016,7,24,17,30,689.0,68.0,2.9,21.0,312.0,209.6,139.67
2016,7,24,17,45,640.0,63.0,2.9,20.5,261.0,150.6,91.23
2016,7,24,18,0,591.0,58.0,2.9,20.0,210.0,99.52,54.15
2016,7,24,18,15,518.5,50.5,2.9,19.0,162.0,51.55,29.29
2016,7,24,18,30,446.0,43.0,2.9,18.0,114.0,34.0,23.76
2016,7,24,18,45,327.0,32.5,2.9,17.5,74.5,26.21,16.18
2016,7,24,19,0,208.0,22.0,2.9,17.0,35.0,18.13,1.83
2016,7,24,19,15,104.0,11.0,2.9,16.5,17.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.0,10.0,2.0,12.5,15.5,9.1,0.0
2016,7,25,5,30,188.0,20.0,2.0,13.0,31.0,16.46,0.0
2016,7,25,5,45,308.5,31.0,2.0,13.5,69.5,25.06,15.24
2016,7,25,6,0,429.0,42.0,2.0,14.0,108.0,33.33,23.56
2016,7,25,6,15,504.5,50.0,1.9,14.5,155.5,46.79,28.6
2016,7,25,6,30,580.0,58.0,1.8,15.0,203.0,94.07,52.04
2016,7,25,6,45,319.5,95.0,1.75,15.5,178.0,126.19,86.87
2016,7,25,7,0,59.0,132.0,1.7,16.0,153.0,125.73,97.98
2016,7,25,7,15,44.0,147.5,1.65,16.5,164.5,140.3,110.57
2016,7,25,7,30,29.0,163.0,1.6,17.0,176.0,153.01,121.14
2016,7,25,7,45,107.0,194.5,1.55,17.5,250.5,216.05,170.57
2016,7,25,8,0,185.0,226.0,1.5,18.0,325.0,286.62,225.55
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.0,408.59,319.92
2016,7,25,8,30,840.0,91.0,1.5,19.0,609.0,557.12,432.7
2016,7,25,8,45,853.5,94.0,1.5,19.5,653.5,610.73,471.95
2016,7,25,9,0,867.0,97.0,1.5,20.0,698.0,664.37,510.54
2016,7,25,9,15,878.5,99.0,1.5,20.5,739.0,714.49,545.38
2016,7,25,9,30,890.0,101.0,1.5,21.0,780.0,763.0,576.74
2016,7,25,9,45,894.0,105.5,1.55,21.5,814.0,806.28,604.0
2016,7,25,10,0,898.0,110.0,1.6,22.0,848.0,846.89,629.15
2016,7,25,10,15,905.0,111.0,1.6,22.0,877.5,883.77,652.23
2016,7,25,10,30,912.0,112.0,1.6,22.0,907.0,917.81,673.3
2016,7,25,10,45,915.5,113.5,1.65,22.5,929.0,946.18,689.91
2016,7,25,11,0,919.0,115.0,1.7,23.0,951.0,971.21,704.37
2016,7,25,11,15,922.5,116.0,1.75,23.0,966.5,992.31,717.7
2016,7,25,11,30,926.0,117.0,1.8,23.0,982.0,1009.86,728.88
2016,7,25,11,45,927.5,117.0,1.85,23.5,990.0,1020.88,734.62
2016,7,25,12,0,929.0,117.0,1.9,24.0,998.0,1028.19,738.16
2016,7,25,12,15,929.5,117.0,1.9,24.0,998.5,1030.78,739.65
2016,7,25,12,30,930.0,117.0,1.9,24.0,999.0,1029.62,738.94
2016,7,25,12,45,930.0,116.0,1.95,24.5,992.0,1023.24,734.31
2016,7,25,13,0,930.0,115.0,2.0,25.0,985.0,1013.1,727.46
2016,7,25,13,15,927.0,114.5,2.05,25.0,970.0,996.9,718.28
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,977.11,706.88
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,952.76,692.56
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,924.96,675.95
2016,7,25,14,15,913.5,108.0,2.2,24.5,884.0,891.49,656.33
2016,7,25,14,30,907.0,107.0,2.2,24.0,855.0,855.1,634.6
2016,7,25,14,45,902.5,103.5,2.25,24.0,821.5,815.1,609.35
2016,7,25,15,0,898.0,100.0,2.3,24.0,788.0,772.42,581.96
2016,7,25,15,15,887.0,98.0,2.25,23.5,747.5,724.18,550.54
2016,7,25,15,30,876.0,96.0,2.2,23.0,707.0,674.23,515.44
2016,7,25,15,45,865.5,92.0,2.2,23.0,662.5,621.19,476.4
2016,7,25,16,0,855.0,88.0,2.2,23.0,618.0,566.93,435.25
2016,7,25,16,15,836.5,85.5,2.2,22.5,569.5,509.44,391.08
2016,7,25,16,30,818.0,83.0,2.2,22.0,521.0,451.24,344.71
2016,7,25,16,45,494.5,133.0,2.2,22.0,390.0,319.24,243.18
2016,7,25,17,0,171.0,183.0,2.2,22.0,259.0,219.53,168.58
2016,7,25,17,15,162.5,161.5,2.15,21.5,227.0,185.96,141.53
2016,7,25,17,30,154.0,140.0,2.1,21.0,195.0,153.49,114.94
2016,7,25,17,45,385.5,97.5,2.05,20.5,203.5,140.85,94.25
2016,7,25,18,0,617.0,55.0,2.0,20.0,212.0,99.19,52.82
2016,7,25,18,15,544.5,48.0,1.85,19.0,164.0,50.02,27.66
2016,7,25,18,30,472.0,41.0,1.7,18.0,116.0,32.4,22.38
2016,7,25,18,45,355.0,31.0,1.55,17.5,75.5,24.99,15.08
2016,7,25,19,0,238.0,21.0,1.4,17.0,35.0,17.31,0.08
2016,7,25,19,15,119.0,10.5,1.4,16.5,17.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,14.5,15.0,8.64,0.0
2016,7,26,5,30,206.0,19.0,0.9,15.0,30.0,15.62,0.0
2016,7,26,5,45,324.0,30.0,0.85,15.5,68.5,24.27,14.34
2016,7,26,6,0,442.0,41.0,0.8,16.0,107.0,32.57,22.69
2016,7,26,6,15,516.0,48.5,0.75,16.5,154.5,45.71,27.39
2016,7,26,6,30,590.0,56.0,0.7,17.0,202.0,93.19,50.46
2016,7,26,6,45,638.0,61.5,0.7,18.0,253.0,144.27,86.69
2016,7,26,7,0,686.0,67.0,0.7,19.0,304.0,203.19,134.34
2016,7,26,7,15,721.0,71.5,0.7,19.5,356.0,260.48,183.27
2016,7,26,7,30,756.0,76.0,0.7,20.0,408.0,321.19,234.86
2016,7,26,7,45,780.0,80.0,0.7,21.0,459.0,380.3,283.73
2016,7,26,8,0,804.0,84.0,0.7,22.0,510.0,440.91,331.84
2016,7,26,8,15,823.5,87.0,0.65,22.5,558.5,499.48,376.8
2016,7,26,8,30,843.0,90.0,0.6,23.0,607.0,557.49,419.39
2016,7,26,8,45,856.5,92.5,0.6,24.0,652.5,611.74,457.19
2016,7,26,9,0,870.0,95.0,0.6,25.0,698.0,665.1,492.77
2016,7,26,9,15,881.5,97.0,0.65,25.5,738.5,715.41,526.6
2016,7,26,9,30,893.0,99.0,0.7,26.0,779.0,764.11,557.05
2016,7,26,9,45,899.5,102.0,0.8,26.5,814.0,808.04,584.31
2016,7,26,10,0,906.0,105.0,0.9,27.0,849.0,849.47,609.72
2016,7,26,10,15,912.5,106.0,0.95,27.5,878.0,886.23,631.16
2016,7,26,10,30,919.0,107.0,1.0,28.0,907.0,920.1,650.65
2016,7,26,10,45,924.0,108.0,1.1,28.5,929.5,949.55,668.11
2016,7,26,11,0,929.0,109.0,1.2,29.0,952.0,975.71,683.53
2016,7,26,11,15,932.0,109.5,1.3,29.0,967.5,996.06,696.78
2016,7,26,11,30,935.0,110.0,1.4,29.0,983.0,1012.81,707.97
2016,7,26,11,45,937.0,110.0,1.5,29.5,991.0,1024.42,714.69
2016,7,26,12,0,939.0,110.0,1.6,30.0,999.0,1032.29,719.24
2016,7,26,12,15,939.0,110.0,1.7,30.0,999.0,1034.42,721.83
2016,7,26,12,30,939.0,110.0,1.8,30.0,999.0,1032.75,722.22
2016,7,26,12,45,932.0,113.5,1.9,30.0,990.0,1023.93,718.31
2016,7,26,13,0,925.0,117.0,2.0,30.0,981.0,1011.45,712.2
2016,7,26,13,15,922.0,116.0,2.05,30.0,966.0,994.8,702.95
2016,7,26,13,30,919.0,115.0,2.1,30.0,951.0,974.57,691.5
2016,7,26,13,45,916.0,113.5,2.2,30.0,929.5,950.37,678.04
2016,7,26,14,0,913.0,112.0,2.3,30.0,908.0,922.79,662.31
2016,7,26,14,15,906.5,110.5,2.3,29.5,879.0,888.98,642.83
2016,7,26,14,30,900.0,109.0,2.3,29.0,850.0,852.27,621.27
2016,7,26,14,45,892.5,106.5,2.35,29.0,815.5,811.1,595.63
2016,7,26,15,0,885.0,104.0,2.4,29.0,781.0,767.5,568.04
2016,7,26,15,15,873.5,102.0,2.4,28.5,740.5,719.39,537.4
2016,7,26,15,30,862.0,100.0,2.4,28.0,700.0,669.64,503.28
2016,7,26,15,45,849.0,96.5,2.45,28.0,655.0,616.16,464.72
2016,7,26,16,0,836.0,93.0,2.5,28.0,610.0,562.82,424.99
2016,7,26,16,15,816.5,90.5,2.45,27.5,561.5,504.81,381.0
2016,7,26,16,30,797.0,88.0,2.4,27.0,513.0,447.13,335.7
2016,7,26,16,45,773.5,83.5,2.4,26.5,462.5,386.58,286.82
2016,7,26,17,0,750.0,79.0,2.4,26.0,412.0,327.45,237.48
2016,7,26,17,15,715.0,74.5,2.3,25.0,360.0,266.92,186.6
2016,7,26,17,30,680.0,70.0,2.2,24.0,308.0,207.46,136.43
2016,7,26,17,45,632.5,64.0,2.15,23.5,257.0,150.49,90.24
2016,7,26,18,0,585.0,58.0,2.1,23.0,206.0,99.0,53.26
2016,7,26,18,15,512.0,50.0,1.95,22.0,158.0,50.87,28.56
2016,7,26,18,30,439.0,42.0,1.8,21.0,110.0,33.28,22.78
2016,7,26,18,45,324.0,31.0,1.65,20.5,71.0,25.02,14.77
2016,7,26,19,0,209.0,20.0,1.5,20.0,32.0,16.43,0.0
2016,7,26,19,15,104.5,10.0,1.45,19.5,16.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,15.0,10.5,7.28,0.0
2016,7,27,5,30,97.0,16.0,1.5,15.0,21.0,12.56,0.0
2016,7,27,5,45,189.0,31.5,1.5,15.5,55.0,24.51,14.36
2016,7,27,6,0,281.0,47.0,1.5,16.0,89.0,36.11,25.69
2016,7,27,6,15,351.0,59.5,1.4,16.5,132.5,51.0,33.57
2016,7,27,6,30,421.0,72.0,1.3,17.0,176.0,92.18,56.03
2016,7,27,6,45,321.5,100.0,1.2,17.5,190.0,130.9,89.9
2016,7,27,7,0,222.0,128.0,1.1,18.0,204.0,156.76,115.98
2016,7,27,7,15,196.0,153.0,1.1,18.5,228.5,186.51,142.14
2016,7,27,7,30,170.0,178.0,1.1,19.0,253.0,213.76,165.51
2016,7,27,7,45,231.5,194.0,1.15,20.0,309.0,266.48,206.42
2016,7,27,8,0,293.0,210.0,1.2,21.0,365.0,324.01,250.57
2016,7,27,8,15,505.0,166.5,1.2,21.5,463.5,413.27,318.65
2016,7,27,8,30,717.0,123.0,1.2,22.0,562.0,521.68,399.97
2016,7,27,8,45,738.0,125.0,1.25,23.0,606.5,574.83,437.96
2016,7,27,9,0,759.0,127.0,1.3,24.0,651.0,627.81,474.95
2016,7,27,9,15,772.5,130.0,1.35,24.5,690.5,676.38,508.57
2016,7,27,9,30,786.0,133.0,1.4,25.0,730.0,723.82,540.56
2016,7,27,9,45,776.5,146.0,1.45,25.5,759.0,761.79,564.45
2016,7,27,10,0,767.0,159.0,1.5,26.0,788.0,796.36,585.59
2016,7,27,10,15,775.5,161.5,1.55,26.0,816.5,832.63,608.85
2016,7,27,10,30,784.0,164.0,1.6,26.0,845.0,866.55,630.43
2016,7,27,10,45,795.5,162.5,1.65,26.5,868.5,896.73,648.25
2016,7,27,11,0,807.0,161.0,1.7,27.0,892.0,924.3,664.32
2016,7,27,11,15,811.0,162.0,1.75,27.0,907.0,944.46,676.97
2016,7,27,11,30,815.0,163.0,1.8,27.0,922.0,961.42,687.73
2016,7,27,11,45,822.5,160.0,1.85,27.5,932.0,974.49,694.76
2016,7,27,12,0,830.0,157.0,1.9,28.0,942.0,984.21,699.79
2016,7,27,12,15,830.5,157.0,1.95,28.0,942.0,986.66,701.76
2016,7,27,12,30,831.0,157.0,2.0,28.0,942.0,985.6,701.7
2016,7,27,12,45,842.5,148.5,2.1,28.0,939.5,971.92,694.35
2016,7,27,13,0,854.0,140.0,2.2,28.0,937.0,966.62,692.45
2016,7,27,13,15,850.5,139.5,2.25,28.0,922.5,950.96,683.39
2016,7,27,13,30,847.0,139.0,2.3,28.0,908.0,932.01,672.32
2016,7,27,13,45,847.0,134.5,2.4,28.0,888.0,909.22,659.22
2016,7,27,14,0,847.0,130.0,2.5,28.0,868.0,883.15,643.88
2016,7,27,14,15,839.5,128.5,2.5,27.5,839.5,850.36,624.46
2016,7,27,14,30,832.0,127.0,2.5,27.0,811.0,814.96,603.12
2016,7,27,14,45,828.0,122.0,2.55,26.5,778.5,776.53,579.77
2016,7,27,15,0,824.0,117.0,2.6,26.0,746.0,740.0,557.37
2016,7,27,15,15,811.0,115.0,2.55,25.5,706.5,692.6,525.38
2016,7,27,15,30,798.0,113.0,2.5,25.0,667.0,643.88,491.07
2016,7,27,15,45,788.0,107.5,2.5,25.0,624.5,592.48,453.22
2016,7,27,16,0,778.0,102.0,2.5,25.0,582.0,540.03,413.48
2016,7,27,16,15,757.0,98.5,2.5,24.5,534.5,483.2,369.94
2016,7,27,16,30,736.0,95.0,2.5,24.0,487.0,426.99,325.35
2016,7,27,16,45,715.5,89.0,2.5,23.5,438.5,369.52,278.28
2016,7,27,17,0,695.0,83.0,2.5,23.0,390.0,311.44,229.28
2016,7,27,17,15,659.0,78.0,2.45,22.5,339.5,253.07,179.4
2016,7,27,17,30,623.0,73.0,2.4,22.0,289.0,198.27,132.47
2016,7,27,17,45,579.5,65.5,2.35,21.5,241.0,143.96,88.01
2016,7,27,18,0,536.0,58.0,2.3,21.0,193.0,94.73,52.13
2016,7,27,18,15,463.5,50.0,2.3,20.0,147.0,49.64,28.61
2016,7,27,18,30,391.0,42.0,2.3,19.0,101.0,33.26,22.93
2016,7,27,18,45,285.0,30.5,2.3,18.5,65.0,24.59,14.42
2016,7,27,19,0,179.0,19.0,2.3,18.0,29.0,15.55,0.0
2016,7,27,19,15,89.5,9.5,2.3,17.5,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.5,1.7,14.0,8.5,7.73,0.0
2016,7,28,5,30,0.0,17.0,1.7,14.0,17.0,14.83,0.0
2016,7,28,5,45,56.5,33.5,1.7,14.5,41.5,27.68,16.82
2016,7,28,6,0,113.0,50.0,1.7,15.0,66.0,39.41,28.61
2016,7,28,6,15,135.5,69.5,1.65,15.5,97.0,56.56,40.65
2016,7,28,6,30,158.0,89.0,1.6,16.0,128.0,85.64,60.8
2016,7,28,6,45,174.0,109.5,1.6,16.5,161.5,117.73,85.93
2016,7,28,7,0,190.0,130.0,1.6,17.0,195.0,152.06,114.08
2016,7,28,7,15,180.5,153.5,1.55,17.5,223.5,182.98,140.62
2016,7,28,7,30,171.0,177.0,1.5,18.0,252.0,213.43,166.25
2016,7,28,7,45,147.5,201.0,1.45,18.5,271.5,237.88,186.53
2016,7,28,8,0,124.0,225.0,1.4,19.0,291.0,259.66,203.79
2016,7,28,8,15,225.0,236.5,1.4,19.5,369.0,329.41,257.72
2016,7,28,8,30,326.0,248.0,1.4,20.0,447.0,414.61,322.4
2016,7,28,8,45,586.5,168.0,1.4,21.0,559.0,525.99,406.34
2016,7,28,9,0,847.0,88.0,1.4,22.0,671.0,644.81,493.4
2016,7,28,9,15,858.0,89.5,1.45,22.5,710.5,693.32,526.76
2016,7,28,9,30,869.0,91.0,1.5,23.0,750.0,740.23,557.14
2016,7,28,9,45,878.0,92.0,1.6,23.5,784.5,783.25,584.72
2016,7,28,10,0,887.0,93.0,1.7,24.0,819.0,824.03,610.52
2016,7,28,10,15,893.5,94.5,1.75,24.0,847.5,860.73,634.1
2016,7,28,10,30,900.0,96.0,1.8,24.0,876.0,894.62,655.74
2016,7,28,10,45,903.5,97.0,1.9,24.5,897.5,922.29,672.52
2016,7,28,11,0,907.0,98.0,2.0,25.0,919.0,946.68,687.18
2016,7,28,11,15,909.5,98.5,2.05,25.0,933.5,966.2,699.54
2016,7,28,11,30,912.0,99.0,2.1,25.0,948.0,982.19,709.76
2016,7,28,11,45,912.0,100.0,2.2,25.5,955.0,992.66,715.7
2016,7,28,12,0,912.0,101.0,2.3,26.0,962.0,999.42,719.41
2016,7,28,12,15,911.5,101.0,2.35,25.5,961.5,1001.0,722.22
2016,7,28,12,30,911.0,101.0,2.4,25.0,961.0,998.86,722.83
2016,7,28,12,45,901.5,105.5,2.45,25.0,951.0,988.78,717.03
2016,7,28,13,0,892.0,110.0,2.5,25.0,941.0,975.18,709.1
2016,7,28,13,15,889.0,109.5,2.5,25.0,926.5,959.4,699.37
2016,7,28,13,30,886.0,109.0,2.5,25.0,912.0,940.18,687.47
2016,7,28,13,45,881.5,107.5,2.55,25.0,890.5,915.24,672.29
2016,7,28,14,0,877.0,106.0,2.6,25.0,869.0,887.13,654.97
2016,7,28,14,15,870.5,105.0,2.6,24.5,841.0,854.76,635.58
2016,7,28,14,30,864.0,104.0,2.6,24.0,813.0,819.62,614.14
2016,7,28,14,45,855.5,102.0,2.65,24.0,779.0,779.35,588.06
2016,7,28,15,0,847.0,100.0,2.7,24.0,745.0,736.85,560.12
2016,7,28,15,15,835.5,98.0,2.65,23.5,705.5,690.23,529.14
2016,7,28,15,30,824.0,96.0,2.6,23.0,666.0,642.1,494.81
2016,7,28,15,45,809.5,93.0,2.6,23.0,622.5,589.9,455.82
2016,7,28,16,0,795.0,90.0,2.6,23.0,579.0,538.07,415.95
2016,7,28,16,15,775.5,87.5,2.6,22.5,532.0,482.11,372.5
2016,7,28,16,30,756.0,85.0,2.6,22.0,485.0,426.58,327.83
2016,7,28,16,45,730.5,81.0,2.6,22.0,436.0,367.94,278.77
2016,7,28,17,0,705.0,77.0,2.6,22.0,387.0,311.03,229.82
2016,7,28,17,15,669.5,72.5,2.55,21.0,337.0,250.96,178.57
2016,7,28,17,30,634.0,68.0,2.5,20.0,287.0,196.11,131.4
2016,7,28,17,45,585.0,62.0,2.5,19.5,238.0,141.67,86.62
2016,7,28,18,0,536.0,56.0,2.5,19.0,189.0,92.94,51.1
2016,7,28,18,15,464.0,48.0,2.45,18.5,144.0,47.85,27.38
2016,7,28,18,30,392.0,40.0,2.4,18.0,99.0,31.59,21.57
2016,7,28,18,45,281.5,29.0,2.4,17.5,63.0,23.32,13.3
2016,7,28,19,0,171.0,18.0,2.4,17.0,27.0,14.7,0.0
2016,7,28,19,15,85.5,9.0,2.4,16.5,13.5,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.5,8.0,1.75,14.0,10.5,7.28,0.0
2016,7,29,5,30,115.0,16.0,1.8,14.0,21.0,12.61,0.0
2016,7,29,5,45,212.5,29.5,1.85,14.5,54.5,23.03,12.86
2016,7,29,6,0,310.0,43.0,1.9,15.0,88.0,33.17,23.16
2016,7,29,6,15,382.5,53.5,1.85,15.5,131.0,48.0,30.84
2016,7,29,6,30,455.0,64.0,1.8,16.0,174.0,89.83,52.99
2016,7,29,6,45,242.0,93.5,1.75,16.5,153.5,114.55,80.28
2016,7,29,7,0,29.0,123.0,1.7,17.0,133.0,112.47,87.88
2016,7,29,7,15,73.0,150.5,1.65,17.5,180.5,150.81,117.94
2016,7,29,7,30,117.0,178.0,1.6,18.0,228.0,196.92,154.35
2016,7,29,7,45,121.0,201.0,1.6,18.5,259.0,227.94,179.2
2016,7,29,8,0,125.0,224.0,1.6,19.0,290.0,259.49,203.97
2016,7,29,8,15,428.0,168.0,1.6,19.5,423.5,377.44,295.68
2016,7,29,8,30,731.0,112.0,1.6,20.0,557.0,520.48,404.82
2016,7,29,8,45,750.0,114.5,1.65,21.0,601.0,573.35,443.11
2016,7,29,9,0,769.0,117.0,1.7,22.0,645.0,626.15,480.64
2016,7,29,9,15,782.5,119.5,1.75,22.0,684.5,674.74,515.91
2016,7,29,9,30,796.0,122.0,1.8,22.0,724.0,722.16,549.46
2016,7,29,9,45,813.5,120.0,1.85,22.5,760.5,766.71,578.11
2016,7,29,10,0,831.0,118.0,1.9,23.0,797.0,804.09,601.5
2016,7,29,10,15,838.5,119.5,1.95,23.5,825.5,839.84,623.61
2016,7,29,10,30,846.0,121.0,2.0,24.0,854.0,873.01,643.8
2016,7,29,10,45,855.5,120.0,2.05,24.5,877.0,902.79,661.62
2016,7,29,11,0,865.0,119.0,2.1,25.0,900.0,929.73,677.5
2016,7,29,11,15,868.5,119.5,2.15,25.0,915.0,949.44,690.03
2016,7,29,11,30,872.0,120.0,2.2,25.0,930.0,965.8,700.52
2016,7,29,11,45,877.5,118.0,2.25,25.0,939.0,978.22,708.6
2016,7,29,12,0,883.0,116.0,2.3,25.0,948.0,987.18,714.58
2016,7,29,12,15,883.5,116.0,2.35,25.0,948.5,989.66,716.54
2016,7,29,12,30,884.0,116.0,2.4,25.0,949.0,988.54,716.36
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,982.81,713.33
2016,7,29,13,0,889.0,110.0,2.5,25.0,937.0,973.44,708.08
2016,7,29,13,15,886.5,109.5,2.5,25.0,923.0,958.14,698.62
2016,7,29,13,30,884.0,109.0,2.5,25.0,909.0,939.39,687.02
2016,7,29,13,45,882.5,106.5,2.55,25.0,888.5,916.18,672.97
2016,7,29,14,0,881.0,104.0,2.6,25.0,868.0,889.64,656.69
2016,7,29,14,15,874.5,102.5,2.6,24.5,840.0,856.59,636.86
2016,7,29,14,30,868.0,101.0,2.6,24.0,812.0,820.77,614.97
2016,7,29,14,45,862.5,98.0,2.6,24.0,779.0,781.64,589.39
2016,7,29,15,0,857.0,95.0,2.6,24.0,746.0,740.04,561.85
2016,7,29,15,15,845.5,93.5,2.6,23.5,707.0,693.43,531.41
2016,7,29,15,30,834.0,92.0,2.6,23.0,668.0,645.29,497.33
2016,7,29,15,45,822.5,88.5,2.6,23.0,625.0,593.87,458.93
2016,7,29,16,0,811.0,85.0,2.6,23.0,582.0,541.44,418.63
2016,7,29,16,15,792.0,82.0,2.55,22.5,535.0,485.32,374.89
2016,7,29,16,30,773.0,79.0,2.5,22.0,488.0,428.59,329.18
2016,7,29,16,45,528.5,122.5,2.45,21.5,389.5,327.06,249.95
2016,7,29,17,0,284.0,166.0,2.4,21.0,291.0,245.05,187.37
2016,7,29,17,15,274.0,145.5,2.4,20.5,253.5,204.52,153.76
2016,7,29,17,30,264.0,125.0,2.4,20.0,216.0,165.17,120.69
2016,7,29,17,45,413.5,89.0,2.4,19.5,203.5,138.09,91.17
2016,7,29,18,0,563.0,53.0,2.4,19.0,191.0,92.56,49.75
2016,7,29,18,15,490.5,45.5,2.35,18.5,145.5,46.21,25.72
2016,7,29,18,30,418.0,38.0,2.3,18.0,100.0,29.99,20.16
2016,7,29,18,45,302.0,27.5,2.3,17.5,63.0,22.09,12.14
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,13.87,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.5,13.5,11.5,6.82,0.0
2016,7,30,5,30,177.0,15.0,1.5,14.0,23.0,12.17,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.5,20.92,10.96
2016,7,30,6,0,417.0,37.0,1.6,15.0,96.0,29.32,19.81
2016,7,30,6,15,492.0,44.5,1.6,15.5,142.0,42.14,24.73
2016,7,30,6,30,567.0,52.0,1.6,16.0,188.0,88.38,47.48
2016,7,30,6,45,284.0,81.5,1.65,16.5,149.5,110.62,75.14
2016,7,30,7,0,1.0,111.0,1.7,17.0,111.0,96.76,75.96
2016,7,30,7,15,7.5,130.5,1.65,17.5,133.5,116.03,91.44
2016,7,30,7,30,14.0,150.0,1.6,18.0,156.0,136.23,107.45
2016,7,30,7,45,10.0,158.5,1.6,18.5,163.0,143.64,113.05
2016,7,30,8,0,6.0,167.0,1.6,19.0,170.0,150.47,118.05
2016,7,30,8,15,12.0,190.5,1.65,19.5,197.5,175.15,137.23
2016,7,30,8,30,18.0,214.0,1.7,20.0,225.0,200.63,156.77
2016,7,30,8,45,52.5,259.5,1.75,20.5,295.0,269.06,209.84
2016,7,30,9,0,87.0,305.0,1.8,21.0,365.0,337.78,261.85
2016,7,30,9,15,112.5,330.0,1.9,21.5,412.5,391.83,301.79
2016,7,30,9,30,138.0,355.0,2.0,22.0,460.0,441.39,337.87
2016,7,30,9,45,520.0,223.0,2.1,22.5,643.0,638.24,488.26
2016,7,30,10,0,902.0,91.0,2.2,23.0,826.0,836.37,627.17
2016,7,30,10,15,908.5,92.0,2.25,23.0,854.5,873.16,649.58
2016,7,30,10,30,915.0,93.0,2.3,23.0,883.0,907.07,671.46
2016,7,30,10,45,919.0,94.0,2.4,23.5,905.0,935.65,688.9
2016,7,30,11,0,923.0,95.0,2.5,24.0,927.0,960.9,704.14
2016,7,30,11,15,926.0,95.5,2.55,24.0,942.5,981.24,717.11
2016,7,30,11,30,929.0,96.0,2.6,24.0,958.0,997.98,727.85
2016,7,30,11,45,662.0,250.0,2.65,24.0,867.0,918.74,675.63
2016,7,30,12,0,395.0,404.0,2.7,24.0,776.0,799.41,588.68
2016,7,30,12,15,385.5,409.0,2.7,24.0,772.0,796.17,587.1
2016,7,30,12,30,376.0,414.0,2.7,24.0,768.0,790.98,583.32
2016,7,30,12,45,278.0,439.0,2.75,24.0,699.5,717.62,530.89
2016,7,30,13,0,180.0,464.0,2.8,24.0,631.0,632.01,469.51
2016,7,30,13,15,286.5,424.5,2.75,24.0,685.5,702.4,522.31
2016,7,30,13,30,393.0,385.0,2.7,24.0,740.0,755.88,561.76
2016,7,30,13,45,370.0,386.0,2.7,24.0,714.5,725.65,540.34
2016,7,30,14,0,347.0,387.0,2.7,24.0,689.0,694.86,519.03
2016,7,30,14,15,261.0,390.5,2.65,23.5,613.0,612.39,460.51
2016,7,30,14,30,175.0,394.0,2.6,23.0,537.0,524.58,397.25
2016,7,30,14,45,206.0,372.5,2.6,23.0,533.5,519.86,395.64
2016,7,30,15,0,237.0,351.0,2.6,23.0,530.0,512.18,391.27
2016,7,30,15,15,217.0,333.0,2.55,22.5,490.5,468.81,360.15
2016,7,30,15,30,197.0,315.0,2.5,22.0,451.0,426.65,329.62
2016,7,30,15,45,217.0,290.0,2.5,22.0,430.5,403.74,313.14
2016,7,30,16,0,237.0,265.0,2.5,22.0,410.0,378.5,294.32
2016,7,30,16,15,266.5,237.0,2.5,21.5,387.5,357.42,278.61
2016,7,30,16,30,296.0,209.0,2.5,21.0,365.0,327.59,255.26
2016,7,30,16,45,207.5,194.0,2.5,20.5,298.0,256.79,199.95
2016,7,30,17,0,119.0,179.0,2.5,20.0,231.0,199.61,155.51
2016,7,30,17,15,412.5,118.5,2.5,19.5,265.0,220.68,163.37
2016,7,30,17,30,706.0,58.0,2.5,19.0,299.0,204.11,135.67
2016,7,30,17,45,662.5,53.0,2.55,18.5,248.5,147.19,88.11
2016,7,30,18,0,619.0,48.0,2.6,18.0,198.0,95.28,50.06
2016,7,30,18,15,547.5,41.5,2.55,17.5,151.0,46.62,25.46
2016,7,30,18,30,476.0,35.0,2.5,17.0,104.0,27.62,18.18
2016,7,30,18,45,358.5,25.5,2.5,16.5,65.5,20.48,10.71
2016,7,30,19,0,241.0,16.0,2.5,16.0,27.0,13.07,0.0
2016,7,30,19,15,120.5,8.0,2.45,15.5,13.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
