Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.0,1.7,12.5,12.0,6.37,0.0
2016,7,31,5,30,220.0,14.0,1.8,13.0,24.0,12.73,0.0
2016,7,31,5,45,343.5,23.5,1.9,13.5,61.0,18.83,9.13
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,26.04,17.0
2016,7,31,6,15,540.5,39.5,2.0,14.5,145.0,41.43,23.68
2016,7,31,6,30,614.0,46.0,2.0,15.0,192.0,89.44,46.75
2016,7,31,6,45,307.0,69.5,2.0,15.5,142.5,103.95,68.84
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,81.43,63.47
2016,7,31,7,15,5.0,119.5,1.9,16.5,121.5,106.01,83.62
2016,7,31,7,30,10.0,146.0,1.8,17.0,150.0,131.51,104.16
2016,7,31,7,45,12.0,163.0,1.75,17.5,169.0,148.4,117.42
2016,7,31,8,0,14.0,180.0,1.7,18.0,188.0,165.57,130.72
2016,7,31,8,15,9.5,180.5,1.65,18.5,186.5,165.04,129.64
2016,7,31,8,30,5.0,181.0,1.6,19.0,185.0,163.87,128.04
2016,7,31,8,45,8.5,201.0,1.6,19.5,207.0,184.55,143.89
2016,7,31,9,0,12.0,221.0,1.6,20.0,229.0,205.69,159.85
2016,7,31,9,15,13.5,236.0,1.6,20.0,246.0,221.27,171.6
2016,7,31,9,30,15.0,251.0,1.6,20.0,263.0,237.0,183.42
2016,7,31,9,45,26.0,291.5,1.65,20.5,312.5,291.83,224.93
2016,7,31,10,0,37.0,332.0,1.7,21.0,362.0,341.53,261.61
2016,7,31,10,15,39.5,348.0,1.75,21.5,381.0,361.26,275.32
2016,7,31,10,30,42.0,364.0,1.8,22.0,400.0,381.07,289.13
2016,7,31,10,45,54.5,389.5,1.85,22.5,438.0,419.35,316.62
2016,7,31,11,0,67.0,415.0,1.9,23.0,476.0,458.19,344.04
2016,7,31,11,15,109.0,438.5,1.95,23.0,539.5,535.95,400.42
2016,7,31,11,30,151.0,462.0,2.0,23.0,603.0,602.44,447.72
2016,7,31,11,45,256.5,441.5,2.05,23.0,682.5,699.73,517.75
2016,7,31,12,0,362.0,421.0,2.1,23.0,762.0,785.01,577.99
2016,7,31,12,15,641.5,265.0,2.15,23.0,868.0,920.74,676.39
2016,7,31,12,30,921.0,109.0,2.2,23.0,974.0,1020.32,741.13
2016,7,31,12,45,921.0,107.5,2.25,23.5,967.0,1013.35,734.9
2016,7,31,13,0,921.0,106.0,2.3,24.0,960.0,1002.62,727.51
2016,7,31,13,15,918.0,105.5,2.35,23.5,945.0,986.32,719.43
2016,7,31,13,30,915.0,105.0,2.4,23.0,930.0,966.44,709.07
2016,7,31,13,45,912.5,102.5,2.45,23.0,908.5,941.52,694.0
2016,7,31,14,0,910.0,100.0,2.5,23.0,887.0,913.2,676.65
2016,7,31,14,15,903.5,99.0,2.55,22.5,858.0,879.68,656.98
2016,7,31,14,30,897.0,98.0,2.6,22.0,829.0,843.27,635.11
2016,7,31,14,45,891.0,95.0,2.65,22.0,795.0,802.55,608.75
2016,7,31,15,0,885.0,92.0,2.7,22.0,761.0,759.29,580.31
2016,7,31,15,15,874.0,90.5,2.75,21.5,721.0,711.7,549.44
2016,7,31,15,30,863.0,89.0,2.8,21.0,681.0,662.43,514.72
2016,7,31,15,45,851.0,85.5,2.85,21.0,636.5,609.16,474.83
2016,7,31,16,0,839.0,82.0,2.9,21.0,592.0,554.84,432.9
2016,7,31,16,15,819.5,79.5,2.9,20.5,544.0,496.96,387.48
2016,7,31,16,30,800.0,77.0,2.9,20.0,496.0,439.23,340.53
2016,7,31,16,45,777.0,73.0,2.9,19.5,446.0,378.91,289.95
2016,7,31,17,0,754.0,69.0,2.9,19.0,396.0,319.96,238.88
2016,7,31,17,15,720.0,65.0,2.85,18.5,344.5,259.68,185.97
2016,7,31,17,30,686.0,61.0,2.8,18.0,293.0,202.68,135.83
2016,7,31,17,45,638.0,55.5,2.75,17.5,242.5,145.78,88.39
2016,7,31,18,0,590.0,50.0,2.7,17.0,192.0,91.99,48.69
2016,7,31,18,15,515.5,43.0,2.6,16.5,145.5,44.32,24.25
2016,7,31,18,30,441.0,36.0,2.5,16.0,99.0,28.5,18.98
2016,7,31,18,45,321.5,26.0,2.45,15.5,62.0,20.96,10.92
2016,7,31,19,0,202.0,16.0,2.4,15.0,25.0,13.13,0.0
2016,7,31,19,15,101.0,8.0,2.3,14.5,12.5,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.75,13.0,10.5,6.37,0.0
2016,8,1,5,30,180.0,14.0,1.8,13.0,21.0,12.73,0.0
2016,8,1,5,45,308.5,24.0,1.9,13.5,57.5,19.29,9.23
2016,8,1,6,0,437.0,34.0,2.0,14.0,94.0,26.9,17.71
2016,8,1,6,15,512.5,41.0,2.0,14.5,140.0,39.77,22.52
2016,8,1,6,30,588.0,48.0,2.0,15.0,186.0,89.41,47.68
2016,8,1,6,45,298.5,81.0,2.05,15.5,151.5,112.67,76.53
2016,8,1,7,0,9.0,114.0,2.1,16.0,117.0,100.93,79.45
2016,8,1,7,15,22.0,137.5,2.05,16.5,146.5,125.91,99.6
2016,8,1,7,30,35.0,161.0,2.0,17.0,176.0,153.94,122.05
2016,8,1,7,45,38.0,181.5,1.95,17.5,199.5,176.63,140.06
2016,8,1,8,0,41.0,202.0,1.9,18.0,223.0,199.78,158.16
2016,8,1,8,15,66.5,232.5,1.85,18.5,270.5,243.71,192.44
2016,8,1,8,30,92.0,263.0,1.8,19.0,318.0,290.7,228.54
2016,8,1,8,45,133.5,287.5,1.8,19.5,375.0,350.58,274.14
2016,8,1,9,0,175.0,312.0,1.8,20.0,432.0,409.3,317.98
2016,8,1,9,15,237.0,322.5,1.85,20.0,495.0,472.78,365.83
2016,8,1,9,30,299.0,333.0,1.9,20.0,558.0,549.35,422.35
2016,8,1,9,45,600.5,212.5,1.95,20.5,691.5,697.0,533.34
2016,8,1,10,0,902.0,92.0,2.0,21.0,825.0,839.62,632.12
2016,8,1,10,15,909.0,93.5,2.05,21.0,854.0,877.42,655.74
2016,8,1,10,30,916.0,95.0,2.1,21.0,883.0,912.36,678.35
2016,8,1,10,45,921.0,95.5,2.15,21.5,905.5,941.43,695.68
2016,8,1,11,0,926.0,96.0,2.2,22.0,928.0,967.19,710.82
2016,8,1,11,15,929.5,96.5,2.25,22.0,943.5,988.09,724.18
2016,8,1,11,30,933.0,97.0,2.3,22.0,959.0,1005.39,735.31
2016,8,1,11,45,934.5,97.0,2.35,22.5,967.0,1016.53,741.15
2016,8,1,12,0,936.0,97.0,2.4,23.0,975.0,1023.9,744.7
2016,8,1,12,15,936.5,97.0,2.45,23.0,975.5,1026.46,746.75
2016,8,1,12,30,937.0,97.0,2.5,23.0,976.0,1025.19,746.49
2016,8,1,12,45,932.0,99.0,2.55,23.0,967.5,1016.73,741.73
2016,8,1,13,0,927.0,101.0,2.6,23.0,959.0,1004.55,734.71
2016,8,1,13,15,924.0,100.5,2.65,23.0,944.0,988.12,725.0
2016,8,1,13,30,921.0,100.0,2.7,23.0,929.0,968.08,712.98
2016,8,1,13,45,918.0,98.0,2.75,23.0,907.5,943.01,697.66
2016,8,1,14,0,915.0,96.0,2.8,23.0,886.0,914.53,680.03
2016,8,1,14,15,908.5,95.0,2.8,22.5,857.0,880.8,659.69
2016,8,1,14,30,902.0,94.0,2.8,22.0,828.0,844.17,637.18
2016,8,1,14,45,895.5,92.0,2.85,22.0,794.0,803.8,610.94
2016,8,1,15,0,889.0,90.0,2.9,22.0,760.0,760.93,582.64
2016,8,1,15,15,878.0,88.0,2.95,21.5,720.0,712.59,551.11
2016,8,1,15,30,867.0,86.0,3.0,21.0,680.0,662.57,515.85
2016,8,1,15,45,853.5,83.5,3.1,21.0,635.5,609.11,475.82
2016,8,1,16,0,840.0,81.0,3.2,21.0,591.0,554.76,433.79
2016,8,1,16,15,821.5,78.5,3.2,20.5,543.0,497.25,388.47
2016,8,1,16,30,803.0,76.0,3.2,20.0,495.0,439.8,341.55
2016,8,1,16,45,777.5,73.0,3.2,19.5,444.5,379.24,290.63
2016,8,1,17,0,752.0,70.0,3.2,19.0,394.0,320.32,239.5
2016,8,1,17,15,717.5,66.0,3.15,18.0,342.5,259.94,186.79
2016,8,1,17,30,683.0,62.0,3.1,17.0,291.0,202.91,136.74
2016,8,1,17,45,630.5,57.0,3.1,16.5,240.5,143.66,87.34
2016,8,1,18,0,578.0,52.0,3.1,16.0,190.0,92.55,49.88
2016,8,1,18,15,501.5,44.5,3.0,15.5,143.0,45.09,25.35
2016,8,1,18,30,425.0,37.0,2.9,15.0,96.0,29.44,19.83
2016,8,1,18,45,296.0,26.5,2.85,15.0,59.5,21.48,11.05
2016,8,1,19,0,167.0,16.0,2.8,15.0,23.0,14.55,0.0
2016,8,1,19,15,83.5,8.0,2.75,14.5,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.0,6.82,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,20.0,13.64,0.0
2016,8,2,5,45,273.5,26.0,2.5,13.5,56.0,21.15,10.31
2016,8,2,6,0,408.0,37.0,2.6,14.0,92.0,29.58,19.97
2016,8,2,6,15,489.5,45.0,2.55,14.5,139.0,42.96,25.38
2016,8,2,6,30,571.0,53.0,2.5,15.0,186.0,90.22,48.97
2016,8,2,6,45,285.5,67.5,2.5,15.5,134.0,99.58,66.15
2016,8,2,7,0,0.0,82.0,2.5,16.0,82.0,72.07,55.62
2016,8,2,7,15,0.0,99.5,2.45,16.5,99.5,87.53,68.41
2016,8,2,7,30,0.0,117.0,2.4,17.0,117.0,103.12,81.03
2016,8,2,7,45,0.0,130.5,2.35,17.5,130.5,115.32,90.64
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,127.56,100.15
2016,8,2,8,15,8.0,176.5,2.25,18.0,181.0,160.83,126.8
2016,8,2,8,30,16.0,209.0,2.2,18.0,218.0,195.28,154.05
2016,8,2,8,45,29.5,243.0,2.15,18.5,262.5,240.5,189.2
2016,8,2,9,0,43.0,277.0,2.1,19.0,307.0,283.59,222.03
2016,8,2,9,15,87.0,314.0,2.05,19.5,378.5,352.52,274.65
2016,8,2,9,30,131.0,351.0,2.0,20.0,450.0,433.95,335.17
2016,8,2,9,45,181.5,367.0,2.0,20.5,510.5,496.18,380.56
2016,8,2,10,0,232.0,383.0,2.0,21.0,571.0,561.75,427.51
2016,8,2,10,15,582.0,240.5,2.0,21.0,735.0,755.69,572.34
2016,8,2,10,30,932.0,98.0,2.0,21.0,899.0,930.8,690.91
2016,8,2,10,45,937.0,98.5,2.05,21.5,922.0,960.31,706.87
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,986.45,722.11
2016,8,2,11,15,945.0,100.0,2.1,22.0,960.5,1007.68,735.01
2016,8,2,11,30,948.0,101.0,2.1,22.0,976.0,1025.23,745.63
2016,8,2,11,45,950.0,101.0,2.15,22.5,984.0,1037.02,751.83
2016,8,2,12,0,952.0,101.0,2.2,23.0,992.0,1044.97,755.73
2016,8,2,12,15,952.0,101.0,2.2,23.0,992.0,1047.06,756.91
2016,8,2,12,30,952.0,101.0,2.2,23.0,992.0,1045.24,755.78
2016,8,2,12,45,942.5,105.5,2.2,23.0,982.0,1034.77,749.31
2016,8,2,13,0,933.0,110.0,2.2,23.0,972.0,1020.58,740.65
2016,8,2,13,15,929.5,109.5,2.25,23.0,956.5,1003.54,730.84
2016,8,2,13,30,926.0,109.0,2.3,23.0,941.0,982.88,718.72
2016,8,2,13,45,921.5,107.5,2.35,23.5,918.5,956.79,701.69
2016,8,2,14,0,917.0,106.0,2.4,24.0,896.0,927.34,682.49
2016,8,2,14,15,910.0,105.0,2.45,23.5,866.0,893.05,662.6
2016,8,2,14,30,903.0,104.0,2.5,23.0,836.0,855.87,640.51
2016,8,2,14,45,893.5,102.0,2.55,23.0,800.5,813.02,613.0
2016,8,2,15,0,884.0,100.0,2.6,23.0,765.0,767.89,583.56
2016,8,2,15,15,872.0,98.0,2.6,22.5,724.0,718.95,551.75
2016,8,2,15,30,860.0,96.0,2.6,22.0,683.0,668.42,516.1
2016,8,2,15,45,843.0,94.0,2.65,22.0,637.0,613.53,475.37
2016,8,2,16,0,826.0,92.0,2.7,22.0,591.0,559.41,433.91
2016,8,2,16,15,805.5,89.0,2.7,21.5,542.0,500.37,388.07
2016,8,2,16,30,785.0,86.0,2.7,21.0,493.0,441.81,340.93
2016,8,2,16,45,755.5,82.5,2.75,21.0,441.5,380.03,289.25
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,320.4,237.92
2016,8,2,17,15,688.0,74.5,2.8,20.0,338.0,258.08,184.56
2016,8,2,17,30,650.0,70.0,2.8,19.0,286.0,201.21,135.48
2016,8,2,17,45,591.5,64.5,2.85,18.5,235.0,144.51,89.02
2016,8,2,18,0,533.0,59.0,2.9,18.0,184.0,94.75,53.09
2016,8,2,18,15,450.0,50.0,2.85,17.5,137.5,48.6,28.9
2016,8,2,18,30,367.0,41.0,2.8,17.0,91.0,33.05,22.68
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.0,23.38,12.01
2016,8,2,19,0,100.0,16.0,2.8,16.0,19.0,14.55,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,9.5,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,101.0,14.0,1.2,14.0,17.0,12.73,0.0
2016,8,3,5,45,231.5,26.5,1.15,14.5,52.0,21.66,10.24
2016,8,3,6,0,362.0,39.0,1.1,15.0,87.0,31.39,21.42
2016,8,3,6,15,446.0,48.0,0.95,15.5,133.0,45.03,27.43
2016,8,3,6,30,530.0,57.0,0.8,16.0,179.0,90.73,50.68
2016,8,3,6,45,421.5,84.0,0.65,16.5,196.5,133.31,87.67
2016,8,3,7,0,313.0,111.0,0.5,17.0,214.0,162.6,117.32
2016,8,3,7,15,189.0,139.5,0.45,17.5,204.5,174.6,132.88
2016,8,3,7,30,65.0,168.0,0.4,18.0,195.0,170.11,132.98
2016,8,3,7,45,56.0,186.0,0.4,18.5,211.5,187.89,147.16
2016,8,3,8,0,47.0,204.0,0.4,19.0,228.0,204.61,159.92
2016,8,3,8,15,61.0,230.0,0.45,19.5,264.5,239.15,186.29
2016,8,3,8,30,75.0,256.0,0.5,20.0,301.0,275.4,213.46
2016,8,3,8,45,197.0,271.5,0.6,20.5,402.0,375.04,289.2
2016,8,3,9,0,319.0,287.0,0.7,21.0,503.0,488.12,372.21
2016,8,3,9,15,600.5,193.5,0.8,21.5,631.5,625.85,473.44
2016,8,3,9,30,882.0,100.0,0.9,22.0,760.0,765.0,570.71
2016,8,3,9,45,570.0,238.5,1.05,22.5,673.0,699.61,520.68
2016,8,3,10,0,258.0,377.0,1.2,23.0,586.0,587.81,437.12
2016,8,3,10,15,589.5,240.0,1.3,23.0,739.5,762.74,566.77
2016,8,3,10,30,921.0,103.0,1.4,23.0,893.0,927.38,676.23
2016,8,3,10,45,926.0,103.5,1.55,23.5,916.0,956.63,693.0
2016,8,3,11,0,931.0,104.0,1.7,24.0,939.0,982.54,709.22
2016,8,3,11,15,935.0,104.5,1.85,24.0,954.5,1004.02,724.02
2016,8,3,11,30,939.0,105.0,2.0,24.0,970.0,1021.89,736.61
2016,8,3,11,45,940.5,105.5,2.15,24.5,978.5,1033.6,743.94
2016,8,3,12,0,942.0,106.0,2.3,25.0,987.0,1041.48,748.93
2016,8,3,12,15,942.5,106.0,2.4,24.5,987.5,1044.02,752.99
2016,8,3,12,30,943.0,106.0,2.5,24.0,988.0,1042.68,754.74
2016,8,3,12,45,942.5,105.5,2.65,24.0,980.5,1035.99,752.2
2016,8,3,13,0,942.0,105.0,2.8,24.0,973.0,1025.44,747.22
2016,8,3,13,15,939.0,104.5,2.85,23.5,958.0,1008.7,738.78
2016,8,3,13,30,936.0,104.0,2.9,23.0,943.0,988.28,727.96
2016,8,3,13,45,931.5,103.5,3.0,23.0,921.0,962.9,712.85
2016,8,3,14,0,927.0,103.0,3.1,23.0,899.0,934.14,695.4
2016,8,3,14,15,920.0,101.5,3.15,22.5,869.5,898.97,674.44
2016,8,3,14,30,913.0,100.0,3.2,22.0,840.0,860.89,651.24
2016,8,3,14,45,904.5,98.5,3.3,22.0,804.5,818.89,624.05
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,774.49,594.78
2016,8,3,15,15,582.5,198.0,3.4,21.5,625.5,619.09,480.35
2016,8,3,15,30,269.0,299.0,3.4,21.0,482.0,467.63,364.06
2016,8,3,15,45,199.0,283.0,3.45,21.0,413.5,387.7,303.45
2016,8,3,16,0,129.0,267.0,3.5,21.0,345.0,321.41,252.04
2016,8,3,16,15,150.0,243.5,3.5,20.5,327.0,301.22,237.14
2016,8,3,16,30,171.0,220.0,3.5,20.0,309.0,278.65,219.55
2016,8,3,16,45,104.5,190.5,3.55,19.5,243.5,214.15,168.69
2016,8,3,17,0,38.0,161.0,3.6,19.0,178.0,155.42,122.43
2016,8,3,17,15,33.0,141.0,3.55,18.5,154.0,132.88,104.34
2016,8,3,17,30,28.0,121.0,3.5,18.0,130.0,111.12,86.61
2016,8,3,17,45,21.5,100.5,3.5,17.5,107.0,89.57,68.95
2016,8,3,18,0,15.0,80.0,3.5,17.0,84.0,69.7,52.55
2016,8,3,18,15,207.0,59.0,3.35,16.5,87.5,51.07,34.43
2016,8,3,18,30,399.0,38.0,3.2,16.0,91.0,30.53,20.54
2016,8,3,18,45,262.5,26.0,3.1,15.5,55.0,21.2,9.95
2016,8,3,19,0,126.0,14.0,3.0,15.0,19.0,12.73,0.0
2016,8,3,19,15,63.0,7.0,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,2.7,13.0,16.0,11.82,0.0
2016,8,4,5,45,237.0,25.5,2.8,13.5,51.0,20.83,9.19
2016,8,4,6,0,373.0,38.0,2.9,14.0,86.0,30.61,20.75
2016,8,4,6,15,457.5,47.0,2.9,14.5,132.5,44.57,26.9
2016,8,4,6,30,542.0,56.0,2.9,15.0,179.0,91.11,50.74
2016,8,4,6,45,271.0,48.5,2.95,15.5,110.0,81.6,51.66
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,36.15,25.21
2016,8,4,7,15,0.0,57.5,2.95,16.0,57.5,50.78,37.61
2016,8,4,7,30,0.0,74.0,2.9,16.0,74.0,65.45,49.86
2016,8,4,7,45,0.0,94.5,2.9,16.5,94.5,83.62,64.77
2016,8,4,8,0,0.0,115.0,2.9,17.0,115.0,101.88,79.53
2016,8,4,8,15,0.0,114.5,2.95,17.5,114.5,101.55,78.81
2016,8,4,8,30,0.0,114.0,3.0,18.0,114.0,101.18,78.1
2016,8,4,8,45,0.0,136.5,3.05,18.5,136.5,121.43,94.17
2016,8,4,9,0,0.0,159.0,3.1,19.0,159.0,141.82,110.13
2016,8,4,9,15,1.0,163.0,3.15,19.0,164.0,146.28,113.42
2016,8,4,9,30,2.0,167.0,3.2,19.0,169.0,150.82,116.83
2016,8,4,9,45,4.0,181.0,3.3,19.0,184.5,165.35,128.24
2016,8,4,10,0,6.0,195.0,3.4,19.0,200.0,180.08,139.75
2016,8,4,10,15,13.0,249.0,3.4,19.0,260.5,236.19,183.77
2016,8,4,10,30,20.0,303.0,3.4,19.0,321.0,293.32,227.85
2016,8,4,10,45,30.5,341.0,3.45,19.5,368.0,351.16,271.48
2016,8,4,11,0,41.0,379.0,3.5,20.0,415.0,399.8,307.47
2016,8,4,11,15,45.5,393.0,3.5,19.5,434.5,419.38,322.44
2016,8,4,11,30,50.0,407.0,3.5,19.0,454.0,438.89,337.48
2016,8,4,11,45,52.0,408.5,3.55,19.0,457.0,443.27,340.69
2016,8,4,12,0,54.0,410.0,3.6,19.0,460.0,447.33,343.76
2016,8,4,12,15,488.5,259.0,3.6,19.0,715.0,764.94,589.42
2016,8,4,12,30,923.0,108.0,3.6,19.0,970.0,1026.24,770.98
2016,8,4,12,45,918.0,110.0,3.6,19.0,961.0,1017.73,763.2
2016,8,4,13,0,913.0,112.0,3.6,19.0,952.0,1005.54,755.37
2016,8,4,13,15,910.0,111.0,3.6,19.0,937.0,988.66,744.5
2016,8,4,13,30,907.0,110.0,3.6,19.0,922.0,968.21,731.3
2016,8,4,13,45,905.0,107.5,3.6,19.0,900.5,943.7,715.39
2016,8,4,14,0,903.0,105.0,3.6,19.0,879.0,915.76,697.13
2016,8,4,14,15,896.5,103.5,3.6,19.0,850.0,881.67,674.57
2016,8,4,14,30,890.0,102.0,3.6,19.0,821.0,844.7,649.9
2016,8,4,14,45,883.5,99.0,3.65,19.0,786.5,803.54,622.32
2016,8,4,15,0,877.0,96.0,3.7,19.0,752.0,759.89,592.66
2016,8,4,15,15,865.5,94.0,3.7,18.5,711.5,711.45,560.01
2016,8,4,15,30,854.0,92.0,3.7,18.0,671.0,661.4,523.53
2016,8,4,15,45,841.0,89.0,3.7,18.0,626.5,608.1,482.46
2016,8,4,16,0,828.0,86.0,3.7,18.0,582.0,553.88,439.5
2016,8,4,16,15,568.0,143.5,3.7,17.5,470.5,433.34,344.23
2016,8,4,16,30,308.0,201.0,3.7,17.0,359.0,327.0,259.85
2016,8,4,16,45,171.5,180.0,3.7,17.0,266.5,231.13,183.29
2016,8,4,17,0,35.0,159.0,3.7,17.0,174.0,152.76,121.27
2016,8,4,17,15,30.5,139.0,3.65,16.5,150.5,130.56,103.32
2016,8,4,17,30,26.0,119.0,3.6,16.0,127.0,109.07,85.66
2016,8,4,17,45,19.5,99.0,3.6,15.5,104.5,88.22,68.45
2016,8,4,18,0,13.0,79.0,3.6,15.0,82.0,68.68,52.18
2016,8,4,18,15,6.5,59.5,3.5,14.5,61.0,50.64,36.98
2016,8,4,18,30,0.0,40.0,3.4,14.0,40.0,34.32,23.92
2016,8,4,18,45,0.0,23.5,3.3,13.5,23.5,20.51,8.98
2016,8,4,19,0,0.0,7.0,3.2,13.0,7.0,6.37,0.0
2016,8,4,19,15,0.0,3.5,3.15,13.0,3.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.5,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,15.0,10.91,0.0
2016,8,5,5,45,219.5,25.5,2.4,14.0,49.0,20.91,8.65
2016,8,5,6,0,351.0,39.0,2.5,14.0,83.0,31.6,21.54
2016,8,5,6,15,436.0,48.5,2.45,14.0,129.0,45.77,28.1
2016,8,5,6,30,521.0,58.0,2.4,14.0,175.0,91.52,52.03
2016,8,5,6,45,271.5,86.5,2.4,14.5,148.5,114.46,79.54
2016,8,5,7,0,22.0,115.0,2.4,15.0,122.0,104.53,82.29
2016,8,5,7,15,25.5,135.0,2.35,15.0,145.0,125.75,100.02
2016,8,5,7,30,29.0,155.0,2.3,15.0,168.0,147.26,117.74
2016,8,5,7,45,44.0,181.0,2.25,15.5,202.5,179.16,143.36
2016,8,5,8,0,59.0,207.0,2.2,16.0,237.0,213.09,170.32
2016,8,5,8,15,47.5,220.0,2.15,16.0,246.0,223.71,178.54
2016,8,5,8,30,36.0,233.0,2.1,16.0,255.0,232.95,185.45
2016,8,5,8,45,41.5,255.5,2.05,16.5,282.5,260.15,206.24
2016,8,5,9,0,47.0,278.0,2.0,17.0,310.0,288.0,227.17
2016,8,5,9,15,52.0,300.0,2.0,17.5,337.5,315.61,247.64
2016,8,5,9,30,57.0,322.0,2.0,18.0,365.0,343.69,268.2
2016,8,5,9,45,39.5,307.5,2.0,18.5,338.0,319.1,248.01
2016,8,5,10,0,22.0,293.0,2.0,19.0,311.0,283.97,219.95
2016,8,5,10,15,60.0,350.0,2.0,19.0,401.0,382.46,295.47
2016,8,5,10,30,98.0,407.0,2.0,19.0,491.0,475.11,364.1
2016,8,5,10,45,165.5,421.0,2.0,19.5,567.0,566.29,430.33
2016,8,5,11,0,233.0,435.0,2.0,20.0,643.0,648.57,488.54
2016,8,5,11,15,238.5,437.5,2.05,20.0,654.0,674.41,505.91
2016,8,5,11,30,244.0,440.0,2.1,20.0,665.0,687.0,514.67
2016,8,5,11,45,577.0,282.0,2.15,20.5,818.5,873.87,651.66
2016,8,5,12,0,910.0,124.0,2.2,21.0,972.0,1030.5,754.28
2016,8,5,12,15,910.0,124.0,2.25,21.0,971.5,1032.43,754.33
2016,8,5,12,30,910.0,124.0,2.3,21.0,971.0,1030.61,753.77
2016,8,5,12,45,909.5,122.5,2.4,21.0,963.5,1023.06,750.21
2016,8,5,13,0,909.0,121.0,2.5,21.0,956.0,1011.78,744.32
2016,8,5,13,15,905.0,120.5,2.55,21.0,940.5,994.45,734.01
2016,8,5,13,30,901.0,120.0,2.6,21.0,925.0,973.6,721.47
2016,8,5,13,45,891.5,121.0,2.65,21.0,900.5,945.78,704.29
2016,8,5,14,0,882.0,122.0,2.7,21.0,876.0,914.94,685.05
2016,8,5,14,15,873.5,120.5,2.75,21.0,846.5,879.67,662.67
2016,8,5,14,30,865.0,119.0,2.8,21.0,817.0,841.72,638.26
2016,8,5,14,45,850.0,119.5,2.9,21.0,779.5,798.12,609.95
2016,8,5,15,0,835.0,120.0,3.0,21.0,742.0,757.65,583.44
2016,8,5,15,15,821.0,117.5,3.0,20.5,701.0,707.84,549.45
2016,8,5,15,30,807.0,115.0,3.0,20.0,660.0,656.78,512.88
2016,8,5,15,45,784.5,113.5,3.0,20.0,613.5,600.54,470.38
2016,8,5,16,0,762.0,112.0,3.0,20.0,567.0,544.44,426.85
2016,8,5,16,15,738.0,108.0,3.0,19.5,518.0,485.08,380.36
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,426.97,333.25
2016,8,5,16,45,677.5,100.5,3.05,18.5,417.5,365.78,282.4
2016,8,5,17,0,641.0,97.0,3.1,18.0,366.0,307.68,232.71
2016,8,5,17,15,598.5,90.5,3.1,17.5,315.0,248.61,181.61
2016,8,5,17,30,556.0,84.0,3.1,17.0,264.0,194.08,134.43
2016,8,5,17,45,492.0,76.0,3.1,16.5,214.5,139.92,90.3
2016,8,5,18,0,428.0,68.0,3.1,16.0,165.0,91.7,55.15
2016,8,5,18,15,342.5,56.0,3.0,15.5,121.0,49.51,31.77
2016,8,5,18,30,257.0,44.0,2.9,15.0,77.0,34.09,23.53
2016,8,5,18,45,148.0,27.5,2.85,15.0,44.5,21.56,8.86
2016,8,5,19,0,39.0,11.0,2.8,15.0,12.0,10.01,0.0
2016,8,5,19,15,19.5,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,168.5,26.0,2.5,13.5,44.5,20.41,7.66
2016,8,6,6,0,289.0,41.0,2.6,14.0,77.0,31.84,21.68
2016,8,6,6,15,376.0,52.0,2.55,14.0,122.0,48.13,30.65
2016,8,6,6,30,463.0,63.0,2.5,14.0,167.0,91.64,54.32
2016,8,6,6,45,231.5,58.5,2.5,14.5,110.5,85.01,56.5
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,47.67,35.16
2016,8,6,7,15,0.0,63.5,2.45,15.5,63.5,56.11,42.21
2016,8,6,7,30,0.0,73.0,2.4,16.0,73.0,64.56,49.12
2016,8,6,7,45,0.0,89.5,2.4,16.5,89.5,79.2,61.1
2016,8,6,8,0,0.0,106.0,2.4,17.0,106.0,93.91,72.94
2016,8,6,8,15,0.0,116.5,2.35,17.0,116.5,103.35,80.45
2016,8,6,8,30,0.0,127.0,2.3,17.0,127.0,112.83,87.95
2016,8,6,8,45,0.5,145.5,2.3,17.5,146.0,129.87,101.34
2016,8,6,9,0,1.0,164.0,2.3,18.0,165.0,147.06,114.7
2016,8,6,9,15,3.0,178.0,2.3,18.0,180.5,161.37,125.88
2016,8,6,9,30,5.0,192.0,2.3,18.0,196.0,175.91,137.21
2016,8,6,9,45,37.5,277.5,2.3,18.5,308.0,288.91,225.91
2016,8,6,10,0,70.0,363.0,2.3,19.0,420.0,400.98,310.49
2016,8,6,10,15,64.0,372.0,2.3,19.0,425.5,407.92,314.52
2016,8,6,10,30,58.0,381.0,2.3,19.0,431.0,414.22,318.6
2016,8,6,10,45,116.0,411.0,2.35,19.5,514.0,511.71,391.14
2016,8,6,11,0,174.0,441.0,2.4,20.0,597.0,600.02,454.71
2016,8,6,11,15,134.5,442.5,2.4,20.0,564.0,568.15,429.88
2016,8,6,11,30,95.0,444.0,2.4,20.0,531.0,520.69,394.53
2016,8,6,11,45,104.5,451.5,2.45,20.0,548.0,539.02,408.33
2016,8,6,12,0,114.0,459.0,2.5,20.0,565.0,570.89,431.3
2016,8,6,12,15,198.5,453.0,2.5,20.0,637.5,648.89,489.27
2016,8,6,12,30,283.0,447.0,2.5,20.0,710.0,739.15,554.06
2016,8,6,12,45,589.5,286.0,2.55,20.5,828.0,891.22,666.27
2016,8,6,13,0,896.0,125.0,2.6,21.0,946.0,1004.26,741.8
2016,8,6,13,15,893.0,124.0,2.65,20.5,931.0,987.52,731.97
2016,8,6,13,30,890.0,123.0,2.7,20.0,916.0,967.28,721.09
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.0,941.7,705.25
2016,8,6,14,0,882.0,119.0,2.8,20.0,872.0,912.86,687.17
2016,8,6,14,15,564.0,248.0,2.85,20.0,723.5,752.09,574.25
2016,8,6,14,30,246.0,377.0,2.9,20.0,575.0,580.62,444.94
2016,8,6,14,45,549.0,244.0,3.0,20.0,659.5,688.63,532.55
2016,8,6,15,0,852.0,111.0,3.1,20.0,744.0,757.25,586.79
2016,8,6,15,15,839.0,108.5,3.15,19.5,703.5,711.91,555.65
2016,8,6,15,30,826.0,106.0,3.2,19.0,663.0,660.66,518.87
2016,8,6,15,45,529.0,181.5,3.3,19.0,529.0,507.49,400.72
2016,8,6,16,0,232.0,257.0,3.4,19.0,395.0,370.48,292.76
2016,8,6,16,15,492.5,174.5,3.5,18.5,435.0,421.17,333.79
2016,8,6,16,30,753.0,92.0,3.6,18.0,475.0,433.83,340.93
2016,8,6,16,45,725.0,87.5,3.7,17.5,424.5,373.13,289.43
2016,8,6,17,0,697.0,83.0,3.8,17.0,374.0,312.92,237.12
2016,8,6,17,15,656.5,78.0,3.8,16.5,322.5,252.53,183.99
2016,8,6,17,30,616.0,73.0,3.8,16.0,271.0,196.33,134.56
2016,8,6,17,45,557.0,66.0,3.85,16.0,220.5,140.11,87.82
2016,8,6,18,0,498.0,59.0,3.9,16.0,170.0,91.03,51.96
2016,8,6,18,15,410.0,49.0,3.85,15.5,124.5,46.13,28.32
2016,8,6,18,30,322.0,39.0,3.8,15.0,79.0,31.73,21.42
2016,8,6,18,45,190.5,25.0,3.75,14.5,46.0,19.66,6.69
2016,8,6,19,0,59.0,11.0,3.7,14.0,13.0,10.01,0.0
2016,8,6,19,15,29.5,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,13.0,13.0,10.01,0.0
2016,8,7,5,45,239.5,23.0,3.0,13.5,47.5,18.79,5.86
2016,8,7,6,0,386.0,35.0,3.1,14.0,82.0,28.22,18.5
2016,8,7,6,15,473.5,43.5,3.0,14.0,128.5,42.57,24.71
2016,8,7,6,30,561.0,52.0,2.9,14.0,175.0,90.15,49.2
2016,8,7,6,45,280.5,70.5,2.85,14.5,132.0,102.71,69.26
2016,8,7,7,0,0.0,89.0,2.8,15.0,89.0,78.05,60.91
2016,8,7,7,15,0.0,106.0,2.65,15.5,106.0,93.2,73.48
2016,8,7,7,30,0.0,123.0,2.5,16.0,123.0,108.47,85.87
2016,8,7,7,45,8.5,151.0,2.45,16.5,155.5,136.88,108.77
2016,8,7,8,0,17.0,179.0,2.4,17.0,188.0,166.56,132.4
2016,8,7,8,15,36.5,212.0,2.3,17.5,233.0,211.28,167.82
2016,8,7,8,30,56.0,245.0,2.2,18.0,278.0,255.76,202.44
2016,8,7,8,45,124.5,275.0,2.1,18.5,356.5,336.13,264.96
2016,8,7,9,0,193.0,305.0,2.0,19.0,435.0,417.81,326.85
2016,8,7,9,15,172.0,326.5,1.9,19.0,448.0,434.47,337.87
2016,8,7,9,30,151.0,348.0,1.8,19.0,461.0,448.88,347.25
2016,8,7,9,45,241.5,351.5,1.75,19.5,541.0,541.27,415.56
2016,8,7,10,0,332.0,355.0,1.7,20.0,621.0,630.86,479.37
2016,8,7,10,15,631.0,227.5,1.75,20.5,756.5,791.11,596.52
2016,8,7,10,30,930.0,100.0,1.8,21.0,892.0,937.57,693.1
2016,8,7,10,45,936.0,100.0,1.85,21.5,915.0,967.53,709.47
2016,8,7,11,0,942.0,100.0,1.9,22.0,938.0,994.13,724.92
2016,8,7,11,15,945.5,100.5,1.95,22.0,953.5,1015.36,738.33
2016,8,7,11,30,949.0,101.0,2.0,22.0,969.0,1032.89,749.5
2016,8,7,11,45,952.0,100.5,2.1,22.0,977.5,1045.11,758.06
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,1053.46,764.32
2016,8,7,12,15,955.0,100.0,2.25,22.0,986.5,1055.42,766.03
2016,8,7,12,30,955.0,100.0,2.3,22.0,987.0,1053.43,765.4
2016,8,7,12,45,954.5,99.5,2.35,22.5,979.5,1046.48,760.27
2016,8,7,13,0,954.0,99.0,2.4,23.0,972.0,1035.61,752.79
2016,8,7,13,15,951.5,98.5,2.45,23.0,956.5,1018.93,743.15
2016,8,7,13,30,949.0,98.0,2.5,23.0,941.0,998.5,731.14
2016,8,7,13,45,945.5,96.5,2.55,23.0,919.0,972.46,715.49
2016,8,7,14,0,942.0,95.0,2.6,23.0,897.0,942.91,697.49
2016,8,7,14,15,935.5,94.0,2.65,22.5,867.0,907.92,677.06
2016,8,7,14,30,929.0,93.0,2.7,22.0,837.0,869.92,654.34
2016,8,7,14,45,920.5,91.5,2.75,22.0,801.0,827.01,626.67
2016,8,7,15,0,912.0,90.0,2.8,22.0,765.0,781.64,596.96
2016,8,7,15,15,900.5,88.0,2.8,22.0,723.5,731.43,563.11
2016,8,7,15,30,889.0,86.0,2.8,22.0,682.0,679.52,525.83
2016,8,7,15,45,873.0,84.0,2.8,22.0,635.5,623.44,483.93
2016,8,7,16,0,857.0,82.0,2.8,22.0,589.0,566.65,440.24
2016,8,7,16,15,837.0,79.5,2.8,21.5,539.5,506.94,393.71
2016,8,7,16,30,817.0,77.0,2.8,21.0,490.0,447.68,345.77
2016,8,7,16,45,787.5,74.0,2.8,20.5,437.5,384.25,292.97
2016,8,7,17,0,758.0,71.0,2.8,20.0,385.0,322.94,240.25
2016,8,7,17,15,720.0,66.5,2.75,19.5,332.0,260.33,185.68
2016,8,7,17,30,682.0,62.0,2.7,19.0,279.0,201.56,134.36
2016,8,7,17,45,623.0,56.5,2.7,18.5,227.0,140.77,84.48
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,88.94,47.31
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,41.66,23.87
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,28.32,18.25
2016,8,7,18,45,234.5,23.0,2.55,16.5,46.5,18.88,4.96
2016,8,7,19,0,83.0,11.0,2.5,16.0,12.0,10.01,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,41.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,82.0,10.0,2.2,13.0,12.0,9.1,0.0
2016,8,8,5,45,223.5,22.0,2.25,14.0,45.0,17.93,4.46
2016,8,8,6,0,365.0,34.0,2.3,15.0,78.0,27.37,17.62
2016,8,8,6,15,452.5,42.5,2.15,15.5,123.5,41.6,23.84
2016,8,8,6,30,540.0,51.0,2.0,16.0,169.0,87.93,47.67
2016,8,8,6,45,273.5,79.5,1.9,16.5,139.5,109.71,74.81
2016,8,8,7,0,7.0,108.0,1.8,17.0,110.0,95.63,74.8
2016,8,8,7,15,12.0,127.0,1.7,17.5,131.5,114.58,90.2
2016,8,8,7,30,17.0,146.0,1.6,18.0,153.0,134.25,105.92
2016,8,8,7,45,19.0,164.5,1.55,18.5,173.5,152.99,120.7
2016,8,8,8,0,21.0,183.0,1.5,19.0,194.0,172.02,135.46
2016,8,8,8,15,46.5,217.0,1.5,19.5,243.5,221.16,173.96
2016,8,8,8,30,72.0,251.0,1.5,20.0,293.0,270.6,211.96
2016,8,8,8,45,174.5,271.5,1.5,20.5,385.0,363.87,283.73
2016,8,8,9,0,277.0,292.0,1.5,21.0,477.0,468.94,362.1
2016,8,8,9,15,579.0,193.5,1.55,21.0,611.5,615.83,473.53
2016,8,8,9,30,881.0,95.0,1.6,21.0,746.0,765.07,580.97
2016,8,8,9,45,894.5,94.5,1.7,21.5,783.0,811.12,609.6
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,855.16,637.57
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,892.88,662.32
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,927.68,685.13
2016,8,8,10,45,926.0,97.5,2.15,22.5,901.5,957.14,703.59
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,983.18,719.81
2016,8,8,11,15,933.0,99.5,2.4,23.0,939.5,1003.71,733.37
2016,8,8,11,30,936.0,100.0,2.5,23.0,955.0,1020.56,744.67
2016,8,8,11,45,937.0,101.0,2.65,23.5,962.5,1032.19,751.79
2016,8,8,12,0,938.0,102.0,2.8,24.0,970.0,1039.98,756.51
2016,8,8,12,15,938.0,102.0,2.9,23.5,970.5,1041.87,760.02
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,1039.87,761.17
2016,8,8,12,45,937.5,101.0,3.15,23.0,963.5,1032.47,757.87
2016,8,8,13,0,937.0,100.0,3.3,23.0,956.0,1021.21,752.1
2016,8,8,13,15,934.5,99.5,3.35,23.0,941.0,1004.72,742.16
2016,8,8,13,30,932.0,99.0,3.4,23.0,926.0,984.54,729.84
2016,8,8,13,45,928.5,97.5,3.5,23.0,903.5,958.8,714.17
2016,8,8,14,0,925.0,96.0,3.6,23.0,881.0,929.62,696.13
2016,8,8,14,15,918.5,95.0,3.65,22.5,852.0,895.06,675.3
2016,8,8,14,30,912.0,94.0,3.7,22.0,823.0,857.55,652.19
2016,8,8,14,45,904.0,92.0,3.75,22.0,787.5,815.06,624.07
2016,8,8,15,0,896.0,90.0,3.8,22.0,752.0,770.14,593.92
2016,8,8,15,15,884.5,88.0,3.8,21.5,710.5,720.54,560.89
2016,8,8,15,30,873.0,86.0,3.8,21.0,669.0,669.28,524.31
2016,8,8,15,45,858.5,83.5,3.8,21.0,623.5,614.3,482.41
2016,8,8,16,0,844.0,81.0,3.8,21.0,578.0,558.52,438.68
2016,8,8,16,15,823.5,78.5,3.75,20.5,528.5,499.85,392.05
2016,8,8,16,30,803.0,76.0,3.7,20.0,479.0,440.4,343.21
2016,8,8,16,45,778.0,72.0,3.7,20.0,428.0,378.48,290.33
2016,8,8,17,0,753.0,68.0,3.7,20.0,377.0,318.19,237.38
2016,8,8,17,15,715.0,63.5,3.65,19.5,324.5,255.86,182.69
2016,8,8,17,30,677.0,59.0,3.6,19.0,272.0,197.38,131.37
2016,8,8,17,45,623.0,53.5,3.6,18.5,221.5,139.8,83.77
2016,8,8,18,0,569.0,48.0,3.6,18.0,171.0,86.32,45.05
2016,8,8,18,15,480.5,40.0,3.55,17.5,124.5,38.78,21.69
2016,8,8,18,30,392.0,32.0,3.5,17.0,78.0,25.74,15.96
2016,8,8,18,45,240.0,21.0,3.5,16.5,44.5,17.14,2.61
2016,8,8,19,0,88.0,10.0,3.5,16.0,11.0,9.1,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,38.0,4.5,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,76.0,9.0,1.2,14.0,11.0,8.19,0.0
2016,8,9,5,45,221.5,21.0,1.2,14.5,43.5,17.09,2.98
2016,8,9,6,0,367.0,33.0,1.2,15.0,76.0,26.56,16.89
2016,8,9,6,15,455.5,41.5,1.0,15.5,121.5,41.1,23.25
2016,8,9,6,30,544.0,50.0,0.8,16.0,167.0,87.78,47.29
2016,8,9,6,45,592.5,57.5,0.6,16.5,216.5,138.82,84.65
2016,8,9,7,0,641.0,65.0,0.4,17.0,266.0,195.65,131.3
2016,8,9,7,15,492.0,104.5,0.4,17.5,275.5,231.48,169.11
2016,8,9,7,30,343.0,144.0,0.4,18.0,285.0,247.36,188.36
2016,8,9,7,45,274.0,177.0,0.4,18.5,299.0,273.18,211.24
2016,8,9,8,0,205.0,210.0,0.4,19.0,313.0,286.62,222.67
2016,8,9,8,15,513.0,148.5,0.45,19.5,441.5,409.14,316.29
2016,8,9,8,30,821.0,87.0,0.5,20.0,570.0,555.48,424.66
2016,8,9,8,45,841.0,87.5,0.6,20.5,616.5,610.02,463.94
2016,8,9,9,0,861.0,88.0,0.7,21.0,663.0,665.77,503.87
2016,8,9,9,15,873.0,90.0,0.7,21.5,704.0,716.8,537.63
2016,8,9,9,30,885.0,92.0,0.7,22.0,745.0,766.25,567.99
2016,8,9,9,45,897.0,92.0,0.75,22.5,781.0,811.81,595.96
2016,8,9,10,0,909.0,92.0,0.8,23.0,817.0,855.24,622.19
2016,8,9,10,15,915.5,93.0,0.85,23.5,846.5,892.58,644.22
2016,8,9,10,30,922.0,94.0,0.9,24.0,876.0,926.96,664.25
2016,8,9,10,45,927.0,94.5,0.95,24.5,898.5,956.32,681.02
2016,8,9,11,0,932.0,95.0,1.0,25.0,921.0,982.3,695.69
2016,8,9,11,15,935.0,95.5,1.1,25.0,936.0,1002.86,709.33
2016,8,9,11,30,938.0,96.0,1.2,25.0,951.0,1019.72,720.84
2016,8,9,11,45,938.5,97.0,1.35,25.0,958.0,1030.87,729.8
2016,8,9,12,0,939.0,98.0,1.5,25.0,965.0,1038.15,736.44
2016,8,9,12,15,939.0,98.0,1.6,25.0,965.0,1040.01,739.01
2016,8,9,12,30,939.0,98.0,1.7,25.0,965.0,1037.96,739.28
2016,8,9,12,45,934.0,100.0,1.85,25.5,956.5,1029.15,734.66
2016,8,9,13,0,929.0,102.0,2.0,26.0,948.0,1016.56,727.66
2016,8,9,13,15,926.0,101.5,2.1,25.5,932.5,999.65,720.12
2016,8,9,13,30,923.0,101.0,2.2,25.0,917.0,979.08,710.2
2016,8,9,13,45,917.0,100.5,2.35,25.0,894.0,952.2,695.19
2016,8,9,14,0,911.0,100.0,2.5,25.0,871.0,922.04,677.83
2016,8,9,14,15,904.0,99.0,2.55,25.0,842.0,887.39,656.4
2016,8,9,14,30,897.0,98.0,2.6,25.0,813.0,849.86,632.87
2016,8,9,14,45,886.5,97.0,2.65,25.0,777.0,806.88,605.36
2016,8,9,15,0,876.0,96.0,2.7,25.0,741.0,761.71,575.99
2016,8,9,15,15,864.0,94.0,2.7,24.5,700.0,712.52,544.16
2016,8,9,15,30,852.0,92.0,2.7,24.0,659.0,661.77,508.67
2016,8,9,15,45,834.5,90.5,2.7,24.0,613.5,606.87,467.88
2016,8,9,16,0,817.0,89.0,2.7,24.0,568.0,553.01,426.61
2016,8,9,16,15,796.0,86.0,2.65,23.5,519.0,493.63,380.6
2016,8,9,16,30,775.0,83.0,2.6,23.0,470.0,434.82,333.41
2016,8,9,16,45,743.5,79.5,2.6,22.5,418.5,372.33,281.95
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,312.27,230.9
2016,8,9,17,15,672.0,71.0,2.55,21.5,315.0,249.55,177.01
2016,8,9,17,30,632.0,66.0,2.5,21.0,263.0,192.45,127.8
2016,8,9,17,45,567.5,60.5,2.5,20.5,212.5,135.82,82.12
2016,8,9,18,0,503.0,55.0,2.5,20.0,162.0,86.98,47.72
2016,8,9,18,15,411.0,45.0,2.45,19.0,116.5,41.77,24.94
2016,8,9,18,30,319.0,35.0,2.4,18.0,71.0,28.5,18.05
2016,8,9,18,45,159.5,17.5,2.4,17.5,35.5,13.96,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
