Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,51.0,19.5,2.05,14.5,25.0,16.0,1.29
2016,8,10,6,0,102.0,39.0,2.1,15.0,50.0,31.1,20.59
2016,8,10,6,15,138.0,58.0,2.0,15.0,82.5,48.79,33.51
2016,8,10,6,30,174.0,77.0,1.9,15.0,115.0,79.18,54.6
2016,8,10,6,45,194.5,98.0,1.8,15.5,150.5,113.81,82.02
2016,8,10,7,0,215.0,119.0,1.7,16.0,186.0,151.29,113.14
2016,8,10,7,15,234.0,138.0,1.6,16.5,223.0,189.31,145.14
2016,8,10,7,30,253.0,157.0,1.5,17.0,260.0,229.6,178.76
2016,8,10,7,45,180.5,184.0,1.45,17.5,262.5,239.83,189.0
2016,8,10,8,0,108.0,211.0,1.4,18.0,265.0,244.26,193.09
2016,8,10,8,15,78.0,224.0,1.4,18.5,265.5,244.12,192.59
2016,8,10,8,30,48.0,237.0,1.4,19.0,266.0,244.66,192.16
2016,8,10,8,45,202.0,254.0,1.4,19.5,387.0,365.25,286.45
2016,8,10,9,0,356.0,271.0,1.4,20.0,508.0,502.69,389.42
2016,8,10,9,15,271.5,307.5,1.45,20.0,495.0,496.98,382.68
2016,8,10,9,30,187.0,344.0,1.5,20.0,482.0,474.0,363.94
2016,8,10,9,45,531.0,226.0,1.55,20.5,643.5,660.75,505.47
2016,8,10,10,0,875.0,108.0,1.6,21.0,805.0,844.62,632.62
2016,8,10,10,15,883.0,109.5,1.65,21.5,834.5,882.67,654.32
2016,8,10,10,30,891.0,111.0,1.7,22.0,864.0,917.95,675.59
2016,8,10,10,45,897.0,111.5,1.75,22.5,887.0,947.44,692.93
2016,8,10,11,0,903.0,112.0,1.8,23.0,910.0,973.7,708.18
2016,8,10,11,15,906.5,112.5,1.85,23.0,925.5,994.19,721.12
2016,8,10,11,30,910.0,113.0,1.9,23.0,941.0,1011.11,731.92
2016,8,10,11,45,912.5,113.5,2.0,23.0,949.0,1023.4,740.53
2016,8,10,12,0,915.0,114.0,2.1,23.0,957.0,1031.95,746.91
2016,8,10,12,15,915.0,114.0,2.15,23.0,957.0,1033.72,748.5
2016,8,10,12,30,915.0,114.0,2.2,23.0,957.0,1031.68,747.85
2016,8,10,12,45,912.5,114.5,2.3,23.0,949.0,1023.88,744.22
2016,8,10,13,0,910.0,115.0,2.4,23.0,941.0,1012.34,738.28
2016,8,10,13,15,906.5,114.0,2.4,23.0,925.5,994.65,727.38
2016,8,10,13,30,903.0,113.0,2.4,23.0,910.0,973.4,714.27
2016,8,10,13,45,898.5,111.5,2.45,23.0,887.5,947.26,698.47
2016,8,10,14,0,894.0,110.0,2.5,23.0,865.0,917.83,680.45
2016,8,10,14,15,887.0,109.0,2.5,22.5,835.5,883.6,659.98
2016,8,10,14,30,880.0,108.0,2.5,22.0,806.0,846.54,637.38
2016,8,10,14,45,871.5,105.5,2.5,22.0,770.5,804.15,609.66
2016,8,10,15,0,863.0,103.0,2.5,22.0,735.0,759.45,580.06
2016,8,10,15,15,850.0,100.5,2.5,21.5,694.0,709.5,547.33
2016,8,10,15,30,837.0,98.0,2.5,21.0,653.0,658.13,510.92
2016,8,10,15,45,821.5,95.0,2.5,21.0,607.5,605.85,471.7
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,550.02,428.73
2016,8,10,16,15,784.0,88.5,2.5,20.5,513.0,490.12,382.06
2016,8,10,16,30,762.0,85.0,2.5,20.0,464.0,430.93,334.23
2016,8,10,16,45,734.5,80.5,2.55,20.0,413.0,369.67,282.69
2016,8,10,17,0,707.0,76.0,2.6,20.0,362.0,310.41,231.33
2016,8,10,17,15,666.0,71.0,2.6,19.5,310.0,247.7,177.09
2016,8,10,17,30,625.0,66.0,2.6,19.0,258.0,190.72,127.65
2016,8,10,17,45,567.0,59.0,2.6,18.5,208.0,134.06,81.34
2016,8,10,18,0,509.0,52.0,2.6,18.0,158.0,84.42,45.84
2016,8,10,18,15,416.5,42.5,2.55,17.0,113.0,39.31,23.32
2016,8,10,18,30,324.0,33.0,2.5,16.0,68.0,26.81,16.65
2016,8,10,18,45,162.0,16.5,2.45,15.5,34.0,13.16,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.5,1.6,13.5,33.0,13.74,0.0
2016,8,11,6,0,276.0,35.0,1.7,14.0,66.0,28.45,18.35
2016,8,11,6,15,364.5,46.5,1.7,14.5,110.0,44.49,26.97
2016,8,11,6,30,453.0,58.0,1.7,15.0,154.0,88.3,51.31
2016,8,11,6,45,226.5,62.0,1.75,15.5,110.0,88.69,59.54
2016,8,11,7,0,0.0,66.0,1.8,16.0,66.0,58.27,43.98
2016,8,11,7,15,0.0,79.5,1.75,16.5,79.5,70.2,53.93
2016,8,11,7,30,0.0,93.0,1.7,17.0,93.0,82.21,63.71
2016,8,11,7,45,0.0,115.5,1.65,17.5,115.5,102.27,79.98
2016,8,11,8,0,0.0,138.0,1.6,18.0,138.0,122.52,96.1
2016,8,11,8,15,2.0,157.5,1.6,18.5,159.0,141.25,110.74
2016,8,11,8,30,4.0,177.0,1.6,19.0,180.0,160.33,125.47
2016,8,11,8,45,14.0,211.0,1.65,19.5,220.5,197.91,154.81
2016,8,11,9,0,24.0,245.0,1.7,20.0,261.0,236.79,184.66
2016,8,11,9,15,31.0,271.0,1.7,20.5,292.5,274.81,213.24
2016,8,11,9,30,38.0,297.0,1.7,21.0,324.0,307.32,237.16
2016,8,11,9,45,64.5,333.0,1.75,21.5,383.0,365.85,280.84
2016,8,11,10,0,91.0,369.0,1.8,22.0,442.0,426.66,325.21
2016,8,11,10,15,255.0,355.5,1.85,22.0,569.0,581.85,441.08
2016,8,11,10,30,419.0,342.0,1.9,22.0,696.0,735.75,550.87
2016,8,11,10,45,653.5,233.0,1.95,22.5,801.5,861.51,639.92
2016,8,11,11,0,888.0,124.0,2.0,23.0,907.0,972.95,711.13
2016,8,11,11,15,892.0,124.5,2.05,23.0,922.5,993.64,723.31
2016,8,11,11,30,896.0,125.0,2.1,23.0,938.0,1010.83,734.29
2016,8,11,11,45,898.0,125.5,2.15,23.0,946.0,1022.44,741.84
2016,8,11,12,0,900.0,126.0,2.2,23.0,954.0,1030.37,747.2
2016,8,11,12,15,900.0,126.0,2.25,23.0,954.0,1032.07,748.73
2016,8,11,12,30,900.0,126.0,2.3,23.0,954.0,1030.02,748.05
2016,8,11,12,45,893.5,128.5,2.35,23.5,945.0,1020.29,741.13
2016,8,11,13,0,887.0,131.0,2.4,24.0,936.0,1006.96,732.07
2016,8,11,13,15,883.5,130.5,2.45,23.5,920.5,990.05,723.63
2016,8,11,13,30,880.0,130.0,2.5,23.0,905.0,969.65,712.92
2016,8,11,13,45,595.5,257.5,2.55,23.0,776.0,830.28,619.03
2016,8,11,14,0,311.0,385.0,2.6,23.0,647.0,670.15,502.58
2016,8,11,14,15,275.0,378.5,2.6,23.0,604.0,621.08,468.75
2016,8,11,14,30,239.0,372.0,2.6,23.0,561.0,562.59,427.09
2016,8,11,14,45,289.5,342.0,2.6,23.0,560.5,572.27,436.12
2016,8,11,15,0,340.0,312.0,2.6,23.0,560.0,566.6,433.61
2016,8,11,15,15,263.0,305.5,2.6,22.5,491.0,488.54,376.34
2016,8,11,15,30,186.0,299.0,2.6,22.0,422.0,408.94,317.13
2016,8,11,15,45,186.5,276.5,2.6,22.0,392.5,376.62,293.33
2016,8,11,16,0,187.0,254.0,2.6,22.0,363.0,343.95,268.6
2016,8,11,16,15,168.0,231.5,2.6,21.5,323.0,301.19,235.94
2016,8,11,16,30,149.0,209.0,2.6,21.0,283.0,260.39,204.25
2016,8,11,16,45,121.5,185.0,2.6,20.5,241.0,217.07,170.12
2016,8,11,17,0,94.0,161.0,2.6,20.0,199.0,174.49,136.22
2016,8,11,17,15,341.5,116.5,2.6,19.5,225.5,200.11,149.08
2016,8,11,17,30,589.0,72.0,2.6,19.0,252.0,188.6,127.4
2016,8,11,17,45,528.0,64.0,2.6,18.5,202.0,132.77,81.96
2016,8,11,18,0,467.0,56.0,2.6,18.0,152.0,84.42,47.48
2016,8,11,18,15,375.5,44.5,2.5,17.5,107.5,40.24,24.61
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,26.9,16.44
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,13.24,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.0,13.59,0.0
2016,8,12,6,0,296.0,34.0,2.0,14.0,66.0,27.67,17.56
2016,8,12,6,15,387.0,44.5,1.95,14.5,110.5,43.5,25.66
2016,8,12,6,30,478.0,55.0,1.9,15.0,155.0,88.14,50.13
2016,8,12,6,45,540.5,62.5,1.9,15.5,205.0,137.38,86.35
2016,8,12,7,0,603.0,70.0,1.9,16.0,255.0,194.25,133.38
2016,8,12,7,15,304.5,102.5,1.9,16.5,196.0,180.3,135.81
2016,8,12,7,30,6.0,135.0,1.9,17.0,137.0,121.2,95.8
2016,8,12,7,45,16.0,159.5,1.9,17.5,167.0,147.73,117.12
2016,8,12,8,0,26.0,184.0,1.9,18.0,197.0,175.62,139.16
2016,8,12,8,15,34.0,208.0,1.85,18.5,226.5,207.46,164.03
2016,8,12,8,30,42.0,232.0,1.8,19.0,256.0,237.16,186.8
2016,8,12,8,45,69.0,263.5,1.8,19.5,307.5,286.69,224.95
2016,8,12,9,0,96.0,295.0,1.8,20.0,359.0,339.18,264.62
2016,8,12,9,15,174.5,314.0,1.85,20.5,438.5,427.33,331.43
2016,8,12,9,30,253.0,333.0,1.9,21.0,518.0,523.84,402.4
2016,8,12,9,45,565.0,222.0,1.95,21.5,662.0,690.23,527.01
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,851.96,638.84
2016,8,12,10,15,884.5,112.5,2.1,22.0,835.0,889.68,662.51
2016,8,12,10,30,892.0,114.0,2.2,22.0,864.0,924.59,685.45
2016,8,12,10,45,897.5,114.5,2.3,22.5,887.0,953.65,703.16
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,979.45,718.73
2016,8,12,11,15,906.5,115.5,2.45,23.0,925.0,999.92,731.75
2016,8,12,11,30,910.0,116.0,2.5,23.0,940.0,1016.81,742.58
2016,8,12,11,45,912.5,116.0,2.6,23.5,948.0,1028.53,749.26
2016,8,12,12,0,915.0,116.0,2.7,24.0,956.0,1036.51,753.64
2016,8,12,12,15,915.0,116.0,2.75,24.0,955.5,1038.2,755.09
2016,8,12,12,30,915.0,116.0,2.8,24.0,955.0,1036.06,754.25
2016,8,12,12,45,917.5,113.0,2.85,24.0,948.5,1029.53,750.71
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,1019.14,744.81
2016,8,12,13,15,917.0,109.5,2.9,23.5,927.0,1002.15,735.71
2016,8,12,13,30,914.0,109.0,2.9,23.0,912.0,981.53,724.3
2016,8,12,13,45,910.0,107.5,2.9,23.0,889.0,955.43,707.9
2016,8,12,14,0,906.0,106.0,2.9,23.0,866.0,925.97,689.26
2016,8,12,14,15,899.0,104.5,2.85,23.0,836.5,890.69,666.3
2016,8,12,14,30,892.0,103.0,2.8,23.0,807.0,852.55,641.32
2016,8,12,14,45,883.5,101.0,2.8,23.0,771.5,810.03,613.49
2016,8,12,15,0,875.0,99.0,2.8,23.0,736.0,765.18,583.76
2016,8,12,15,15,862.5,97.0,2.75,23.0,694.5,715.39,549.91
2016,8,12,15,30,850.0,95.0,2.7,23.0,653.0,664.08,512.52
2016,8,12,15,45,834.0,92.0,2.65,23.0,607.5,610.67,472.45
2016,8,12,16,0,818.0,89.0,2.6,23.0,562.0,553.76,428.74
2016,8,12,16,15,796.5,86.0,2.5,22.5,512.5,493.81,382.02
2016,8,12,16,30,775.0,83.0,2.4,22.0,463.0,434.5,334.18
2016,8,12,16,45,745.5,78.5,2.35,22.0,411.0,371.57,281.57
2016,8,12,17,0,716.0,74.0,2.3,22.0,359.0,310.88,229.39
2016,8,12,17,15,674.5,69.0,2.15,21.5,307.0,247.46,174.9
2016,8,12,17,30,633.0,64.0,2.0,21.0,255.0,189.79,125.29
2016,8,12,17,45,572.0,57.5,1.9,20.5,204.5,132.65,79.18
2016,8,12,18,0,511.0,51.0,1.8,20.0,154.0,82.91,44.27
2016,8,12,18,15,415.0,41.0,1.8,19.0,109.0,37.26,21.95
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,25.27,14.79
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.45,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,14.5,32.0,13.2,0.0
2016,8,13,6,0,292.0,33.0,2.1,15.0,64.0,26.85,16.66
2016,8,13,6,15,384.5,43.0,2.05,15.5,108.0,42.48,24.56
2016,8,13,6,30,477.0,53.0,2.0,16.0,152.0,86.73,48.7
2016,8,13,6,45,539.0,60.5,1.95,16.5,201.5,135.91,84.87
2016,8,13,7,0,601.0,68.0,1.9,17.0,251.0,192.65,131.71
2016,8,13,7,15,335.5,113.5,1.85,17.5,219.0,199.22,149.77
2016,8,13,7,30,70.0,159.0,1.8,18.0,187.0,165.82,130.59
2016,8,13,7,45,106.0,184.0,1.75,18.5,233.0,211.63,167.2
2016,8,13,8,0,142.0,209.0,1.7,19.0,279.0,259.06,204.52
2016,8,13,8,15,468.5,150.5,1.7,19.5,416.0,391.76,308.45
2016,8,13,8,30,795.0,92.0,1.7,20.0,553.0,550.41,429.63
2016,8,13,8,45,814.0,94.0,1.7,21.0,599.0,606.86,469.93
2016,8,13,9,0,833.0,96.0,1.7,22.0,645.0,659.97,507.1
2016,8,13,9,15,845.5,98.0,1.75,22.5,686.0,710.28,542.0
2016,8,13,9,30,858.0,100.0,1.8,23.0,727.0,759.1,573.53
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.5,805.1,602.64
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,849.25,630.11
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,886.9,654.2
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,921.68,676.34
2016,8,13,10,45,908.0,101.5,2.05,24.5,881.5,951.45,693.81
2016,8,13,11,0,914.0,102.0,2.1,25.0,904.0,977.94,709.12
2016,8,13,11,15,917.0,102.5,2.15,25.0,919.0,998.11,721.8
2016,8,13,11,30,920.0,103.0,2.2,25.0,934.0,1014.64,732.29
2016,8,13,11,45,922.0,103.0,2.3,25.5,942.0,1025.94,738.7
2016,8,13,12,0,924.0,103.0,2.4,26.0,950.0,1033.44,742.81
2016,8,13,12,15,924.0,103.0,2.45,26.0,949.5,1035.09,744.27
2016,8,13,12,30,924.0,103.0,2.5,26.0,949.0,1032.88,743.45
2016,8,13,12,45,909.0,111.0,2.55,26.0,937.0,1020.19,736.09
2016,8,13,13,0,894.0,119.0,2.6,26.0,925.0,1003.89,726.57
2016,8,13,13,15,890.5,118.5,2.65,25.5,909.5,986.73,717.98
2016,8,13,13,30,887.0,118.0,2.7,25.0,894.0,966.06,707.08
2016,8,13,13,45,884.5,115.0,2.75,25.0,872.5,940.37,691.48
2016,8,13,14,0,882.0,112.0,2.8,25.0,851.0,911.32,673.63
2016,8,13,14,15,874.5,110.5,2.8,25.0,821.5,876.25,651.29
2016,8,13,14,30,867.0,109.0,2.8,25.0,792.0,838.43,626.97
2016,8,13,14,45,860.5,105.5,2.85,25.0,757.0,796.82,600.16
2016,8,13,15,0,854.0,102.0,2.9,25.0,722.0,752.79,571.34
2016,8,13,15,15,841.0,100.0,2.9,24.5,681.0,703.46,539.1
2016,8,13,15,30,828.0,98.0,2.9,24.0,640.0,655.8,505.37
2016,8,13,15,45,814.0,94.0,2.9,24.0,595.0,600.62,464.28
2016,8,13,16,0,800.0,90.0,2.9,24.0,550.0,544.74,421.47
2016,8,13,16,15,777.5,87.0,2.9,23.5,501.0,485.18,375.24
2016,8,13,16,30,755.0,84.0,2.9,23.0,452.0,426.41,327.95
2016,8,13,16,45,727.5,79.0,2.9,23.0,401.5,364.85,276.38
2016,8,13,17,0,700.0,74.0,2.9,23.0,351.0,305.34,225.11
2016,8,13,17,15,658.0,69.0,2.8,22.5,299.0,242.74,171.35
2016,8,13,17,30,616.0,64.0,2.7,22.0,247.0,185.96,122.56
2016,8,13,17,45,555.5,57.0,2.65,21.5,197.5,129.48,77.08
2016,8,13,18,0,495.0,50.0,2.6,21.0,148.0,80.39,42.71
2016,8,13,18,15,397.0,40.0,2.6,20.0,104.0,35.8,24.88
2016,8,13,18,30,299.0,30.0,2.6,19.0,60.0,24.46,13.77
2016,8,13,18,45,149.5,15.0,2.6,18.5,30.0,12.09,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,153.5,16.0,2.1,14.5,31.5,12.83,0.0
2016,8,14,6,0,307.0,32.0,2.2,15.0,63.0,26.06,15.85
2016,8,14,6,15,401.5,41.5,2.15,15.5,107.5,41.89,23.64
2016,8,14,6,30,496.0,51.0,2.1,16.0,152.0,87.05,48.13
2016,8,14,6,45,248.0,69.0,2.1,16.5,119.5,99.01,66.97
2016,8,14,7,0,0.0,87.0,2.1,17.0,87.0,76.4,59.02
2016,8,14,7,15,0.0,105.0,2.1,17.5,105.0,92.49,72.34
2016,8,14,7,30,0.0,123.0,2.1,18.0,123.0,108.72,85.45
2016,8,14,7,45,12.0,151.5,2.1,18.5,157.5,139.19,109.86
2016,8,14,8,0,24.0,180.0,2.1,19.0,192.0,171.35,135.33
2016,8,14,8,15,21.5,193.5,2.1,19.5,205.5,184.04,144.87
2016,8,14,8,30,19.0,207.0,2.1,20.0,219.0,196.43,154.02
2016,8,14,8,45,58.5,250.5,2.1,20.5,289.0,268.52,210.42
2016,8,14,9,0,98.0,294.0,2.1,21.0,359.0,340.45,265.25
2016,8,14,9,15,481.0,197.5,2.1,21.5,544.5,551.92,429.54
2016,8,14,9,30,864.0,101.0,2.1,22.0,730.0,765.96,584.33
2016,8,14,9,45,852.5,113.5,2.15,22.5,759.5,804.73,607.23
2016,8,14,10,0,841.0,126.0,2.2,23.0,789.0,846.46,633.43
2016,8,14,10,15,848.5,127.5,2.2,23.5,818.0,876.12,650.75
2016,8,14,10,30,856.0,129.0,2.2,24.0,847.0,909.98,670.82
2016,8,14,10,45,864.0,129.0,2.25,24.5,870.0,939.94,688.57
2016,8,14,11,0,872.0,129.0,2.3,25.0,893.0,966.86,704.28
2016,8,14,11,15,875.5,130.0,2.35,25.0,908.0,987.23,717.16
2016,8,14,11,30,879.0,131.0,2.4,25.0,923.0,1004.13,727.93
2016,8,14,11,45,883.0,130.0,2.45,25.0,931.0,1015.98,735.59
2016,8,14,12,0,887.0,129.0,2.5,25.0,939.0,1024.2,741.08
2016,8,14,12,15,886.5,129.0,2.55,25.0,938.5,1025.25,742.13
2016,8,14,12,30,886.0,129.0,2.6,25.0,938.0,1022.57,740.98
2016,8,14,12,45,883.5,128.5,2.65,25.5,929.5,1013.71,734.56
2016,8,14,13,0,881.0,128.0,2.7,26.0,921.0,1001.22,725.95
2016,8,14,13,15,877.5,127.5,2.75,25.5,905.5,984.18,717.34
2016,8,14,13,30,874.0,127.0,2.8,25.0,890.0,963.67,706.48
2016,8,14,13,45,866.5,126.5,2.85,25.0,866.5,936.1,689.58
2016,8,14,14,0,859.0,126.0,2.9,25.0,843.0,905.49,670.62
2016,8,14,14,15,851.0,124.5,2.95,24.5,813.0,870.59,649.92
2016,8,14,14,30,843.0,123.0,3.0,24.0,783.0,839.69,631.71
2016,8,14,14,45,831.5,121.0,3.05,24.0,747.0,795.68,602.95
2016,8,14,15,0,820.0,119.0,3.1,24.0,711.0,749.7,572.52
2016,8,14,15,15,806.0,116.5,3.15,23.5,670.0,699.75,538.97
2016,8,14,15,30,792.0,114.0,3.2,23.0,629.0,648.58,502.76
2016,8,14,15,45,774.5,110.0,3.25,23.0,584.0,592.85,461.11
2016,8,14,16,0,757.0,106.0,3.3,23.0,539.0,536.86,418.03
2016,8,14,16,15,733.0,102.0,3.3,22.5,490.0,477.26,371.51
2016,8,14,16,30,709.0,98.0,3.3,22.0,441.0,418.81,324.27
2016,8,14,16,45,678.5,92.5,3.35,21.5,390.5,357.78,273.6
2016,8,14,17,0,648.0,87.0,3.4,21.0,340.0,299.24,223.5
2016,8,14,17,15,603.0,80.5,3.3,20.5,289.0,238.74,171.36
2016,8,14,17,30,558.0,74.0,3.2,20.0,238.0,183.16,123.62
2016,8,14,17,45,495.5,65.0,3.15,19.5,189.0,128.11,79.21
2016,8,14,18,0,433.0,56.0,3.1,19.0,140.0,80.84,45.78
2016,8,14,18,15,334.5,44.0,3.0,18.5,97.0,38.48,27.26
2016,8,14,18,30,236.0,32.0,2.9,18.0,54.0,25.08,13.95
2016,8,14,18,45,118.0,16.0,2.85,17.5,27.0,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.5,15.5,2.15,12.5,32.0,12.45,0.0
2016,8,15,6,0,323.0,31.0,2.2,13.0,64.0,25.27,15.18
2016,8,15,6,15,422.0,41.0,2.15,13.5,110.0,42.32,23.72
2016,8,15,6,30,521.0,51.0,2.1,14.0,156.0,89.74,49.7
2016,8,15,6,45,260.5,60.5,2.1,14.5,113.0,93.81,62.57
2016,8,15,7,0,0.0,70.0,2.1,15.0,70.0,61.72,47.08
2016,8,15,7,15,0.0,84.5,2.05,15.5,84.5,74.59,57.87
2016,8,15,7,30,0.0,99.0,2.0,16.0,99.0,87.55,68.48
2016,8,15,7,45,0.0,112.5,2.0,16.5,112.5,99.7,78.23
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,111.91,87.87
2016,8,15,8,15,0.0,132.0,1.95,17.5,132.0,117.42,91.89
2016,8,15,8,30,0.0,138.0,1.9,18.0,138.0,122.92,95.87
2016,8,15,8,45,10.0,187.5,1.85,18.5,194.0,174.29,136.85
2016,8,15,9,0,20.0,237.0,1.8,19.0,250.0,227.31,178.14
2016,8,15,9,15,17.0,239.5,1.8,19.5,251.0,228.6,178.17
2016,8,15,9,30,14.0,242.0,1.8,20.0,252.0,229.56,178.13
2016,8,15,9,45,22.5,276.5,1.85,20.5,294.0,269.41,208.41
2016,8,15,10,0,31.0,311.0,1.9,21.0,336.0,320.89,246.85
2016,8,15,10,15,47.0,344.0,1.95,21.0,383.5,369.26,283.05
2016,8,15,10,30,63.0,377.0,2.0,21.0,431.0,418.82,319.67
2016,8,15,10,45,64.5,389.0,2.1,21.5,445.0,434.63,330.3
2016,8,15,11,0,66.0,401.0,2.2,22.0,459.0,450.27,340.93
2016,8,15,11,15,108.5,424.0,2.25,22.0,521.0,516.6,390.06
2016,8,15,11,30,151.0,447.0,2.3,22.0,583.0,598.42,448.91
2016,8,15,11,45,246.5,434.0,2.4,22.5,658.0,696.36,519.01
2016,8,15,12,0,342.0,421.0,2.5,23.0,733.0,780.33,577.93
2016,8,15,12,15,650.5,260.5,2.5,23.0,853.5,943.63,695.99
2016,8,15,12,30,959.0,100.0,2.5,23.0,974.0,1066.89,775.17
2016,8,15,12,45,680.0,240.0,2.55,23.0,857.0,945.76,696.01
2016,8,15,13,0,401.0,380.0,2.6,23.0,740.0,800.29,592.36
2016,8,15,13,15,667.5,243.5,2.6,23.0,830.0,917.69,680.79
2016,8,15,13,30,934.0,107.0,2.6,23.0,920.0,1000.92,735.44
2016,8,15,13,45,930.0,105.5,2.6,23.0,897.0,974.1,717.76
2016,8,15,14,0,926.0,104.0,2.6,23.0,874.0,943.83,698.86
2016,8,15,14,15,918.5,102.5,2.6,22.5,843.5,907.23,676.97
2016,8,15,14,30,911.0,101.0,2.6,22.0,813.0,867.72,652.91
2016,8,15,14,45,902.0,99.0,2.6,22.0,776.0,823.81,624.29
2016,8,15,15,0,893.0,97.0,2.6,22.0,739.0,777.53,593.72
2016,8,15,15,15,880.5,95.0,2.6,21.5,697.0,726.66,560.59
2016,8,15,15,30,868.0,93.0,2.6,21.0,655.0,674.24,523.72
2016,8,15,15,45,852.0,89.5,2.6,21.0,608.0,616.89,480.85
2016,8,15,16,0,836.0,86.0,2.6,21.0,561.0,560.56,437.38
2016,8,15,16,15,491.5,144.5,2.55,20.5,417.5,393.53,308.7
2016,8,15,16,30,147.0,203.0,2.5,20.0,274.0,254.67,200.37
2016,8,15,16,45,152.5,179.0,2.5,19.5,245.0,224.12,176.16
2016,8,15,17,0,158.0,155.0,2.5,19.0,216.0,192.96,150.37
2016,8,15,17,15,402.5,108.5,2.45,18.5,232.5,208.67,154.5
2016,8,15,17,30,647.0,62.0,2.4,18.0,249.0,189.46,125.96
2016,8,15,17,45,583.5,55.0,2.35,17.5,198.0,130.61,77.94
2016,8,15,18,0,520.0,48.0,2.3,17.0,147.0,79.53,41.99
2016,8,15,18,15,416.0,38.0,2.15,16.5,101.5,33.42,23.09
2016,8,15,18,30,312.0,28.0,2.0,16.0,56.0,22.95,11.98
2016,8,15,18,45,156.0,14.0,1.95,15.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,16.0,2.0,13.0,29.0,12.62,0.0
2016,8,16,6,0,263.0,32.0,2.1,14.0,58.0,26.22,15.68
2016,8,16,6,15,359.5,43.5,2.05,14.0,101.5,43.64,25.47
2016,8,16,6,30,456.0,55.0,2.0,14.0,145.0,88.32,50.98
2016,8,16,6,45,517.5,63.5,2.0,14.5,195.0,137.31,87.63
2016,8,16,7,0,579.0,72.0,2.0,15.0,245.0,193.88,134.8
2016,8,16,7,15,289.5,87.0,2.0,15.5,173.5,164.04,123.68
2016,8,16,7,30,0.0,102.0,2.0,16.0,102.0,90.22,70.61
2016,8,16,7,45,0.0,121.5,2.0,16.5,121.5,107.75,84.92
2016,8,16,8,0,0.0,141.0,2.0,17.0,141.0,125.42,98.99
2016,8,16,8,15,1.5,156.5,1.95,17.5,158.0,140.37,110.62
2016,8,16,8,30,3.0,172.0,1.9,18.0,175.0,155.55,122.3
2016,8,16,8,45,13.5,207.5,1.9,18.5,217.0,194.93,153.31
2016,8,16,9,0,24.0,243.0,1.9,19.0,259.0,235.72,184.85
2016,8,16,9,15,33.0,270.5,1.9,19.5,294.0,277.27,216.4
2016,8,16,9,30,42.0,298.0,1.9,20.0,329.0,313.08,243.02
2016,8,16,9,45,96.5,336.5,1.9,20.5,411.5,397.16,306.74
2016,8,16,10,0,151.0,375.0,1.9,21.0,494.0,496.82,379.72
2016,8,16,10,15,505.0,253.5,1.95,21.5,671.0,714.34,542.49
2016,8,16,10,30,859.0,132.0,2.0,22.0,848.0,918.39,681.49
2016,8,16,10,45,865.0,133.0,2.05,22.5,871.0,947.56,696.95
2016,8,16,11,0,871.0,134.0,2.1,23.0,894.0,973.58,712.13
2016,8,16,11,15,874.5,135.0,2.15,23.0,909.0,993.9,725.02
2016,8,16,11,30,878.0,136.0,2.2,23.0,924.0,1010.73,735.8
2016,8,16,11,45,880.0,136.5,2.25,23.0,931.5,1022.01,743.14
2016,8,16,12,0,882.0,137.0,2.3,23.0,939.0,1029.64,748.31
2016,8,16,12,15,882.0,137.0,2.3,23.0,938.5,1031.07,749.1
2016,8,16,12,30,882.0,137.0,2.3,23.0,938.0,1028.79,747.7
2016,8,16,12,45,875.0,139.0,2.35,23.5,928.0,1017.85,740.02
2016,8,16,13,0,868.0,141.0,2.4,24.0,918.0,1003.35,730.23
2016,8,16,13,15,864.0,140.5,2.4,24.0,902.0,985.87,719.51
2016,8,16,13,30,860.0,140.0,2.4,24.0,886.0,964.97,706.65
2016,8,16,13,45,855.0,138.0,2.45,24.0,863.0,938.37,690.57
2016,8,16,14,0,850.0,136.0,2.5,24.0,840.0,917.31,678.15
2016,8,16,14,15,841.5,134.0,2.5,23.5,810.0,880.82,656.17
2016,8,16,14,30,833.0,132.0,2.5,23.0,780.0,841.71,632.29
2016,8,16,14,45,822.5,129.0,2.5,23.0,744.0,797.59,603.46
2016,8,16,15,0,812.0,126.0,2.5,23.0,708.0,751.47,572.93
2016,8,16,15,15,797.0,123.0,2.5,22.5,666.5,700.41,538.4
2016,8,16,15,30,782.0,120.0,2.5,22.0,625.0,648.26,501.6
2016,8,16,15,45,764.0,116.0,2.5,22.0,579.0,592.49,460.08
2016,8,16,16,0,746.0,112.0,2.5,22.0,533.0,536.71,417.34
2016,8,16,16,15,720.5,107.5,2.5,21.5,483.5,476.29,370.51
2016,8,16,16,30,695.0,103.0,2.5,21.0,434.0,417.16,323.03
2016,8,16,16,45,487.0,122.5,2.5,20.5,341.5,308.81,237.89
2016,8,16,17,0,279.0,142.0,2.5,20.0,249.0,223.4,171.44
2016,8,16,17,15,248.5,125.5,2.5,19.5,210.5,180.74,136.05
2016,8,16,17,30,218.0,109.0,2.5,19.0,172.0,141.72,103.62
2016,8,16,17,45,311.5,82.5,2.55,18.5,152.0,115.68,77.24
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,78.1,44.85
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.5,34.85,24.12
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.74,11.15
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.0,14.5,26.0,12.62,0.0
2016,8,17,6,0,213.0,32.0,2.1,15.0,52.0,25.01,14.39
2016,8,17,6,15,306.0,44.5,2.05,15.5,93.5,42.37,24.86
2016,8,17,6,30,399.0,57.0,2.0,16.0,135.0,85.72,50.56
2016,8,17,6,45,463.0,66.5,1.95,16.5,183.5,132.46,85.31
2016,8,17,7,0,527.0,76.0,1.9,17.0,232.0,187.18,130.34
2016,8,17,7,15,263.5,93.5,1.85,17.5,171.5,163.35,122.94
2016,8,17,7,30,0.0,111.0,1.8,18.0,111.0,98.22,76.66
2016,8,17,7,45,5.5,138.5,1.75,18.5,141.5,125.2,98.5
2016,8,17,8,0,11.0,166.0,1.7,19.0,172.0,153.1,120.6
2016,8,17,8,15,17.0,188.0,1.65,19.5,197.5,177.09,139.23
2016,8,17,8,30,23.0,210.0,1.6,20.0,223.0,201.87,158.23
2016,8,17,8,45,37.0,241.0,1.6,20.5,264.0,247.07,193.03
2016,8,17,9,0,51.0,272.0,1.6,21.0,305.0,288.91,224.55
2016,8,17,9,15,428.5,196.5,1.6,21.5,504.0,516.33,401.59
2016,8,17,9,30,806.0,121.0,1.6,22.0,703.0,751.35,570.96
2016,8,17,9,45,824.5,120.0,1.65,22.5,740.5,798.93,599.32
2016,8,17,10,0,843.0,119.0,1.7,23.0,778.0,838.3,623.61
2016,8,17,10,15,851.0,120.5,1.75,23.0,807.5,875.38,647.45
2016,8,17,10,30,859.0,122.0,1.8,23.0,837.0,909.77,669.4
2016,8,17,10,45,865.0,123.5,1.9,23.5,859.5,939.42,687.46
2016,8,17,11,0,871.0,125.0,2.0,24.0,882.0,965.93,703.46
2016,8,17,11,15,875.0,125.5,2.05,24.0,897.0,986.2,716.28
2016,8,17,11,30,879.0,126.0,2.1,24.0,912.0,1003.0,727.01
2016,8,17,11,45,880.5,127.0,2.15,24.5,920.0,1014.26,732.89
2016,8,17,12,0,882.0,128.0,2.2,25.0,928.0,1021.85,736.58
2016,8,17,12,15,882.0,127.5,2.25,25.0,927.5,1022.73,737.58
2016,8,17,12,30,882.0,127.0,2.3,25.0,927.0,1019.89,736.4
2016,8,17,12,45,869.0,133.5,2.4,25.0,915.0,1007.46,729.76
2016,8,17,13,0,856.0,140.0,2.5,25.0,903.0,991.56,720.99
2016,8,17,13,15,852.0,139.0,2.55,24.5,887.5,973.68,711.86
2016,8,17,13,30,848.0,138.0,2.6,24.0,872.0,952.44,700.52
2016,8,17,13,45,842.5,136.0,2.65,24.0,849.0,925.56,684.07
2016,8,17,14,0,837.0,134.0,2.7,24.0,826.0,904.22,671.29
2016,8,17,14,15,828.0,132.5,2.7,23.5,796.0,868.14,649.37
2016,8,17,14,30,819.0,131.0,2.7,23.0,766.0,829.51,625.58
2016,8,17,14,45,808.0,128.0,2.7,23.0,730.0,785.44,596.54
2016,8,17,15,0,797.0,125.0,2.7,23.0,694.0,739.45,565.85
2016,8,17,15,15,585.5,189.5,2.7,22.5,594.0,619.23,477.83
2016,8,17,15,30,374.0,254.0,2.7,22.0,494.0,499.2,387.71
2016,8,17,15,45,366.0,235.0,2.7,22.0,455.5,454.87,354.99
2016,8,17,16,0,358.0,216.0,2.7,22.0,417.0,410.57,321.15
2016,8,17,16,15,516.5,159.0,2.7,21.5,419.5,419.95,328.54
2016,8,17,16,30,675.0,102.0,2.7,21.0,422.0,407.1,316.13
2016,8,17,16,45,390.5,127.0,2.75,20.5,307.0,275.85,213.49
2016,8,17,17,0,106.0,152.0,2.8,20.0,192.0,173.55,135.24
2016,8,17,17,15,92.5,130.5,2.75,19.0,162.0,142.2,109.91
2016,8,17,17,30,79.0,109.0,2.7,18.0,132.0,111.41,84.65
2016,8,17,17,45,223.5,82.5,2.7,17.5,127.5,102.77,70.71
2016,8,17,18,0,368.0,56.0,2.7,17.0,123.0,73.36,42.49
2016,8,17,18,15,270.0,42.0,2.65,16.5,82.5,33.84,23.27
2016,8,17,18,30,172.0,28.0,2.6,16.0,42.0,21.95,9.85
2016,8,17,18,45,86.0,14.0,2.55,16.0,21.0,12.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,14.5,24.5,12.62,0.0
2016,8,18,6,0,181.0,32.0,1.8,15.0,49.0,24.99,14.11
2016,8,18,6,15,274.5,46.0,1.8,15.0,90.0,43.16,25.89
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,84.37,50.77
2016,8,18,6,45,431.0,70.5,1.8,15.5,178.5,129.84,84.84
2016,8,18,7,0,494.0,81.0,1.8,16.0,226.0,185.43,130.7
2016,8,18,7,15,250.0,106.0,1.8,16.5,180.0,168.66,128.19
2016,8,18,7,30,6.0,131.0,1.8,17.0,134.0,118.06,93.29
2016,8,18,7,45,7.0,146.0,1.8,17.5,150.0,132.6,104.93
2016,8,18,8,0,8.0,161.0,1.8,18.0,166.0,147.29,116.38
2016,8,18,8,15,18.5,188.5,1.75,18.5,199.0,178.45,140.96
2016,8,18,8,30,29.0,216.0,1.7,19.0,232.0,216.32,170.45
2016,8,18,8,45,48.0,248.0,1.7,19.5,278.0,260.96,204.88
2016,8,18,9,0,67.0,280.0,1.7,20.0,324.0,307.84,240.39
2016,8,18,9,15,101.0,308.0,1.7,20.5,378.5,363.6,282.32
2016,8,18,9,30,135.0,336.0,1.7,21.0,433.0,432.24,332.82
2016,8,18,9,45,396.5,273.0,1.75,21.5,578.5,608.26,465.49
2016,8,18,10,0,658.0,210.0,1.8,22.0,724.0,787.42,593.28
2016,8,18,10,15,668.5,213.5,1.85,22.0,752.5,824.28,616.69
2016,8,18,10,30,679.0,217.0,1.9,22.0,781.0,859.16,639.93
2016,8,18,10,45,680.5,223.0,1.95,22.5,801.0,885.98,656.07
2016,8,18,11,0,682.0,229.0,2.0,23.0,821.0,910.01,670.29
2016,8,18,11,15,489.0,326.0,2.05,23.0,754.0,830.03,611.9
2016,8,18,11,30,296.0,423.0,2.1,23.0,687.0,733.45,541.65
2016,8,18,11,45,310.0,413.0,2.15,23.5,692.0,740.87,547.18
2016,8,18,12,0,324.0,403.0,2.2,24.0,697.0,746.83,550.89
2016,8,18,12,15,506.5,321.0,2.25,24.0,779.0,860.68,633.06
2016,8,18,12,30,689.0,239.0,2.3,24.0,861.0,962.18,703.77
2016,8,18,12,45,691.0,235.0,2.35,24.0,854.5,954.84,698.66
2016,8,18,13,0,693.0,231.0,2.4,24.0,848.0,944.29,692.62
2016,8,18,13,15,688.0,229.0,2.4,23.5,832.5,925.81,682.33
2016,8,18,13,30,683.0,227.0,2.4,23.0,817.0,904.44,670.19
2016,8,18,13,45,676.5,224.0,2.45,23.0,794.5,877.94,653.67
2016,8,18,14,0,670.0,221.0,2.5,23.0,772.0,848.92,635.09
2016,8,18,14,15,659.5,217.0,2.5,22.5,743.0,813.1,612.46
2016,8,18,14,30,649.0,213.0,2.5,22.0,714.0,775.38,588.17
2016,8,18,14,45,490.0,258.5,2.55,22.0,626.5,662.87,506.7
2016,8,18,15,0,331.0,304.0,2.6,22.0,539.0,555.36,427.12
2016,8,18,15,15,461.5,246.0,2.6,21.5,552.5,582.65,451.41
2016,8,18,15,30,592.0,188.0,2.6,21.0,566.0,591.57,460.68
2016,8,18,15,45,474.5,201.5,2.65,21.0,490.0,496.6,388.51
2016,8,18,16,0,357.0,215.0,2.7,21.0,414.0,409.21,321.24
2016,8,18,16,15,333.5,197.0,2.7,20.5,369.5,358.32,282.04
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,309.52,243.35
2016,8,18,16,45,281.0,160.5,2.7,19.5,281.0,260.48,203.65
2016,8,18,17,0,252.0,142.0,2.7,19.0,237.0,214.63,165.85
2016,8,18,17,15,296.5,120.5,2.65,18.5,215.5,188.63,141.48
2016,8,18,17,30,341.0,99.0,2.6,18.0,194.0,158.8,113.03
2016,8,18,17,45,284.0,81.5,2.55,17.5,149.5,110.67,74.5
2016,8,18,18,0,227.0,64.0,2.5,17.0,105.0,69.89,44.61
2016,8,18,18,15,156.5,44.0,2.4,16.5,67.5,35.56,24.62
2016,8,18,18,30,86.0,24.0,2.3,16.0,30.0,19.57,7.25
2016,8,18,18,45,43.0,12.0,2.25,15.5,15.0,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,2.0,14.5,18.0,12.28,0.0
2016,8,19,6,0,96.0,27.0,2.1,15.0,36.0,21.96,11.45
2016,8,19,6,15,160.5,47.5,2.1,15.0,73.5,42.69,27.15
2016,8,19,6,30,225.0,68.0,2.1,15.0,111.0,78.62,51.59
2016,8,19,6,45,279.0,85.5,2.1,15.5,155.5,119.09,82.61
2016,8,19,7,0,333.0,103.0,2.1,16.0,200.0,168.54,123.13
2016,8,19,7,15,166.5,109.5,2.05,16.5,158.0,148.96,114.58
2016,8,19,7,30,0.0,116.0,2.0,17.0,116.0,102.74,80.78
2016,8,19,7,45,0.0,114.5,1.95,17.5,114.5,101.6,79.51
2016,8,19,8,0,0.0,113.0,1.9,18.0,113.0,100.34,78.06
2016,8,19,8,15,1.5,142.0,1.85,18.5,143.0,127.38,99.73
2016,8,19,8,30,3.0,171.0,1.8,19.0,173.0,154.85,121.33
2016,8,19,8,45,13.5,205.5,1.8,19.5,214.5,193.44,151.58
2016,8,19,9,0,24.0,240.0,1.8,20.0,256.0,233.43,182.38
2016,8,19,9,15,26.5,258.0,1.8,20.0,276.5,261.38,203.59
2016,8,19,9,30,29.0,276.0,1.8,20.0,297.0,282.62,219.47
2016,8,19,9,45,30.5,292.0,1.8,20.5,315.0,301.34,232.86
2016,8,19,10,0,32.0,308.0,1.8,21.0,333.0,320.17,246.21
2016,8,19,10,15,39.0,331.5,1.85,21.5,363.0,351.42,268.96
2016,8,19,10,30,46.0,355.0,1.9,22.0,393.0,383.15,291.75
2016,8,19,10,45,81.5,388.0,1.95,22.5,458.0,451.52,341.93
2016,8,19,11,0,117.0,421.0,2.0,23.0,523.0,535.7,401.96
2016,8,19,11,15,153.5,431.5,2.05,23.0,567.0,585.11,437.35
2016,8,19,11,30,190.0,442.0,2.1,23.0,611.0,634.92,472.85
2016,8,19,11,45,419.5,350.5,2.2,23.0,728.0,800.4,593.48
2016,8,19,12,0,649.0,259.0,2.3,23.0,845.0,944.23,694.77
2016,8,19,12,15,487.5,339.0,2.35,23.0,779.0,860.82,633.88
2016,8,19,12,30,326.0,419.0,2.4,23.0,713.0,765.77,566.03
2016,8,19,12,45,494.5,332.0,2.45,23.0,773.5,855.01,632.87
2016,8,19,13,0,663.0,245.0,2.5,23.0,834.0,929.85,687.53
2016,8,19,13,15,658.0,243.0,2.55,23.0,818.5,911.71,675.47
2016,8,19,13,30,653.0,241.0,2.6,23.0,803.0,890.78,662.37
2016,8,19,13,45,552.5,279.0,2.65,23.0,745.5,815.07,609.63
2016,8,19,14,0,452.0,317.0,2.7,23.0,688.0,745.54,560.42
2016,8,19,14,15,451.0,304.0,2.7,22.5,663.0,715.31,541.56
2016,8,19,14,30,450.0,291.0,2.7,22.0,638.0,683.37,520.89
2016,8,19,14,45,392.5,296.0,2.7,22.0,588.0,612.42,469.8
2016,8,19,15,0,335.0,301.0,2.7,22.0,538.0,555.82,428.3
2016,8,19,15,15,440.5,252.0,2.7,21.5,544.0,573.89,445.05
2016,8,19,15,30,546.0,203.0,2.7,21.0,550.0,572.0,446.17
2016,8,19,15,45,523.0,194.0,2.75,21.0,506.0,518.99,406.17
2016,8,19,16,0,500.0,185.0,2.8,21.0,462.0,466.99,366.25
2016,8,19,16,15,471.5,174.0,2.8,20.5,416.0,411.66,323.31
2016,8,19,16,30,443.0,163.0,2.8,20.0,370.0,358.57,280.95
2016,8,19,16,45,407.5,149.5,2.8,19.5,322.5,303.03,235.68
2016,8,19,17,0,372.0,136.0,2.8,19.0,275.0,251.18,192.48
2016,8,19,17,15,328.5,119.5,2.8,18.5,228.0,195.89,146.3
2016,8,19,17,30,285.0,103.0,2.8,18.0,181.0,149.32,107.47
2016,8,19,17,45,232.0,82.5,2.8,17.5,137.0,103.5,70.83
2016,8,19,18,0,179.0,62.0,2.8,17.0,93.0,64.73,42.03
2016,8,19,18,15,121.0,40.5,2.75,16.5,58.5,32.55,21.94
2016,8,19,18,30,63.0,19.0,2.7,16.0,24.0,15.67,3.66
2016,8,19,18,45,31.5,9.5,2.65,16.0,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
