Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.0,12.0,1.8,14.5,15.5,10.91,0.0
2016,8,20,6,0,78.0,24.0,1.9,15.0,31.0,19.63,9.34
2016,8,20,6,15,135.0,46.0,1.9,15.0,67.5,41.08,26.12
2016,8,20,6,30,192.0,68.0,1.9,15.0,104.0,75.98,50.64
2016,8,20,6,45,242.0,88.0,1.95,15.5,148.0,115.98,81.61
2016,8,20,7,0,292.0,108.0,2.0,16.0,192.0,162.54,119.77
2016,8,20,7,15,146.0,115.5,1.95,16.5,157.5,146.76,113.37
2016,8,20,7,30,0.0,123.0,1.9,17.0,123.0,109.02,86.0
2016,8,20,7,45,7.5,145.5,1.9,17.5,149.0,132.52,104.93
2016,8,20,8,0,15.0,168.0,1.9,18.0,175.0,157.08,124.41
2016,8,20,8,15,20.0,189.0,1.9,18.5,199.5,179.96,142.27
2016,8,20,8,30,25.0,210.0,1.9,19.0,224.0,203.48,160.4
2016,8,20,8,45,21.0,217.5,1.9,19.5,230.0,209.4,164.27
2016,8,20,9,0,17.0,225.0,1.9,20.0,236.0,214.85,167.74
2016,8,20,9,15,28.5,258.5,1.95,20.0,278.5,263.61,205.61
2016,8,20,9,30,40.0,292.0,2.0,20.0,321.0,307.15,238.8
2016,8,20,9,45,55.5,321.0,2.05,20.5,363.5,350.68,271.21
2016,8,20,10,0,71.0,350.0,2.1,21.0,406.0,395.53,304.09
2016,8,20,10,15,192.5,363.0,2.15,21.5,521.0,530.65,405.54
2016,8,20,10,30,314.0,376.0,2.2,22.0,636.0,674.02,508.26
2016,8,20,10,45,366.5,365.0,2.3,22.5,676.0,721.69,540.9
2016,8,20,11,0,419.0,354.0,2.4,23.0,716.0,782.66,582.69
2016,8,20,11,15,558.0,288.5,2.45,23.0,779.0,861.58,639.81
2016,8,20,11,30,697.0,223.0,2.5,23.0,842.0,945.42,697.95
2016,8,20,11,45,702.0,222.0,2.6,23.0,850.0,956.87,705.31
2016,8,20,12,0,707.0,221.0,2.7,23.0,858.0,965.16,711.39
2016,8,20,12,15,707.0,221.0,2.75,23.0,857.5,966.22,712.41
2016,8,20,12,30,707.0,221.0,2.8,23.0,857.0,964.0,711.44
2016,8,20,12,45,689.0,229.5,2.9,23.0,844.5,949.32,702.76
2016,8,20,13,0,671.0,238.0,3.0,23.0,832.0,931.64,692.19
2016,8,20,13,15,666.0,236.0,3.0,22.5,816.5,913.33,681.76
2016,8,20,13,30,661.0,234.0,3.0,22.0,801.0,892.21,669.26
2016,8,20,13,45,661.0,227.0,3.05,22.0,781.0,868.06,653.88
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,841.14,636.48
2016,8,20,14,15,650.5,216.0,3.1,22.0,732.0,805.43,612.29
2016,8,20,14,30,640.0,212.0,3.1,22.0,703.0,767.87,586.55
2016,8,20,14,45,634.5,203.5,3.1,22.0,670.0,728.24,559.17
2016,8,20,15,0,629.0,195.0,3.1,22.0,637.0,686.83,530.05
2016,8,20,15,15,611.0,189.0,3.1,21.5,597.0,637.42,495.31
2016,8,20,15,30,593.0,183.0,3.1,21.0,557.0,587.74,459.52
2016,8,20,15,45,578.5,172.5,3.1,20.5,514.5,531.82,418.25
2016,8,20,16,0,564.0,162.0,3.1,20.0,472.0,480.3,378.99
2016,8,20,16,15,535.0,153.0,3.1,19.5,425.0,423.29,334.22
2016,8,20,16,30,506.0,144.0,3.1,19.0,378.0,368.43,289.86
2016,8,20,16,45,476.5,131.5,3.1,19.0,331.0,312.57,243.06
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,259.56,197.68
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,204.57,151.11
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,155.18,109.55
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,106.96,70.89
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,66.04,41.05
2016,8,20,18,15,164.5,39.5,3.0,16.5,63.5,30.5,20.06
2016,8,20,18,30,90.0,20.0,2.9,16.0,27.0,15.62,2.23
2016,8,20,18,45,45.0,10.0,2.85,16.0,13.5,9.1,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,13.5,2.6,14.5,18.5,12.28,0.0
2016,8,21,6,0,110.0,27.0,2.7,15.0,37.0,21.94,10.7
2016,8,21,6,15,183.5,46.0,2.8,15.0,75.0,41.85,25.78
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,80.06,51.36
2016,8,21,6,45,318.5,80.0,3.0,15.5,158.5,122.6,83.83
2016,8,21,7,0,380.0,95.0,3.1,16.0,204.0,172.93,125.24
2016,8,21,7,15,190.0,109.0,3.05,16.5,163.5,155.95,119.93
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,109.08,86.15
2016,8,21,7,45,2.5,139.0,2.95,17.5,140.0,124.72,98.7
2016,8,21,8,0,5.0,155.0,2.9,18.0,157.0,140.72,111.3
2016,8,21,8,15,11.0,177.0,2.8,18.0,183.0,164.39,130.21
2016,8,21,8,30,17.0,199.0,2.7,18.0,209.0,188.86,149.59
2016,8,21,8,45,28.0,228.0,2.65,18.5,246.0,230.14,181.92
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,267.68,210.73
2016,8,21,9,15,65.5,290.5,2.55,19.5,337.0,322.16,252.53
2016,8,21,9,30,92.0,324.0,2.5,20.0,391.0,379.27,295.46
2016,8,21,9,45,220.5,330.0,2.45,20.5,498.5,504.37,390.74
2016,8,21,10,0,349.0,336.0,2.4,21.0,606.0,640.23,489.74
2016,8,21,10,15,516.5,272.5,2.45,21.0,689.5,749.43,570.01
2016,8,21,10,30,684.0,209.0,2.5,21.0,773.0,859.71,648.98
2016,8,21,10,45,694.5,210.0,2.55,21.5,795.5,889.93,666.89
2016,8,21,11,0,705.0,211.0,2.6,22.0,818.0,917.68,683.77
2016,8,21,11,15,710.0,212.5,2.65,22.0,832.5,937.94,696.94
2016,8,21,11,30,715.0,214.0,2.7,22.0,847.0,955.2,708.26
2016,8,21,11,45,718.5,214.0,2.8,22.0,854.5,966.28,716.02
2016,8,21,12,0,722.0,214.0,2.9,22.0,862.0,974.12,721.8
2016,8,21,12,15,722.5,214.0,2.95,22.0,861.5,975.64,723.12
2016,8,21,12,30,723.0,214.0,3.0,22.0,861.0,973.83,722.39
2016,8,21,12,45,735.5,204.0,3.1,22.0,857.5,970.17,720.98
2016,8,21,13,0,748.0,194.0,3.2,22.0,854.0,962.89,717.24
2016,8,21,13,15,743.5,192.5,3.2,22.0,838.0,944.46,705.4
2016,8,21,13,30,739.0,191.0,3.2,22.0,822.0,922.95,691.61
2016,8,21,13,45,733.0,188.0,3.25,22.0,799.5,895.52,674.17
2016,8,21,14,0,727.0,185.0,3.3,22.0,777.0,865.37,654.83
2016,8,21,14,15,717.0,182.0,3.3,21.5,747.5,829.2,632.13
2016,8,21,14,30,707.0,179.0,3.3,21.0,718.0,790.93,607.72
2016,8,21,14,45,695.5,174.0,3.35,21.0,683.0,747.55,577.69
2016,8,21,15,0,684.0,169.0,3.4,21.0,648.0,702.66,545.96
2016,8,21,15,15,666.0,164.0,3.4,20.5,607.5,651.92,510.01
2016,8,21,15,30,648.0,159.0,3.4,20.0,567.0,600.78,472.84
2016,8,21,15,45,627.5,152.5,3.4,20.0,522.5,546.54,431.48
2016,8,21,16,0,607.0,146.0,3.4,20.0,478.0,492.77,389.42
2016,8,21,16,15,567.0,137.5,3.4,19.5,424.5,428.16,338.56
2016,8,21,16,30,527.0,129.0,3.4,19.0,371.0,363.2,286.11
2016,8,21,16,45,378.0,134.0,3.45,18.5,296.5,277.23,216.99
2016,8,21,17,0,229.0,139.0,3.5,18.0,222.0,204.45,158.96
2016,8,21,17,15,303.5,113.5,3.45,17.5,205.0,183.68,137.86
2016,8,21,17,30,378.0,88.0,3.4,17.0,188.0,155.51,109.19
2016,8,21,17,45,314.0,72.5,3.4,16.5,143.0,106.06,69.58
2016,8,21,18,0,250.0,57.0,3.4,16.0,98.0,64.81,39.85
2016,8,21,18,15,170.0,38.5,3.3,15.5,62.0,29.8,19.39
2016,8,21,18,30,90.0,20.0,3.2,15.0,26.0,15.66,0.33
2016,8,21,18,45,45.0,10.0,3.1,15.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.7,13.5,7.5,6.82,0.0
2016,8,22,6,0,0.0,15.0,2.8,14.0,15.0,13.19,3.94
2016,8,22,6,15,0.0,30.5,2.8,14.5,30.5,26.9,16.6
2016,8,22,6,30,0.0,46.0,2.8,15.0,46.0,40.42,28.48
2016,8,22,6,45,0.0,64.5,2.85,15.5,64.5,56.64,42.5
2016,8,22,7,0,0.0,83.0,2.9,16.0,83.0,73.09,56.5
2016,8,22,7,15,0.0,102.5,2.8,16.5,102.5,90.59,71.1
2016,8,22,7,30,0.0,122.0,2.7,17.0,122.0,108.25,85.53
2016,8,22,7,45,5.0,141.5,2.65,17.5,144.0,128.07,101.43
2016,8,22,8,0,10.0,161.0,2.6,18.0,166.0,148.6,117.71
2016,8,22,8,15,55.0,202.0,2.5,18.0,232.5,215.41,171.62
2016,8,22,8,30,100.0,243.0,2.4,18.0,299.0,284.33,226.31
2016,8,22,8,45,78.5,256.5,2.35,18.5,302.5,289.83,229.3
2016,8,22,9,0,57.0,270.0,2.3,19.0,306.0,292.97,230.4
2016,8,22,9,15,76.0,297.0,2.3,19.5,349.0,336.65,263.57
2016,8,22,9,30,95.0,324.0,2.3,20.0,392.0,382.11,297.37
2016,8,22,9,45,71.0,326.0,2.35,20.5,378.5,369.14,285.81
2016,8,22,10,0,47.0,328.0,2.4,21.0,365.0,354.05,272.86
2016,8,22,10,15,149.5,358.5,2.45,21.0,480.5,489.82,376.59
2016,8,22,10,30,252.0,389.0,2.5,21.0,596.0,633.01,481.29
2016,8,22,10,45,273.5,395.5,2.6,21.5,625.5,668.14,504.74
2016,8,22,11,0,295.0,402.0,2.7,22.0,655.0,703.03,528.55
2016,8,22,11,15,314.0,393.0,2.75,22.0,666.5,718.93,540.02
2016,8,22,11,30,333.0,384.0,2.8,22.0,678.0,733.79,550.93
2016,8,22,11,45,533.5,293.0,2.9,22.0,768.5,859.14,643.45
2016,8,22,12,0,734.0,202.0,3.0,22.0,859.0,974.74,724.1
2016,8,22,12,15,734.5,201.5,3.05,22.0,858.5,975.68,724.05
2016,8,22,12,30,735.0,201.0,3.1,22.0,858.0,973.25,722.91
2016,8,22,12,45,700.0,219.5,3.2,22.0,840.5,951.95,709.65
2016,8,22,13,0,665.0,238.0,3.3,22.0,823.0,927.55,694.42
2016,8,22,13,15,660.0,236.0,3.3,22.0,807.5,909.18,682.48
2016,8,22,13,30,655.0,234.0,3.3,22.0,792.0,888.02,668.54
2016,8,22,13,45,654.0,227.5,3.35,22.0,771.5,863.42,652.69
2016,8,22,14,0,653.0,221.0,3.4,22.0,751.0,836.13,634.85
2016,8,22,14,15,642.5,217.0,3.4,21.5,722.0,800.49,611.73
2016,8,22,14,30,632.0,213.0,3.4,21.0,693.0,763.02,586.97
2016,8,22,14,45,624.5,204.5,3.45,21.0,660.0,721.94,558.45
2016,8,22,15,0,617.0,196.0,3.5,21.0,627.0,679.27,528.26
2016,8,22,15,15,599.0,190.0,3.5,20.5,587.0,630.22,493.38
2016,8,22,15,30,581.0,184.0,3.5,20.0,547.0,576.68,454.39
2016,8,22,15,45,565.0,174.0,3.5,20.0,504.5,525.14,415.07
2016,8,22,16,0,549.0,164.0,3.5,20.0,462.0,473.84,374.93
2016,8,22,16,15,423.5,169.0,3.45,19.5,385.5,382.96,303.44
2016,8,22,16,30,298.0,174.0,3.4,19.0,309.0,299.66,237.22
2016,8,22,16,45,288.0,152.5,3.35,18.5,270.0,255.65,200.95
2016,8,22,17,0,278.0,131.0,3.3,18.0,231.0,212.65,164.5
2016,8,22,17,15,233.0,116.5,3.2,17.5,191.0,168.19,127.33
2016,8,22,17,30,188.0,102.0,3.1,17.0,151.0,129.15,95.09
2016,8,22,17,45,204.0,79.5,3.05,16.5,122.0,96.69,66.57
2016,8,22,18,0,220.0,57.0,3.0,16.0,93.0,62.61,39.06
2016,8,22,18,15,145.5,37.0,2.85,15.5,57.5,29.67,19.07
2016,8,22,18,30,71.0,17.0,2.7,15.0,22.0,14.05,0.0
2016,8,22,18,45,35.5,8.5,2.6,15.0,11.0,7.73,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,13.0,2.2,14.5,19.0,11.82,0.0
2016,8,23,6,0,151.0,26.0,2.3,15.0,38.0,20.34,8.56
2016,8,23,6,15,241.5,42.0,2.3,15.5,78.0,40.85,23.55
2016,8,23,6,30,332.0,58.0,2.3,16.0,118.0,81.93,49.51
2016,8,23,6,45,399.0,69.5,2.3,16.5,164.5,127.08,83.64
2016,8,23,7,0,466.0,81.0,2.3,17.0,211.0,180.6,127.75
2016,8,23,7,15,233.0,76.5,2.2,17.0,141.5,141.99,106.92
2016,8,23,7,30,0.0,72.0,2.1,17.0,72.0,63.67,48.21
2016,8,23,7,45,0.0,102.5,2.05,17.5,102.5,90.94,70.79
2016,8,23,8,0,0.0,133.0,2.0,18.0,133.0,118.54,93.11
2016,8,23,8,15,2.0,152.0,1.95,18.5,153.0,136.97,107.59
2016,8,23,8,30,4.0,171.0,1.9,19.0,173.0,155.74,122.15
2016,8,23,8,45,7.0,189.5,1.85,19.5,193.5,174.99,136.93
2016,8,23,9,0,10.0,208.0,1.8,20.0,214.0,194.64,151.83
2016,8,23,9,15,22.0,244.5,1.8,20.0,259.5,238.12,185.73
2016,8,23,9,30,34.0,281.0,1.8,20.0,305.0,292.77,227.63
2016,8,23,9,45,32.0,291.0,1.8,20.5,314.5,302.98,234.26
2016,8,23,10,0,30.0,301.0,1.8,21.0,324.0,312.96,240.86
2016,8,23,10,15,70.5,346.0,1.85,21.5,403.5,395.52,302.99
2016,8,23,10,30,111.0,391.0,1.9,22.0,483.0,481.07,365.3
2016,8,23,10,45,449.0,278.5,1.95,22.5,661.0,727.51,548.03
2016,8,23,11,0,787.0,166.0,2.0,23.0,839.0,945.8,695.92
2016,8,23,11,15,791.5,167.0,2.05,23.0,854.0,965.97,706.73
2016,8,23,11,30,796.0,168.0,2.1,23.0,869.0,982.87,717.63
2016,8,23,11,45,799.0,168.0,2.2,23.0,876.0,993.87,725.4
2016,8,23,12,0,802.0,168.0,2.3,23.0,883.0,1001.39,731.08
2016,8,23,12,15,802.0,168.0,2.35,23.0,882.5,1002.34,732.13
2016,8,23,12,30,802.0,168.0,2.4,23.0,882.0,999.74,731.05
2016,8,23,12,45,797.0,168.5,2.45,23.5,872.5,989.11,723.5
2016,8,23,13,0,792.0,169.0,2.5,24.0,863.0,975.07,713.89
2016,8,23,13,15,787.0,168.0,2.55,23.5,846.5,956.18,703.97
2016,8,23,13,30,782.0,167.0,2.6,23.0,830.0,934.1,691.93
2016,8,23,13,45,775.5,164.5,2.7,23.0,807.0,906.06,674.93
2016,8,23,14,0,769.0,162.0,2.8,23.0,784.0,875.18,655.9
2016,8,23,14,15,759.0,159.5,2.8,23.0,754.0,838.61,632.13
2016,8,23,14,30,749.0,157.0,2.8,23.0,724.0,803.7,609.38
2016,8,23,14,45,737.5,153.0,2.85,23.0,688.0,759.71,580.34
2016,8,23,15,0,726.0,149.0,2.9,23.0,652.0,714.1,548.89
2016,8,23,15,15,708.5,145.0,2.9,22.5,611.0,662.86,513.17
2016,8,23,15,30,691.0,141.0,2.9,22.0,570.0,611.06,476.07
2016,8,23,15,45,671.0,135.0,2.95,21.5,525.0,555.47,435.2
2016,8,23,16,0,651.0,129.0,3.0,21.0,480.0,500.21,393.21
2016,8,23,16,15,622.0,122.5,3.0,20.5,431.5,440.61,346.37
2016,8,23,16,30,593.0,116.0,3.0,20.0,383.0,382.97,299.58
2016,8,23,16,45,414.5,125.0,3.05,19.5,300.5,282.34,219.44
2016,8,23,17,0,236.0,134.0,3.1,19.0,218.0,202.01,156.06
2016,8,23,17,15,328.0,106.5,3.1,18.5,202.5,185.99,138.24
2016,8,23,17,30,420.0,79.0,3.1,18.0,187.0,154.81,106.28
2016,8,23,17,45,351.5,65.5,3.1,17.5,141.5,104.09,65.94
2016,8,23,18,0,283.0,52.0,3.1,17.0,96.0,62.07,36.39
2016,8,23,18,15,191.0,35.0,3.0,16.5,59.5,27.22,16.7
2016,8,23,18,30,99.0,18.0,2.9,16.0,23.0,14.15,0.0
2016,8,23,18,45,49.5,9.0,2.85,15.5,11.5,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,13.0,2.15,13.5,20.5,11.82,0.0
2016,8,24,6,0,200.0,26.0,2.3,14.0,41.0,20.44,8.05
2016,8,24,6,15,302.0,39.0,2.3,14.0,82.5,41.78,23.16
2016,8,24,6,30,404.0,52.0,2.3,14.0,124.0,85.63,49.98
2016,8,24,6,45,202.0,55.0,2.35,14.5,91.0,83.55,56.43
2016,8,24,7,0,0.0,58.0,2.4,15.0,58.0,51.23,38.16
2016,8,24,7,15,0.0,71.5,2.35,15.5,71.5,63.2,48.28
2016,8,24,7,30,0.0,85.0,2.3,16.0,85.0,75.25,58.25
2016,8,24,7,45,0.0,88.5,2.3,16.5,88.5,78.4,60.6
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,81.54,62.89
2016,8,24,8,15,0.0,107.0,2.25,17.5,107.0,95.06,73.72
2016,8,24,8,30,0.0,122.0,2.2,18.0,122.0,108.66,84.45
2016,8,24,8,45,1.0,148.5,2.2,18.5,149.5,133.49,104.17
2016,8,24,9,0,2.0,175.0,2.2,19.0,177.0,158.65,123.85
2016,8,24,9,15,8.5,207.0,2.15,19.5,213.5,193.25,150.85
2016,8,24,9,30,15.0,239.0,2.1,20.0,250.0,228.72,178.08
2016,8,24,9,45,37.5,288.0,2.1,20.5,316.5,304.81,236.53
2016,8,24,10,0,60.0,337.0,2.1,21.0,383.0,375.1,288.97
2016,8,24,10,15,283.5,316.0,2.1,21.0,546.0,578.73,444.21
2016,8,24,10,30,507.0,295.0,2.1,21.0,709.0,784.57,591.8
2016,8,24,10,45,699.5,206.5,2.15,21.5,794.0,894.99,667.85
2016,8,24,11,0,892.0,118.0,2.2,22.0,879.0,987.95,726.65
2016,8,24,11,15,895.0,118.5,2.25,22.0,893.5,1007.38,738.29
2016,8,24,11,30,898.0,119.0,2.3,22.0,908.0,1023.19,748.45
2016,8,24,11,45,896.5,121.5,2.35,22.5,914.0,1032.85,753.33
2016,8,24,12,0,895.0,124.0,2.4,23.0,920.0,1038.68,755.92
2016,8,24,12,15,895.0,123.5,2.45,23.0,919.0,1039.12,756.66
2016,8,24,12,30,895.0,123.0,2.5,23.0,918.0,1035.75,755.12
2016,8,24,12,45,875.5,132.5,2.6,23.0,904.0,1019.34,745.82
2016,8,24,13,0,856.0,142.0,2.7,23.0,890.0,999.47,734.36
2016,8,24,13,15,851.5,141.0,2.75,23.0,873.0,991.32,730.16
2016,8,24,13,30,847.0,140.0,2.8,23.0,856.0,968.45,716.23
2016,8,24,13,45,840.0,138.5,2.9,23.0,832.0,939.43,698.69
2016,8,24,14,0,833.0,137.0,3.0,23.0,808.0,907.37,678.99
2016,8,24,14,15,823.5,135.0,3.05,22.5,777.5,869.76,656.26
2016,8,24,14,30,814.0,133.0,3.1,22.0,747.0,829.67,631.5
2016,8,24,14,45,802.0,130.5,3.15,22.0,710.0,784.82,601.85
2016,8,24,15,0,790.0,128.0,3.2,22.0,673.0,738.15,570.53
2016,8,24,15,15,773.5,124.5,3.2,21.5,630.5,685.75,534.02
2016,8,24,15,30,757.0,121.0,3.2,21.0,588.0,633.73,496.5
2016,8,24,15,45,736.5,116.5,3.2,21.0,542.0,576.14,452.82
2016,8,24,16,0,716.0,112.0,3.2,21.0,496.0,518.76,408.07
2016,8,24,16,15,687.5,107.0,3.2,20.5,446.0,457.44,359.67
2016,8,24,16,30,659.0,102.0,3.2,20.0,396.0,397.86,311.02
2016,8,24,16,45,622.0,95.0,3.2,19.5,345.0,335.21,258.54
2016,8,24,17,0,585.0,88.0,3.2,19.0,294.0,276.05,207.59
2016,8,24,17,15,532.0,80.0,3.15,18.5,243.5,215.7,155.53
2016,8,24,17,30,479.0,72.0,3.1,18.0,193.0,161.49,109.21
2016,8,24,17,45,404.5,60.5,3.1,17.5,146.0,107.85,66.7
2016,8,24,18,0,330.0,49.0,3.1,17.0,99.0,62.03,34.88
2016,8,24,18,15,221.0,33.5,3.05,16.5,61.5,26.15,15.52
2016,8,24,18,30,112.0,18.0,3.0,16.0,24.0,14.2,0.0
2016,8,24,18,45,56.0,9.0,2.95,15.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.5,10.91,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,39.0,19.63,6.77
2016,8,25,6,15,308.5,36.5,2.15,14.5,80.5,40.15,21.42
2016,8,25,6,30,412.0,49.0,2.1,15.0,122.0,84.24,48.19
2016,8,25,6,45,206.0,37.5,2.1,15.5,74.0,68.49,43.36
2016,8,25,7,0,0.0,26.0,2.1,16.0,26.0,22.88,13.9
2016,8,25,7,15,0.0,32.0,2.05,16.5,32.0,28.18,18.42
2016,8,25,7,30,0.0,38.0,2.0,17.0,38.0,33.5,22.85
2016,8,25,7,45,0.0,61.0,2.0,17.5,61.0,53.89,39.89
2016,8,25,8,0,0.0,84.0,2.0,18.0,84.0,74.37,56.71
2016,8,25,8,15,0.0,88.0,2.0,18.0,88.0,77.95,59.46
2016,8,25,8,30,0.0,92.0,2.0,18.0,92.0,81.54,62.21
2016,8,25,8,45,0.0,111.0,2.0,18.5,111.0,98.71,75.93
2016,8,25,9,0,0.0,130.0,2.0,19.0,130.0,116.0,89.55
2016,8,25,9,15,1.5,153.5,2.0,19.0,154.5,138.64,107.53
2016,8,25,9,30,3.0,177.0,2.0,19.0,179.0,161.6,125.59
2016,8,25,9,45,5.0,191.0,2.05,19.5,194.5,176.4,136.82
2016,8,25,10,0,7.0,205.0,2.1,20.0,210.0,191.4,148.15
2016,8,25,10,15,8.5,218.0,2.15,20.0,224.5,205.21,158.74
2016,8,25,10,30,10.0,231.0,2.2,20.0,239.0,219.13,169.4
2016,8,25,10,45,18.5,280.5,2.25,20.5,296.5,274.44,211.7
2016,8,25,11,0,27.0,330.0,2.3,21.0,354.0,345.21,264.69
2016,8,25,11,15,25.0,327.5,2.3,21.0,349.5,341.54,261.38
2016,8,25,11,30,23.0,325.0,2.3,21.0,345.0,322.94,247.24
2016,8,25,11,45,24.0,327.0,2.35,21.5,348.0,341.1,260.43
2016,8,25,12,0,25.0,329.0,2.4,22.0,351.0,344.39,262.36
2016,8,25,12,15,86.0,384.0,2.4,22.0,460.5,462.47,351.61
2016,8,25,12,30,147.0,439.0,2.4,22.0,570.0,596.78,448.9
2016,8,25,12,45,199.0,430.0,2.45,22.0,605.0,637.69,478.93
2016,8,25,13,0,251.0,421.0,2.5,22.0,640.0,691.68,518.25
2016,8,25,13,15,243.5,413.5,2.55,22.0,622.5,671.41,504.1
2016,8,25,13,30,236.0,406.0,2.6,22.0,605.0,635.89,479.9
2016,8,25,13,45,323.0,367.0,2.65,22.0,631.0,683.12,516.69
2016,8,25,14,0,410.0,328.0,2.7,22.0,657.0,722.29,546.89
2016,8,25,14,15,313.5,340.0,2.75,21.5,586.0,624.32,476.76
2016,8,25,14,30,217.0,352.0,2.8,21.0,515.0,531.54,409.23
2016,8,25,14,45,533.5,227.0,2.85,21.0,600.0,668.54,517.87
2016,8,25,15,0,850.0,102.0,2.9,21.0,685.0,751.05,581.49
2016,8,25,15,15,587.5,177.0,2.95,20.5,568.0,609.81,476.64
2016,8,25,15,30,325.0,252.0,3.0,20.0,451.0,467.09,367.4
2016,8,25,15,45,198.5,237.0,3.1,20.0,356.0,349.53,276.6
2016,8,25,16,0,72.0,222.0,3.2,20.0,261.0,246.76,195.15
2016,8,25,16,15,127.5,202.0,3.2,19.5,262.0,255.94,203.49
2016,8,25,16,30,183.0,182.0,3.2,19.0,263.0,252.17,200.27
2016,8,25,16,45,171.5,161.0,3.2,18.5,229.0,215.55,170.24
2016,8,25,17,0,160.0,140.0,3.2,18.0,195.0,180.26,140.8
2016,8,25,17,15,356.0,100.5,3.15,17.5,196.5,187.15,138.72
2016,8,25,17,30,552.0,61.0,3.1,17.0,198.0,164.46,109.02
2016,8,25,17,45,472.5,52.0,3.05,16.5,149.5,107.97,64.06
2016,8,25,18,0,393.0,43.0,3.0,16.0,101.0,61.58,32.71
2016,8,25,18,15,271.0,29.5,2.85,15.5,62.0,24.02,13.51
2016,8,25,18,30,149.0,16.0,2.7,15.0,23.0,13.09,0.0
2016,8,25,18,45,74.5,8.0,2.55,14.5,11.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,19.74,5.9
2016,8,26,6,15,307.5,37.0,2.05,15.0,80.0,41.1,21.92
2016,8,26,6,30,415.0,50.0,2.1,15.0,122.0,86.1,49.51
2016,8,26,6,45,207.5,55.0,2.15,15.5,91.0,85.28,57.39
2016,8,26,7,0,0.0,60.0,2.2,16.0,60.0,52.99,39.47
2016,8,26,7,15,0.0,74.5,2.2,16.5,74.5,65.88,50.34
2016,8,26,7,30,0.0,89.0,2.2,17.0,89.0,78.86,61.05
2016,8,26,7,45,0.0,98.5,2.2,17.5,98.5,87.42,67.88
2016,8,26,8,0,0.0,108.0,2.2,18.0,108.0,96.0,74.61
2016,8,26,8,15,3.0,142.5,2.15,18.0,144.0,129.0,101.44
2016,8,26,8,30,6.0,177.0,2.1,18.0,180.0,162.73,128.44
2016,8,26,8,45,10.5,197.0,2.05,18.5,203.5,184.52,145.28
2016,8,26,9,0,15.0,217.0,2.0,19.0,227.0,206.87,162.37
2016,8,26,9,15,18.5,237.0,2.0,19.5,250.0,229.0,179.07
2016,8,26,9,30,22.0,257.0,2.0,20.0,273.0,251.52,195.87
2016,8,26,9,45,37.0,293.0,2.0,20.5,321.0,310.17,240.45
2016,8,26,10,0,52.0,329.0,2.0,21.0,369.0,361.15,278.19
2016,8,26,10,15,43.0,328.5,2.05,21.0,362.5,354.87,272.66
2016,8,26,10,30,34.0,328.0,2.1,21.0,356.0,347.86,266.86
2016,8,26,10,45,34.5,336.5,2.15,21.5,365.5,358.3,273.97
2016,8,26,11,0,35.0,345.0,2.2,22.0,375.0,368.62,280.9
2016,8,26,11,15,35.5,350.5,2.25,22.0,381.5,375.73,286.01
2016,8,26,11,30,36.0,356.0,2.3,22.0,388.0,382.65,291.03
2016,8,26,11,45,446.0,251.5,2.35,22.0,646.0,732.15,555.58
2016,8,26,12,0,856.0,147.0,2.4,22.0,904.0,1036.98,761.17
2016,8,26,12,15,855.5,147.0,2.45,22.0,902.5,1037.27,758.65
2016,8,26,12,30,855.0,147.0,2.5,22.0,901.0,1033.79,757.04
2016,8,26,12,45,858.0,143.0,2.6,22.0,893.5,1014.08,745.54
2016,8,26,13,0,861.0,139.0,2.7,22.0,886.0,1002.82,739.7
2016,8,26,13,15,856.5,138.0,2.7,22.0,869.0,983.59,727.66
2016,8,26,13,30,852.0,137.0,2.7,22.0,852.0,971.12,720.23
2016,8,26,13,45,846.5,135.0,2.75,22.0,828.0,942.65,702.58
2016,8,26,14,0,841.0,133.0,2.8,22.0,804.0,911.05,682.87
2016,8,26,14,15,832.0,131.0,2.8,21.5,773.0,873.45,659.85
2016,8,26,14,30,823.0,129.0,2.8,21.0,742.0,833.31,634.84
2016,8,26,14,45,812.5,125.0,2.8,21.0,705.5,787.57,604.4
2016,8,26,15,0,802.0,121.0,2.8,21.0,669.0,739.9,572.24
2016,8,26,15,15,786.0,118.0,2.75,20.5,626.5,687.68,536.0
2016,8,26,15,30,770.0,115.0,2.7,20.0,584.0,634.54,497.56
2016,8,26,15,45,750.5,110.0,2.7,20.0,537.5,577.37,454.27
2016,8,26,16,0,731.0,105.0,2.7,20.0,491.0,519.21,408.98
2016,8,26,16,15,702.5,100.5,2.7,19.5,441.0,457.52,360.26
2016,8,26,16,30,674.0,96.0,2.7,19.0,391.0,397.57,311.19
2016,8,26,16,45,636.5,89.5,2.7,19.0,339.5,334.33,257.57
2016,8,26,17,0,599.0,83.0,2.7,19.0,288.0,274.62,205.64
2016,8,26,17,15,545.0,75.0,2.65,18.5,237.5,213.2,152.68
2016,8,26,17,30,491.0,67.0,2.6,18.0,187.0,158.07,105.61
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.5,103.64,62.8
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,59.44,32.81
2016,8,26,18,15,217.5,30.0,2.4,16.5,55.5,23.49,12.54
2016,8,26,18,30,103.0,15.0,2.3,16.0,19.0,13.64,0.0
2016,8,26,18,45,51.5,7.5,2.2,15.5,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.5,2.0,14.5,4.5,4.09,0.0
2016,8,27,6,0,0.0,9.0,2.1,15.0,9.0,7.9,0.0
2016,8,27,6,15,0.0,19.5,2.15,15.0,19.5,17.16,8.34
2016,8,27,6,30,0.0,30.0,2.2,15.0,30.0,26.43,16.62
2016,8,27,6,45,0.0,42.5,2.3,15.5,42.5,37.49,26.24
2016,8,27,7,0,0.0,55.0,2.4,16.0,55.0,48.58,35.76
2016,8,27,7,15,0.0,68.5,2.4,16.0,68.5,60.56,45.95
2016,8,27,7,30,0.0,82.0,2.4,16.0,82.0,72.61,56.05
2016,8,27,7,45,0.0,101.0,2.4,16.5,101.0,89.69,70.08
2016,8,27,8,0,0.0,120.0,2.4,17.0,120.0,106.92,83.98
2016,8,27,8,15,0.0,138.5,2.4,17.5,138.5,123.81,97.39
2016,8,27,8,30,0.0,157.0,2.4,18.0,157.0,140.82,110.7
2016,8,27,8,45,4.5,179.0,2.4,18.5,182.0,164.05,128.93
2016,8,27,9,0,9.0,201.0,2.4,19.0,207.0,187.89,147.41
2016,8,27,9,15,10.5,215.0,2.35,19.0,222.0,202.55,158.64
2016,8,27,9,30,12.0,229.0,2.3,19.0,237.0,217.39,169.96
2016,8,27,9,45,18.5,258.0,2.3,19.5,271.5,250.71,195.44
2016,8,27,10,0,25.0,287.0,2.3,20.0,306.0,284.73,221.04
2016,8,27,10,15,39.5,321.0,2.3,20.0,352.5,344.58,266.6
2016,8,27,10,30,54.0,355.0,2.3,20.0,399.0,394.25,303.72
2016,8,27,10,45,60.0,370.5,2.35,20.5,420.5,417.71,320.26
2016,8,27,11,0,66.0,386.0,2.4,21.0,442.0,441.28,336.88
2016,8,27,11,15,115.0,408.5,2.45,21.0,508.0,529.82,402.68
2016,8,27,11,30,164.0,431.0,2.5,21.0,574.0,604.35,456.91
2016,8,27,11,45,189.5,432.5,2.6,21.5,599.0,633.56,477.26
2016,8,27,12,0,215.0,434.0,2.7,22.0,624.0,662.1,497.32
2016,8,27,12,15,220.0,429.0,2.75,22.0,623.0,662.12,497.57
2016,8,27,12,30,225.0,424.0,2.8,22.0,622.0,660.95,497.24
2016,8,27,12,45,336.0,384.0,2.85,22.0,676.0,743.36,558.66
2016,8,27,13,0,447.0,344.0,2.9,22.0,730.0,820.35,614.7
2016,8,27,13,15,639.5,245.0,2.95,21.5,785.5,901.96,677.44
2016,8,27,13,30,832.0,146.0,3.0,21.0,841.0,962.16,720.43
2016,8,27,13,45,828.5,142.5,3.05,21.0,817.5,934.33,702.26
2016,8,27,14,0,825.0,139.0,3.1,21.0,794.0,903.32,682.64
2016,8,27,14,15,815.5,136.5,3.1,21.0,763.0,865.14,657.64
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,824.51,630.79
2016,8,27,14,45,799.0,129.0,3.1,21.0,696.5,781.06,601.7
2016,8,27,15,0,792.0,124.0,3.1,21.0,661.0,735.42,570.75
2016,8,27,15,15,775.0,120.5,3.1,20.5,618.5,682.33,533.68
2016,8,27,15,30,758.0,117.0,3.1,20.0,576.0,628.45,494.64
2016,8,27,15,45,744.5,110.5,3.1,20.0,531.0,573.97,453.12
2016,8,27,16,0,731.0,104.0,3.1,20.0,486.0,517.8,409.06
2016,8,27,16,15,702.5,99.0,3.1,19.5,436.0,455.56,359.62
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,395.08,309.88
2016,8,27,16,45,644.0,86.0,3.1,18.5,336.0,333.15,257.41
2016,8,27,17,0,614.0,78.0,3.1,18.0,286.0,273.9,205.68
2016,8,27,17,15,560.5,70.5,3.0,17.5,235.0,212.21,151.97
2016,8,27,17,30,507.0,63.0,2.9,17.0,184.0,156.74,104.21
2016,8,27,17,45,434.5,52.0,2.85,16.5,137.5,102.22,60.86
2016,8,27,18,0,362.0,41.0,2.8,16.0,91.0,57.0,30.1
2016,8,27,18,15,240.5,27.0,2.7,15.5,54.0,22.03,10.85
2016,8,27,18,30,119.0,13.0,2.6,15.0,17.0,11.82,0.0
2016,8,27,18,45,59.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,11.0,1.65,13.5,18.0,10.01,0.0
2016,8,28,6,0,223.0,22.0,1.7,14.0,36.0,18.09,2.75
2016,8,28,6,15,334.5,34.0,1.65,14.0,78.0,40.25,20.26
2016,8,28,6,30,446.0,46.0,1.6,14.0,120.0,86.76,48.74
2016,8,28,6,45,223.0,58.5,1.6,14.5,95.5,91.9,62.45
2016,8,28,7,0,0.0,71.0,1.6,15.0,71.0,62.7,47.85
2016,8,28,7,15,0.0,88.0,1.55,15.5,88.0,77.95,60.73
2016,8,28,7,30,0.0,105.0,1.5,16.0,105.0,93.31,73.38
2016,8,28,7,45,0.0,123.0,1.5,16.5,123.0,109.68,86.63
2016,8,28,8,0,0.0,141.0,1.5,17.0,141.0,126.16,99.72
2016,8,28,8,15,19.5,178.0,1.45,17.5,189.0,170.69,135.48
2016,8,28,8,30,39.0,215.0,1.4,18.0,237.0,224.15,177.64
2016,8,28,8,45,115.0,248.0,1.4,18.5,319.0,315.47,249.28
2016,8,28,9,0,191.0,281.0,1.4,19.0,401.0,407.44,319.23
2016,8,28,9,15,531.5,189.5,1.45,19.5,553.0,595.74,463.51
2016,8,28,9,30,872.0,98.0,1.5,20.0,705.0,787.88,599.89
2016,8,28,9,45,876.5,103.0,1.55,20.5,739.5,832.33,626.23
2016,8,28,10,0,881.0,108.0,1.6,21.0,774.0,874.03,651.96
2016,8,28,10,15,888.5,109.0,1.7,21.0,803.0,911.3,676.38
2016,8,28,10,30,896.0,110.0,1.8,21.0,832.0,945.65,698.85
2016,8,28,10,45,901.5,111.0,1.9,21.5,854.5,975.01,716.7
2016,8,28,11,0,907.0,112.0,2.0,22.0,877.0,1001.0,732.36
2016,8,28,11,15,910.5,112.5,2.1,22.0,891.5,1020.99,745.62
2016,8,28,11,30,914.0,113.0,2.2,22.0,906.0,1037.28,756.66
2016,8,28,11,45,916.0,113.0,2.3,22.5,912.5,1047.76,762.64
2016,8,28,12,0,918.0,113.0,2.4,23.0,919.0,1054.37,766.28
2016,8,28,12,15,918.0,113.0,2.45,23.0,918.0,1055.04,767.18
2016,8,28,12,30,918.0,113.0,2.5,23.0,917.0,1051.78,765.76
2016,8,28,12,45,927.5,105.5,2.6,23.0,911.0,1046.18,763.51
2016,8,28,13,0,937.0,98.0,2.7,23.0,905.0,1036.37,758.64
2016,8,28,13,15,933.5,97.5,2.75,22.5,887.5,1017.23,748.74
2016,8,28,13,30,930.0,97.0,2.8,22.0,870.0,994.36,736.45
2016,8,28,13,45,924.5,95.5,2.85,22.0,845.5,964.96,718.38
2016,8,28,14,0,919.0,94.0,2.9,22.0,821.0,932.19,698.0
2016,8,28,14,15,911.0,93.0,2.9,22.0,789.5,894.6,673.85
2016,8,28,14,30,903.0,92.0,2.9,22.0,758.0,854.16,647.59
2016,8,28,14,45,893.0,90.0,2.9,22.0,720.5,808.46,617.44
2016,8,28,15,0,883.0,88.0,2.9,22.0,683.0,760.54,585.38
2016,8,28,15,15,868.5,85.5,2.9,21.5,640.0,706.95,549.89
2016,8,28,15,30,854.0,83.0,2.9,21.0,597.0,652.09,510.81
2016,8,28,15,45,835.5,80.5,2.9,20.5,549.5,593.85,467.49
2016,8,28,16,0,817.0,78.0,2.9,20.0,502.0,537.27,423.83
2016,8,28,16,15,791.5,74.5,2.85,19.5,451.0,473.75,373.14
2016,8,28,16,30,766.0,71.0,2.8,19.0,400.0,411.44,321.57
2016,8,28,16,45,730.0,67.0,2.75,19.0,347.5,346.26,265.58
2016,8,28,17,0,694.0,63.0,2.7,19.0,295.0,284.24,210.87
2016,8,28,17,15,642.0,57.5,2.6,18.0,243.0,219.2,154.31
2016,8,28,17,30,590.0,52.0,2.5,17.0,191.0,160.98,104.04
2016,8,28,17,45,507.0,44.0,2.45,16.5,142.0,102.87,58.2
2016,8,28,18,0,424.0,36.0,2.4,16.0,93.0,55.28,26.91
2016,8,28,18,15,287.5,24.0,2.35,15.5,55.0,19.49,8.21
2016,8,28,18,30,151.0,12.0,2.3,15.0,17.0,10.91,0.0
2016,8,28,18,45,75.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,10.5,2.5,13.5,17.0,9.55,0.0
2016,8,29,6,0,207.0,21.0,2.6,14.0,34.0,17.23,0.91
2016,8,29,6,15,322.0,33.0,2.7,14.5,75.5,39.46,19.53
2016,8,29,6,30,437.0,45.0,2.8,15.0,117.0,85.65,47.89
2016,8,29,6,45,277.5,73.5,2.95,15.5,125.0,114.9,79.06
2016,8,29,7,0,118.0,102.0,3.1,16.0,133.0,120.54,91.79
2016,8,29,7,15,131.5,123.0,3.1,16.0,165.0,152.75,119.52
2016,8,29,7,30,145.0,144.0,3.1,16.0,197.0,186.73,148.52
2016,8,29,7,45,75.5,147.5,3.1,16.5,175.5,166.84,133.4
2016,8,29,8,0,6.0,151.0,3.1,17.0,154.0,138.29,109.86
2016,8,29,8,15,24.5,184.0,3.05,17.5,197.0,179.09,142.8
2016,8,29,8,30,43.0,217.0,3.0,18.0,240.0,228.79,182.32
2016,8,29,8,45,164.5,241.5,3.0,18.5,342.0,341.14,272.18
2016,8,29,9,0,286.0,266.0,3.0,19.0,444.0,467.72,370.22
2016,8,29,9,15,576.0,179.5,2.95,19.0,569.0,624.69,492.59
2016,8,29,9,30,866.0,93.0,2.9,19.0,694.0,779.28,606.17
2016,8,29,9,45,885.0,90.5,2.85,19.5,731.5,827.37,636.23
2016,8,29,10,0,904.0,88.0,2.8,20.0,769.0,873.77,665.35
2016,8,29,10,15,736.0,178.0,2.8,20.5,747.0,862.37,654.78
2016,8,29,10,30,568.0,268.0,2.8,21.0,725.0,818.98,619.99
2016,8,29,10,45,749.5,179.5,2.85,21.5,799.0,920.13,690.8
2016,8,29,11,0,931.0,91.0,2.9,22.0,873.0,1002.9,743.56
2016,8,29,11,15,934.5,91.5,2.95,22.0,887.5,1023.25,756.06
2016,8,29,11,30,938.0,92.0,3.0,22.0,902.0,1039.8,766.74
2016,8,29,11,45,940.5,91.5,3.05,22.0,909.5,1050.38,773.67
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,1056.99,778.18
2016,8,29,12,15,943.0,91.0,3.15,22.0,915.5,1057.6,778.94
2016,8,29,12,30,943.0,91.0,3.2,22.0,914.0,1054.17,777.26
2016,8,29,12,45,924.5,100.5,3.25,22.0,900.5,1038.48,767.67
2016,8,29,13,0,906.0,110.0,3.3,22.0,887.0,1019.1,755.82
2016,8,29,13,15,902.0,109.5,3.35,22.0,870.0,999.87,744.14
2016,8,29,13,30,898.0,109.0,3.4,22.0,853.0,977.06,730.07
2016,8,29,13,45,896.5,105.5,3.45,22.0,830.0,949.93,713.1
2016,8,29,14,0,895.0,102.0,3.5,22.0,807.0,919.32,693.73
2016,8,29,14,15,887.0,100.5,3.5,22.0,776.0,881.85,669.25
2016,8,29,14,30,879.0,99.0,3.5,22.0,745.0,841.63,642.72
2016,8,29,14,45,872.5,95.0,3.55,22.0,708.5,797.4,613.39
2016,8,29,15,0,866.0,91.0,3.6,22.0,672.0,750.74,581.96
2016,8,29,15,15,656.5,152.0,3.6,21.5,576.0,633.25,495.89
2016,8,29,15,30,447.0,213.0,3.6,21.0,480.0,517.81,407.65
2016,8,29,15,45,625.5,146.0,3.6,21.0,486.5,537.8,424.97
2016,8,29,16,0,804.0,79.0,3.6,21.0,493.0,530.65,419.24
2016,8,29,16,15,778.0,76.0,3.6,20.5,442.5,468.06,368.86
2016,8,29,16,30,752.0,73.0,3.6,20.0,392.0,406.75,317.95
2016,8,29,16,45,716.5,68.5,3.6,20.0,340.0,342.02,262.22
2016,8,29,17,0,681.0,64.0,3.6,20.0,288.0,280.43,207.8
2016,8,29,17,15,627.5,58.0,3.5,19.5,236.5,215.38,151.0
2016,8,29,17,30,574.0,52.0,3.4,19.0,185.0,157.32,100.93
2016,8,29,17,45,487.0,44.0,3.3,18.5,136.5,99.84,56.1
2016,8,29,18,0,400.0,36.0,3.2,18.0,88.0,53.43,25.98
2016,8,29,18,15,200.0,25.5,3.15,17.5,51.5,20.05,7.42
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
