Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,9.5,10.0,3.0,14.5,10.5,9.1,0.0
2016,8,30,6,0,19.0,20.0,3.1,15.0,21.0,17.31,0.0
2016,8,30,6,15,62.0,38.5,3.1,15.5,47.5,35.03,21.11
2016,8,30,6,30,105.0,57.0,3.1,16.0,74.0,61.0,40.85
2016,8,30,6,45,123.5,78.0,3.1,16.5,105.5,91.0,65.53
2016,8,30,7,0,142.0,99.0,3.1,17.0,137.0,123.68,93.2
2016,8,30,7,15,154.0,120.5,3.0,17.5,169.5,157.43,122.1
2016,8,30,7,30,166.0,142.0,2.9,18.0,202.0,192.76,151.95
2016,8,30,7,45,349.0,134.5,2.85,18.5,285.0,283.18,224.19
2016,8,30,8,0,532.0,127.0,2.8,19.0,368.0,385.76,306.13
2016,8,30,8,15,687.0,99.5,2.75,19.5,448.0,477.46,378.83
2016,8,30,8,30,842.0,72.0,2.7,20.0,528.0,575.96,455.28
2016,8,30,8,45,861.0,73.5,2.65,20.5,574.5,634.23,498.69
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,692.04,540.27
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.5,743.91,574.57
2016,8,30,9,30,904.0,78.0,2.6,22.0,704.0,794.04,607.01
2016,8,30,9,45,912.5,80.0,2.65,22.5,739.0,839.83,636.23
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,883.07,663.33
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,920.67,687.66
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,955.15,709.84
2016,8,30,10,45,940.5,83.5,2.9,23.5,854.0,984.68,727.73
2016,8,30,11,0,947.0,83.0,3.0,24.0,876.0,1010.73,743.31
2016,8,30,11,15,949.5,83.5,3.1,24.0,890.0,1030.32,756.17
2016,8,30,11,30,952.0,84.0,3.2,24.0,904.0,1046.01,766.65
2016,8,30,11,45,954.0,83.5,3.3,24.0,911.0,1056.13,773.66
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,1062.22,778.2
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,1062.24,778.56
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,1058.17,776.43
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,1047.23,770.35
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,1032.37,761.81
2016,8,30,13,15,940.0,86.5,3.7,24.0,876.0,1012.43,749.27
2016,8,30,13,30,936.0,86.0,3.7,24.0,859.0,988.76,734.34
2016,8,30,13,45,932.0,84.0,3.75,24.0,834.5,959.83,716.25
2016,8,30,14,0,928.0,82.0,3.8,24.0,810.0,927.44,695.77
2016,8,30,14,15,920.5,81.0,3.75,23.5,778.5,889.8,672.34
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,849.27,646.71
2016,8,30,14,45,904.0,78.0,3.7,23.0,710.0,803.78,616.34
2016,8,30,15,0,895.0,76.0,3.7,23.0,673.0,755.97,583.99
2016,8,30,15,15,881.5,74.5,3.65,22.5,630.0,703.47,548.71
2016,8,30,15,30,868.0,73.0,3.6,22.0,587.0,649.57,510.14
2016,8,30,15,45,850.5,70.0,3.6,22.0,539.5,590.57,464.99
2016,8,30,16,0,833.0,67.0,3.6,22.0,492.0,531.2,418.16
2016,8,30,16,15,808.5,64.5,3.55,21.5,442.0,468.87,368.13
2016,8,30,16,30,784.0,62.0,3.5,21.0,392.0,408.34,317.67
2016,8,30,16,45,749.0,58.5,3.5,20.5,339.5,343.04,261.91
2016,8,30,17,0,714.0,55.0,3.5,20.0,287.0,280.76,207.1
2016,8,30,17,15,662.5,50.0,3.45,19.5,235.0,216.3,150.4
2016,8,30,17,30,611.0,45.0,3.4,19.0,183.0,157.66,99.53
2016,8,30,17,45,524.0,38.5,3.35,18.5,134.5,99.58,54.28
2016,8,30,18,0,437.0,32.0,3.3,18.0,86.0,51.06,23.1
2016,8,30,18,15,218.5,23.0,3.25,17.5,50.0,18.82,5.21
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,14.5,17.0,8.64,0.0
2016,8,31,6,0,261.0,19.0,3.0,15.0,34.0,15.6,0.0
2016,8,31,6,15,384.5,28.5,3.1,15.0,76.5,38.67,16.89
2016,8,31,6,30,508.0,38.0,3.2,15.0,119.0,87.7,46.42
2016,8,31,6,45,577.0,44.5,3.3,15.5,169.0,141.86,88.53
2016,8,31,7,0,646.0,51.0,3.4,16.0,219.0,203.24,141.02
2016,8,31,7,15,691.5,55.5,3.4,16.5,271.5,263.89,195.45
2016,8,31,7,30,737.0,60.0,3.4,17.0,324.0,329.34,253.53
2016,8,31,7,45,768.0,63.5,3.45,17.5,375.5,392.15,308.53
2016,8,31,8,0,799.0,67.0,3.5,18.0,427.0,457.26,363.59
2016,8,31,8,15,821.5,69.5,3.45,18.5,477.0,516.95,412.47
2016,8,31,8,30,844.0,72.0,3.4,19.0,527.0,578.42,460.86
2016,8,31,8,45,860.5,74.5,3.4,19.5,573.0,636.29,504.95
2016,8,31,9,0,877.0,77.0,3.4,20.0,619.0,693.45,546.91
2016,8,31,9,15,889.5,78.5,3.4,20.0,660.0,745.56,583.12
2016,8,31,9,30,902.0,80.0,3.4,20.0,701.0,795.97,617.62
2016,8,31,9,45,907.0,83.5,3.4,20.5,735.5,840.42,646.25
2016,8,31,10,0,912.0,87.0,3.4,21.0,770.0,882.07,672.54
2016,8,31,10,15,919.0,88.5,3.4,21.0,799.0,920.33,697.51
2016,8,31,10,30,926.0,90.0,3.4,21.0,828.0,955.52,720.26
2016,8,31,10,45,930.5,90.5,3.45,21.5,850.0,984.02,737.34
2016,8,31,11,0,935.0,91.0,3.5,22.0,872.0,1008.97,752.04
2016,8,31,11,15,938.0,91.5,3.5,22.0,886.0,1028.77,764.43
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,1044.74,774.4
2016,8,31,11,45,943.0,92.0,3.55,22.5,907.0,1055.24,779.78
2016,8,31,12,0,945.0,92.0,3.6,23.0,914.0,1061.74,782.68
2016,8,31,12,15,944.5,92.0,3.6,23.0,912.0,1061.68,782.57
2016,8,31,12,30,944.0,92.0,3.6,23.0,910.0,1057.56,779.99
2016,8,31,12,45,935.5,95.5,3.6,23.0,898.5,1045.22,772.17
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,1029.05,762.01
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,1008.27,749.24
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,983.83,734.08
2016,8,31,13,45,914.0,95.0,3.75,23.0,827.5,955.26,716.14
2016,8,31,14,0,910.0,93.0,3.8,23.0,803.0,923.28,695.82
2016,8,31,14,15,901.5,91.5,3.8,22.5,771.5,884.71,671.89
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,843.37,645.77
2016,8,31,14,45,884.5,87.5,3.85,22.0,702.5,798.41,615.78
2016,8,31,15,0,876.0,85.0,3.9,22.0,665.0,751.15,583.77
2016,8,31,15,15,861.0,82.5,3.9,22.0,621.5,697.27,546.31
2016,8,31,15,30,846.0,80.0,3.9,22.0,578.0,642.21,505.45
2016,8,31,15,45,829.5,76.5,3.9,22.0,531.0,584.3,460.95
2016,8,31,16,0,813.0,73.0,3.9,22.0,484.0,527.9,416.19
2016,8,31,16,15,786.5,70.0,3.85,21.5,433.5,464.53,365.27
2016,8,31,16,30,760.0,67.0,3.8,21.0,383.0,402.5,313.63
2016,8,31,16,45,725.5,62.5,3.8,20.5,331.5,337.68,258.21
2016,8,31,17,0,691.0,58.0,3.8,20.0,280.0,275.89,203.79
2016,8,31,17,15,637.0,53.0,3.7,19.5,228.0,212.22,147.86
2016,8,31,17,30,583.0,48.0,3.6,19.0,176.0,153.6,97.26
2016,8,31,17,45,495.5,40.0,3.55,18.5,128.5,95.73,52.3
2016,8,31,18,0,408.0,32.0,3.5,18.0,81.0,48.99,22.34
2016,8,31,18,15,204.0,16.0,3.5,17.5,40.5,12.6,0.27
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,2.35,14.5,16.0,8.19,0.0
2016,9,1,6,0,248.0,18.0,2.4,15.0,32.0,14.74,0.0
2016,9,1,6,15,373.5,28.0,2.35,15.0,74.0,38.43,16.6
2016,9,1,6,30,499.0,38.0,2.3,15.0,116.0,87.59,46.56
2016,9,1,6,45,566.5,45.5,2.3,15.5,166.0,140.85,88.04
2016,9,1,7,0,634.0,53.0,2.3,16.0,216.0,203.43,141.4
2016,9,1,7,15,317.0,65.5,2.15,16.5,147.0,160.88,120.9
2016,9,1,7,30,0.0,78.0,2.0,17.0,78.0,69.09,52.78
2016,9,1,7,45,0.0,86.5,1.9,17.5,86.5,76.7,59.01
2016,9,1,8,0,0.0,95.0,1.8,18.0,95.0,84.35,65.04
2016,9,1,8,15,0.0,111.5,1.75,18.0,111.5,99.31,77.15
2016,9,1,8,30,0.0,128.0,1.7,18.0,128.0,114.38,89.21
2016,9,1,8,45,0.5,149.0,1.65,18.5,149.5,134.03,104.65
2016,9,1,9,0,1.0,170.0,1.6,19.0,171.0,153.88,120.02
2016,9,1,9,15,1.5,173.0,1.65,19.0,174.5,157.06,122.23
2016,9,1,9,30,2.0,176.0,1.7,19.0,178.0,160.31,124.55
2016,9,1,9,45,5.0,197.0,1.75,19.5,201.0,182.53,141.72
2016,9,1,10,0,8.0,218.0,1.8,20.0,224.0,205.11,158.92
2016,9,1,10,15,13.5,250.0,1.9,20.0,261.0,240.75,186.52
2016,9,1,10,30,19.0,282.0,2.0,20.0,298.0,277.01,214.27
2016,9,1,10,45,19.5,289.5,2.1,20.5,306.0,285.24,219.88
2016,9,1,11,0,20.0,297.0,2.2,21.0,314.0,293.45,225.56
2016,9,1,11,15,22.5,312.0,2.35,21.0,331.5,310.88,238.8
2016,9,1,11,30,25.0,327.0,2.5,21.0,349.0,344.16,263.9
2016,9,1,11,45,26.0,328.5,2.65,21.0,351.0,347.1,266.1
2016,9,1,12,0,27.0,330.0,2.8,21.0,353.0,349.87,268.34
2016,9,1,12,15,26.5,329.5,2.8,21.0,352.5,348.87,267.55
2016,9,1,12,30,26.0,329.0,2.8,21.0,352.0,347.68,266.68
2016,9,1,12,45,478.5,215.5,2.85,21.0,621.5,734.51,564.23
2016,9,1,13,0,931.0,102.0,2.9,21.0,891.0,1036.65,770.26
2016,9,1,13,15,927.0,101.5,2.85,21.0,873.5,1016.72,754.27
2016,9,1,13,30,923.0,101.0,2.8,21.0,856.0,993.1,739.06
2016,9,1,13,45,918.0,99.0,2.75,21.0,831.5,963.37,719.85
2016,9,1,14,0,913.0,97.0,2.7,21.0,807.0,930.28,698.42
2016,9,1,14,15,904.5,95.5,2.75,21.0,774.5,891.5,673.85
2016,9,1,14,30,896.0,94.0,2.8,21.0,742.0,849.95,647.15
2016,9,1,14,45,718.0,150.0,2.85,21.0,652.0,741.83,573.05
2016,9,1,15,0,540.0,206.0,2.9,21.0,562.0,628.02,488.77
2016,9,1,15,15,509.5,201.5,2.9,20.5,519.5,574.79,450.86
2016,9,1,15,30,479.0,197.0,2.9,20.0,477.0,522.84,412.58
2016,9,1,15,45,463.0,185.0,2.95,20.0,437.0,473.83,375.21
2016,9,1,16,0,447.0,173.0,3.0,20.0,397.0,425.37,337.29
2016,9,1,16,15,385.5,161.5,3.0,19.5,340.0,356.06,282.61
2016,9,1,16,30,324.0,150.0,3.0,19.0,283.0,287.33,227.4
2016,9,1,16,45,299.5,133.5,3.0,19.0,243.5,240.98,188.46
2016,9,1,17,0,275.0,117.0,3.0,19.0,204.0,197.31,151.07
2016,9,1,17,15,250.0,97.5,3.0,18.5,165.0,153.58,113.66
2016,9,1,17,30,225.0,78.0,3.0,18.0,126.0,113.03,79.12
2016,9,1,17,45,180.5,59.0,3.0,17.5,90.5,74.07,47.99
2016,9,1,18,0,136.0,40.0,3.0,17.0,55.0,41.13,23.52
2016,9,1,18,15,68.0,20.0,2.95,16.5,27.5,16.38,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,8.19,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,14.2,0.0
2016,9,2,6,15,255.5,31.5,2.2,14.5,63.5,37.83,18.45
2016,9,2,6,30,373.0,45.0,2.2,15.0,102.0,81.98,47.02
2016,9,2,6,45,448.0,54.5,2.2,15.5,149.5,130.48,84.53
2016,9,2,7,0,523.0,64.0,2.2,16.0,197.0,188.44,133.19
2016,9,2,7,15,574.5,70.5,2.1,16.5,247.5,245.66,183.39
2016,9,2,7,30,626.0,77.0,2.0,17.0,298.0,308.62,237.94
2016,9,2,7,45,663.0,82.0,1.9,17.5,348.5,369.35,289.7
2016,9,2,8,0,700.0,87.0,1.8,18.0,399.0,433.28,342.17
2016,9,2,8,15,726.5,91.0,1.75,18.5,447.5,493.16,389.77
2016,9,2,8,30,753.0,95.0,1.7,19.0,496.0,554.3,436.46
2016,9,2,8,45,774.0,97.5,1.65,20.0,541.5,611.21,477.39
2016,9,2,9,0,795.0,100.0,1.6,21.0,587.0,668.05,516.59
2016,9,2,9,15,658.0,162.5,1.65,21.5,584.0,672.92,516.4
2016,9,2,9,30,521.0,225.0,1.7,22.0,581.0,654.88,499.92
2016,9,2,9,45,516.0,241.0,1.75,22.5,609.5,690.4,523.66
2016,9,2,10,0,511.0,257.0,1.8,23.0,638.0,723.7,544.96
2016,9,2,10,15,705.5,175.0,1.85,23.0,722.0,837.12,625.58
2016,9,2,10,30,900.0,93.0,1.9,23.0,806.0,937.15,690.49
2016,9,2,10,45,903.5,94.5,1.95,23.5,827.0,965.02,705.98
2016,9,2,11,0,907.0,96.0,2.0,24.0,848.0,989.4,719.95
2016,9,2,11,15,910.0,97.0,2.05,24.0,862.0,1009.13,732.4
2016,9,2,11,30,913.0,98.0,2.1,24.0,876.0,1025.13,742.6
2016,9,2,11,45,913.5,98.5,2.2,24.0,882.0,1034.27,749.17
2016,9,2,12,0,914.0,99.0,2.3,24.0,888.0,1039.49,753.44
2016,9,2,12,15,914.0,99.0,2.35,24.0,886.5,1039.75,754.11
2016,9,2,12,30,914.0,99.0,2.4,24.0,885.0,1036.07,752.45
2016,9,2,12,45,896.0,107.5,2.5,24.5,871.0,1019.63,741.8
2016,9,2,13,0,878.0,116.0,2.6,25.0,857.0,999.63,728.99
2016,9,2,13,15,874.0,115.0,2.7,24.5,840.0,979.95,719.24
2016,9,2,13,30,870.0,114.0,2.8,24.0,823.0,956.79,707.09
2016,9,2,13,45,867.0,111.0,2.9,24.0,799.5,929.08,690.45
2016,9,2,14,0,864.0,108.0,3.0,24.0,776.0,898.09,671.48
2016,9,2,14,15,855.0,106.5,3.1,23.5,745.0,860.36,649.0
2016,9,2,14,30,846.0,105.0,3.2,23.0,714.0,820.06,624.38
2016,9,2,14,45,837.0,102.0,3.3,23.0,677.5,775.83,595.38
2016,9,2,15,0,828.0,99.0,3.4,23.0,641.0,734.5,568.03
2016,9,2,15,15,812.0,96.5,3.45,22.5,598.0,681.22,531.87
2016,9,2,15,30,796.0,94.0,3.5,22.0,555.0,626.99,492.61
2016,9,2,15,45,777.5,90.0,3.55,22.0,509.0,569.03,448.36
2016,9,2,16,0,759.0,86.0,3.6,22.0,463.0,511.0,402.68
2016,9,2,16,15,730.0,82.0,3.55,21.5,413.0,448.13,352.3
2016,9,2,16,30,701.0,78.0,3.5,21.0,363.0,386.75,301.4
2016,9,2,16,45,660.5,73.0,3.5,20.5,312.0,322.38,246.73
2016,9,2,17,0,620.0,68.0,3.5,20.0,261.0,261.9,193.94
2016,9,2,17,15,559.0,61.0,3.5,19.0,210.0,198.76,139.52
2016,9,2,17,30,498.0,54.0,3.5,18.0,159.0,142.82,92.05
2016,9,2,17,45,399.5,44.5,3.5,17.5,113.5,87.89,50.03
2016,9,2,18,0,301.0,35.0,3.5,17.0,68.0,45.69,22.63
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.0,14.13,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,9,3,6,15,0.0,22.0,2.8,14.0,22.0,19.38,9.55
2016,9,3,6,30,0.0,36.0,2.8,14.0,36.0,31.75,20.95
2016,9,3,6,45,0.0,52.5,2.85,14.5,52.5,46.33,33.71
2016,9,3,7,0,0.0,69.0,2.9,15.0,69.0,61.08,46.45
2016,9,3,7,15,0.0,87.5,2.8,15.5,87.5,77.75,60.58
2016,9,3,7,30,0.0,106.0,2.7,16.0,106.0,94.56,74.53
2016,9,3,7,45,8.5,132.5,2.6,16.5,136.5,122.46,97.38
2016,9,3,8,0,17.0,159.0,2.5,17.0,167.0,151.63,120.94
2016,9,3,8,15,24.5,181.5,2.4,17.5,194.5,177.65,141.61
2016,9,3,8,30,32.0,204.0,2.3,18.0,222.0,211.25,168.04
2016,9,3,8,45,102.5,239.5,2.2,18.5,301.5,293.86,233.77
2016,9,3,9,0,173.0,275.0,2.1,19.0,381.0,393.42,310.57
2016,9,3,9,15,106.0,276.0,2.1,19.0,342.5,343.61,270.25
2016,9,3,9,30,39.0,277.0,2.1,19.0,304.0,296.98,232.31
2016,9,3,9,45,88.5,314.0,2.1,19.5,379.0,377.51,294.49
2016,9,3,10,0,138.0,351.0,2.1,20.0,454.0,475.07,366.98
2016,9,3,10,15,130.0,365.0,2.2,20.0,464.5,488.22,375.57
2016,9,3,10,30,122.0,379.0,2.3,20.0,475.0,500.39,383.92
2016,9,3,10,45,120.5,389.5,2.45,20.0,487.0,514.11,393.81
2016,9,3,11,0,119.0,400.0,2.6,20.0,499.0,527.2,403.25
2016,9,3,11,15,223.0,395.0,2.75,20.0,584.0,627.25,479.09
2016,9,3,11,30,327.0,390.0,2.9,20.0,669.0,745.67,565.41
2016,9,3,11,45,216.5,404.0,3.05,20.0,589.0,636.1,484.47
2016,9,3,12,0,106.0,418.0,3.2,20.0,509.0,523.44,400.3
2016,9,3,12,15,109.5,414.0,3.3,20.0,508.0,522.73,400.74
2016,9,3,12,30,113.0,410.0,3.4,20.0,507.0,538.27,412.42
2016,9,3,12,45,304.5,357.0,3.5,20.0,613.5,688.5,528.09
2016,9,3,13,0,496.0,304.0,3.6,20.0,720.0,832.79,635.02
2016,9,3,13,15,486.0,305.0,3.6,20.0,706.0,814.36,621.17
2016,9,3,13,30,476.0,306.0,3.6,20.0,692.0,793.96,607.1
2016,9,3,13,45,442.0,310.5,3.65,20.0,660.5,753.09,578.14
2016,9,3,14,0,408.0,315.0,3.7,20.0,629.0,711.88,548.76
2016,9,3,14,15,629.0,212.0,3.7,19.5,673.0,787.35,610.87
2016,9,3,14,30,850.0,109.0,3.7,19.0,717.0,827.35,642.54
2016,9,3,14,45,842.0,105.5,3.7,19.0,680.5,789.02,616.07
2016,9,3,15,0,834.0,102.0,3.7,19.0,644.0,741.83,583.48
2016,9,3,15,15,818.5,99.0,3.75,19.0,601.5,687.98,545.13
2016,9,3,15,30,803.0,96.0,3.8,19.0,559.0,633.11,503.8
2016,9,3,15,45,780.5,93.5,3.85,19.0,511.5,573.87,457.89
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,514.96,410.84
2016,9,3,16,15,728.5,86.5,3.95,18.5,413.5,451.35,359.36
2016,9,3,16,30,699.0,82.0,4.0,18.0,363.0,389.32,307.33
2016,9,3,16,45,649.5,78.0,4.05,17.5,310.5,322.7,250.25
2016,9,3,17,0,600.0,74.0,4.1,17.0,258.0,261.04,196.07
2016,9,3,17,15,536.0,66.5,4.0,16.5,207.0,197.87,140.87
2016,9,3,17,30,472.0,59.0,3.9,16.0,156.0,142.33,93.35
2016,9,3,17,45,360.5,48.0,3.85,15.5,109.5,86.33,50.74
2016,9,3,18,0,249.0,37.0,3.8,15.0,63.0,43.34,22.12
2016,9,3,18,15,124.5,18.5,3.75,14.5,31.5,14.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,33.0,8.0,2.75,12.5,10.0,7.28,0.0
2016,9,4,6,0,66.0,16.0,2.8,13.0,20.0,13.19,0.0
2016,9,4,6,15,169.0,34.5,2.8,13.5,56.5,36.82,19.02
2016,9,4,6,30,272.0,53.0,2.8,14.0,93.0,78.32,48.18
2016,9,4,6,45,357.5,66.0,2.8,14.5,141.0,125.37,84.51
2016,9,4,7,0,443.0,79.0,2.8,15.0,189.0,183.29,132.59
2016,9,4,7,15,499.0,88.5,2.65,15.0,240.0,242.48,184.33
2016,9,4,7,30,555.0,98.0,2.5,15.0,291.0,305.8,239.39
2016,9,4,7,45,605.5,102.0,2.45,15.5,343.5,367.53,292.03
2016,9,4,8,0,656.0,106.0,2.4,16.0,396.0,434.07,347.04
2016,9,4,8,15,685.5,111.5,2.3,16.5,445.5,495.24,396.01
2016,9,4,8,30,715.0,117.0,2.2,17.0,495.0,558.1,444.43
2016,9,4,8,45,745.0,118.0,2.1,17.5,542.5,617.85,488.82
2016,9,4,9,0,775.0,119.0,2.0,18.0,590.0,676.61,530.91
2016,9,4,9,15,791.0,122.0,1.95,18.5,631.0,729.17,567.09
2016,9,4,9,30,807.0,125.0,1.9,19.0,672.0,780.58,600.08
2016,9,4,9,45,843.0,115.5,1.9,19.5,713.5,833.71,633.96
2016,9,4,10,0,879.0,106.0,1.9,20.0,755.0,879.0,661.85
2016,9,4,10,15,887.0,107.5,1.95,20.0,784.0,916.93,686.31
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,951.95,708.8
2016,9,4,10,45,900.0,110.0,2.05,20.5,834.5,980.48,725.58
2016,9,4,11,0,905.0,111.0,2.1,21.0,856.0,1005.58,740.15
2016,9,4,11,15,908.5,111.5,2.2,21.0,870.0,1025.11,753.18
2016,9,4,11,30,912.0,112.0,2.3,21.0,884.0,1040.91,763.95
2016,9,4,11,45,913.0,112.5,2.4,21.5,890.0,1050.38,769.3
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,1055.94,772.28
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,1056.02,773.36
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,1052.16,772.06
2016,9,4,12,45,916.5,109.5,2.8,22.0,883.5,1043.13,767.51
2016,9,4,13,0,919.0,106.0,2.9,22.0,875.0,1030.13,760.48
2016,9,4,13,15,915.0,105.5,2.95,22.0,857.5,1010.09,748.44
2016,9,4,13,30,911.0,105.0,3.0,22.0,840.0,986.41,734.06
2016,9,4,13,45,903.5,104.5,3.1,22.0,814.5,955.98,715.54
2016,9,4,14,0,896.0,104.0,3.2,22.0,789.0,922.36,694.74
2016,9,4,14,15,887.0,102.0,3.2,21.5,757.0,882.86,670.35
2016,9,4,14,30,878.0,100.0,3.2,21.0,725.0,840.68,643.83
2016,9,4,14,45,865.0,98.5,3.25,21.0,686.5,793.45,612.45
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,749.34,582.89
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.0,694.46,545.43
2016,9,4,15,30,819.0,92.0,3.3,20.0,560.0,638.61,504.67
2016,9,4,15,45,796.0,89.0,3.3,20.0,511.5,577.71,457.85
2016,9,4,16,0,773.0,86.0,3.3,20.0,463.0,517.17,409.89
2016,9,4,16,15,742.5,82.0,3.35,19.5,412.0,452.68,358.13
2016,9,4,16,30,712.0,78.0,3.4,19.0,361.0,389.95,305.88
2016,9,4,16,45,665.0,73.5,3.5,19.0,308.5,323.03,248.37
2016,9,4,17,0,618.0,69.0,3.6,19.0,256.0,260.78,193.56
2016,9,4,17,15,553.5,62.0,3.6,18.0,204.5,196.97,138.46
2016,9,4,17,30,489.0,55.0,3.6,17.0,153.0,140.85,90.86
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.0,84.72,48.29
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,42.71,20.66
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,11.0,7.28,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,22.0,12.66,0.0
2016,9,5,6,15,258.5,29.5,1.0,13.5,60.5,37.66,17.22
2016,9,5,6,30,384.0,43.0,1.0,14.0,99.0,83.34,47.5
2016,9,5,6,45,466.0,52.0,1.0,14.5,147.5,133.61,86.46
2016,9,5,7,0,548.0,61.0,1.0,15.0,196.0,194.23,137.19
2016,9,5,7,15,600.0,67.5,0.9,15.5,247.5,253.4,188.81
2016,9,5,7,30,652.0,74.0,0.8,16.0,299.0,318.33,244.34
2016,9,5,7,45,690.0,78.5,0.75,17.0,350.5,380.67,295.99
2016,9,5,8,0,728.0,83.0,0.7,18.0,402.0,446.21,347.84
2016,9,5,8,15,754.5,86.5,0.65,18.5,451.5,507.25,394.72
2016,9,5,8,30,781.0,90.0,0.6,19.0,501.0,569.44,440.36
2016,9,5,8,45,801.5,92.5,0.6,19.5,547.0,627.47,481.65
2016,9,5,9,0,822.0,95.0,0.6,20.0,593.0,685.3,521.29
2016,9,5,9,15,836.5,97.5,0.65,20.5,634.0,738.14,555.58
2016,9,5,9,30,851.0,100.0,0.7,21.0,675.0,783.84,584.0
2016,9,5,9,45,869.5,98.0,0.8,21.5,712.0,831.39,614.11
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,877.21,642.7
2016,9,5,10,15,896.0,97.5,1.05,22.5,778.0,915.38,666.92
2016,9,5,10,30,904.0,99.0,1.2,23.0,807.0,950.61,689.18
2016,9,5,10,45,908.0,100.5,1.35,23.5,828.0,978.88,706.94
2016,9,5,11,0,912.0,102.0,1.5,24.0,849.0,1003.66,722.51
2016,9,5,11,15,915.0,102.5,1.65,24.0,863.0,1022.73,735.93
2016,9,5,11,30,918.0,103.0,1.8,24.0,877.0,1038.04,747.09
2016,9,5,11,45,917.5,104.5,1.95,24.0,882.5,1047.05,754.39
2016,9,5,12,0,917.0,106.0,2.1,24.0,888.0,1052.11,759.31
2016,9,5,12,15,916.5,106.0,2.2,24.0,886.5,1051.6,760.18
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,1047.13,758.68
2016,9,5,12,45,899.5,113.5,2.4,24.5,871.0,1030.78,748.22
2016,9,5,13,0,883.0,121.0,2.5,25.0,857.0,1010.84,735.59
2016,9,5,13,15,878.5,120.0,2.55,24.5,839.0,990.3,724.95
2016,9,5,13,30,874.0,119.0,2.6,24.0,821.0,966.27,711.97
2016,9,5,13,45,866.5,118.0,2.7,24.0,796.0,936.11,693.93
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,902.91,673.71
2016,9,5,14,15,849.0,115.0,2.8,24.0,739.0,871.21,653.61
2016,9,5,14,30,839.0,113.0,2.8,24.0,707.0,828.77,626.01
2016,9,5,14,45,827.0,110.5,2.85,24.0,669.0,781.96,595.44
2016,9,5,15,0,815.0,108.0,2.9,24.0,631.0,733.31,563.14
2016,9,5,15,15,798.0,105.0,2.85,23.5,587.5,679.07,525.89
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,624.02,486.17
2016,9,5,15,45,760.5,97.0,2.8,22.5,497.0,564.32,441.92
2016,9,5,16,0,740.0,92.0,2.8,22.0,450.0,504.84,396.26
2016,9,5,16,15,709.0,87.5,2.7,21.5,399.5,441.58,345.8
2016,9,5,16,30,678.0,83.0,2.6,21.0,349.0,379.97,294.97
2016,9,5,16,45,637.0,76.5,2.55,20.5,298.0,315.16,240.25
2016,9,5,17,0,596.0,70.0,2.5,20.0,247.0,254.41,187.54
2016,9,5,17,15,532.0,62.0,2.45,19.0,196.5,191.17,133.47
2016,9,5,17,30,468.0,54.0,2.4,18.0,146.0,135.61,86.81
2016,9,5,17,45,366.5,42.5,2.35,17.5,101.0,80.82,45.38
2016,9,5,18,0,265.0,31.0,2.3,17.0,56.0,39.22,17.67
2016,9,5,18,15,132.5,15.5,2.3,16.5,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.5,7.5,0.9,13.5,10.0,6.82,0.0
2016,9,6,6,0,143.0,15.0,0.8,14.0,20.0,13.64,0.0
2016,9,6,6,15,271.5,27.5,0.7,14.5,58.5,36.88,15.78
2016,9,6,6,30,400.0,40.0,0.6,15.0,97.0,82.95,46.19
2016,9,6,6,45,478.5,48.5,0.55,16.0,145.0,133.25,84.99
2016,9,6,7,0,557.0,57.0,0.5,17.0,193.0,193.42,134.78
2016,9,6,7,15,609.0,63.5,0.5,17.5,244.5,253.16,186.33
2016,9,6,7,30,661.0,70.0,0.5,18.0,296.0,318.66,241.81
2016,9,6,7,45,697.0,74.5,0.5,18.5,347.5,380.67,293.27
2016,9,6,8,0,733.0,79.0,0.5,19.0,399.0,445.71,345.08
2016,9,6,8,15,759.0,83.0,0.55,20.0,448.0,507.26,391.93
2016,9,6,8,30,785.0,87.0,0.6,21.0,497.0,569.9,437.62
2016,9,6,8,45,803.5,90.0,0.7,22.0,542.5,627.36,478.37
2016,9,6,9,0,822.0,93.0,0.8,23.0,588.0,684.41,517.45
2016,9,6,9,15,837.0,95.5,0.8,23.5,629.0,737.59,551.06
2016,9,6,9,30,852.0,98.0,0.8,24.0,670.0,783.69,578.84
2016,9,6,9,45,861.0,100.5,0.8,24.5,705.0,828.22,605.11
2016,9,6,10,0,870.0,103.0,0.8,25.0,740.0,870.35,629.39
2016,9,6,10,15,878.0,104.5,0.85,25.5,769.0,907.9,651.29
2016,9,6,10,30,886.0,106.0,0.9,26.0,798.0,942.55,671.24
2016,9,6,10,45,891.5,107.0,1.0,26.5,819.5,971.21,688.29
2016,9,6,11,0,897.0,108.0,1.1,27.0,841.0,996.49,703.28
2016,9,6,11,15,900.5,108.5,1.25,27.0,855.0,1015.74,716.9
2016,9,6,11,30,904.0,109.0,1.4,27.0,869.0,1031.28,728.34
2016,9,6,11,45,905.5,109.5,1.6,27.0,875.0,1041.03,737.06
2016,9,6,12,0,907.0,110.0,1.8,27.0,881.0,1046.9,743.38
2016,9,6,12,15,906.5,110.0,1.9,27.0,879.0,1046.29,744.33
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,1041.77,742.98
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,1029.01,737.15
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,1012.55,728.98
2016,9,6,13,15,888.0,113.5,2.35,27.0,837.0,992.77,717.6
2016,9,6,13,30,884.0,113.0,2.4,27.0,819.0,969.45,703.96
2016,9,6,13,45,879.0,110.5,2.5,27.0,794.5,939.66,686.56
2016,9,6,14,0,874.0,108.0,2.6,27.0,770.0,906.65,666.9
2016,9,6,14,15,864.5,106.5,2.6,26.5,738.0,867.78,643.63
2016,9,6,14,30,855.0,105.0,2.6,26.0,706.0,826.35,618.35
2016,9,6,14,45,845.0,102.0,2.6,26.0,668.5,786.45,592.6
2016,9,6,15,0,835.0,99.0,2.6,26.0,631.0,737.94,560.56
2016,9,6,15,15,818.0,96.0,2.55,25.5,587.5,682.78,523.53
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,626.78,483.6
2016,9,6,15,45,782.0,88.5,2.5,25.0,496.5,567.46,439.28
2016,9,6,16,0,763.0,84.0,2.5,25.0,449.0,508.16,393.53
2016,9,6,16,15,732.0,80.0,2.45,24.5,398.5,443.95,343.08
2016,9,6,16,30,701.0,76.0,2.4,24.0,348.0,381.64,292.32
2016,9,6,16,45,661.0,70.0,2.35,24.0,296.5,316.41,237.29
2016,9,6,17,0,621.0,64.0,2.3,24.0,245.0,255.09,184.26
2016,9,6,17,15,556.0,56.5,2.15,23.0,194.0,190.68,129.88
2016,9,6,17,30,491.0,49.0,2.0,22.0,143.0,134.07,83.02
2016,9,6,17,45,389.0,38.5,1.9,21.0,98.5,78.86,42.14
2016,9,6,18,0,287.0,28.0,1.8,20.0,54.0,36.86,14.65
2016,9,6,18,15,143.5,14.0,1.75,19.5,27.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.1,17.0,18.0,11.82,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,35.95,14.62
2016,9,7,6,30,385.0,40.0,1.2,18.0,94.0,82.05,45.38
2016,9,7,6,45,465.0,49.5,1.3,19.0,142.5,132.72,84.29
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,193.5,134.45
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.0,253.26,186.1
2016,9,7,7,30,650.0,73.0,1.5,21.0,293.0,318.87,242.0
2016,9,7,7,45,686.5,78.0,1.55,21.5,344.5,381.07,294.18
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,446.19,346.9
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.0,507.53,394.56
2016,9,7,8,30,776.0,91.0,1.5,23.0,494.0,570.03,441.13
2016,9,7,8,45,795.5,94.0,1.45,24.0,539.5,627.73,481.47
2016,9,7,9,0,815.0,97.0,1.4,25.0,585.0,685.13,519.87
2016,9,7,9,15,829.5,99.5,1.3,25.5,626.0,737.64,552.67
2016,9,7,9,30,844.0,102.0,1.2,26.0,667.0,788.76,583.03
2016,9,7,9,45,856.0,103.5,1.15,27.0,702.0,828.43,604.44
2016,9,7,10,0,868.0,105.0,1.1,28.0,737.0,871.87,627.8
2016,9,7,10,15,876.0,106.5,1.0,28.5,766.0,909.31,647.17
2016,9,7,10,30,884.0,108.0,0.9,29.0,795.0,943.86,664.26
2016,9,7,10,45,889.0,109.0,0.85,29.5,816.0,971.93,677.93
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,996.61,689.44
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,1015.74,701.04
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,1031.17,710.61
2016,9,7,11,45,902.5,111.0,1.0,30.5,871.0,1040.27,716.15
2016,9,7,12,0,904.0,111.0,1.1,31.0,877.0,1045.5,719.52
2016,9,7,12,15,903.5,111.5,1.25,31.0,875.0,1045.35,722.12
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,1041.28,722.39
2016,9,7,12,45,878.5,123.5,1.55,31.0,856.5,1021.05,712.79
2016,9,7,13,0,854.0,135.0,1.7,31.0,840.0,1008.49,707.88
2016,9,7,13,15,849.0,134.0,1.8,31.0,822.0,987.31,696.76
2016,9,7,13,30,844.0,133.0,1.9,31.0,804.0,962.7,683.48
2016,9,7,13,45,835.5,132.0,2.0,31.0,778.5,931.57,665.93
2016,9,7,14,0,827.0,131.0,2.1,31.0,753.0,897.5,646.31
2016,9,7,14,15,816.0,128.5,2.15,30.5,721.0,856.95,623.01
2016,9,7,14,30,805.0,126.0,2.2,30.0,689.0,814.08,597.79
2016,9,7,14,45,789.5,124.0,2.3,30.0,650.5,766.13,567.84
2016,9,7,15,0,774.0,122.0,2.4,30.0,612.0,716.72,536.31
2016,9,7,15,15,754.5,118.5,2.4,29.5,568.5,663.86,500.53
2016,9,7,15,30,735.0,115.0,2.4,29.0,525.0,608.26,461.74
2016,9,7,15,45,708.0,110.5,2.45,28.5,477.0,547.07,417.78
2016,9,7,16,0,681.0,106.0,2.5,28.0,429.0,486.93,373.0
2016,9,7,16,15,646.0,100.5,2.45,27.0,379.0,423.35,324.43
2016,9,7,16,30,611.0,95.0,2.4,26.0,329.0,362.46,276.11
2016,9,7,16,45,562.0,87.5,2.4,25.5,278.0,297.63,222.94
2016,9,7,17,0,513.0,80.0,2.4,25.0,227.0,237.98,172.79
2016,9,7,17,15,443.0,69.5,2.2,24.0,178.0,176.16,121.61
2016,9,7,17,30,373.0,59.0,2.0,23.0,129.0,121.11,77.05
2016,9,7,17,45,271.5,44.5,1.85,22.5,86.5,70.35,39.7
2016,9,7,18,0,170.0,30.0,1.7,22.0,44.0,32.57,13.0
2016,9,7,18,15,85.0,15.0,1.6,21.0,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,29.0,1.35,15.5,49.0,33.72,14.66
2016,9,8,6,30,277.0,46.0,1.4,16.0,84.0,74.93,44.33
2016,9,8,6,45,359.5,58.5,1.45,16.5,130.0,121.64,80.49
2016,9,8,7,0,442.0,71.0,1.5,17.0,176.0,178.88,127.83
2016,9,8,7,15,497.5,80.5,1.5,17.5,226.0,238.19,178.86
2016,9,8,7,30,553.0,90.0,1.5,18.0,276.0,301.49,232.76
2016,9,8,7,45,593.0,97.0,1.5,18.5,326.0,361.74,283.33
2016,9,8,8,0,633.0,104.0,1.5,19.0,376.0,425.66,335.17
2016,9,8,8,15,662.5,109.5,1.5,19.0,424.5,485.66,383.03
2016,9,8,8,30,692.0,115.0,1.5,19.0,473.0,547.37,430.65
2016,9,8,8,45,715.0,119.0,1.55,19.5,518.0,604.62,472.96
2016,9,8,9,0,738.0,123.0,1.6,20.0,563.0,662.14,514.2
2016,9,8,9,15,754.5,126.5,1.6,20.5,603.5,714.21,549.96
2016,9,8,9,30,771.0,130.0,1.6,21.0,644.0,762.33,580.85
2016,9,8,9,45,785.0,131.5,1.65,21.5,679.0,807.59,609.59
2016,9,8,10,0,799.0,133.0,1.7,22.0,714.0,851.02,636.7
2016,9,8,10,15,808.5,135.0,1.75,22.0,742.5,888.85,661.03
2016,9,8,10,30,818.0,137.0,1.8,22.0,771.0,924.05,683.56
2016,9,8,10,45,825.5,138.0,1.85,22.5,792.5,953.45,700.89
2016,9,8,11,0,833.0,139.0,1.9,23.0,814.0,979.73,716.19
2016,9,8,11,15,837.0,140.0,1.95,23.0,827.5,999.25,728.56
2016,9,8,11,30,841.0,141.0,2.0,23.0,841.0,1015.25,738.83
2016,9,8,11,45,844.5,140.0,2.05,23.0,847.5,1024.93,745.21
2016,9,8,12,0,848.0,139.0,2.1,23.0,854.0,1030.88,749.41
2016,9,8,12,15,847.5,139.0,2.15,23.0,852.0,1030.11,749.47
2016,9,8,12,30,847.0,139.0,2.2,23.0,850.0,1025.55,747.3
2016,9,8,12,45,842.5,139.5,2.25,23.5,839.0,1013.77,739.2
2016,9,8,13,0,838.0,140.0,2.3,24.0,828.0,998.38,728.94
2016,9,8,13,15,832.5,138.5,2.3,23.5,810.0,976.33,716.74
2016,9,8,13,30,827.0,137.0,2.3,23.0,792.0,950.94,702.39
2016,9,8,13,45,823.0,133.5,2.35,23.0,768.0,921.59,684.51
2016,9,8,14,0,819.0,130.0,2.4,23.0,744.0,889.12,664.45
2016,9,8,14,15,808.5,128.0,2.4,23.0,712.0,849.72,639.13
2016,9,8,14,30,798.0,126.0,2.4,23.0,680.0,807.98,612.04
2016,9,8,14,45,787.5,121.5,2.45,23.0,642.5,761.52,581.68
2016,9,8,15,0,777.0,117.0,2.5,23.0,605.0,713.24,549.58
2016,9,8,15,15,758.0,113.5,2.5,22.5,562.0,658.55,511.5
2016,9,8,15,30,739.0,110.0,2.5,22.0,519.0,604.91,472.83
2016,9,8,15,45,718.0,104.0,2.55,22.0,472.5,545.48,427.97
2016,9,8,16,0,697.0,98.0,2.6,22.0,426.0,486.5,381.99
2016,9,8,16,15,663.0,93.0,2.55,21.5,376.0,423.1,331.51
2016,9,8,16,30,629.0,88.0,2.5,21.0,326.0,362.26,281.37
2016,9,8,16,45,587.0,80.0,2.5,20.5,275.5,298.47,227.59
2016,9,8,17,0,545.0,72.0,2.5,20.0,225.0,239.0,176.09
2016,9,8,17,15,476.0,62.5,2.45,19.5,176.0,176.52,122.8
2016,9,8,17,30,407.0,53.0,2.4,19.0,127.0,122.49,77.88
2016,9,8,17,45,305.5,40.0,2.35,18.5,85.0,70.72,39.19
2016,9,8,18,0,204.0,27.0,2.3,18.0,43.0,30.78,10.24
2016,9,8,18,15,102.0,13.5,2.35,17.5,21.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
