Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,154.0,16.0,1.05,17.5,32.5,24.89,0.0
2016,9,19,6,30,308.0,32.0,1.1,18.0,65.0,73.67,39.51
2016,9,19,6,45,402.0,42.0,1.15,18.5,110.0,123.67,79.27
2016,9,19,7,0,496.0,52.0,1.2,19.0,155.0,185.67,130.72
2016,9,19,7,15,555.5,59.0,1.15,19.5,204.5,245.28,182.36
2016,9,19,7,30,615.0,66.0,1.1,20.0,254.0,311.61,238.72
2016,9,19,7,45,657.5,70.5,1.05,21.0,304.0,374.11,290.21
2016,9,19,8,0,700.0,75.0,1.0,22.0,354.0,439.83,341.98
2016,9,19,8,15,729.0,79.0,1.0,22.5,402.0,501.32,389.33
2016,9,19,8,30,758.0,83.0,1.0,23.0,450.0,564.22,435.85
2016,9,19,8,45,780.5,85.0,1.05,24.0,495.0,621.65,476.24
2016,9,19,9,0,803.0,87.0,1.1,25.0,540.0,679.03,514.86
2016,9,19,9,15,818.5,89.5,1.1,25.5,580.0,731.29,547.75
2016,9,19,9,30,834.0,92.0,1.1,26.0,620.0,776.04,574.91
2016,9,19,9,45,838.5,97.0,1.15,27.0,652.0,818.25,599.45
2016,9,19,10,0,843.0,102.0,1.2,28.0,684.0,857.75,621.8
2016,9,19,10,15,851.5,103.5,1.2,28.0,711.5,894.13,643.67
2016,9,19,10,30,860.0,105.0,1.2,28.0,739.0,927.68,663.62
2016,9,19,10,45,869.0,104.5,1.3,28.5,760.5,956.48,680.71
2016,9,19,11,0,878.0,104.0,1.4,29.0,782.0,982.09,695.83
2016,9,19,11,15,881.5,104.5,1.5,29.0,795.0,999.99,707.61
2016,9,19,11,30,885.0,105.0,1.6,29.0,808.0,1014.22,717.31
2016,9,19,11,45,890.0,103.5,1.75,29.5,813.5,1024.0,723.65
2016,9,19,12,0,895.0,102.0,1.9,30.0,819.0,1029.97,727.69
2016,9,19,12,15,894.5,102.0,1.95,30.0,816.5,1028.16,727.2
2016,9,19,12,30,894.0,102.0,2.0,30.0,814.0,1022.48,724.51
2016,9,19,12,45,883.5,105.5,2.15,30.5,800.5,1006.88,715.48
2016,9,19,13,0,873.0,109.0,2.3,31.0,787.0,987.73,704.24
2016,9,19,13,15,868.0,108.0,2.35,30.5,768.5,965.55,692.85
2016,9,19,13,30,863.0,107.0,2.4,30.0,750.0,939.98,679.24
2016,9,19,13,45,859.5,104.0,2.5,30.0,725.0,910.31,661.96
2016,9,19,14,0,856.0,101.0,2.6,30.0,700.0,877.45,642.41
2016,9,19,14,15,845.5,99.0,2.65,29.5,667.5,836.71,618.27
2016,9,19,14,30,835.0,97.0,2.7,29.0,635.0,800.16,596.64
2016,9,19,14,45,825.5,93.0,2.75,29.0,597.0,752.8,566.0
2016,9,19,15,0,816.0,89.0,2.8,29.0,559.0,703.5,533.58
2016,9,19,15,15,796.5,86.5,2.8,28.5,515.5,647.4,495.45
2016,9,19,15,30,777.0,84.0,2.8,28.0,472.0,590.83,454.87
2016,9,19,15,45,755.5,79.0,2.85,27.5,425.0,530.26,410.06
2016,9,19,16,0,734.0,74.0,2.9,27.0,378.0,470.15,363.83
2016,9,19,16,15,696.5,69.5,2.85,26.5,327.5,404.0,311.02
2016,9,19,16,30,659.0,65.0,2.8,26.0,277.0,341.17,258.99
2016,9,19,16,45,609.5,58.5,2.75,25.5,227.0,275.15,203.17
2016,9,19,17,0,560.0,52.0,2.7,25.0,177.0,214.44,150.67
2016,9,19,17,15,472.5,43.5,2.6,24.0,129.5,149.38,96.68
2016,9,19,17,30,385.0,35.0,2.5,23.0,82.0,95.27,53.41
2016,9,19,17,45,240.0,22.5,2.4,22.0,47.0,42.72,10.69
2016,9,19,18,0,95.0,10.0,2.3,21.0,12.0,10.63,0.0
2016,9,19,18,15,47.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,149.0,17.0,2.6,14.5,32.5,25.81,0.0
2016,9,20,6,30,298.0,34.0,2.7,15.0,65.0,74.91,41.0
2016,9,20,6,45,402.0,44.0,2.8,15.5,111.0,126.35,82.51
2016,9,20,7,0,506.0,54.0,2.9,16.0,157.0,191.06,136.9
2016,9,20,7,15,568.0,60.5,2.9,16.5,207.5,251.73,190.71
2016,9,20,7,30,630.0,67.0,2.9,17.0,258.0,319.36,249.86
2016,9,20,7,45,385.0,114.5,2.95,17.5,238.0,296.6,237.44
2016,9,20,8,0,140.0,162.0,3.0,18.0,218.0,232.75,187.31
2016,9,20,8,15,108.5,182.0,2.95,18.0,228.5,244.23,196.72
2016,9,20,8,30,77.0,202.0,2.9,18.0,239.0,243.28,195.36
2016,9,20,8,45,164.5,221.5,2.85,18.5,310.5,334.89,268.88
2016,9,20,9,0,252.0,241.0,2.8,19.0,382.0,437.3,348.5
2016,9,20,9,15,260.5,259.0,2.8,19.5,414.0,475.83,376.33
2016,9,20,9,30,269.0,277.0,2.8,20.0,446.0,514.38,403.94
2016,9,20,9,45,338.5,276.0,2.8,20.5,501.0,583.37,455.17
2016,9,20,10,0,408.0,275.0,2.8,21.0,556.0,656.23,507.88
2016,9,20,10,15,650.5,185.0,2.8,21.0,653.5,815.75,625.74
2016,9,20,10,30,893.0,95.0,2.8,21.0,751.0,947.83,714.31
2016,9,20,10,45,899.0,95.5,2.85,21.5,771.0,975.56,729.92
2016,9,20,11,0,905.0,96.0,2.9,22.0,791.0,999.85,744.16
2016,9,20,11,15,908.0,96.5,2.95,22.0,803.5,1017.58,755.57
2016,9,20,11,30,911.0,97.0,3.0,22.0,816.0,1031.53,764.65
2016,9,20,11,45,911.0,97.5,3.05,22.5,820.5,1038.58,767.87
2016,9,20,12,0,911.0,98.0,3.1,23.0,825.0,1041.68,768.7
2016,9,20,12,15,910.0,98.0,3.15,23.0,821.5,1039.25,767.57
2016,9,20,12,30,909.0,98.0,3.2,23.0,818.0,1032.89,764.04
2016,9,20,12,45,903.5,99.0,3.25,23.0,805.5,1019.26,755.88
2016,9,20,13,0,898.0,100.0,3.3,23.0,793.0,1001.9,745.38
2016,9,20,13,15,721.0,174.5,3.3,23.0,722.0,913.13,686.42
2016,9,20,13,30,544.0,249.0,3.3,23.0,651.0,802.47,609.03
2016,9,20,13,45,483.5,262.5,3.35,23.0,610.5,745.21,568.94
2016,9,20,14,0,423.0,276.0,3.4,23.0,570.0,688.8,528.43
2016,9,20,14,15,634.5,185.0,3.4,22.5,602.0,761.82,588.09
2016,9,20,14,30,846.0,94.0,3.4,22.0,634.0,798.38,616.68
2016,9,20,14,45,697.5,132.0,3.45,22.0,559.0,699.48,546.74
2016,9,20,15,0,549.0,170.0,3.5,22.0,484.0,592.97,466.73
2016,9,20,15,15,504.5,167.0,3.5,21.5,438.0,531.43,421.35
2016,9,20,15,30,460.0,164.0,3.5,21.0,392.0,472.67,376.71
2016,9,20,15,45,589.0,120.5,3.55,21.0,381.5,479.34,382.47
2016,9,20,16,0,718.0,77.0,3.6,21.0,371.0,464.06,369.2
2016,9,20,16,15,679.0,72.5,3.55,20.5,320.5,398.72,315.2
2016,9,20,16,30,640.0,68.0,3.5,20.0,270.0,335.89,261.67
2016,9,20,16,45,583.0,61.5,3.5,19.5,220.0,268.52,203.42
2016,9,20,17,0,526.0,55.0,3.5,19.0,170.0,207.39,149.55
2016,9,20,17,15,435.0,45.5,3.45,18.5,123.5,142.84,94.79
2016,9,20,17,30,344.0,36.0,3.4,18.0,77.0,89.75,51.47
2016,9,20,17,45,172.0,18.0,3.35,17.5,38.5,32.43,4.18
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,17.0,3.6,14.0,31.0,25.71,0.0
2016,9,21,6,30,287.0,34.0,3.8,14.0,62.0,74.1,40.54
2016,9,21,6,45,392.5,44.0,4.0,14.5,108.0,125.26,82.31
2016,9,21,7,0,498.0,54.0,4.2,15.0,154.0,189.87,136.96
2016,9,21,7,15,561.0,60.5,4.3,15.0,204.0,250.43,191.53
2016,9,21,7,30,624.0,67.0,4.4,15.0,254.0,318.07,252.0
2016,9,21,7,45,329.5,108.0,4.5,15.5,208.5,266.27,215.95
2016,9,21,8,0,35.0,149.0,4.6,16.0,163.0,160.32,129.31
2016,9,21,8,15,132.0,174.0,4.6,16.0,236.0,249.44,203.71
2016,9,21,8,30,229.0,199.0,4.6,16.0,309.0,351.64,287.49
2016,9,21,8,45,345.5,196.0,4.65,16.5,380.0,438.52,357.79
2016,9,21,9,0,462.0,193.0,4.7,17.0,451.0,548.19,444.22
2016,9,21,9,15,659.0,142.0,4.7,17.0,539.0,672.83,542.81
2016,9,21,9,30,856.0,91.0,4.7,17.0,627.0,794.03,632.74
2016,9,21,9,45,870.0,92.0,4.75,17.5,662.5,840.49,663.79
2016,9,21,10,0,884.0,93.0,4.8,18.0,698.0,884.83,693.36
2016,9,21,10,15,893.5,94.5,4.8,18.0,726.5,923.26,719.44
2016,9,21,10,30,903.0,96.0,4.8,18.0,755.0,958.76,743.33
2016,9,21,10,45,910.5,96.5,4.8,18.5,776.5,988.08,761.34
2016,9,21,11,0,918.0,97.0,4.8,19.0,798.0,1013.97,776.91
2016,9,21,11,15,922.5,97.5,4.8,19.0,812.0,1033.31,789.51
2016,9,21,11,30,927.0,98.0,4.8,19.0,826.0,1048.83,799.63
2016,9,21,11,45,929.5,98.0,4.85,19.0,832.0,1057.86,805.92
2016,9,21,12,0,932.0,98.0,4.9,19.0,838.0,1062.89,809.66
2016,9,21,12,15,933.0,98.0,4.95,19.0,836.0,1062.36,809.78
2016,9,21,12,30,934.0,98.0,5.0,19.0,834.0,1057.77,807.31
2016,9,21,12,45,930.0,99.0,5.05,19.0,822.5,1045.29,799.57
2016,9,21,13,0,926.0,100.0,5.1,19.0,811.0,1028.93,789.3
2016,9,21,13,15,922.0,99.5,5.15,19.0,792.5,1007.12,775.32
2016,9,21,13,30,918.0,99.0,5.2,19.0,774.0,981.65,758.83
2016,9,21,13,45,914.5,96.5,5.3,19.5,748.5,950.88,737.48
2016,9,21,14,0,911.0,94.0,5.4,20.0,723.0,916.71,713.68
2016,9,21,14,15,791.0,124.5,5.45,19.5,651.5,824.6,650.01
2016,9,21,14,30,671.0,155.0,5.5,19.0,580.0,733.16,585.25
2016,9,21,14,45,770.0,119.5,5.55,19.0,578.0,740.56,592.88
2016,9,21,15,0,869.0,84.0,5.6,19.0,576.0,729.18,585.95
2016,9,21,15,15,849.5,81.5,5.6,18.5,530.5,675.58,546.9
2016,9,21,15,30,830.0,79.0,5.6,18.0,485.0,616.32,501.13
2016,9,21,15,45,807.0,74.5,5.6,18.0,436.0,552.61,449.53
2016,9,21,16,0,784.0,70.0,5.6,18.0,387.0,489.41,396.75
2016,9,21,16,15,746.0,66.0,5.5,17.5,334.5,420.75,338.49
2016,9,21,16,30,708.0,62.0,5.4,17.0,282.0,355.03,280.82
2016,9,21,16,45,650.0,56.5,5.35,17.0,229.5,284.76,217.94
2016,9,21,17,0,592.0,51.0,5.3,17.0,177.0,220.38,159.54
2016,9,21,17,15,495.0,42.5,5.2,16.5,128.0,151.6,100.24
2016,9,21,17,30,398.0,34.0,5.1,16.0,79.0,94.97,53.27
2016,9,21,17,45,199.0,17.0,5.05,15.5,39.5,33.05,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,146.5,16.0,3.8,13.0,30.0,25.17,0.0
2016,9,22,6,30,293.0,32.0,3.9,13.0,60.0,73.6,39.55
2016,9,22,6,45,399.0,42.0,4.05,13.5,106.0,125.29,82.31
2016,9,22,7,0,505.0,52.0,4.2,14.0,152.0,190.52,137.78
2016,9,22,7,15,569.5,59.0,4.1,14.5,203.0,252.51,193.37
2016,9,22,7,30,634.0,66.0,4.0,15.0,254.0,321.79,254.66
2016,9,22,7,45,683.5,69.5,3.95,15.5,306.0,387.53,312.08
2016,9,22,8,0,733.0,73.0,3.9,16.0,358.0,457.1,370.86
2016,9,22,8,15,762.5,76.5,3.7,16.5,407.5,520.15,422.29
2016,9,22,8,30,792.0,80.0,3.5,17.0,457.0,584.56,472.74
2016,9,22,8,45,817.5,81.5,3.35,17.5,503.5,645.03,518.45
2016,9,22,9,0,843.0,83.0,3.2,18.0,550.0,705.62,561.82
2016,9,22,9,15,858.0,85.0,3.1,18.0,590.0,753.03,594.27
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,803.85,628.67
2016,9,22,9,45,889.5,86.5,2.9,18.5,666.0,851.29,658.76
2016,9,22,10,0,906.0,86.0,2.8,19.0,702.0,896.71,686.81
2016,9,22,10,15,913.5,87.0,2.75,19.5,729.5,933.37,708.73
2016,9,22,10,30,921.0,88.0,2.7,20.0,757.0,966.9,728.32
2016,9,22,10,45,926.0,88.5,2.65,20.5,777.5,994.16,743.52
2016,9,22,11,0,931.0,89.0,2.6,21.0,798.0,1017.82,756.28
2016,9,22,11,15,934.0,89.5,2.65,21.0,810.5,1035.77,767.8
2016,9,22,11,30,937.0,90.0,2.7,21.0,823.0,1049.83,776.94
2016,9,22,11,45,937.0,91.0,2.75,21.0,827.0,1057.45,782.05
2016,9,22,12,0,937.0,92.0,2.8,21.0,831.0,1061.01,784.72
2016,9,22,12,15,936.0,92.0,2.8,21.0,827.0,1058.35,783.01
2016,9,22,12,30,935.0,92.0,2.8,21.0,823.0,1051.65,778.87
2016,9,22,12,45,928.5,93.0,2.85,21.5,810.5,1036.6,768.43
2016,9,22,13,0,922.0,94.0,2.9,22.0,798.0,1017.75,755.68
2016,9,22,13,15,916.5,93.5,2.95,22.0,778.5,994.48,741.55
2016,9,22,13,30,911.0,93.0,3.0,22.0,759.0,967.66,725.07
2016,9,22,13,45,900.5,93.0,3.05,22.0,731.5,933.44,703.55
2016,9,22,14,0,890.0,93.0,3.1,22.0,704.0,896.29,679.91
2016,9,22,14,15,879.0,91.0,3.2,21.5,670.0,853.75,653.9
2016,9,22,14,30,868.0,89.0,3.3,21.0,636.0,808.8,625.69
2016,9,22,14,45,850.5,88.0,3.4,21.0,595.5,757.83,591.43
2016,9,22,15,0,833.0,87.0,3.5,21.0,555.0,710.65,559.36
2016,9,22,15,15,812.0,84.5,3.6,20.5,510.0,652.65,518.41
2016,9,22,15,30,791.0,82.0,3.7,20.0,465.0,594.29,474.88
2016,9,22,15,45,757.5,79.5,3.85,20.0,415.5,528.82,423.5
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,465.03,371.71
2016,9,22,16,15,683.0,72.0,4.05,19.5,315.0,398.09,316.26
2016,9,22,16,30,642.0,67.0,4.1,19.0,264.0,333.76,261.08
2016,9,22,16,45,577.0,61.0,4.2,18.5,213.0,264.27,200.75
2016,9,22,17,0,512.0,55.0,4.3,18.0,162.0,202.01,145.8
2016,9,22,17,15,413.0,45.0,4.15,17.0,115.5,136.5,90.5
2016,9,22,17,30,314.0,35.0,4.0,16.0,69.0,83.53,47.04
2016,9,22,17,45,157.0,17.5,3.9,15.5,34.5,29.87,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,30.0,24.76,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,60.0,76.51,38.95
2016,9,23,6,45,446.5,35.5,1.95,14.0,105.5,128.72,82.82
2016,9,23,7,0,545.0,44.0,2.0,15.0,151.0,193.47,137.88
2016,9,23,7,15,604.0,50.0,1.9,15.5,201.0,254.75,192.66
2016,9,23,7,30,663.0,56.0,1.8,16.0,251.0,322.8,252.25
2016,9,23,7,45,702.5,60.0,1.75,16.5,301.0,386.16,306.79
2016,9,23,8,0,742.0,64.0,1.7,17.0,351.0,452.79,361.83
2016,9,23,8,15,768.5,67.5,1.65,17.5,398.5,514.49,410.91
2016,9,23,8,30,795.0,71.0,1.6,18.0,446.0,577.21,458.72
2016,9,23,8,45,815.5,73.0,1.6,19.0,490.5,634.9,500.32
2016,9,23,9,0,836.0,75.0,1.6,20.0,535.0,687.48,535.62
2016,9,23,9,15,850.0,77.0,1.55,20.5,574.0,738.65,568.51
2016,9,23,9,30,864.0,79.0,1.5,21.0,613.0,788.24,599.49
2016,9,23,9,45,875.0,80.0,1.5,21.5,647.0,832.32,626.56
2016,9,23,10,0,886.0,81.0,1.5,22.0,681.0,874.03,651.66
2016,9,23,10,15,893.0,82.0,1.55,22.0,707.5,909.52,674.23
2016,9,23,10,30,900.0,83.0,1.6,22.0,734.0,941.93,694.79
2016,9,23,10,45,904.5,84.0,1.65,22.5,753.5,968.69,710.31
2016,9,23,11,0,909.0,85.0,1.7,23.0,773.0,991.93,723.6
2016,9,23,11,15,911.5,85.5,1.8,23.0,785.0,1008.96,735.08
2016,9,23,11,30,914.0,86.0,1.9,23.0,797.0,1022.17,744.3
2016,9,23,11,45,913.0,87.0,2.0,23.5,800.5,1028.54,747.84
2016,9,23,12,0,912.0,88.0,2.1,24.0,804.0,1030.94,749.03
2016,9,23,12,15,911.0,88.0,2.25,24.0,800.0,1028.24,749.13
2016,9,23,12,30,910.0,88.0,2.4,24.0,796.0,1021.59,746.78
2016,9,23,12,45,903.5,89.0,2.55,24.0,783.5,1006.73,739.14
2016,9,23,13,0,897.0,90.0,2.7,24.0,771.0,988.18,729.09
2016,9,23,13,15,891.5,89.5,2.8,23.5,752.0,965.31,717.1
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,938.99,702.71
2016,9,23,13,45,877.5,88.0,3.05,23.0,706.0,906.07,682.71
2016,9,23,14,0,869.0,87.0,3.2,23.0,679.0,870.2,660.45
2016,9,23,14,15,858.5,85.5,3.25,22.5,646.5,829.32,635.04
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,786.08,607.57
2016,9,23,14,45,836.0,81.0,3.4,22.0,575.5,737.87,575.14
2016,9,23,15,0,824.0,78.0,3.5,22.0,537.0,687.92,540.9
2016,9,23,15,15,805.0,75.5,3.5,21.5,493.5,636.7,504.79
2016,9,23,15,30,786.0,73.0,3.5,21.0,450.0,580.06,462.24
2016,9,23,15,45,599.0,101.0,3.55,21.0,370.5,462.58,369.66
2016,9,23,16,0,412.0,129.0,3.6,21.0,291.0,355.87,284.06
2016,9,23,16,15,530.5,94.0,3.6,20.5,273.0,351.17,278.53
2016,9,23,16,30,649.0,59.0,3.6,20.0,255.0,326.54,253.94
2016,9,23,16,45,591.5,53.0,3.6,19.5,205.0,259.78,195.61
2016,9,23,17,0,534.0,47.0,3.6,19.0,155.0,198.97,141.66
2016,9,23,17,15,437.0,38.5,3.55,18.5,109.5,134.33,86.93
2016,9,23,17,30,340.0,30.0,3.5,18.0,64.0,81.96,43.55
2016,9,23,17,45,170.0,15.0,3.45,17.5,32.0,27.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,12.5,1.35,14.5,29.5,23.42,0.0
2016,9,24,6,30,373.0,25.0,1.4,15.0,59.0,78.44,38.34
2016,9,24,6,45,472.5,33.0,1.5,16.0,105.0,131.76,83.44
2016,9,24,7,0,572.0,41.0,1.6,17.0,151.0,197.95,139.42
2016,9,24,7,15,631.5,46.0,1.65,17.5,201.5,260.26,194.83
2016,9,24,7,30,691.0,51.0,1.7,18.0,252.0,329.08,254.88
2016,9,24,7,45,730.5,55.0,1.75,18.5,303.0,394.0,310.54
2016,9,24,8,0,770.0,59.0,1.8,19.0,354.0,462.17,366.73
2016,9,24,8,15,797.0,61.5,1.9,19.5,402.5,524.48,416.62
2016,9,24,8,30,824.0,64.0,2.0,20.0,451.0,584.26,462.97
2016,9,24,8,45,844.5,66.0,2.1,21.0,496.0,642.75,505.78
2016,9,24,9,0,865.0,68.0,2.2,22.0,541.0,700.84,545.19
2016,9,24,9,15,879.5,70.0,2.2,22.5,581.5,753.62,579.73
2016,9,24,9,30,894.0,72.0,2.2,23.0,622.0,804.79,612.45
2016,9,24,9,45,908.0,71.5,2.2,24.0,657.0,850.7,639.72
2016,9,24,10,0,922.0,71.0,2.2,25.0,692.0,894.34,664.92
2016,9,24,10,15,929.5,72.0,2.15,25.5,719.5,931.32,686.09
2016,9,24,10,30,937.0,73.0,2.1,26.0,747.0,965.11,704.93
2016,9,24,10,45,942.5,73.5,2.1,26.5,767.5,993.03,720.35
2016,9,24,11,0,948.0,74.0,2.1,27.0,788.0,1017.31,733.43
2016,9,24,11,15,951.5,74.5,2.05,27.0,800.5,1035.83,743.74
2016,9,24,11,30,955.0,75.0,2.0,27.0,813.0,1050.39,751.66
2016,9,24,11,45,956.0,75.0,1.95,27.5,817.5,1057.8,753.74
2016,9,24,12,0,957.0,75.0,1.9,28.0,822.0,1061.08,753.44
2016,9,24,12,15,956.5,75.0,1.9,28.0,818.5,1058.71,751.99
2016,9,24,12,30,956.0,75.0,1.9,28.0,815.0,1052.2,748.2
2016,9,24,12,45,943.5,80.0,1.95,28.0,801.5,1035.53,738.91
2016,9,24,13,0,931.0,85.0,2.0,28.0,788.0,1015.1,727.42
2016,9,24,13,15,926.0,84.5,2.05,28.0,768.0,991.99,714.26
2016,9,24,13,30,921.0,84.0,2.1,28.0,748.0,965.27,698.78
2016,9,24,13,45,912.5,83.0,2.15,28.0,721.0,931.33,678.58
2016,9,24,14,0,904.0,82.0,2.2,28.0,694.0,894.32,656.24
2016,9,24,14,15,893.5,80.5,2.2,28.0,660.0,852.18,629.82
2016,9,24,14,30,883.0,79.0,2.2,28.0,626.0,807.55,601.48
2016,9,24,14,45,868.5,77.5,2.25,28.0,586.0,757.63,569.5
2016,9,24,15,0,854.0,76.0,2.3,28.0,546.0,706.1,535.84
2016,9,24,15,15,834.0,73.5,2.3,27.5,501.0,648.43,497.15
2016,9,24,15,30,814.0,71.0,2.3,27.0,456.0,594.0,457.95
2016,9,24,15,45,786.0,68.0,2.35,26.5,407.5,530.06,410.47
2016,9,24,16,0,758.0,65.0,2.4,26.0,359.0,467.21,361.9
2016,9,24,16,15,718.5,60.5,2.35,25.0,308.0,399.01,307.71
2016,9,24,16,30,679.0,56.0,2.3,24.0,257.0,334.04,253.87
2016,9,24,16,45,617.5,50.5,2.3,23.5,206.0,264.41,194.63
2016,9,24,17,0,556.0,45.0,2.3,23.0,155.0,201.91,140.39
2016,9,24,17,15,455.0,36.5,2.25,22.0,108.5,135.27,85.28
2016,9,24,17,30,354.0,28.0,2.2,21.0,62.0,81.45,40.96
2016,9,24,17,45,177.0,14.0,2.2,20.0,31.0,27.07,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,29.0,23.75,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,58.0,79.54,37.95
2016,9,25,6,45,482.0,33.0,1.9,17.0,105.0,134.31,84.72
2016,9,25,7,0,588.0,41.0,2.0,18.0,152.0,202.9,142.5
2016,9,25,7,15,648.0,46.5,2.05,18.5,203.5,266.97,199.43
2016,9,25,7,30,708.0,52.0,2.1,19.0,255.0,337.59,261.0
2016,9,25,7,45,747.0,56.0,2.15,20.0,306.5,403.36,316.8
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,472.26,372.79
2016,9,25,8,15,812.5,63.0,2.2,21.5,407.0,535.75,423.06
2016,9,25,8,30,839.0,66.0,2.2,22.0,456.0,596.55,469.45
2016,9,25,8,45,857.5,68.0,2.25,23.0,501.5,654.44,511.21
2016,9,25,9,0,876.0,70.0,2.3,24.0,547.0,711.69,549.36
2016,9,25,9,15,890.0,72.0,2.25,24.5,587.0,764.54,583.28
2016,9,25,9,30,904.0,74.0,2.2,25.0,627.0,815.68,615.24
2016,9,25,9,45,917.0,73.5,2.2,26.0,661.5,861.08,641.79
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,904.09,666.23
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,940.79,686.94
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,974.23,705.31
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,1001.01,718.38
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,1024.02,729.02
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,1041.48,736.42
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,1054.96,741.36
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,1061.43,742.76
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,1063.76,741.82
2016,9,25,12,15,952.0,81.0,1.7,32.5,817.0,1060.8,737.12
2016,9,25,12,30,951.0,81.0,1.6,33.0,813.0,1053.72,730.1
2016,9,25,12,45,943.5,82.5,1.5,33.5,799.5,1037.87,717.98
2016,9,25,13,0,936.0,84.0,1.4,34.0,786.0,1018.18,703.8
2016,9,25,13,15,931.0,83.5,1.25,34.0,766.0,994.89,688.22
2016,9,25,13,30,926.0,83.0,1.1,34.0,746.0,967.98,670.52
2016,9,25,13,45,915.0,83.0,1.0,34.0,718.0,932.73,648.63
2016,9,25,14,0,904.0,83.0,0.9,34.0,690.0,894.53,624.99
2016,9,25,14,15,893.0,81.5,0.8,34.0,656.0,851.91,598.53
2016,9,25,14,30,882.0,80.0,0.7,34.0,622.0,806.84,570.42
2016,9,25,14,45,863.0,79.5,0.6,34.0,581.0,754.64,537.55
2016,9,25,15,0,844.0,79.0,0.5,34.0,540.0,701.23,503.58
2016,9,25,15,15,823.5,76.5,0.55,33.5,495.0,648.06,471.2
2016,9,25,15,30,803.0,74.0,0.6,33.0,450.0,589.48,432.66
2016,9,25,15,45,580.0,104.0,0.65,32.5,360.5,453.51,337.06
2016,9,25,16,0,357.0,134.0,0.7,32.0,271.0,332.32,249.03
2016,9,25,16,15,334.5,118.0,0.8,31.0,231.5,282.79,212.5
2016,9,25,16,30,312.0,102.0,0.9,30.0,192.0,235.43,175.57
2016,9,25,16,45,418.0,74.5,1.05,29.0,170.0,220.64,159.78
2016,9,25,17,0,524.0,47.0,1.2,28.0,148.0,194.73,132.19
2016,9,25,17,15,420.5,37.5,1.3,26.5,102.5,128.75,79.42
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,75.98,36.28
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,23.68,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,14.0,0.45,17.5,24.0,20.62,0.0
2016,9,26,6,30,235.0,28.0,0.4,18.0,48.0,64.18,30.96
2016,9,26,6,45,337.5,40.5,0.35,19.0,91.5,114.49,73.52
2016,9,26,7,0,440.0,53.0,0.3,20.0,135.0,177.75,124.87
2016,9,26,7,15,507.0,62.0,0.3,20.5,184.5,238.8,176.46
2016,9,26,7,30,574.0,71.0,0.3,21.0,234.0,307.56,233.4
2016,9,26,7,45,619.5,77.5,0.3,22.0,284.5,371.38,284.66
2016,9,26,8,0,665.0,84.0,0.3,23.0,335.0,439.38,336.88
2016,9,26,8,15,697.5,89.0,0.25,23.5,383.5,502.21,383.34
2016,9,26,8,30,730.0,94.0,0.2,24.0,432.0,566.89,429.05
2016,9,26,8,45,753.0,98.0,0.2,25.0,476.5,625.57,468.28
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,682.05,504.49
2016,9,26,9,15,794.0,105.0,0.3,27.0,561.5,735.41,537.34
2016,9,26,9,30,812.0,108.0,0.4,28.0,602.0,787.66,568.7
2016,9,26,9,45,824.5,110.5,0.55,29.0,636.0,833.3,596.2
2016,9,26,10,0,837.0,113.0,0.7,30.0,670.0,876.79,622.08
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.0,914.6,644.91
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,949.59,665.96
2016,9,26,10,45,862.5,118.0,0.9,30.5,746.0,977.52,682.3
2016,9,26,11,0,869.0,119.0,1.0,31.0,766.0,1002.08,696.67
2016,9,26,11,15,873.0,119.5,1.1,31.5,778.5,1009.29,700.63
2016,9,26,11,30,877.0,120.0,1.2,32.0,791.0,1023.33,709.0
2016,9,26,11,45,879.5,120.0,1.3,32.5,795.5,1031.59,713.85
2016,9,26,12,0,882.0,120.0,1.4,33.0,800.0,1036.05,716.56
2016,9,26,12,15,881.0,119.5,1.5,33.0,796.0,1032.58,716.07
2016,9,26,12,30,880.0,119.0,1.6,33.0,792.0,1025.29,713.42
2016,9,26,12,45,902.5,106.0,1.75,33.0,787.5,1023.57,714.93
2016,9,26,13,0,925.0,93.0,1.9,33.0,783.0,1017.16,713.5
2016,9,26,13,15,920.0,92.5,1.95,32.5,763.0,993.99,701.94
2016,9,26,13,30,915.0,92.0,2.0,32.0,743.0,967.25,688.21
2016,9,26,13,45,908.5,90.0,2.1,32.0,716.0,933.99,669.39
2016,9,26,14,0,902.0,88.0,2.2,32.0,689.0,897.56,648.3
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.0,854.38,622.91
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,808.75,595.52
2016,9,26,14,45,867.5,81.5,2.25,31.0,581.0,759.25,564.22
2016,9,26,15,0,855.0,79.0,2.3,31.0,541.0,707.96,531.13
2016,9,26,15,15,834.5,76.0,2.25,30.5,495.5,653.68,494.7
2016,9,26,15,30,814.0,73.0,2.2,30.0,450.0,593.98,452.12
2016,9,26,15,45,584.0,102.5,2.15,30.0,358.0,453.42,347.03
2016,9,26,16,0,354.0,132.0,2.1,30.0,266.0,328.45,251.56
2016,9,26,16,15,516.0,94.5,1.9,29.0,258.0,342.84,261.0
2016,9,26,16,30,678.0,57.0,1.7,28.0,250.0,332.53,247.66
2016,9,26,16,45,617.0,50.5,1.55,27.0,199.0,262.2,188.97
2016,9,26,17,0,556.0,44.0,1.4,26.0,148.0,199.2,135.45
2016,9,26,17,15,452.0,34.5,1.35,25.0,101.5,131.33,80.34
2016,9,26,17,30,348.0,25.0,1.3,24.0,55.0,76.27,33.61
2016,9,26,17,45,174.0,12.5,1.3,23.0,27.5,23.12,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.5,13.0,0.25,17.5,24.0,20.96,0.0
2016,9,27,6,30,267.0,26.0,0.2,18.0,48.0,66.68,30.36
2016,9,27,6,45,364.5,38.0,0.2,18.5,91.5,118.01,75.2
2016,9,27,7,0,462.0,50.0,0.2,19.0,135.0,181.25,127.26
2016,9,27,7,15,528.5,58.0,0.2,19.5,184.5,242.47,179.29
2016,9,27,7,30,595.0,66.0,0.2,20.0,234.0,311.28,236.53
2016,9,27,7,45,635.5,73.0,0.2,21.0,283.0,374.56,287.59
2016,9,27,8,0,676.0,80.0,0.2,22.0,332.0,441.44,339.09
2016,9,27,8,15,707.5,84.5,0.2,22.5,380.5,503.67,385.65
2016,9,27,8,30,739.0,89.0,0.2,23.0,429.0,567.61,431.51
2016,9,27,8,45,761.0,93.0,0.25,24.0,473.5,624.15,470.09
2016,9,27,9,0,783.0,97.0,0.3,25.0,518.0,682.28,508.3
2016,9,27,9,15,800.0,100.0,0.35,25.5,557.5,735.08,541.19
2016,9,27,9,30,817.0,103.0,0.4,26.0,597.0,786.66,572.7
2016,9,27,9,45,852.5,95.5,0.5,27.0,636.5,840.25,604.65
2016,9,27,10,0,888.0,88.0,0.6,28.0,676.0,885.47,630.74
2016,9,27,10,15,896.0,89.5,0.65,28.0,703.5,922.19,652.91
2016,9,27,10,30,904.0,91.0,0.7,28.0,731.0,955.87,673.24
2016,9,27,10,45,905.0,94.0,0.8,28.5,749.5,981.34,688.22
2016,9,27,11,0,906.0,97.0,0.9,29.0,768.0,1003.11,701.08
2016,9,27,11,15,909.5,97.5,0.95,29.0,780.0,1020.73,711.93
2016,9,27,11,30,913.0,98.0,1.0,29.0,792.0,1034.57,720.66
2016,9,27,11,45,910.5,99.5,1.1,29.5,795.0,1039.62,723.81
2016,9,27,12,0,908.0,101.0,1.2,30.0,798.0,1040.71,724.75
2016,9,27,12,15,907.0,100.5,1.3,30.0,794.0,1037.09,724.4
2016,9,27,12,30,906.0,100.0,1.4,30.0,790.0,1029.55,721.76
2016,9,27,12,45,911.0,95.5,1.5,30.0,780.0,1019.49,717.65
2016,9,27,13,0,916.0,91.0,1.6,30.0,770.0,1005.39,711.07
2016,9,27,13,15,910.5,90.5,1.65,30.0,750.0,981.84,697.94
2016,9,27,13,30,905.0,90.0,1.7,30.0,730.0,954.78,682.64
2016,9,27,13,45,893.5,90.0,1.75,30.0,701.5,919.51,662.03
2016,9,27,14,0,882.0,90.0,1.8,30.0,673.0,881.41,639.44
2016,9,27,14,15,870.5,88.0,1.85,29.5,639.0,838.44,614.6
2016,9,27,14,30,859.0,86.0,1.9,29.0,605.0,793.16,587.74
2016,9,27,14,45,648.5,138.5,2.0,29.0,515.5,664.43,500.83
2016,9,27,15,0,438.0,191.0,2.1,29.0,426.0,532.72,405.39
2016,9,27,15,15,611.5,133.5,2.15,28.5,431.0,569.32,436.25
2016,9,27,15,30,785.0,76.0,2.2,28.0,436.0,578.42,444.97
2016,9,27,15,45,566.5,103.5,2.25,28.0,348.5,443.91,343.04
2016,9,27,16,0,348.0,131.0,2.3,28.0,261.0,324.09,250.58
2016,9,27,16,15,497.0,94.5,2.25,27.0,249.5,329.98,253.83
2016,9,27,16,30,646.0,58.0,2.2,26.0,238.0,320.88,241.68
2016,9,27,16,45,584.5,51.0,2.2,25.0,188.5,251.89,183.52
2016,9,27,17,0,523.0,44.0,2.2,24.0,139.0,189.83,130.29
2016,9,27,17,15,417.0,34.0,2.15,23.0,94.0,123.36,75.84
2016,9,27,17,30,311.0,24.0,2.1,22.0,49.0,69.4,28.15
2016,9,27,17,45,155.5,12.0,2.05,21.0,24.5,21.19,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.75,14.0,22.5,20.3,0.0
2016,9,28,6,30,243.0,26.0,1.8,14.0,45.0,63.63,28.2
2016,9,28,6,45,352.5,37.5,1.9,14.5,88.5,115.77,75.21
2016,9,28,7,0,462.0,49.0,2.0,15.0,132.0,180.97,130.18
2016,9,28,7,15,272.0,78.5,1.9,15.5,131.5,177.96,137.43
2016,9,28,7,30,82.0,108.0,1.8,16.0,131.0,141.6,112.59
2016,9,28,7,45,93.0,129.0,1.75,16.5,160.0,173.3,139.36
2016,9,28,8,0,104.0,150.0,1.7,17.0,189.0,206.33,166.47
2016,9,28,8,15,128.0,172.0,1.65,17.5,226.0,249.0,200.82
2016,9,28,8,30,152.0,194.0,1.6,18.0,263.0,294.2,236.44
2016,9,28,8,45,139.0,214.5,1.6,18.5,283.0,315.45,251.99
2016,9,28,9,0,126.0,235.0,1.6,19.0,303.0,335.2,266.05
2016,9,28,9,15,230.5,242.0,1.65,19.5,377.0,427.97,338.43
2016,9,28,9,30,335.0,249.0,1.7,20.0,451.0,542.7,424.29
2016,9,28,9,45,347.5,262.0,1.75,20.5,481.5,581.41,450.67
2016,9,28,10,0,360.0,275.0,1.8,21.0,512.0,619.83,476.97
2016,9,28,10,15,418.5,266.5,1.85,21.5,553.0,690.8,526.96
2016,9,28,10,30,477.0,258.0,1.9,22.0,594.0,749.64,567.49
2016,9,28,10,45,680.5,181.0,2.0,22.5,674.5,880.11,658.86
2016,9,28,11,0,884.0,104.0,2.1,23.0,755.0,989.61,729.02
2016,9,28,11,15,887.5,104.5,2.2,23.0,767.0,1006.82,739.64
2016,9,28,11,30,891.0,105.0,2.3,23.0,779.0,1020.33,748.98
2016,9,28,11,45,890.5,106.0,2.4,23.0,783.0,1026.6,753.79
2016,9,28,12,0,890.0,107.0,2.5,23.0,787.0,1029.0,756.3
2016,9,28,12,15,889.0,107.0,2.55,23.0,782.5,1025.91,754.87
2016,9,28,12,30,888.0,107.0,2.6,23.0,778.0,1018.96,751.12
2016,9,28,12,45,495.5,227.0,2.7,23.0,600.5,764.27,578.32
2016,9,28,13,0,103.0,347.0,2.8,23.0,423.0,454.11,346.84
2016,9,28,13,15,199.0,331.5,2.85,22.5,473.5,543.46,418.21
2016,9,28,13,30,295.0,316.0,2.9,22.0,524.0,627.0,482.29
2016,9,28,13,45,191.0,306.5,3.0,22.0,439.0,497.59,385.56
2016,9,28,14,0,87.0,297.0,3.1,22.0,354.0,375.28,292.04
2016,9,28,14,15,106.0,284.5,3.1,21.5,350.5,374.87,293.88
2016,9,28,14,30,125.0,272.0,3.1,21.0,347.0,385.91,303.85
2016,9,28,14,45,128.0,253.0,3.15,21.0,325.5,361.87,286.05
2016,9,28,15,0,131.0,234.0,3.2,21.0,304.0,337.32,267.74
2016,9,28,15,15,152.0,213.0,3.25,20.5,287.0,322.0,257.23
2016,9,28,15,30,173.0,192.0,3.3,20.0,270.0,304.37,244.41
2016,9,28,15,45,239.5,163.0,3.35,20.0,258.5,309.63,249.17
2016,9,28,16,0,306.0,134.0,3.4,20.0,247.0,297.62,239.03
2016,9,28,16,15,282.0,117.5,3.35,19.0,209.5,250.97,200.56
2016,9,28,16,30,258.0,101.0,3.3,18.0,172.0,206.83,163.17
2016,9,28,16,45,227.5,82.0,3.3,17.5,135.0,160.64,123.16
2016,9,28,17,0,197.0,63.0,3.3,17.0,98.0,118.17,86.0
2016,9,28,17,15,141.5,44.5,3.25,16.5,65.5,75.31,49.79
2016,9,28,17,30,86.0,26.0,3.2,16.0,33.0,38.41,14.19
2016,9,28,17,45,43.0,13.0,3.15,15.5,16.5,14.61,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
