Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,2.5,12.5,21.5,19.92,0.0
2016,9,29,6,30,215.0,27.0,2.6,13.0,43.0,60.06,25.21
2016,9,29,6,45,329.5,39.0,2.75,13.5,86.0,113.2,74.17
2016,9,29,7,0,444.0,51.0,2.9,14.0,129.0,178.87,129.67
2016,9,29,7,15,222.0,53.0,2.85,14.0,92.0,135.12,104.02
2016,9,29,7,30,0.0,55.0,2.8,14.0,55.0,48.57,36.0
2016,9,29,7,45,0.0,67.0,2.8,14.5,67.0,59.35,45.21
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,70.27,54.3
2016,9,29,8,15,0.0,104.5,2.8,15.5,104.5,94.07,74.06
2016,9,29,8,30,0.0,130.0,2.8,16.0,130.0,118.18,93.74
2016,9,29,8,45,2.5,151.0,2.8,16.5,152.0,139.8,111.13
2016,9,29,9,0,5.0,172.0,2.8,17.0,174.0,161.82,128.61
2016,9,29,9,15,8.5,188.0,2.8,17.5,192.5,180.01,142.81
2016,9,29,9,30,12.0,204.0,2.8,18.0,211.0,198.57,157.18
2016,9,29,9,45,11.0,209.0,2.8,18.5,216.0,202.71,159.77
2016,9,29,10,0,10.0,214.0,2.8,19.0,221.0,206.81,162.38
2016,9,29,10,15,22.0,248.0,2.8,19.0,263.5,251.72,197.92
2016,9,29,10,30,34.0,282.0,2.8,19.0,306.0,314.19,246.47
2016,9,29,10,45,219.0,294.0,2.85,19.5,454.0,538.72,421.43
2016,9,29,11,0,404.0,306.0,2.9,20.0,602.0,737.33,567.5
2016,9,29,11,15,442.5,293.0,2.95,20.0,622.0,784.39,600.0
2016,9,29,11,30,481.0,280.0,3.0,20.0,642.0,814.49,621.9
2016,9,29,11,45,490.5,274.0,3.05,20.5,645.0,821.02,625.54
2016,9,29,12,0,500.0,268.0,3.1,21.0,648.0,825.16,627.77
2016,9,29,12,15,702.0,181.0,3.15,21.0,711.0,938.74,709.73
2016,9,29,12,30,904.0,94.0,3.2,21.0,774.0,1019.54,763.87
2016,9,29,12,45,901.0,93.5,3.25,21.0,761.5,1006.0,754.88
2016,9,29,13,0,898.0,93.0,3.3,21.0,749.0,988.7,744.31
2016,9,29,13,15,892.0,92.0,3.3,21.0,729.0,964.31,728.66
2016,9,29,13,30,886.0,91.0,3.3,21.0,709.0,936.51,710.76
2016,9,29,13,45,877.5,89.5,3.35,21.0,682.0,902.62,688.99
2016,9,29,14,0,869.0,88.0,3.4,21.0,655.0,865.82,665.07
2016,9,29,14,15,857.0,86.5,3.45,20.5,621.0,823.38,638.17
2016,9,29,14,30,845.0,85.0,3.5,20.0,587.0,778.71,609.26
2016,9,29,14,45,828.5,83.0,3.55,20.0,547.5,733.87,578.6
2016,9,29,15,0,812.0,81.0,3.6,20.0,508.0,681.36,541.79
2016,9,29,15,15,790.0,78.0,3.65,19.5,463.5,623.08,499.4
2016,9,29,15,30,768.0,75.0,3.7,19.0,419.0,564.68,454.88
2016,9,29,15,45,553.5,101.0,3.75,19.0,334.5,432.56,349.39
2016,9,29,16,0,339.0,127.0,3.8,19.0,250.0,306.39,247.0
2016,9,29,16,15,315.5,111.0,3.75,18.5,211.5,258.62,207.12
2016,9,29,16,30,292.0,95.0,3.7,18.0,173.0,213.23,167.97
2016,9,29,16,45,383.0,69.5,3.7,17.5,149.5,202.38,153.7
2016,9,29,17,0,474.0,44.0,3.7,17.0,126.0,175.79,123.85
2016,9,29,17,15,359.0,33.5,3.55,16.0,83.0,110.62,69.17
2016,9,29,17,30,244.0,23.0,3.4,15.0,40.0,58.0,16.47
2016,9,29,17,45,122.0,11.5,3.3,14.5,20.0,18.21,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.5,3.35,12.0,21.0,19.83,0.0
2016,9,30,6,30,234.0,25.0,3.5,12.0,42.0,61.68,23.57
2016,9,30,6,45,347.5,36.0,3.65,12.5,84.5,114.48,74.62
2016,9,30,7,0,461.0,47.0,3.8,13.0,127.0,180.07,130.7
2016,9,30,7,15,530.0,54.5,3.85,13.5,176.0,241.58,186.06
2016,9,30,7,30,599.0,62.0,3.9,14.0,225.0,310.95,247.76
2016,9,30,7,45,647.0,67.0,4.0,14.5,274.5,375.57,304.76
2016,9,30,8,0,695.0,72.0,4.1,15.0,324.0,444.56,363.63
2016,9,30,8,15,726.0,76.0,4.1,15.5,372.0,505.57,414.27
2016,9,30,8,30,757.0,80.0,4.1,16.0,420.0,569.28,465.27
2016,9,30,8,45,782.0,82.0,4.2,16.5,464.5,627.9,510.95
2016,9,30,9,0,807.0,84.0,4.3,17.0,509.0,686.63,554.87
2016,9,30,9,15,823.0,86.5,4.3,17.0,548.0,738.85,592.33
2016,9,30,9,30,839.0,89.0,4.3,17.0,587.0,789.7,628.26
2016,9,30,9,45,853.0,90.0,4.3,17.5,621.0,828.29,653.55
2016,9,30,10,0,867.0,91.0,4.3,18.0,655.0,871.35,681.88
2016,9,30,10,15,876.0,92.0,4.25,18.0,682.0,907.51,706.01
2016,9,30,10,30,885.0,93.0,4.2,18.0,709.0,940.75,727.96
2016,9,30,10,45,889.5,94.5,4.2,18.5,728.5,967.15,743.93
2016,9,30,11,0,894.0,96.0,4.2,19.0,748.0,990.08,757.5
2016,9,30,11,15,898.0,96.5,4.25,19.0,760.0,1007.75,769.25
2016,9,30,11,30,902.0,97.0,4.3,19.0,772.0,1021.7,778.61
2016,9,30,11,45,903.5,97.0,4.35,19.0,776.0,1028.74,783.41
2016,9,30,12,0,905.0,97.0,4.4,19.0,780.0,1031.88,785.73
2016,9,30,12,15,904.0,97.0,4.4,19.0,775.5,1028.58,783.55
2016,9,30,12,30,903.0,97.0,4.4,19.0,771.0,1021.38,778.9
2016,9,30,12,45,898.0,97.0,4.45,19.0,758.5,1006.38,769.54
2016,9,30,13,0,893.0,97.0,4.5,19.0,746.0,987.68,757.77
2016,9,30,13,15,887.5,96.0,4.5,19.0,726.0,963.79,742.02
2016,9,30,13,30,882.0,95.0,4.5,19.0,706.0,936.49,723.95
2016,9,30,13,45,875.0,93.0,4.55,19.0,679.0,903.44,702.19
2016,9,30,14,0,868.0,91.0,4.6,19.0,652.0,867.39,678.18
2016,9,30,14,15,856.0,89.5,4.55,18.5,618.5,824.93,649.97
2016,9,30,14,30,844.0,88.0,4.5,18.0,585.0,786.72,624.58
2016,9,30,14,45,829.5,84.5,4.5,18.0,545.5,735.28,588.13
2016,9,30,15,0,815.0,81.0,4.5,18.0,506.0,682.38,550.12
2016,9,30,15,15,793.5,78.5,4.45,17.5,461.5,624.84,507.07
2016,9,30,15,30,772.0,76.0,4.4,17.0,417.0,567.11,462.0
2016,9,30,15,45,742.0,71.5,4.35,17.0,369.0,502.6,409.33
2016,9,30,16,0,712.0,67.0,4.3,17.0,321.0,439.57,356.25
2016,9,30,16,15,667.0,62.0,4.2,16.5,271.0,372.16,298.59
2016,9,30,16,30,622.0,57.0,4.1,16.0,221.0,307.89,241.81
2016,9,30,16,45,550.5,50.0,4.05,16.0,172.0,237.52,179.13
2016,9,30,17,0,479.0,43.0,4.0,16.0,123.0,175.36,123.43
2016,9,30,17,15,360.5,32.5,3.85,15.5,80.0,109.44,67.68
2016,9,30,17,30,242.0,22.0,3.7,15.0,37.0,55.96,9.36
2016,9,30,17,45,121.0,11.0,3.55,14.5,18.5,17.54,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,127.5,12.0,2.05,11.5,21.0,20.29,0.0
2016,10,1,6,30,255.0,24.0,2.1,12.0,42.0,63.71,21.39
2016,10,1,6,45,375.0,34.5,2.2,13.0,85.5,119.12,76.82
2016,10,1,7,0,495.0,45.0,2.3,14.0,129.0,187.72,135.03
2016,10,1,7,15,565.5,51.5,2.35,14.5,179.0,250.76,191.41
2016,10,1,7,30,636.0,58.0,2.4,15.0,229.0,321.76,253.95
2016,10,1,7,45,684.0,62.5,2.45,15.5,280.0,386.99,310.79
2016,10,1,8,0,732.0,67.0,2.5,16.0,331.0,457.45,369.89
2016,10,1,8,15,763.0,71.0,2.4,16.5,379.5,521.55,421.58
2016,10,1,8,30,794.0,75.0,2.3,17.0,428.0,587.13,472.25
2016,10,1,8,45,817.5,77.0,2.25,17.5,473.5,646.47,516.53
2016,10,1,9,0,841.0,79.0,2.2,18.0,519.0,705.69,558.06
2016,10,1,9,15,857.0,81.0,2.15,18.0,558.5,752.88,589.91
2016,10,1,9,30,873.0,83.0,2.1,18.0,598.0,803.84,623.94
2016,10,1,9,45,890.0,82.5,2.1,18.5,633.5,850.98,653.86
2016,10,1,10,0,907.0,82.0,2.1,19.0,669.0,896.08,681.92
2016,10,1,10,15,915.0,83.5,2.1,19.5,696.0,933.05,704.06
2016,10,1,10,30,923.0,85.0,2.1,20.0,723.0,966.9,723.96
2016,10,1,10,45,928.0,86.0,2.1,20.5,743.0,993.98,739.26
2016,10,1,11,0,933.0,87.0,2.1,21.0,763.0,1017.45,752.2
2016,10,1,11,15,936.5,87.5,2.2,21.0,775.0,1035.1,764.11
2016,10,1,11,30,940.0,88.0,2.3,21.0,787.0,1048.86,773.67
2016,10,1,11,45,940.5,88.5,2.4,21.0,790.5,1055.62,778.86
2016,10,1,12,0,941.0,89.0,2.5,21.0,794.0,1058.31,781.63
2016,10,1,12,15,940.0,88.5,2.6,21.0,789.5,1054.26,780.16
2016,10,1,12,30,939.0,88.0,2.7,21.0,785.0,1046.16,776.22
2016,10,1,12,45,934.5,88.5,2.85,21.5,772.5,1031.76,767.25
2016,10,1,13,0,930.0,89.0,3.0,22.0,760.0,1013.52,755.8
2016,10,1,13,15,924.5,88.0,3.05,21.5,739.5,988.84,742.1
2016,10,1,13,30,919.0,87.0,3.1,21.0,719.0,960.61,725.97
2016,10,1,13,45,909.5,86.0,3.2,21.0,691.0,925.39,703.94
2016,10,1,14,0,900.0,85.0,3.3,21.0,663.0,887.19,679.66
2016,10,1,14,15,888.5,83.5,3.35,21.0,628.5,844.0,651.28
2016,10,1,14,30,877.0,82.0,3.4,21.0,594.0,798.46,620.91
2016,10,1,14,45,860.0,80.0,3.5,21.0,553.5,746.11,585.39
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,697.52,552.01
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,638.01,509.03
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,578.34,463.74
2016,10,1,15,45,765.5,69.5,3.75,19.5,372.5,512.23,411.76
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,447.79,359.1
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.0,377.67,299.93
2016,10,1,16,30,640.0,56.0,3.7,18.0,221.0,312.68,243.04
2016,10,1,16,45,566.5,49.0,3.7,18.0,171.0,240.7,179.5
2016,10,1,17,0,493.0,42.0,3.7,18.0,121.0,177.17,123.03
2016,10,1,17,15,364.5,31.5,3.6,17.0,78.0,108.72,65.75
2016,10,1,17,30,236.0,21.0,3.5,16.0,35.0,53.47,0.0
2016,10,1,17,45,118.0,10.5,3.45,15.5,17.5,16.76,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,19.21,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,59.96,16.64
2016,10,2,6,45,348.0,34.0,2.65,13.5,81.0,113.75,73.13
2016,10,2,7,0,462.0,45.0,2.8,14.0,123.0,179.61,129.47
2016,10,2,7,15,533.0,52.0,2.9,14.5,171.0,241.33,184.7
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,311.11,246.38
2016,10,2,7,45,317.5,96.5,3.15,15.5,182.0,256.05,207.58
2016,10,2,8,0,31.0,134.0,3.3,16.0,145.0,146.47,117.86
2016,10,2,8,15,77.0,160.5,3.35,16.0,193.5,201.44,163.95
2016,10,2,8,30,123.0,187.0,3.4,16.0,242.0,271.01,221.15
2016,10,2,8,45,138.0,207.5,3.45,16.5,275.0,309.49,251.58
2016,10,2,9,0,153.0,228.0,3.5,17.0,308.0,349.26,282.58
2016,10,2,9,15,157.5,247.0,3.5,17.0,334.5,380.49,306.65
2016,10,2,9,30,162.0,266.0,3.5,17.0,361.0,411.77,330.48
2016,10,2,9,45,290.0,258.5,3.55,17.5,440.5,531.68,424.68
2016,10,2,10,0,418.0,251.0,3.6,18.0,520.0,660.92,522.37
2016,10,2,10,15,209.0,172.5,3.6,18.0,307.0,382.66,307.53
2016,10,2,10,30,0.0,94.0,3.6,18.0,94.0,83.41,62.9
2016,10,2,10,45,178.0,203.0,3.65,18.0,331.0,398.75,320.32
2016,10,2,11,0,356.0,312.0,3.7,18.0,568.0,698.66,547.1
2016,10,2,11,15,617.0,209.5,3.7,18.0,662.5,873.21,677.62
2016,10,2,11,30,878.0,107.0,3.7,18.0,757.0,1008.52,770.12
2016,10,2,11,45,886.0,104.5,3.75,18.0,763.0,1018.92,776.22
2016,10,2,12,0,894.0,102.0,3.8,18.0,769.0,1025.54,780.95
2016,10,2,12,15,894.0,102.0,3.85,18.0,765.5,1023.12,779.69
2016,10,2,12,30,894.0,102.0,3.9,18.0,762.0,1016.83,776.02
2016,10,2,12,45,892.5,101.0,3.95,18.5,750.5,1004.07,766.63
2016,10,2,13,0,891.0,100.0,4.0,19.0,739.0,987.57,754.84
2016,10,2,13,15,885.5,99.0,4.05,19.0,719.0,963.59,739.43
2016,10,2,13,30,880.0,98.0,4.1,19.0,699.0,936.21,721.71
2016,10,2,13,45,873.5,96.0,4.2,19.0,672.5,903.55,700.5
2016,10,2,14,0,867.0,94.0,4.3,19.0,646.0,867.88,677.0
2016,10,2,14,15,854.0,92.0,4.3,18.5,611.5,831.13,653.34
2016,10,2,14,30,841.0,90.0,4.3,18.0,577.0,784.49,622.14
2016,10,2,14,45,821.5,88.0,4.35,18.0,536.5,731.09,584.66
2016,10,2,15,0,802.0,86.0,4.4,18.0,496.0,676.66,545.77
2016,10,2,15,15,778.0,83.0,4.35,17.5,450.5,617.46,501.02
2016,10,2,15,30,754.0,80.0,4.3,17.0,405.0,558.37,454.85
2016,10,2,15,45,718.5,76.0,4.3,17.0,356.5,492.31,401.0
2016,10,2,16,0,683.0,72.0,4.3,17.0,308.0,429.8,348.31
2016,10,2,16,15,633.0,66.5,4.2,16.5,258.0,360.43,289.04
2016,10,2,16,30,583.0,61.0,4.1,16.0,208.0,295.76,232.02
2016,10,2,16,45,507.5,53.0,4.0,16.0,160.0,225.59,169.74
2016,10,2,17,0,432.0,45.0,3.9,16.0,112.0,164.17,115.07
2016,10,2,17,15,302.5,33.0,3.7,15.5,71.0,98.11,59.31
2016,10,2,17,30,173.0,21.0,3.5,15.0,30.0,44.38,0.0
2016,10,2,17,45,86.5,10.5,3.3,14.5,15.0,14.74,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,15.88,0.42
2016,10,3,6,45,7.5,37.0,1.7,13.5,38.5,35.29,22.74
2016,10,3,7,0,15.0,56.0,1.8,14.0,59.0,57.87,42.55
2016,10,3,7,15,25.0,76.5,1.8,14.0,82.5,82.31,63.76
2016,10,3,7,30,35.0,97.0,1.8,14.0,106.0,108.06,86.01
2016,10,3,7,45,41.5,117.0,1.85,14.5,130.0,132.99,107.16
2016,10,3,8,0,48.0,137.0,1.9,15.0,154.0,158.77,128.61
2016,10,3,8,15,24.0,104.5,1.9,15.0,113.0,112.58,89.98
2016,10,3,8,30,0.0,72.0,1.9,15.0,72.0,63.67,48.45
2016,10,3,8,45,0.0,99.5,1.9,15.5,99.5,88.88,69.37
2016,10,3,9,0,0.0,127.0,1.9,16.0,127.0,114.79,90.44
2016,10,3,9,15,15.5,177.5,1.9,16.0,186.5,175.6,140.33
2016,10,3,9,30,31.0,228.0,1.9,16.0,246.0,251.74,201.33
2016,10,3,9,45,15.5,198.5,1.95,16.5,208.0,196.75,156.1
2016,10,3,10,0,0.0,169.0,2.0,17.0,170.0,154.35,121.09
2016,10,3,10,15,0.0,160.0,2.05,17.0,160.5,145.48,113.84
2016,10,3,10,30,0.0,151.0,2.1,17.0,151.0,136.76,106.68
2016,10,3,10,45,4.0,183.5,2.15,17.0,186.5,171.83,134.93
2016,10,3,11,0,8.0,216.0,2.2,17.0,222.0,207.61,163.38
2016,10,3,11,15,27.5,265.5,2.25,17.0,285.5,292.87,230.88
2016,10,3,11,30,47.0,315.0,2.3,17.0,349.0,367.31,288.48
2016,10,3,11,45,73.0,332.0,2.35,17.5,386.0,412.78,323.07
2016,10,3,12,0,99.0,349.0,2.4,18.0,423.0,458.35,357.41
2016,10,3,12,15,49.5,233.0,2.4,18.0,270.0,280.2,220.43
2016,10,3,12,30,0.0,117.0,2.4,18.0,117.0,104.7,79.93
2016,10,3,12,45,0.0,81.5,2.45,18.0,81.5,72.31,53.89
2016,10,3,13,0,0.0,46.0,2.5,18.0,46.0,40.73,28.05
2016,10,3,13,15,0.0,55.5,2.45,18.0,55.5,49.16,35.05
2016,10,3,13,30,0.0,65.0,2.4,18.0,65.0,57.58,42.03
2016,10,3,13,45,0.0,116.5,2.4,18.0,116.5,104.23,80.3
2016,10,3,14,0,0.0,168.0,2.4,18.0,168.0,153.45,120.26
2016,10,3,14,15,1.5,172.5,2.35,17.5,173.5,159.37,125.47
2016,10,3,14,30,3.0,177.0,2.3,17.0,179.0,165.34,130.85
2016,10,3,14,45,1.5,143.5,2.3,17.0,144.5,131.63,103.68
2016,10,3,15,0,0.0,110.0,2.3,17.0,110.0,98.65,76.83
2016,10,3,15,15,0.0,91.5,2.25,17.0,91.5,81.43,62.79
2016,10,3,15,30,0.0,73.0,2.2,17.0,73.0,64.56,48.88
2016,10,3,15,45,0.0,64.0,2.15,17.0,64.0,56.55,42.29
2016,10,3,16,0,0.0,55.0,2.1,17.0,55.0,48.56,35.62
2016,10,3,16,15,0.0,46.0,1.95,16.5,46.0,40.58,28.94
2016,10,3,16,30,0.0,37.0,1.8,16.0,37.0,32.61,22.15
2016,10,3,16,45,191.5,41.0,1.7,16.0,69.5,109.99,82.17
2016,10,3,17,0,383.0,45.0,1.6,16.0,102.0,151.34,105.7
2016,10,3,17,15,256.5,32.0,1.5,15.5,64.0,88.27,52.27
2016,10,3,17,30,130.0,19.0,1.4,15.0,26.0,36.69,0.0
2016,10,3,17,45,65.0,9.5,1.3,15.0,13.0,12.48,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,1.7,13.0,7.0,6.37,0.0
2016,10,4,6,30,0.0,14.0,1.8,13.0,14.0,12.32,0.0
2016,10,4,6,45,0.0,31.5,1.95,13.5,31.5,28.28,17.2
2016,10,4,7,0,0.0,49.0,2.1,14.0,49.0,44.51,31.78
2016,10,4,7,15,2.5,69.5,2.1,14.0,70.0,64.61,49.27
2016,10,4,7,30,5.0,90.0,2.1,14.0,91.0,85.05,66.93
2016,10,4,7,45,13.0,109.0,2.1,14.5,113.0,106.81,85.3
2016,10,4,8,0,21.0,128.0,2.1,15.0,135.0,129.58,104.26
2016,10,4,8,15,158.5,148.5,2.0,15.5,216.5,243.7,199.45
2016,10,4,8,30,296.0,169.0,1.9,16.0,298.0,369.1,300.66
2016,10,4,8,45,540.5,130.0,1.85,16.5,395.5,517.53,418.13
2016,10,4,9,0,785.0,91.0,1.8,17.0,493.0,680.58,540.8
2016,10,4,9,15,804.0,93.5,1.7,17.0,532.5,733.94,575.75
2016,10,4,9,30,823.0,96.0,1.6,17.0,572.0,786.21,610.03
2016,10,4,9,45,841.0,96.5,1.55,17.5,607.0,833.89,639.66
2016,10,4,10,0,859.0,97.0,1.5,18.0,642.0,879.72,667.38
2016,10,4,10,15,868.5,98.0,1.45,18.0,669.0,907.75,683.95
2016,10,4,10,30,878.0,99.0,1.4,18.0,696.0,940.94,703.99
2016,10,4,10,45,889.0,98.0,1.4,18.5,717.0,970.17,720.61
2016,10,4,11,0,900.0,97.0,1.4,19.0,738.0,996.18,735.08
2016,10,4,11,15,904.0,97.5,1.5,19.0,750.0,1013.6,747.08
2016,10,4,11,30,908.0,98.0,1.6,19.0,762.0,1027.26,756.87
2016,10,4,11,45,914.0,96.0,1.7,19.5,766.5,1036.19,762.33
2016,10,4,12,0,920.0,94.0,1.8,20.0,771.0,1041.2,765.42
2016,10,4,12,15,918.5,93.5,1.95,20.0,766.5,1036.47,764.53
2016,10,4,12,30,917.0,93.0,2.1,20.0,762.0,1027.79,761.17
2016,10,4,12,45,913.0,93.0,2.3,20.5,749.0,1013.33,753.18
2016,10,4,13,0,909.0,93.0,2.5,21.0,736.0,995.12,742.62
2016,10,4,13,15,903.0,92.0,2.65,21.0,715.5,970.2,728.38
2016,10,4,13,30,897.0,91.0,2.8,21.0,695.0,941.84,711.7
2016,10,4,13,45,888.0,89.5,2.95,21.0,667.0,906.95,690.33
2016,10,4,14,0,879.0,88.0,3.1,21.0,639.0,869.16,666.66
2016,10,4,14,15,866.5,86.5,3.2,20.5,604.5,825.78,639.61
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,786.64,615.09
2016,10,4,14,45,836.5,82.5,3.4,20.0,530.0,733.64,578.81
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,679.42,540.99
2016,10,4,15,15,795.0,77.0,3.55,19.5,444.5,619.5,496.93
2016,10,4,15,30,771.0,74.0,3.6,19.0,399.0,559.67,451.09
2016,10,4,15,45,735.0,70.5,3.7,19.0,350.5,493.16,397.63
2016,10,4,16,0,699.0,67.0,3.8,19.0,302.0,428.76,344.03
2016,10,4,16,15,648.0,61.5,3.8,18.5,251.5,359.59,285.4
2016,10,4,16,30,597.0,56.0,3.8,18.0,201.0,293.94,227.91
2016,10,4,16,45,509.0,49.0,3.8,17.5,152.0,220.48,163.86
2016,10,4,17,0,421.0,42.0,3.8,17.0,103.0,157.25,108.56
2016,10,4,17,15,281.5,30.0,3.7,16.5,63.5,90.65,51.54
2016,10,4,17,30,142.0,18.0,3.6,16.0,24.0,33.15,0.0
2016,10,4,17,45,71.0,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,111.0,10.5,2.15,11.5,16.5,18.27,0.0
2016,10,5,6,30,222.0,21.0,2.2,12.0,33.0,56.54,0.57
2016,10,5,6,45,358.5,31.0,2.25,12.5,76.0,114.55,72.4
2016,10,5,7,0,495.0,41.0,2.3,13.0,119.0,186.2,133.86
2016,10,5,7,15,569.5,48.0,2.3,13.5,169.0,251.06,192.08
2016,10,5,7,30,644.0,55.0,2.3,14.0,219.0,324.4,256.86
2016,10,5,7,45,696.0,59.0,2.3,15.0,270.5,391.11,314.55
2016,10,5,8,0,748.0,63.0,2.3,16.0,322.0,463.59,374.6
2016,10,5,8,15,779.5,66.5,2.3,16.5,370.5,528.08,426.82
2016,10,5,8,30,811.0,70.0,2.3,17.0,419.0,594.01,478.15
2016,10,5,8,45,836.0,71.5,2.3,17.5,465.0,654.3,523.41
2016,10,5,9,0,861.0,73.0,2.3,18.0,511.0,709.27,561.81
2016,10,5,9,15,877.0,75.0,2.15,18.5,551.0,762.26,596.13
2016,10,5,9,30,893.0,77.0,2.0,19.0,591.0,813.72,628.27
2016,10,5,9,45,905.0,78.5,1.9,19.5,625.0,859.38,655.9
2016,10,5,10,0,917.0,80.0,1.8,20.0,659.0,902.62,681.24
2016,10,5,10,15,925.0,81.0,1.75,20.0,685.5,938.95,703.35
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,972.12,723.2
2016,10,5,10,45,939.5,82.5,1.65,20.5,732.0,999.91,738.0
2016,10,5,11,0,946.0,83.0,1.6,21.0,752.0,1024.1,750.39
2016,10,5,11,15,948.5,83.0,1.65,21.0,763.0,1040.0,760.5
2016,10,5,11,30,951.0,83.0,1.7,21.0,774.0,1051.94,768.31
2016,10,5,11,45,952.0,83.0,1.8,21.5,777.5,1058.33,772.06
2016,10,5,12,0,953.0,83.0,1.9,22.0,781.0,1060.62,773.36
2016,10,5,12,15,951.5,83.0,1.95,22.0,776.0,1056.31,771.4
2016,10,5,12,30,950.0,83.0,2.0,22.0,771.0,1047.9,767.03
2016,10,5,12,45,937.5,86.5,2.15,22.0,755.5,1028.83,757.19
2016,10,5,13,0,925.0,90.0,2.3,22.0,740.0,1006.09,744.93
2016,10,5,13,15,918.5,89.0,2.35,22.0,719.0,980.33,729.5
2016,10,5,13,30,912.0,88.0,2.4,22.0,698.0,951.09,711.73
2016,10,5,13,45,901.5,87.0,2.5,22.0,669.5,914.99,689.69
2016,10,5,14,0,891.0,86.0,2.6,22.0,641.0,876.03,665.45
2016,10,5,14,15,878.0,84.5,2.65,21.5,605.5,831.79,638.06
2016,10,5,14,30,865.0,83.0,2.7,21.0,570.0,785.37,608.64
2016,10,5,14,45,844.5,81.5,2.8,21.0,528.5,737.24,576.55
2016,10,5,15,0,824.0,80.0,2.9,21.0,487.0,681.73,538.38
2016,10,5,15,15,799.0,77.0,2.95,20.5,441.5,620.93,494.21
2016,10,5,15,30,774.0,74.0,3.0,20.0,396.0,560.31,448.29
2016,10,5,15,45,735.5,70.5,3.05,20.0,346.5,492.31,394.11
2016,10,5,16,0,697.0,67.0,3.1,20.0,297.0,428.09,341.04
2016,10,5,16,15,644.0,61.5,3.05,19.5,246.5,356.95,281.29
2016,10,5,16,30,591.0,56.0,3.0,19.0,196.0,290.88,223.88
2016,10,5,16,45,505.5,48.0,3.0,18.5,147.5,217.65,160.42
2016,10,5,17,0,420.0,40.0,3.0,18.0,99.0,154.45,105.35
2016,10,5,17,15,276.5,28.0,3.05,17.0,60.0,87.47,47.33
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,30.08,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.5,17.17,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,31.0,53.56,0.0
2016,10,6,6,45,350.0,29.5,1.55,13.5,73.0,111.83,69.68
2016,10,6,7,0,486.0,40.0,1.6,14.0,115.0,183.34,130.95
2016,10,6,7,15,560.0,47.0,1.7,14.5,164.0,247.45,188.16
2016,10,6,7,30,634.0,54.0,1.8,15.0,213.0,319.99,251.87
2016,10,6,7,45,683.5,58.0,1.9,15.5,263.0,384.92,308.45
2016,10,6,8,0,733.0,62.0,2.0,16.0,313.0,455.35,367.52
2016,10,6,8,15,764.0,65.5,1.95,16.5,361.0,518.66,418.51
2016,10,6,8,30,795.0,69.0,1.9,17.0,409.0,583.39,468.49
2016,10,6,8,45,819.0,71.0,1.9,18.0,453.5,642.71,511.81
2016,10,6,9,0,843.0,73.0,1.9,19.0,498.0,696.63,548.21
2016,10,6,9,15,859.0,75.0,1.85,19.5,537.5,748.74,582.25
2016,10,6,9,30,875.0,77.0,1.8,20.0,577.0,799.38,614.41
2016,10,6,9,45,891.0,76.5,1.75,20.5,611.0,845.26,642.56
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,889.04,668.73
2016,10,6,10,15,915.0,77.0,1.6,21.5,671.5,924.97,688.55
2016,10,6,10,30,923.0,78.0,1.5,22.0,698.0,957.79,705.96
2016,10,6,10,45,928.5,79.0,1.45,22.5,717.5,984.9,720.13
2016,10,6,11,0,934.0,80.0,1.4,23.0,737.0,1008.43,731.93
2016,10,6,11,15,937.0,80.0,1.35,23.0,748.0,1024.56,740.47
2016,10,6,11,30,940.0,80.0,1.3,23.0,759.0,1036.79,746.7
2016,10,6,11,45,941.5,80.0,1.3,23.5,762.5,1043.54,749.1
2016,10,6,12,0,943.0,80.0,1.3,24.0,766.0,1046.24,749.19
2016,10,6,12,15,942.0,80.0,1.35,24.0,761.0,1042.38,747.75
2016,10,6,12,30,941.0,80.0,1.4,24.0,756.0,1034.47,744.0
2016,10,6,12,45,936.0,80.0,1.5,24.0,743.0,1018.65,736.22
2016,10,6,13,0,931.0,80.0,1.6,24.0,730.0,999.01,726.06
2016,10,6,13,15,925.0,79.5,1.65,24.0,709.5,974.15,711.79
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,945.77,695.25
2016,10,6,13,45,909.0,78.0,1.75,24.0,660.5,909.9,673.68
2016,10,6,14,0,899.0,77.0,1.8,24.0,632.0,871.11,650.0
2016,10,6,14,15,887.0,75.5,1.85,24.0,597.5,827.42,622.68
2016,10,6,14,30,875.0,74.0,1.9,24.0,563.0,781.44,593.38
2016,10,6,14,45,857.0,72.5,2.0,24.0,522.5,729.0,559.39
2016,10,6,15,0,839.0,71.0,2.1,24.0,482.0,675.38,523.75
2016,10,6,15,15,701.0,90.0,2.15,23.5,411.0,572.97,449.17
2016,10,6,15,30,563.0,109.0,2.2,23.0,340.0,473.56,374.04
2016,10,6,15,45,534.5,100.0,2.25,23.0,297.5,415.79,328.88
2016,10,6,16,0,506.0,91.0,2.3,23.0,255.0,359.88,283.45
2016,10,6,16,15,563.5,70.0,2.25,22.0,224.5,330.79,257.8
2016,10,6,16,30,621.0,49.0,2.2,21.0,194.0,292.32,221.98
2016,10,6,16,45,536.5,42.5,2.15,20.0,145.5,220.59,160.33
2016,10,6,17,0,452.0,36.0,2.1,19.0,97.0,157.66,105.73
2016,10,6,17,15,226.0,27.5,2.1,18.0,58.0,76.76,38.97
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,27.6,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,92.07,57.67
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,178.82,127.16
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,241.81,183.1
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,313.18,245.42
2016,10,7,7,45,468.5,87.0,1.6,16.5,217.5,316.75,253.66
2016,10,7,8,0,319.0,121.0,1.6,17.0,229.0,296.64,239.88
2016,10,7,8,15,343.5,137.0,1.6,17.5,269.0,346.06,280.2
2016,10,7,8,30,368.0,153.0,1.6,18.0,309.0,408.32,328.79
2016,10,7,8,45,598.0,113.0,1.65,19.0,398.0,545.06,434.9
2016,10,7,9,0,828.0,73.0,1.7,20.0,487.0,691.43,542.03
2016,10,7,9,15,844.5,75.0,1.7,20.5,526.5,737.84,571.32
2016,10,7,9,30,861.0,77.0,1.7,21.0,566.0,788.2,603.67
2016,10,7,9,45,854.5,86.0,1.75,22.0,595.0,825.79,625.9
2016,10,7,10,0,848.0,95.0,1.8,23.0,624.0,867.74,650.82
2016,10,7,10,15,857.0,96.5,1.75,23.5,650.0,895.3,665.91
2016,10,7,10,30,866.0,98.0,1.7,24.0,676.0,928.03,684.36
2016,10,7,10,45,873.0,98.5,1.7,24.5,695.5,954.65,699.19
2016,10,7,11,0,880.0,99.0,1.7,25.0,715.0,977.96,711.88
2016,10,7,11,15,883.5,99.5,1.6,25.5,726.0,994.36,718.78
2016,10,7,11,30,887.0,100.0,1.5,26.0,737.0,1007.08,723.38
2016,10,7,11,45,889.0,100.0,1.45,26.5,740.5,1013.97,725.14
2016,10,7,12,0,891.0,100.0,1.4,27.0,744.0,1017.03,724.69
2016,10,7,12,15,890.0,100.0,1.3,27.0,739.5,1013.25,720.76
2016,10,7,12,30,889.0,100.0,1.2,27.0,735.0,1005.65,714.64
2016,10,7,12,45,860.5,110.5,1.1,27.5,716.0,989.82,702.18
2016,10,7,13,0,832.0,121.0,1.0,28.0,697.0,960.52,681.61
2016,10,7,13,15,825.0,119.5,0.9,28.0,677.0,934.98,664.99
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,906.29,646.39
2016,10,7,13,45,808.0,116.0,0.75,28.0,629.5,871.38,624.81
2016,10,7,14,0,798.0,114.0,0.7,28.0,602.0,833.86,601.55
2016,10,7,14,15,650.0,148.5,0.7,28.0,531.5,725.5,532.42
2016,10,7,14,30,502.0,183.0,0.7,28.0,461.0,613.41,456.06
2016,10,7,14,45,523.0,162.0,0.7,28.0,433.0,582.9,437.17
2016,10,7,15,0,544.0,141.0,0.7,28.0,405.0,548.82,414.32
2016,10,7,15,15,532.0,128.5,0.75,27.5,366.0,499.26,380.34
2016,10,7,15,30,520.0,116.0,0.8,27.0,327.0,449.5,344.97
2016,10,7,15,45,476.0,110.0,0.9,26.5,285.0,389.6,300.55
2016,10,7,16,0,432.0,104.0,1.0,26.0,243.0,333.44,257.24
2016,10,7,16,15,389.5,90.5,1.1,25.0,199.5,274.07,210.34
2016,10,7,16,30,347.0,77.0,1.2,24.0,156.0,219.21,165.3
2016,10,7,16,45,283.5,61.5,1.35,23.0,115.0,160.7,116.81
2016,10,7,17,0,220.0,46.0,1.5,22.0,74.0,110.07,74.34
2016,10,7,17,15,110.0,29.0,1.55,21.5,43.0,52.87,24.0
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,58.0,9.0,1.1,14.5,12.0,12.95,0.0
2016,10,8,6,30,116.0,18.0,1.1,15.0,24.0,37.79,0.0
2016,10,8,6,45,243.5,32.0,1.1,15.5,62.0,92.05,56.39
2016,10,8,7,0,371.0,46.0,1.1,16.0,100.0,159.27,113.59
2016,10,8,7,15,452.5,55.0,1.1,16.5,147.5,221.23,167.3
2016,10,8,7,30,534.0,64.0,1.1,17.0,195.0,292.59,228.34
2016,10,8,7,45,586.5,70.5,1.1,17.5,243.5,357.1,282.98
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,426.53,339.6
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,489.73,388.65
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,555.17,437.27
2016,10,8,8,45,737.5,91.0,1.1,21.0,430.0,613.92,478.95
2016,10,8,9,0,763.0,95.0,1.1,22.0,474.0,670.33,517.34
2016,10,8,9,15,782.0,98.0,1.15,23.0,513.0,723.08,550.8
2016,10,8,9,30,801.0,101.0,1.2,24.0,552.0,774.79,582.74
2016,10,8,9,45,850.5,89.5,1.25,25.0,593.5,833.83,618.83
2016,10,8,10,0,900.0,78.0,1.3,26.0,635.0,884.99,648.8
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.5,920.54,668.09
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,953.0,685.26
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,979.43,699.28
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,1002.27,711.09
2016,10,8,11,15,928.0,83.5,1.1,28.0,736.5,1018.71,718.6
2016,10,8,11,30,931.0,84.0,1.0,28.0,748.0,1031.29,723.77
2016,10,8,11,45,931.0,84.5,0.9,28.5,751.0,1036.93,723.33
2016,10,8,12,0,931.0,85.0,0.8,29.0,754.0,1038.56,720.61
2016,10,8,12,15,930.0,84.5,0.7,29.0,749.0,1034.0,715.74
2016,10,8,12,30,929.0,84.0,0.6,29.0,744.0,1025.45,708.69
2016,10,8,12,45,925.5,84.0,0.5,29.5,731.0,1011.11,696.99
2016,10,8,13,0,922.0,84.0,0.4,30.0,718.0,992.97,683.32
2016,10,8,13,15,916.0,83.0,0.35,30.0,697.5,967.59,668.06
2016,10,8,13,30,910.0,82.0,0.3,30.0,677.0,938.75,650.9
2016,10,8,13,45,900.5,81.0,0.3,30.0,649.0,903.5,630.9
2016,10,8,14,0,891.0,80.0,0.3,30.0,621.0,865.36,609.03
2016,10,8,14,15,878.5,78.0,0.4,29.5,586.0,820.9,585.94
2016,10,8,14,30,866.0,76.0,0.5,29.0,551.0,774.25,560.77
2016,10,8,14,45,848.0,74.0,0.6,29.0,510.5,721.61,529.69
2016,10,8,15,0,830.0,72.0,0.7,29.0,470.0,672.91,500.3
2016,10,8,15,15,806.0,69.5,0.8,28.5,425.0,613.23,461.31
2016,10,8,15,30,782.0,67.0,0.9,28.0,380.0,553.62,420.11
2016,10,8,15,45,746.5,63.0,1.05,28.0,331.5,486.55,370.88
2016,10,8,16,0,711.0,59.0,1.2,28.0,283.0,421.58,320.76
2016,10,8,16,15,659.0,54.0,1.2,26.5,233.0,351.01,265.35
2016,10,8,16,30,607.0,49.0,1.2,25.0,183.0,286.62,212.26
2016,10,8,16,45,522.0,41.5,1.3,24.0,135.5,213.73,151.46
2016,10,8,17,0,437.0,34.0,1.4,23.0,88.0,150.88,97.87
2016,10,8,17,15,286.5,22.5,1.45,22.0,51.0,80.65,31.14
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,25.36,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
