Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,7.28,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,46.81,0.0
2016,10,9,6,45,318.5,27.5,0.7,15.5,64.5,104.8,62.39
2016,10,9,7,0,450.0,39.0,0.7,16.0,104.0,174.2,122.75
2016,10,9,7,15,527.5,46.5,0.65,16.5,152.0,237.8,178.24
2016,10,9,7,30,605.0,54.0,0.6,17.0,200.0,310.28,240.06
2016,10,9,7,45,653.5,59.5,0.55,17.5,249.5,375.72,294.9
2016,10,9,8,0,702.0,65.0,0.5,18.0,299.0,444.12,349.73
2016,10,9,8,15,736.0,69.0,0.5,19.0,346.5,507.92,398.33
2016,10,9,8,30,770.0,73.0,0.5,20.0,394.0,573.51,445.97
2016,10,9,8,45,793.0,76.0,0.5,21.0,438.0,631.96,486.37
2016,10,9,9,0,816.0,79.0,0.5,22.0,482.0,690.28,524.09
2016,10,9,9,15,833.5,81.5,0.55,22.5,521.0,743.36,557.88
2016,10,9,9,30,851.0,84.0,0.6,23.0,560.0,795.12,590.17
2016,10,9,9,45,867.0,84.5,0.65,24.0,594.0,834.34,612.51
2016,10,9,10,0,883.0,85.0,0.7,25.0,628.0,878.26,637.65
2016,10,9,10,15,892.0,86.0,0.8,25.5,654.0,914.13,659.41
2016,10,9,10,30,901.0,87.0,0.9,26.0,680.0,947.01,679.27
2016,10,9,10,45,905.0,88.5,1.0,26.5,699.0,972.55,694.51
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,994.54,707.63
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,1010.68,718.62
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,1023.02,727.45
2016,10,9,11,45,914.0,92.0,1.4,27.5,742.5,1028.1,730.48
2016,10,9,12,0,913.0,93.0,1.5,28.0,745.0,1029.23,731.25
2016,10,9,12,15,911.0,93.0,1.55,28.0,739.5,1024.26,729.04
2016,10,9,12,30,909.0,93.0,1.6,28.0,734.0,1015.39,724.61
2016,10,9,12,45,900.5,94.5,1.7,28.0,719.5,998.11,715.72
2016,10,9,13,0,892.0,96.0,1.8,28.0,705.0,977.26,704.62
2016,10,9,13,15,885.0,95.0,1.85,27.5,684.5,951.49,691.08
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,922.43,675.32
2016,10,9,13,45,866.0,93.5,1.95,27.0,635.0,886.4,653.5
2016,10,9,14,0,854.0,93.0,2.0,27.0,606.0,855.5,634.94
2016,10,9,14,15,839.5,91.0,2.05,26.5,571.5,810.09,607.5
2016,10,9,14,30,825.0,89.0,2.1,26.0,537.0,762.73,578.25
2016,10,9,14,45,805.0,86.5,2.15,26.0,496.5,709.05,542.81
2016,10,9,15,0,785.0,84.0,2.2,26.0,456.0,654.48,505.64
2016,10,9,15,15,758.0,80.5,2.2,25.5,411.0,593.73,462.05
2016,10,9,15,30,731.0,77.0,2.2,25.0,366.0,533.48,417.25
2016,10,9,15,45,693.5,72.0,2.2,24.5,318.0,468.66,367.23
2016,10,9,16,0,656.0,67.0,2.2,24.0,270.0,404.45,315.79
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,333.46,257.58
2016,10,9,16,30,543.0,54.0,1.9,22.0,172.0,268.06,202.03
2016,10,9,16,45,455.0,45.0,1.8,21.5,126.0,196.6,141.18
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,135.63,88.56
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,61.71,18.77
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.2,13.0,9.0,8.19,0.0
2016,10,10,6,30,0.0,18.0,1.2,13.0,18.0,16.37,0.0
2016,10,10,6,45,112.0,33.5,1.3,13.5,49.5,63.43,38.19
2016,10,10,7,0,224.0,49.0,1.4,14.0,81.0,122.24,88.59
2016,10,10,7,15,273.0,66.0,1.45,14.0,120.0,171.76,132.42
2016,10,10,7,30,322.0,83.0,1.5,14.0,159.0,227.17,181.08
2016,10,10,7,45,370.5,92.5,1.55,14.5,199.5,279.87,226.6
2016,10,10,8,0,419.0,102.0,1.6,15.0,240.0,337.58,275.11
2016,10,10,8,15,294.5,137.0,1.55,15.5,241.5,319.84,260.92
2016,10,10,8,30,170.0,172.0,1.5,16.0,243.0,287.7,233.75
2016,10,10,8,45,99.0,179.5,1.5,16.5,222.0,245.7,198.72
2016,10,10,9,0,28.0,187.0,1.5,17.0,201.0,206.57,165.11
2016,10,10,9,15,31.0,203.0,1.5,17.0,220.0,226.75,181.1
2016,10,10,9,30,34.0,219.0,1.5,17.0,239.0,247.26,197.0
2016,10,10,9,45,209.0,232.0,1.5,17.5,359.0,423.1,337.65
2016,10,10,10,0,384.0,245.0,1.5,18.0,479.0,612.91,479.74
2016,10,10,10,15,401.5,252.0,1.55,18.5,506.0,648.79,503.01
2016,10,10,10,30,419.0,259.0,1.6,19.0,533.0,700.15,537.93
2016,10,10,10,45,432.5,262.5,1.65,19.5,552.5,727.49,555.75
2016,10,10,11,0,446.0,266.0,1.7,20.0,572.0,753.34,572.63
2016,10,10,11,15,669.0,183.0,1.75,20.0,650.0,894.59,673.49
2016,10,10,11,30,892.0,100.0,1.8,20.0,728.0,1010.1,748.59
2016,10,10,11,45,893.0,100.5,1.85,20.5,731.0,1016.38,750.33
2016,10,10,12,0,894.0,101.0,1.9,21.0,734.0,1018.82,751.05
2016,10,10,12,15,892.5,100.5,1.95,21.0,729.0,1013.76,748.52
2016,10,10,12,30,891.0,100.0,2.0,21.0,724.0,1004.88,743.72
2016,10,10,12,45,878.5,103.5,2.1,21.0,709.0,986.17,733.22
2016,10,10,13,0,866.0,107.0,2.2,21.0,694.0,974.0,727.13
2016,10,10,13,15,859.5,105.5,2.25,21.0,673.5,948.18,711.35
2016,10,10,13,30,853.0,104.0,2.3,21.0,653.0,919.09,693.45
2016,10,10,13,45,836.0,105.0,2.35,21.0,624.0,880.51,668.98
2016,10,10,14,0,819.0,106.0,2.4,21.0,595.0,839.58,642.69
2016,10,10,14,15,804.5,103.5,2.4,20.5,560.5,794.7,614.11
2016,10,10,14,30,790.0,101.0,2.4,20.0,526.0,747.96,583.72
2016,10,10,14,45,761.0,100.5,2.45,20.0,484.5,694.37,547.0
2016,10,10,15,0,732.0,100.0,2.5,20.0,443.0,637.62,505.85
2016,10,10,15,15,703.0,95.5,2.55,19.5,398.5,576.7,460.91
2016,10,10,15,30,674.0,91.0,2.6,19.0,354.0,516.66,415.0
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.0,447.4,360.23
2016,10,10,16,0,577.0,82.0,2.8,18.0,258.0,381.85,306.41
2016,10,10,16,15,516.0,73.5,2.75,17.5,209.5,311.11,246.61
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,246.56,190.46
2016,10,10,16,45,359.5,53.0,2.7,16.5,116.0,173.83,128.01
2016,10,10,17,0,264.0,41.0,2.7,16.0,71.0,115.14,77.04
2016,10,10,17,15,132.0,20.5,2.6,15.5,35.5,48.87,8.6
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,23.0,1.45,13.5,23.0,20.33,9.37
2016,10,11,7,0,0.0,38.0,1.5,14.0,38.0,34.25,22.84
2016,10,11,7,15,0.0,57.0,1.55,14.0,57.0,52.2,38.59
2016,10,11,7,30,0.0,76.0,1.6,14.0,76.0,70.14,54.21
2016,10,11,7,45,2.5,94.5,1.65,14.5,95.5,88.73,70.02
2016,10,11,8,0,5.0,113.0,1.7,15.0,115.0,107.68,85.86
2016,10,11,8,15,9.5,130.0,1.65,15.5,134.0,126.56,101.38
2016,10,11,8,30,14.0,147.0,1.6,16.0,153.0,146.01,117.12
2016,10,11,8,45,38.0,174.5,1.6,16.5,192.5,199.77,160.99
2016,10,11,9,0,62.0,202.0,1.6,17.0,232.0,248.22,199.63
2016,10,11,9,15,176.0,217.0,1.55,17.0,312.5,365.74,294.26
2016,10,11,9,30,290.0,232.0,1.5,17.0,393.0,494.83,393.82
2016,10,11,9,45,350.5,233.5,1.5,17.5,439.0,558.56,440.33
2016,10,11,10,0,411.0,235.0,1.5,18.0,485.0,640.59,499.06
2016,10,11,10,15,649.0,162.5,1.5,18.0,575.5,796.08,612.46
2016,10,11,10,30,887.0,90.0,1.5,18.0,666.0,936.71,705.45
2016,10,11,10,45,893.5,90.5,1.5,18.5,685.0,962.98,718.91
2016,10,11,11,0,900.0,91.0,1.5,19.0,704.0,985.83,731.5
2016,10,11,11,15,903.5,91.5,1.5,19.0,715.5,1002.18,741.33
2016,10,11,11,30,907.0,92.0,1.5,19.0,727.0,1014.79,748.92
2016,10,11,11,45,907.5,92.5,1.5,19.0,729.5,1020.59,752.3
2016,10,11,12,0,908.0,93.0,1.5,19.0,732.0,1022.49,753.42
2016,10,11,12,15,906.5,93.0,1.5,19.0,727.5,1017.91,750.57
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,1009.46,745.46
2016,10,11,12,45,883.0,100.5,1.55,19.5,705.5,986.05,730.2
2016,10,11,13,0,861.0,108.0,1.6,20.0,688.0,969.37,719.56
2016,10,11,13,15,854.0,106.5,1.65,19.5,667.0,943.14,705.29
2016,10,11,13,30,847.0,105.0,1.7,19.0,646.0,913.69,688.82
2016,10,11,13,45,712.5,139.0,1.8,19.0,580.5,814.09,623.3
2016,10,11,14,0,578.0,173.0,1.9,19.0,515.0,705.7,549.05
2016,10,11,14,15,523.0,178.5,2.0,19.0,474.0,644.98,506.32
2016,10,11,14,30,468.0,184.0,2.1,19.0,433.0,586.14,463.45
2016,10,11,14,45,505.0,159.0,2.25,19.0,409.5,564.19,449.43
2016,10,11,15,0,542.0,134.0,2.4,19.0,386.0,537.21,430.66
2016,10,11,15,15,509.5,125.0,2.5,18.5,343.0,478.61,386.33
2016,10,11,15,30,477.0,116.0,2.6,18.0,300.0,421.9,342.2
2016,10,11,15,45,435.5,108.5,2.75,17.5,259.5,364.33,295.89
2016,10,11,16,0,394.0,101.0,2.9,17.0,219.0,310.36,251.01
2016,10,11,16,15,437.5,80.0,2.85,16.5,188.5,281.44,224.4
2016,10,11,16,30,481.0,59.0,2.8,16.0,158.0,249.43,192.93
2016,10,11,16,45,385.5,48.0,2.8,15.5,113.5,177.65,130.58
2016,10,11,17,0,290.0,37.0,2.8,15.0,69.0,117.37,77.34
2016,10,11,17,15,145.0,18.5,2.7,14.5,34.5,48.38,0.21
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,88.0,14.0,1.3,12.0,17.0,25.55,0.0
2016,10,12,6,45,218.5,29.0,1.2,12.5,54.0,85.17,48.14
2016,10,12,7,0,349.0,44.0,1.1,13.0,91.0,152.77,109.45
2016,10,12,7,15,432.5,54.0,1.0,13.5,137.0,215.13,164.14
2016,10,12,7,30,516.0,64.0,0.9,14.0,183.0,287.14,226.15
2016,10,12,7,45,576.0,70.0,0.85,14.5,231.5,353.45,282.55
2016,10,12,8,0,636.0,76.0,0.8,15.0,280.0,425.46,341.37
2016,10,12,8,15,330.0,114.0,0.8,15.0,221.0,325.67,264.07
2016,10,12,8,30,24.0,152.0,0.8,15.0,162.0,157.68,126.31
2016,10,12,8,45,13.5,154.5,0.85,15.5,160.0,153.08,122.52
2016,10,12,9,0,3.0,157.0,0.9,16.0,158.0,147.73,117.4
2016,10,12,9,15,5.5,170.5,1.0,16.0,173.5,162.65,129.36
2016,10,12,9,30,8.0,184.0,1.1,16.0,189.0,177.86,141.43
2016,10,12,9,45,15.0,204.5,1.25,16.5,213.5,204.3,162.31
2016,10,12,10,0,22.0,225.0,1.4,17.0,238.0,231.37,183.44
2016,10,12,10,15,21.0,232.0,1.6,17.0,245.0,237.74,188.21
2016,10,12,10,30,20.0,239.0,1.8,17.0,252.0,244.07,193.05
2016,10,12,10,45,26.5,256.0,2.0,17.0,274.0,267.9,211.94
2016,10,12,11,0,33.0,273.0,2.2,17.0,296.0,310.02,244.9
2016,10,12,11,15,207.0,282.5,2.2,17.0,426.5,509.28,402.72
2016,10,12,11,30,381.0,292.0,2.2,17.0,557.0,712.84,554.24
2016,10,12,11,45,417.5,280.5,2.2,17.5,572.0,755.28,582.2
2016,10,12,12,0,454.0,269.0,2.2,18.0,587.0,779.51,598.8
2016,10,12,12,15,437.5,274.5,2.15,18.0,579.0,767.32,589.25
2016,10,12,12,30,421.0,280.0,2.1,18.0,571.0,753.07,578.65
2016,10,12,12,45,514.5,238.0,2.1,18.5,587.0,792.12,608.29
2016,10,12,13,0,608.0,196.0,2.1,19.0,603.0,831.78,637.31
2016,10,12,13,15,731.0,147.0,2.15,19.0,621.5,879.4,670.93
2016,10,12,13,30,854.0,98.0,2.2,19.0,640.0,910.67,693.22
2016,10,12,13,45,590.5,171.5,2.3,19.0,538.5,741.37,576.22
2016,10,12,14,0,327.0,245.0,2.4,19.0,437.0,557.06,438.28
2016,10,12,14,15,562.0,168.0,2.45,18.5,474.5,664.43,526.1
2016,10,12,14,30,797.0,91.0,2.5,18.0,512.0,739.8,584.39
2016,10,12,14,45,459.5,144.0,2.65,18.0,382.5,513.62,413.22
2016,10,12,15,0,122.0,197.0,2.8,18.0,253.0,294.81,237.52
2016,10,12,15,15,339.5,148.0,2.65,17.5,282.0,383.27,312.82
2016,10,12,15,30,557.0,99.0,2.5,17.0,311.0,454.85,370.34
2016,10,12,15,45,595.5,81.0,2.45,17.0,280.5,423.76,343.49
2016,10,12,16,0,634.0,63.0,2.4,17.0,250.0,386.83,310.79
2016,10,12,16,15,575.0,57.0,2.3,16.5,202.5,317.01,250.91
2016,10,12,16,30,516.0,51.0,2.2,16.0,155.0,253.11,194.51
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,181.4,132.08
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,121.12,77.8
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,49.55,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,14.55,0.0
2016,10,13,6,45,169.0,27.5,1.95,12.5,49.5,72.96,39.45
2016,10,13,7,0,338.0,39.0,2.0,13.0,83.0,145.42,103.81
2016,10,13,7,15,400.5,50.5,2.1,13.5,125.5,201.31,154.16
2016,10,13,7,30,463.0,62.0,2.2,14.0,168.0,264.51,210.21
2016,10,13,7,45,509.5,70.5,2.35,14.5,212.0,324.13,262.67
2016,10,13,8,0,556.0,79.0,2.5,15.0,256.0,388.16,317.28
2016,10,13,8,15,584.0,87.0,2.45,15.5,298.5,445.17,364.26
2016,10,13,8,30,612.0,95.0,2.4,16.0,341.0,503.76,410.78
2016,10,13,8,45,491.0,137.0,2.35,16.5,348.0,495.59,402.31
2016,10,13,9,0,370.0,179.0,2.3,17.0,355.0,467.13,377.62
2016,10,13,9,15,320.5,205.5,2.25,17.0,367.0,476.36,383.3
2016,10,13,9,30,271.0,232.0,2.2,17.0,379.0,480.53,384.49
2016,10,13,9,45,289.5,244.0,2.15,17.5,409.5,520.3,413.48
2016,10,13,10,0,308.0,256.0,2.1,18.0,440.0,560.39,441.92
2016,10,13,10,15,271.5,275.0,2.05,18.0,442.0,559.14,438.82
2016,10,13,10,30,235.0,294.0,2.0,18.0,444.0,537.89,421.49
2016,10,13,10,45,325.5,282.0,2.0,18.5,497.0,632.34,491.81
2016,10,13,11,0,416.0,270.0,2.0,19.0,550.0,728.69,560.51
2016,10,13,11,15,440.5,265.0,2.05,19.0,566.0,753.83,578.03
2016,10,13,11,30,465.0,260.0,2.1,19.0,582.0,777.3,595.02
2016,10,13,11,45,475.5,254.0,2.15,19.5,584.0,783.8,598.85
2016,10,13,12,0,486.0,248.0,2.2,20.0,586.0,787.99,601.3
2016,10,13,12,15,472.0,254.5,2.25,20.0,581.0,779.4,595.27
2016,10,13,12,30,458.0,261.0,2.3,20.0,576.0,768.59,587.86
2016,10,13,12,45,412.0,270.0,2.35,20.0,549.0,727.41,558.4
2016,10,13,13,0,366.0,279.0,2.4,20.0,522.0,669.89,517.49
2016,10,13,13,15,380.5,265.5,2.4,20.0,511.5,659.91,511.77
2016,10,13,13,30,395.0,252.0,2.4,20.0,501.0,647.74,504.1
2016,10,13,13,45,448.0,224.0,2.4,20.0,494.5,666.77,519.8
2016,10,13,14,0,501.0,196.0,2.4,20.0,488.0,664.96,520.45
2016,10,13,14,15,474.5,190.0,2.4,19.5,453.5,617.25,486.68
2016,10,13,14,30,448.0,184.0,2.4,19.0,419.0,569.78,452.71
2016,10,13,14,45,405.0,176.5,2.4,19.0,376.0,509.23,407.07
2016,10,13,15,0,362.0,169.0,2.4,19.0,333.0,439.11,353.42
2016,10,13,15,15,436.5,137.5,2.35,18.5,315.5,444.92,359.61
2016,10,13,15,30,511.0,106.0,2.3,18.0,298.0,429.6,348.17
2016,10,13,15,45,481.0,95.0,2.3,18.0,256.5,372.63,301.42
2016,10,13,16,0,451.0,84.0,2.3,18.0,215.0,317.99,255.36
2016,10,13,16,15,408.0,72.0,2.15,17.5,173.5,259.5,205.26
2016,10,13,16,30,365.0,60.0,2.0,17.0,132.0,205.58,157.83
2016,10,13,16,45,292.0,46.5,1.95,17.0,93.0,146.1,105.99
2016,10,13,17,0,219.0,33.0,1.9,17.0,54.0,95.78,60.19
2016,10,13,17,15,109.5,16.5,1.8,16.5,27.0,39.26,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,9.5,3.75,16.0,9.5,8.34,0.0
2016,10,14,7,0,0.0,16.0,3.6,16.0,16.0,14.06,5.87
2016,10,14,7,15,0.0,24.5,3.4,16.0,24.5,21.56,12.48
2016,10,14,7,30,0.0,33.0,3.2,16.0,33.0,29.07,19.05
2016,10,14,7,45,0.0,42.5,3.0,16.0,42.5,37.48,26.33
2016,10,14,8,0,0.0,52.0,2.8,16.0,52.0,45.9,33.53
2016,10,14,8,15,0.0,61.0,2.65,16.0,61.0,53.89,40.27
2016,10,14,8,30,0.0,70.0,2.5,16.0,70.0,61.89,46.94
2016,10,14,8,45,0.0,50.5,2.45,16.5,50.5,44.58,32.15
2016,10,14,9,0,0.0,31.0,2.4,17.0,31.0,27.34,17.48
2016,10,14,9,15,0.0,43.0,2.35,17.0,43.0,37.96,26.36
2016,10,14,9,30,0.0,55.0,2.3,17.0,55.0,48.61,35.2
2016,10,14,9,45,0.0,70.0,2.3,17.5,70.0,61.95,46.11
2016,10,14,10,0,0.0,85.0,2.3,18.0,85.0,75.31,56.92
2016,10,14,10,15,0.0,85.5,2.25,18.0,85.5,75.77,57.19
2016,10,14,10,30,0.0,86.0,2.2,18.0,86.0,76.23,57.48
2016,10,14,10,45,0.0,91.0,2.15,18.5,91.0,80.7,60.94
2016,10,14,11,0,0.0,96.0,2.1,19.0,96.0,85.23,64.44
2016,10,14,11,15,0.0,112.0,2.05,19.0,112.0,100.12,76.46
2016,10,14,11,30,0.0,128.0,2.0,19.0,128.0,115.18,88.56
2016,10,14,11,45,0.0,139.0,1.95,19.0,139.0,125.64,96.92
2016,10,14,12,0,0.0,150.0,1.9,19.0,150.0,136.19,105.35
2016,10,14,12,15,9.0,198.5,1.85,19.0,205.0,192.7,150.71
2016,10,14,12,30,18.0,247.0,1.8,19.0,260.0,250.96,196.59
2016,10,14,12,45,9.5,210.0,1.8,19.0,217.0,204.8,160.05
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,159.76,124.27
2016,10,14,13,15,3.5,184.0,1.75,19.0,186.5,173.17,135.3
2016,10,14,13,30,6.0,195.0,1.7,19.0,199.0,186.7,146.28
2016,10,14,13,45,3.0,174.5,1.65,19.0,176.5,163.65,127.98
2016,10,14,14,0,0.0,154.0,1.6,19.0,154.0,141.01,109.96
2016,10,14,14,15,0.0,122.0,1.55,18.5,122.0,110.08,85.36
2016,10,14,14,30,0.0,90.0,1.5,18.0,90.0,79.86,60.95
2016,10,14,14,45,0.0,110.5,1.5,18.0,110.5,99.56,77.41
2016,10,14,15,0,0.0,131.0,1.5,18.0,131.0,120.27,94.62
2016,10,14,15,15,0.0,83.0,1.45,18.0,83.0,73.85,56.42
2016,10,14,15,30,0.0,35.0,1.4,18.0,35.0,30.84,20.5
2016,10,14,15,45,0.0,30.0,1.4,18.0,30.0,26.42,16.8
2016,10,14,16,0,0.0,25.0,1.4,18.0,25.0,22.0,13.05
2016,10,14,16,15,0.0,20.0,1.25,17.5,20.0,17.58,9.28
2016,10,14,16,30,0.0,15.0,1.1,17.0,15.0,13.18,5.46
2016,10,14,16,45,0.0,10.5,1.0,16.5,10.5,9.21,1.99
2016,10,14,17,0,0.0,6.0,0.9,16.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,0.85,15.5,3.0,2.63,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,1.9,14.0,13.0,21.53,0.0
2016,10,15,6,45,217.0,24.0,2.0,14.5,47.5,80.03,37.4
2016,10,15,7,0,356.0,37.0,2.1,15.0,82.0,148.97,104.67
2016,10,15,7,15,442.0,45.5,2.2,15.0,126.5,210.66,159.76
2016,10,15,7,30,528.0,54.0,2.3,15.0,171.0,282.33,222.95
2016,10,15,7,45,581.5,60.0,2.45,15.5,217.5,345.89,278.86
2016,10,15,8,0,635.0,66.0,2.6,16.0,264.0,414.48,337.26
2016,10,15,8,15,370.5,115.0,2.9,16.5,235.0,350.67,287.15
2016,10,15,8,30,106.0,164.0,3.2,17.0,206.0,241.57,196.49
2016,10,15,8,45,201.5,176.0,3.5,17.5,267.0,323.2,264.13
2016,10,15,9,0,297.0,188.0,3.8,18.0,328.0,426.02,346.6
2016,10,15,9,15,545.5,138.0,4.0,18.0,420.5,585.32,474.89
2016,10,15,9,30,794.0,88.0,4.2,18.0,513.0,753.43,602.29
2016,10,15,9,45,404.0,148.0,4.45,18.5,365.0,523.05,423.05
2016,10,15,10,0,14.0,208.0,4.7,19.0,217.0,207.57,163.98
2016,10,15,10,15,124.0,248.5,4.85,19.0,327.5,380.49,305.01
2016,10,15,10,30,234.0,289.0,5.0,19.0,438.0,532.01,424.3
2016,10,15,10,45,540.0,194.5,5.15,19.5,550.0,753.49,597.94
2016,10,15,11,0,846.0,100.0,5.3,20.0,662.0,951.56,740.38
2016,10,15,11,15,481.0,210.5,5.4,20.0,531.0,732.38,578.03
2016,10,15,11,30,116.0,321.0,5.5,20.0,400.0,449.12,354.16
2016,10,15,11,45,115.0,322.0,5.65,20.0,400.5,449.73,355.5
2016,10,15,12,0,114.0,323.0,5.8,20.0,401.0,449.98,355.83
2016,10,15,12,15,63.0,275.0,5.85,19.5,318.5,343.62,272.48
2016,10,15,12,30,12.0,227.0,5.9,19.0,236.0,224.69,177.25
2016,10,15,12,45,12.0,223.0,6.0,19.0,231.5,220.64,174.31
2016,10,15,13,0,12.0,219.0,6.1,19.0,227.0,216.61,171.27
2016,10,15,13,15,87.5,253.0,6.1,19.0,308.0,338.99,271.78
2016,10,15,13,30,163.0,287.0,6.1,19.0,389.0,461.52,369.97
2016,10,15,13,45,104.0,261.5,6.15,19.0,325.5,360.12,289.09
2016,10,15,14,0,45.0,236.0,6.2,19.0,262.0,278.57,222.94
2016,10,15,14,15,26.5,205.0,6.15,19.0,220.0,215.21,171.93
2016,10,15,14,30,8.0,174.0,6.1,19.0,178.0,168.67,133.92
2016,10,15,14,45,4.0,156.0,6.05,19.0,158.0,147.86,117.12
2016,10,15,15,0,0.0,138.0,6.0,19.0,138.0,127.53,100.58
2016,10,15,15,15,0.0,76.5,5.8,18.5,76.5,67.73,51.3
2016,10,15,15,30,0.0,15.0,5.6,18.0,15.0,13.19,5.53
2016,10,15,15,45,0.0,12.5,5.45,18.0,12.5,10.99,3.67
2016,10,15,16,0,0.0,10.0,5.3,18.0,10.0,8.78,1.79
2016,10,15,16,15,0.0,8.0,5.15,17.5,8.0,7.02,0.29
2016,10,15,16,30,0.0,6.0,5.0,17.0,6.0,5.26,0.0
2016,10,15,16,45,0.0,4.0,4.85,17.0,4.0,3.5,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,10,15,17,15,0.0,1.0,4.55,17.0,1.0,0.91,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,1.45,14.5,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,1.5,15.0,8.0,7.28,0.0
2016,10,16,6,45,47.5,25.0,1.6,15.5,30.5,37.18,14.09
2016,10,16,7,0,95.0,42.0,1.7,16.0,53.0,76.68,53.72
2016,10,16,7,15,121.5,61.5,1.8,16.0,83.0,112.83,85.77
2016,10,16,7,30,148.0,81.0,1.9,16.0,113.0,152.09,120.21
2016,10,16,7,45,162.0,101.0,2.0,16.5,144.0,181.98,146.45
2016,10,16,8,0,176.0,121.0,2.1,17.0,175.0,219.7,178.44
2016,10,16,8,15,184.5,140.5,2.2,17.0,205.0,255.08,208.08
2016,10,16,8,30,193.0,160.0,2.3,17.0,235.0,291.12,237.62
2016,10,16,8,45,96.5,143.5,2.4,17.0,181.0,216.52,175.97
2016,10,16,9,0,0.0,127.0,2.5,17.0,127.0,116.04,91.33
2016,10,16,9,15,0.0,105.0,2.55,17.0,105.0,94.17,73.18
2016,10,16,9,30,0.0,83.0,2.6,17.0,83.0,73.49,55.9
2016,10,16,9,45,0.0,105.5,2.7,17.5,105.5,94.29,72.86
2016,10,16,10,0,0.0,128.0,2.8,18.0,128.0,115.63,90.01
2016,10,16,10,15,0.0,112.5,2.85,18.0,112.5,100.73,77.67
2016,10,16,10,30,0.0,97.0,2.9,18.0,97.0,86.17,65.66
2016,10,16,10,45,0.0,100.5,3.0,18.5,100.5,89.41,68.11
2016,10,16,11,0,0.0,104.0,3.1,19.0,104.0,92.67,70.56
2016,10,16,11,15,0.0,96.5,3.1,19.0,96.5,85.7,64.83
2016,10,16,11,30,0.0,89.0,3.1,19.0,89.0,78.94,59.29
2016,10,16,11,45,0.0,81.5,3.15,19.0,81.5,72.26,53.83
2016,10,16,12,0,0.0,74.0,3.2,19.0,74.0,65.59,48.38
2016,10,16,12,15,15.0,170.5,3.3,19.0,180.5,171.07,134.45
2016,10,16,12,30,30.0,267.0,3.4,19.0,287.0,302.33,238.4
2016,10,16,12,45,15.0,204.5,3.55,19.0,214.5,204.87,161.1
2016,10,16,13,0,0.0,142.0,3.7,19.0,142.0,128.74,99.77
2016,10,16,13,15,0.0,106.0,3.85,19.0,106.0,94.56,72.22
2016,10,16,13,30,0.0,70.0,4.0,19.0,70.0,61.98,45.65
2016,10,16,13,45,0.0,99.0,4.2,19.0,99.0,88.08,67.21
2016,10,16,14,0,0.0,128.0,4.4,19.0,128.0,115.78,90.01
2016,10,16,14,15,0.0,131.5,4.5,19.0,131.5,119.45,93.19
2016,10,16,14,30,0.0,135.0,4.6,19.0,135.0,123.3,96.57
2016,10,16,14,45,179.5,149.0,4.7,19.0,228.0,300.12,245.28
2016,10,16,15,0,359.0,163.0,4.8,19.0,321.0,429.76,351.16
2016,10,16,15,15,264.0,155.0,4.7,18.5,264.5,343.2,280.6
2016,10,16,15,30,169.0,147.0,4.6,18.0,208.0,256.02,209.03
2016,10,16,15,45,155.0,127.5,4.6,18.0,177.5,218.54,177.74
2016,10,16,16,0,141.0,108.0,4.6,18.0,147.0,182.44,146.93
2016,10,16,16,15,122.5,88.0,4.45,17.5,117.0,145.41,115.05
2016,10,16,16,30,104.0,68.0,4.3,17.0,87.0,110.47,84.53
2016,10,16,16,45,70.5,48.5,4.2,16.5,59.5,73.94,52.92
2016,10,16,17,0,37.0,29.0,4.1,16.0,32.0,40.81,21.74
2016,10,16,17,15,18.5,14.5,4.1,16.0,16.0,16.24,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,13.0,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,12.08,0.0
2016,10,17,6,45,147.0,26.0,1.6,13.5,42.0,66.05,24.14
2016,10,17,7,0,274.0,42.0,1.6,14.0,74.0,131.45,92.54
2016,10,17,7,15,368.0,53.0,1.6,14.5,118.0,192.24,145.99
2016,10,17,7,30,462.0,64.0,1.6,15.0,162.0,266.98,210.44
2016,10,17,7,45,529.5,70.0,1.6,15.5,209.5,333.57,267.8
2016,10,17,8,0,597.0,76.0,1.6,16.0,257.0,406.63,328.71
2016,10,17,8,15,637.5,81.0,1.6,16.0,302.5,469.38,380.31
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,534.79,432.28
2016,10,17,8,45,713.0,87.5,1.6,16.5,391.5,594.68,477.62
2016,10,17,9,0,748.0,89.0,1.6,17.0,435.0,652.8,520.14
2016,10,17,9,15,768.0,92.0,1.6,17.0,472.5,704.95,556.39
2016,10,17,9,30,788.0,95.0,1.6,17.0,510.0,756.15,591.33
2016,10,17,9,45,805.0,96.0,1.6,17.5,542.5,801.26,620.24
2016,10,17,10,0,822.0,97.0,1.6,18.0,575.0,844.53,647.42
2016,10,17,10,15,831.5,98.5,1.6,18.0,600.0,879.56,669.84
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,911.8,690.32
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,938.64,706.46
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,952.44,713.98
2016,10,17,11,15,863.5,99.5,1.75,19.0,672.0,967.85,724.18
2016,10,17,11,30,867.0,100.0,1.8,19.0,682.0,979.69,732.15
2016,10,17,11,45,869.0,99.5,1.9,19.0,684.5,985.23,736.78
2016,10,17,12,0,871.0,99.0,2.0,19.0,687.0,987.07,739.17
2016,10,17,12,15,869.0,98.5,2.05,19.0,681.5,981.23,736.03
2016,10,17,12,30,867.0,98.0,2.1,19.0,676.0,971.72,730.66
2016,10,17,12,45,865.5,96.0,2.15,19.0,663.5,957.29,722.13
2016,10,17,13,0,864.0,94.0,2.2,19.0,651.0,939.28,711.32
2016,10,17,13,15,857.0,93.0,2.25,19.0,630.0,913.87,695.54
2016,10,17,13,30,850.0,92.0,2.3,19.0,609.0,894.0,683.58
2016,10,17,13,45,841.0,89.5,2.35,19.0,581.5,858.46,660.68
2016,10,17,14,0,832.0,87.0,2.4,19.0,554.0,820.23,635.81
2016,10,17,14,15,816.5,85.0,2.4,19.0,520.0,774.89,605.21
2016,10,17,14,30,801.0,83.0,2.4,19.0,486.0,727.79,572.98
2016,10,17,14,45,780.5,80.0,2.45,19.0,446.5,674.44,535.9
2016,10,17,15,0,760.0,77.0,2.5,19.0,407.0,620.37,496.74
2016,10,17,15,15,730.5,73.5,2.45,18.5,363.5,559.69,450.71
2016,10,17,15,30,701.0,70.0,2.4,18.0,320.0,499.86,403.75
2016,10,17,15,45,658.5,65.0,2.4,18.0,273.5,434.91,350.47
2016,10,17,16,0,616.0,60.0,2.4,18.0,227.0,371.03,296.33
2016,10,17,16,15,550.0,53.5,2.25,17.5,180.0,299.43,234.87
2016,10,17,16,30,484.0,47.0,2.1,17.0,133.0,234.6,177.71
2016,10,17,16,45,375.0,37.0,2.0,16.5,91.0,161.06,114.07
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,99.05,51.48
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,34.05,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,17.5,1.9,12.5,38.0,64.63,18.13
2016,10,18,7,0,360.0,35.0,1.9,13.0,76.0,148.87,103.8
2016,10,18,7,15,452.5,43.5,2.0,13.5,121.5,212.88,161.54
2016,10,18,7,30,545.0,52.0,2.1,14.0,167.0,287.6,227.23
2016,10,18,7,45,609.5,56.5,2.25,14.5,215.0,355.25,286.76
2016,10,18,8,0,674.0,61.0,2.4,15.0,263.0,427.09,348.11
2016,10,18,8,15,711.0,65.0,2.45,15.5,309.0,490.5,400.67
2016,10,18,8,30,748.0,69.0,2.5,16.0,355.0,555.99,452.96
2016,10,18,8,45,778.0,71.0,2.55,16.5,399.0,616.15,499.43
2016,10,18,9,0,808.0,73.0,2.6,17.0,443.0,676.81,543.79
2016,10,18,9,15,826.0,75.0,2.5,17.0,481.0,728.53,579.74
2016,10,18,9,30,844.0,77.0,2.4,17.0,519.0,778.97,614.02
2016,10,18,9,45,860.0,78.0,2.35,17.5,551.5,817.66,638.42
2016,10,18,10,0,876.0,79.0,2.3,18.0,584.0,861.11,665.81
2016,10,18,10,15,885.0,80.0,2.2,18.0,609.5,896.01,687.59
2016,10,18,10,30,894.0,81.0,2.1,18.0,635.0,927.97,707.13
2016,10,18,10,45,901.0,81.5,2.05,18.5,653.5,954.3,721.87
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,977.22,734.27
2016,10,18,11,15,911.5,82.5,1.95,19.0,682.5,993.19,743.47
2016,10,18,11,30,915.0,83.0,1.9,19.0,693.0,1005.4,750.34
2016,10,18,11,45,918.5,81.5,1.85,19.5,696.0,1011.34,751.81
2016,10,18,12,0,922.0,80.0,1.8,20.0,699.0,1013.38,750.93
2016,10,18,12,15,920.5,80.0,1.85,20.0,693.5,1008.41,748.5
2016,10,18,12,30,919.0,80.0,1.9,20.0,688.0,999.55,743.74
2016,10,18,12,45,913.5,80.0,1.95,20.5,674.5,983.0,732.67
2016,10,18,13,0,908.0,80.0,2.0,21.0,661.0,962.8,719.36
2016,10,18,13,15,901.0,79.0,2.0,21.0,639.5,936.49,702.85
2016,10,18,13,30,894.0,78.0,2.0,21.0,618.0,906.88,684.17
2016,10,18,13,45,882.5,77.0,2.05,21.0,589.5,870.23,661.16
2016,10,18,14,0,871.0,76.0,2.1,21.0,561.0,830.95,636.11
2016,10,18,14,15,856.0,74.5,2.15,20.5,526.5,785.84,607.81
2016,10,18,14,30,841.0,73.0,2.2,20.0,492.0,745.17,582.11
2016,10,18,14,45,816.5,71.5,2.25,20.0,451.0,689.2,543.61
2016,10,18,15,0,792.0,70.0,2.3,20.0,410.0,632.74,503.5
2016,10,18,15,15,763.0,67.0,2.25,19.5,365.5,571.59,457.48
2016,10,18,15,30,734.0,64.0,2.2,19.0,321.0,511.17,410.37
2016,10,18,15,45,688.0,60.0,2.2,19.0,273.5,441.84,353.99
2016,10,18,16,0,642.0,56.0,2.2,19.0,226.0,377.81,299.87
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.0,305.7,238.78
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,240.3,181.43
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,165.19,116.09
2016,10,18,17,0,288.0,25.0,2.2,16.0,47.0,101.04,47.29
2016,10,18,17,15,144.0,12.5,2.3,15.5,23.5,34.81,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
