Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.82,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.5,0.0
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,7.46,0.45
2016,10,29,7,30,0.0,13.0,2.0,15.0,13.0,11.41,3.97
2016,10,29,7,45,0.0,18.0,2.15,15.5,18.0,15.82,7.82
2016,10,29,8,0,0.0,23.0,2.3,16.0,23.0,20.23,11.64
2016,10,29,8,15,0.0,28.0,2.4,16.0,28.0,24.65,15.44
2016,10,29,8,30,0.0,33.0,2.5,16.0,33.0,29.07,19.21
2016,10,29,8,45,0.0,29.0,2.6,16.5,29.0,25.54,16.13
2016,10,29,9,0,0.0,25.0,2.7,17.0,25.0,22.02,13.06
2016,10,29,9,15,9.5,101.0,2.8,17.0,105.5,98.13,77.23
2016,10,29,9,30,19.0,177.0,2.9,17.0,186.0,183.57,147.52
2016,10,29,9,45,85.0,207.5,3.05,17.5,252.0,284.7,230.39
2016,10,29,10,0,151.0,238.0,3.2,18.0,318.0,394.01,317.21
2016,10,29,10,15,132.5,248.5,3.25,18.0,321.5,393.99,315.79
2016,10,29,10,30,114.0,259.0,3.3,18.0,325.0,376.05,301.01
2016,10,29,10,45,80.0,255.5,3.35,18.5,302.5,341.72,272.4
2016,10,29,11,0,46.0,252.0,3.4,19.0,280.0,306.14,242.75
2016,10,29,11,15,167.5,262.5,3.35,19.0,366.0,452.64,360.27
2016,10,29,11,30,289.0,273.0,3.3,19.0,452.0,602.14,475.06
2016,10,29,11,45,346.5,261.0,3.3,19.5,475.5,644.71,506.36
2016,10,29,12,0,404.0,249.0,3.3,20.0,499.0,686.02,536.97
2016,10,29,12,15,417.5,242.5,3.25,20.0,499.5,707.27,552.08
2016,10,29,12,30,431.0,236.0,3.2,20.0,500.0,708.99,553.6
2016,10,29,12,45,658.0,157.5,3.15,20.0,549.5,835.12,648.32
2016,10,29,13,0,885.0,79.0,3.1,20.0,599.0,925.73,711.09
2016,10,29,13,15,877.5,78.0,3.0,20.0,578.0,899.54,692.19
2016,10,29,13,30,870.0,77.0,2.9,20.0,557.0,870.24,672.18
2016,10,29,13,45,860.0,75.0,2.85,20.0,529.5,834.62,648.06
2016,10,29,14,0,850.0,73.0,2.8,20.0,502.0,796.42,622.0
2016,10,29,14,15,833.0,71.0,2.7,19.5,468.0,757.2,595.84
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,709.02,562.74
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,653.97,523.23
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,598.53,481.61
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,535.76,432.65
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,474.32,383.09
2016,10,29,15,45,647.0,52.5,2.1,18.0,222.5,403.84,324.16
2016,10,29,16,0,594.0,48.0,2.0,18.0,177.0,340.07,268.79
2016,10,29,16,15,512.5,41.0,1.85,17.5,132.5,264.78,203.63
2016,10,29,16,30,431.0,34.0,1.7,17.0,88.0,198.27,144.08
2016,10,29,16,45,285.5,23.5,1.55,16.5,52.5,117.36,62.03
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,41.81,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,4.3,15.0,0.5,0.44,0.0
2016,10,30,7,30,0.0,1.0,4.3,15.0,1.0,0.88,0.0
2016,10,30,7,45,0.0,2.0,4.35,15.0,2.0,1.75,0.0
2016,10,30,8,0,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.45,15.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.5,15.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,4.5,4.55,15.5,4.5,3.95,0.0
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,36.0,4.65,16.0,36.0,31.75,21.34
2016,10,30,9,30,0.0,67.0,4.7,16.0,67.0,59.23,44.47
2016,10,30,9,45,0.0,37.5,4.8,16.5,37.5,33.09,22.3
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.05,0.28
2016,10,30,10,15,0.0,10.0,4.95,17.0,10.0,8.81,1.76
2016,10,30,10,30,0.0,12.0,5.0,17.0,12.0,10.58,3.24
2016,10,30,10,45,206.5,123.0,5.1,17.5,246.0,335.78,277.23
2016,10,30,11,0,413.0,234.0,5.2,18.0,480.0,682.92,548.01
2016,10,30,11,15,236.5,250.5,5.15,18.0,392.0,522.66,419.54
2016,10,30,11,30,60.0,267.0,5.1,18.0,304.0,338.18,270.13
2016,10,30,11,45,30.0,146.5,5.1,18.0,165.0,172.62,137.52
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,22.96,13.47
2016,10,30,12,15,0.0,87.0,5.05,18.0,87.0,77.1,58.37
2016,10,30,12,30,0.0,148.0,5.0,18.0,148.0,135.46,106.21
2016,10,30,12,45,400.0,128.5,4.95,18.5,362.5,546.94,446.19
2016,10,30,13,0,800.0,109.0,4.9,19.0,577.0,891.5,702.83
2016,10,30,13,15,441.0,175.0,4.85,18.5,431.5,624.38,501.9
2016,10,30,13,30,82.0,241.0,4.8,18.0,286.0,325.13,261.3
2016,10,30,13,45,107.5,231.5,4.75,18.0,287.5,334.49,270.67
2016,10,30,14,0,133.0,222.0,4.7,18.0,289.0,356.67,289.29
2016,10,30,14,15,423.5,159.0,4.55,18.0,351.0,535.01,436.89
2016,10,30,14,30,714.0,96.0,4.4,18.0,413.0,667.88,542.66
2016,10,30,14,45,688.0,92.0,4.3,18.0,374.5,613.54,500.05
2016,10,30,15,0,662.0,88.0,4.2,18.0,336.0,559.28,457.02
2016,10,30,15,15,622.0,83.0,4.0,17.5,293.5,495.77,406.23
2016,10,30,15,30,582.0,78.0,3.8,17.0,251.0,434.43,355.7
2016,10,30,15,45,534.5,69.5,3.65,17.0,207.5,368.14,299.19
2016,10,30,16,0,487.0,61.0,3.5,17.0,164.0,305.81,244.46
2016,10,30,16,15,396.0,51.5,3.4,16.5,121.5,229.72,178.47
2016,10,30,16,30,305.0,42.0,3.3,16.0,79.0,163.47,119.61
2016,10,30,16,45,152.5,28.0,3.2,15.5,46.5,84.24,40.62
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,96.0,13.0,1.7,11.5,20.0,32.01,0.0
2016,10,31,7,0,192.0,26.0,1.7,12.0,40.0,91.08,36.87
2016,10,31,7,15,309.0,37.5,1.8,12.5,79.0,159.43,116.84
2016,10,31,7,30,426.0,49.0,1.9,13.0,118.0,237.27,185.63
2016,10,31,7,45,505.5,55.5,2.0,13.5,163.0,306.37,246.69
2016,10,31,8,0,585.0,62.0,2.1,14.0,208.0,383.21,312.78
2016,10,31,8,15,630.5,67.0,2.15,14.0,252.0,446.76,367.1
2016,10,31,8,30,676.0,72.0,2.2,14.0,296.0,513.45,422.24
2016,10,31,8,45,408.5,121.5,2.3,14.5,262.0,423.79,349.31
2016,10,31,9,0,141.0,171.0,2.4,15.0,228.0,288.96,237.05
2016,10,31,9,15,112.0,185.5,2.45,15.0,233.5,289.47,237.07
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,273.86,223.45
2016,10,31,9,45,65.5,208.0,2.55,15.5,240.0,270.28,219.36
2016,10,31,10,0,48.0,216.0,2.6,16.0,241.0,265.56,214.27
2016,10,31,10,15,48.0,225.5,2.6,16.0,252.0,276.99,223.08
2016,10,31,10,30,48.0,235.0,2.6,16.0,263.0,288.44,231.84
2016,10,31,10,45,95.0,254.0,2.65,16.5,310.5,354.7,284.98
2016,10,31,11,0,142.0,273.0,2.7,17.0,358.0,440.25,351.48
2016,10,31,11,15,185.0,275.5,2.75,17.0,387.5,485.69,387.04
2016,10,31,11,30,228.0,278.0,2.8,17.0,417.0,531.38,422.65
2016,10,31,11,45,258.0,274.5,2.85,17.0,432.0,575.5,456.21
2016,10,31,12,0,288.0,271.0,2.9,17.0,447.0,600.24,475.45
2016,10,31,12,15,190.5,272.0,2.95,17.0,388.0,488.16,388.65
2016,10,31,12,30,93.0,273.0,3.0,17.0,329.0,377.31,301.04
2016,10,31,12,45,153.5,268.0,3.1,17.5,358.0,445.07,355.58
2016,10,31,13,0,214.0,263.0,3.2,18.0,387.0,492.68,393.35
2016,10,31,13,15,212.0,254.0,3.25,18.0,373.0,476.05,380.89
2016,10,31,13,30,210.0,245.0,3.3,18.0,359.0,458.83,368.24
2016,10,31,13,45,116.5,216.5,3.35,18.0,279.5,339.67,273.52
2016,10,31,14,0,23.0,188.0,3.4,18.0,200.0,198.72,158.81
2016,10,31,14,15,11.5,156.5,3.45,17.5,162.5,156.3,124.73
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,115.39,91.14
2016,10,31,14,45,0.0,113.5,3.55,17.0,113.5,104.46,82.3
2016,10,31,15,0,0.0,102.0,3.6,17.0,102.0,93.62,73.41
2016,10,31,15,15,0.0,89.0,3.55,16.5,89.0,81.31,63.31
2016,10,31,15,30,0.0,76.0,3.5,16.0,76.0,69.07,53.12
2016,10,31,15,45,0.0,62.5,3.5,16.0,62.5,56.38,42.27
2016,10,31,16,0,0.0,49.0,3.5,16.0,49.0,43.72,31.33
2016,10,31,16,15,0.0,36.0,3.5,15.5,36.0,31.76,20.94
2016,10,31,16,30,0.0,23.0,3.5,15.0,23.0,20.26,10.78
2016,10,31,16,45,0.0,13.0,3.5,15.0,13.0,11.43,0.37
2016,10,31,17,0,0.0,3.0,3.5,15.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.6,15.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,12.0,1.95,12.0,19.0,32.33,0.0
2016,11,1,7,0,204.0,24.0,1.9,12.0,38.0,91.68,29.6
2016,11,1,7,15,324.5,35.0,1.95,12.5,77.0,162.08,117.89
2016,11,1,7,30,445.0,46.0,2.0,13.0,116.0,241.43,188.47
2016,11,1,7,45,520.0,52.5,2.05,13.5,161.0,309.28,248.76
2016,11,1,8,0,595.0,59.0,2.1,14.0,206.0,384.42,313.59
2016,11,1,8,15,642.0,64.0,2.15,14.0,250.5,449.14,368.96
2016,11,1,8,30,689.0,69.0,2.2,14.0,295.0,517.14,425.21
2016,11,1,8,45,722.0,72.5,2.25,14.5,336.5,574.01,470.34
2016,11,1,9,0,755.0,76.0,2.3,15.0,378.0,634.9,516.9
2016,11,1,9,15,777.5,78.5,2.25,15.0,415.0,687.34,554.59
2016,11,1,9,30,800.0,81.0,2.2,15.0,452.0,739.0,590.91
2016,11,1,9,45,817.5,82.5,2.15,15.5,484.0,784.25,620.72
2016,11,1,10,0,835.0,84.0,2.1,16.0,516.0,827.7,648.65
2016,11,1,10,15,845.5,85.5,1.95,16.0,540.5,862.93,670.56
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,895.42,690.18
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,921.14,704.1
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,943.59,715.66
2016,11,1,11,15,874.0,89.5,1.5,17.0,610.0,949.48,717.4
2016,11,1,11,30,878.0,90.0,1.4,17.0,620.0,961.31,723.35
2016,11,1,11,45,877.5,90.5,1.35,17.5,621.5,965.21,723.45
2016,11,1,12,0,877.0,91.0,1.3,18.0,623.0,965.43,721.38
2016,11,1,12,15,874.5,90.5,1.25,18.0,617.5,958.84,716.38
2016,11,1,12,30,872.0,90.0,1.2,18.0,612.0,948.64,709.25
2016,11,1,12,45,868.0,89.0,1.2,18.0,598.5,942.36,705.73
2016,11,1,13,0,864.0,88.0,1.2,18.0,585.0,922.87,693.56
2016,11,1,13,15,855.0,87.0,1.15,18.0,564.0,895.5,675.56
2016,11,1,13,30,846.0,86.0,1.1,18.0,543.0,865.12,655.64
2016,11,1,13,45,832.0,84.5,1.1,18.0,514.5,827.06,631.21
2016,11,1,14,0,818.0,83.0,1.1,18.0,486.0,786.68,605.01
2016,11,1,14,15,799.5,80.5,1.1,18.0,452.0,739.55,573.71
2016,11,1,14,30,781.0,78.0,1.1,18.0,418.0,690.99,540.9
2016,11,1,14,45,752.0,75.5,1.1,18.0,378.5,633.96,501.23
2016,11,1,15,0,723.0,73.0,1.1,18.0,339.0,577.01,459.0
2016,11,1,15,15,685.5,69.0,1.15,17.5,295.5,516.84,413.73
2016,11,1,15,30,648.0,65.0,1.2,17.0,252.0,455.46,365.61
2016,11,1,15,45,591.5,59.0,1.25,17.0,207.5,384.44,307.31
2016,11,1,16,0,535.0,53.0,1.3,17.0,163.0,318.19,250.8
2016,11,1,16,15,444.0,44.5,1.45,16.0,119.5,241.01,185.3
2016,11,1,16,30,353.0,36.0,1.6,15.0,76.0,173.68,125.2
2016,11,1,16,45,207.0,23.0,1.75,14.5,43.5,92.74,32.41
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,22.09,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,34.55,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,97.2,21.69
2016,11,2,7,15,353.0,32.5,1.85,10.5,76.0,168.9,122.61
2016,11,2,7,30,472.0,43.0,1.9,11.0,116.0,248.54,194.83
2016,11,2,7,45,542.0,50.0,2.0,11.5,161.0,315.95,255.52
2016,11,2,8,0,612.0,57.0,2.1,12.0,206.0,390.18,320.31
2016,11,2,8,15,657.5,62.0,2.1,12.5,250.0,454.81,375.3
2016,11,2,8,30,703.0,67.0,2.1,13.0,294.0,522.55,430.69
2016,11,2,8,45,735.0,70.5,2.15,14.0,336.0,579.43,475.06
2016,11,2,9,0,767.0,74.0,2.2,15.0,378.0,640.08,520.39
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.5,692.18,556.65
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,743.38,591.34
2016,11,2,9,45,836.0,77.5,2.1,16.5,484.5,792.11,623.8
2016,11,2,10,0,862.0,76.0,2.1,17.0,518.0,831.63,649.13
2016,11,2,10,15,872.0,77.5,1.95,17.0,542.5,866.64,670.8
2016,11,2,10,30,882.0,79.0,1.8,17.0,567.0,898.85,690.13
2016,11,2,10,45,888.0,79.5,1.7,17.5,584.5,923.16,703.0
2016,11,2,11,0,894.0,80.0,1.6,18.0,602.0,944.14,713.53
2016,11,2,11,15,897.0,80.5,1.5,18.0,611.5,958.82,721.13
2016,11,2,11,30,900.0,81.0,1.4,18.0,621.0,969.88,726.39
2016,11,2,11,45,900.5,81.5,1.3,18.5,623.0,974.83,726.34
2016,11,2,12,0,901.0,82.0,1.2,19.0,625.0,976.03,723.97
2016,11,2,12,15,899.0,81.5,1.1,19.0,619.0,969.83,718.3
2016,11,2,12,30,897.0,81.0,1.0,19.0,613.0,959.92,710.44
2016,11,2,12,45,893.5,80.0,0.95,19.5,600.0,944.32,698.68
2016,11,2,13,0,890.0,79.0,0.9,20.0,587.0,925.2,684.86
2016,11,2,13,15,882.0,77.5,0.85,20.0,566.0,897.98,667.2
2016,11,2,13,30,874.0,76.0,0.8,20.0,545.0,867.67,647.62
2016,11,2,13,45,861.5,75.0,0.75,20.0,517.0,831.28,623.98
2016,11,2,14,0,849.0,74.0,0.7,20.0,489.0,799.8,603.58
2016,11,2,14,15,832.0,72.0,0.7,20.0,454.5,753.53,573.64
2016,11,2,14,30,815.0,70.0,0.7,20.0,420.0,705.63,542.22
2016,11,2,14,45,789.0,67.5,0.75,20.0,380.5,649.51,504.88
2016,11,2,15,0,763.0,65.0,0.8,20.0,341.0,593.17,464.97
2016,11,2,15,15,727.5,61.0,0.85,19.5,298.0,529.46,418.13
2016,11,2,15,30,692.0,57.0,0.9,19.0,255.0,467.23,370.23
2016,11,2,15,45,636.5,52.0,0.95,18.5,209.5,395.7,312.91
2016,11,2,16,0,581.0,47.0,1.0,18.0,164.0,331.64,258.99
2016,11,2,16,15,494.5,39.5,1.1,17.0,120.5,255.08,194.16
2016,11,2,16,30,408.0,32.0,1.2,16.0,77.0,187.89,133.39
2016,11,2,16,45,204.0,16.0,1.3,15.5,38.5,83.74,20.67
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,34.89,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,97.6,8.53
2016,11,3,7,15,363.5,31.0,2.05,11.5,74.5,170.69,122.22
2016,11,3,7,30,485.0,41.0,2.1,12.0,114.0,251.15,195.77
2016,11,3,7,45,556.5,47.5,2.15,12.5,159.0,319.17,256.99
2016,11,3,8,0,628.0,54.0,2.2,13.0,204.0,394.16,322.3
2016,11,3,8,15,673.5,59.0,2.15,13.5,248.5,456.59,375.47
2016,11,3,8,30,719.0,64.0,2.1,14.0,293.0,525.07,431.21
2016,11,3,8,45,750.5,67.0,2.1,14.5,335.0,584.65,478.13
2016,11,3,9,0,782.0,70.0,2.1,15.0,377.0,644.9,523.56
2016,11,3,9,15,803.5,72.5,2.05,15.5,414.0,697.47,560.04
2016,11,3,9,30,825.0,75.0,2.0,16.0,451.0,749.12,594.89
2016,11,3,9,45,844.5,75.5,2.0,17.0,483.0,795.41,624.29
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,832.14,646.31
2016,11,3,10,15,874.0,77.5,1.9,18.5,539.5,867.15,667.07
2016,11,3,10,30,884.0,79.0,1.8,19.0,564.0,899.37,685.5
2016,11,3,10,45,890.0,79.5,1.7,19.5,581.5,923.68,698.27
2016,11,3,11,0,896.0,80.0,1.6,20.0,599.0,944.67,708.71
2016,11,3,11,15,899.5,80.5,1.5,20.0,609.0,959.83,716.57
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,971.37,722.1
2016,11,3,11,45,902.5,81.5,1.35,20.5,620.5,975.38,722.22
2016,11,3,12,0,902.0,82.0,1.3,21.0,622.0,975.63,720.14
2016,11,3,12,15,900.0,82.0,1.25,21.0,616.0,970.06,715.86
2016,11,3,12,30,898.0,82.0,1.2,21.0,610.0,960.79,709.4
2016,11,3,12,45,891.5,81.5,1.15,21.0,596.0,943.03,697.63
2016,11,3,13,0,885.0,81.0,1.1,21.0,582.0,921.85,683.83
2016,11,3,13,15,876.5,80.0,1.05,21.0,561.0,894.95,666.39
2016,11,3,13,30,868.0,79.0,1.0,21.0,540.0,865.01,647.02
2016,11,3,13,45,853.5,78.0,1.0,21.5,511.5,835.0,627.16
2016,11,3,14,0,839.0,77.0,1.0,22.0,483.0,794.36,600.04
2016,11,3,14,15,821.5,74.5,0.95,21.5,449.0,747.47,570.0
2016,11,3,14,30,804.0,72.0,0.9,21.0,415.0,699.03,538.37
2016,11,3,14,45,726.5,74.0,0.85,21.0,362.0,612.82,478.02
2016,11,3,15,0,649.0,76.0,0.8,21.0,309.0,534.17,419.65
2016,11,3,15,15,604.0,74.0,0.75,20.5,269.5,472.42,373.12
2016,11,3,15,30,559.0,72.0,0.7,20.0,230.0,413.19,326.65
2016,11,3,15,45,506.5,64.5,0.7,20.0,188.0,347.15,273.07
2016,11,3,16,0,454.0,57.0,0.7,20.0,146.0,285.58,221.31
2016,11,3,16,15,381.5,45.5,0.75,19.5,106.5,217.2,163.55
2016,11,3,16,30,309.0,34.0,0.8,19.0,67.0,156.91,109.15
2016,11,3,16,45,154.5,17.0,0.85,18.5,33.5,70.98,8.43
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.0,2.0,11.5,15.5,30.01,0.0
2016,11,4,7,0,200.0,20.0,2.0,12.0,31.0,84.62,0.0
2016,11,4,7,15,324.5,31.5,2.05,12.5,70.0,158.26,111.6
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,239.02,185.36
2016,11,4,7,45,523.0,50.0,2.2,13.5,153.5,306.77,246.05
2016,11,4,8,0,597.0,57.0,2.3,14.0,198.0,381.75,311.22
2016,11,4,8,15,644.5,62.5,2.15,14.5,242.0,447.11,366.34
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,515.82,421.78
2016,11,4,8,45,723.5,72.0,1.95,15.5,327.5,571.95,465.73
2016,11,4,9,0,755.0,76.0,1.9,16.0,369.0,632.2,511.06
2016,11,4,9,15,777.5,78.5,1.75,16.5,406.0,684.45,546.54
2016,11,4,9,30,800.0,81.0,1.6,17.0,443.0,735.9,580.12
2016,11,4,9,45,816.0,83.5,1.45,17.5,474.0,780.97,607.97
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,824.16,633.58
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,859.63,653.02
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,892.4,670.03
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,917.83,682.53
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,940.03,692.75
2016,11,4,11,15,873.0,90.5,0.7,20.0,599.5,955.55,699.84
2016,11,4,11,30,877.0,91.0,0.6,20.0,609.0,967.49,704.7
2016,11,4,11,45,878.5,91.0,0.5,20.5,611.5,972.75,704.08
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,974.29,701.33
2016,11,4,12,15,877.5,90.5,0.3,21.0,608.0,967.66,695.07
2016,11,4,12,30,875.0,90.0,0.2,21.0,602.0,957.34,686.99
2016,11,4,12,45,873.0,88.0,0.15,21.5,589.0,942.0,675.83
2016,11,4,13,0,871.0,86.0,0.1,22.0,576.0,923.11,662.8
2016,11,4,13,15,862.0,85.0,0.15,22.0,555.0,895.74,647.4
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,865.35,630.2
2016,11,4,13,45,841.0,82.0,0.25,22.0,506.0,828.35,608.62
2016,11,4,14,0,829.0,80.0,0.3,22.0,478.0,788.92,585.21
2016,11,4,14,15,810.5,77.5,0.3,22.0,444.0,741.64,555.31
2016,11,4,14,30,792.0,75.0,0.3,22.0,410.0,692.91,523.92
2016,11,4,14,45,767.0,72.0,0.35,22.0,371.0,637.92,488.12
2016,11,4,15,0,742.0,69.0,0.4,22.0,332.0,582.66,449.46
2016,11,4,15,15,704.5,64.5,0.45,21.5,289.0,518.24,403.03
2016,11,4,15,30,667.0,60.0,0.5,21.0,246.0,458.62,357.92
2016,11,4,15,45,611.0,54.5,0.55,20.5,201.0,387.87,302.2
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,321.79,247.72
2016,11,4,16,15,462.5,40.5,0.7,19.5,113.0,243.39,182.21
2016,11,4,16,30,370.0,32.0,0.8,19.0,70.0,175.1,120.36
2016,11,4,16,45,185.0,16.0,0.9,18.5,35.0,77.58,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,101.5,9.5,0.65,12.0,14.5,29.83,0.0
2016,11,5,7,0,203.0,19.0,0.7,12.0,29.0,83.71,0.0
2016,11,5,7,15,324.0,30.0,0.7,12.5,67.0,156.47,108.28
2016,11,5,7,30,445.0,41.0,0.7,13.0,105.0,235.09,180.51
2016,11,5,7,45,512.5,49.0,0.75,13.5,148.0,300.62,238.47
2016,11,5,8,0,580.0,57.0,0.8,14.0,191.0,372.79,300.07
2016,11,5,8,15,626.5,62.0,0.8,14.5,234.5,436.03,352.5
2016,11,5,8,30,673.0,67.0,0.8,15.0,278.0,502.51,405.34
2016,11,5,8,45,704.0,71.5,0.85,15.5,318.0,561.16,450.54
2016,11,5,9,0,735.0,76.0,0.9,16.0,358.0,617.38,492.52
2016,11,5,9,15,708.0,85.5,0.85,16.5,379.0,644.37,509.49
2016,11,5,9,30,681.0,95.0,0.8,17.0,400.0,663.54,520.5
2016,11,5,9,45,628.5,118.5,0.8,17.5,415.5,674.13,525.88
2016,11,5,10,0,576.0,142.0,0.8,18.0,431.0,677.68,526.25
2016,11,5,10,15,706.5,114.0,0.8,18.0,485.0,776.59,594.52
2016,11,5,10,30,837.0,86.0,0.8,18.0,539.0,872.24,657.05
2016,11,5,10,45,845.5,86.0,0.85,18.5,556.0,897.56,671.33
2016,11,5,11,0,854.0,86.0,0.9,19.0,573.0,919.74,684.56
2016,11,5,11,15,615.5,162.0,1.0,19.0,516.0,801.84,606.77
2016,11,5,11,30,377.0,238.0,1.1,19.0,459.0,643.71,494.78
2016,11,5,11,45,619.0,162.0,1.2,19.5,526.5,813.8,619.49
2016,11,5,12,0,861.0,86.0,1.3,20.0,594.0,938.73,701.3
2016,11,5,12,15,858.0,86.0,1.35,20.0,588.0,932.42,696.42
2016,11,5,12,30,855.0,86.0,1.4,20.0,582.0,922.59,691.05
2016,11,5,12,45,699.5,131.0,1.45,20.0,530.5,836.89,634.67
2016,11,5,13,0,544.0,176.0,1.5,20.0,479.0,726.96,560.04
2016,11,5,13,15,680.5,130.5,1.55,20.0,495.5,792.19,608.51
2016,11,5,13,30,817.0,85.0,1.6,20.0,512.0,834.16,638.2
2016,11,5,13,45,622.5,127.5,1.65,20.0,443.0,702.09,546.5
2016,11,5,14,0,428.0,170.0,1.7,20.0,374.0,565.57,446.21
2016,11,5,14,15,488.5,144.0,1.7,19.5,361.0,566.3,450.5
2016,11,5,14,30,549.0,118.0,1.7,19.0,348.0,566.53,452.83
2016,11,5,14,45,481.5,116.5,1.75,19.0,304.0,488.08,392.85
2016,11,5,15,0,414.0,115.0,1.8,19.0,260.0,420.05,339.71
2016,11,5,15,15,388.5,103.5,1.75,18.5,225.5,370.74,300.78
2016,11,5,15,30,363.0,92.0,1.7,18.0,191.0,323.04,261.78
2016,11,5,15,45,329.5,78.0,1.7,17.5,155.5,270.35,217.63
2016,11,5,16,0,296.0,64.0,1.7,17.0,120.0,220.75,174.73
2016,11,5,16,15,241.0,49.0,1.6,16.5,86.0,165.06,126.1
2016,11,5,16,30,186.0,34.0,1.5,16.0,52.0,115.73,79.78
2016,11,5,16,45,93.0,17.0,1.45,16.0,26.0,51.63,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.0,0.85,14.0,2.0,1.82,0.0
2016,11,6,7,0,0.0,4.0,0.8,14.0,4.0,3.5,0.0
2016,11,6,7,15,0.0,10.5,0.9,14.5,10.5,9.22,1.39
2016,11,6,7,30,0.0,17.0,1.0,15.0,17.0,14.94,6.79
2016,11,6,7,45,0.0,24.5,1.1,15.5,24.5,21.56,12.59
2016,11,6,8,0,0.0,32.0,1.2,16.0,32.0,28.18,18.35
2016,11,6,8,15,0.0,40.0,1.2,16.0,40.0,35.26,24.48
2016,11,6,8,30,0.0,48.0,1.2,16.0,48.0,42.35,30.54
2016,11,6,8,45,0.0,55.0,1.3,16.0,55.0,48.56,35.79
2016,11,6,9,0,0.0,62.0,1.4,16.0,62.0,54.77,40.99
2016,11,6,9,15,15.0,117.0,1.4,16.0,124.0,119.1,95.21
2016,11,6,9,30,30.0,172.0,1.4,16.0,186.0,201.53,162.83
2016,11,6,9,45,96.5,196.0,1.4,16.5,243.5,283.47,229.62
2016,11,6,10,0,163.0,220.0,1.4,17.0,301.0,385.03,309.45
2016,11,6,10,15,107.5,223.0,1.35,17.0,277.5,328.47,263.04
2016,11,6,10,30,52.0,226.0,1.3,17.0,254.0,283.99,226.29
2016,11,6,10,45,114.5,242.5,1.3,17.5,306.5,378.07,300.66
2016,11,6,11,0,177.0,259.0,1.3,18.0,359.0,457.84,361.35
2016,11,6,11,15,130.5,260.0,1.35,18.0,334.5,417.19,328.73
2016,11,6,11,30,84.0,261.0,1.4,18.0,310.0,357.24,282.0
2016,11,6,11,45,189.5,258.0,1.45,18.5,369.0,472.28,372.3
2016,11,6,12,0,295.0,255.0,1.5,19.0,428.0,587.71,458.56
2016,11,6,12,15,328.0,245.5,1.5,19.0,436.0,606.29,472.12
2016,11,6,12,30,361.0,236.0,1.5,19.0,444.0,623.09,485.23
2016,11,6,12,45,333.0,235.5,1.5,19.0,424.5,592.01,462.16
2016,11,6,13,0,305.0,235.0,1.5,19.0,405.0,560.38,438.96
2016,11,6,13,15,337.0,219.5,1.45,19.0,400.5,563.9,442.93
2016,11,6,13,30,369.0,204.0,1.4,19.0,396.0,564.74,444.59
2016,11,6,13,45,480.0,166.0,1.4,19.5,401.5,619.04,486.34
2016,11,6,14,0,591.0,128.0,1.4,20.0,407.0,655.2,513.87
2016,11,6,14,15,443.5,145.5,1.35,19.5,346.5,532.89,422.37
2016,11,6,14,30,296.0,163.0,1.3,19.0,286.0,413.1,330.9
2016,11,6,14,45,286.5,148.5,1.3,19.0,258.0,377.12,303.91
2016,11,6,15,0,277.0,134.0,1.3,19.0,230.0,341.25,275.79
2016,11,6,15,15,262.5,117.5,1.15,18.5,199.5,300.19,242.94
2016,11,6,15,30,248.0,101.0,1.0,18.0,169.0,260.04,209.97
2016,11,6,15,45,227.0,84.0,0.9,17.5,137.5,217.08,173.88
2016,11,6,16,0,206.0,67.0,0.8,17.0,106.0,176.05,138.44
2016,11,6,16,15,165.0,50.0,0.75,16.5,75.5,129.35,97.88
2016,11,6,16,30,124.0,33.0,0.7,16.0,45.0,87.08,58.27
2016,11,6,16,45,62.0,16.5,0.7,16.0,22.5,38.2,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.58,0.0
2016,11,7,7,15,55.5,32.0,1.5,13.5,39.5,57.76,36.5
2016,11,7,7,30,111.0,48.0,1.5,14.0,63.0,105.81,80.31
2016,11,7,7,45,134.0,66.5,1.55,14.5,91.5,143.35,113.7
2016,11,7,8,0,157.0,85.0,1.6,15.0,120.0,183.21,148.46
2016,11,7,8,15,171.0,102.5,1.55,15.5,148.0,219.13,179.19
2016,11,7,8,30,185.0,120.0,1.5,16.0,176.0,245.9,201.74
2016,11,7,8,45,193.0,137.0,1.45,16.5,203.0,278.66,228.31
2016,11,7,9,0,201.0,154.0,1.4,17.0,230.0,311.84,254.43
2016,11,7,9,15,167.5,172.0,1.35,17.5,239.5,316.23,256.32
2016,11,7,9,30,134.0,190.0,1.3,18.0,249.0,317.61,255.63
2016,11,7,9,45,429.0,146.0,1.3,18.5,353.5,536.69,429.22
2016,11,7,10,0,724.0,102.0,1.3,19.0,458.0,753.84,585.66
2016,11,7,10,15,736.5,104.0,1.25,19.5,481.5,788.27,604.55
2016,11,7,10,30,749.0,106.0,1.2,20.0,505.0,820.49,623.64
2016,11,7,10,45,757.5,107.0,1.15,20.5,521.5,845.38,637.5
2016,11,7,11,0,766.0,108.0,1.1,21.0,538.0,862.24,645.94
2016,11,7,11,15,770.5,108.5,1.05,21.0,547.5,877.02,654.32
2016,11,7,11,30,775.0,109.0,1.0,21.0,557.0,888.62,660.67
2016,11,7,11,45,776.5,109.0,1.0,21.5,559.5,893.51,662.31
2016,11,7,12,0,778.0,109.0,1.0,22.0,562.0,895.08,661.99
2016,11,7,12,15,588.0,167.0,1.0,22.0,507.5,785.38,589.19
2016,11,7,12,30,398.0,225.0,1.0,22.0,453.0,644.33,489.99
2016,11,7,12,45,390.0,221.0,1.05,22.0,440.0,627.15,480.05
2016,11,7,13,0,382.0,217.0,1.1,22.0,427.0,608.63,467.75
2016,11,7,13,15,373.5,210.0,1.05,22.0,409.0,584.81,450.87
2016,11,7,13,30,365.0,203.0,1.0,22.0,391.0,559.96,433.21
2016,11,7,13,45,288.0,202.5,1.0,22.0,346.0,484.7,377.47
2016,11,7,14,0,211.0,202.0,1.0,22.0,301.0,398.26,312.67
2016,11,7,14,15,207.0,187.5,0.95,22.0,279.0,371.24,293.04
2016,11,7,14,30,203.0,173.0,0.9,22.0,257.0,344.04,272.54
2016,11,7,14,45,198.0,156.5,0.9,22.0,231.5,313.54,249.33
2016,11,7,15,0,193.0,140.0,0.9,22.0,206.0,283.09,225.66
2016,11,7,15,15,182.0,122.5,0.8,21.5,178.5,247.91,197.81
2016,11,7,15,30,171.0,105.0,0.7,21.0,151.0,213.54,169.91
2016,11,7,15,45,153.5,86.5,0.6,20.5,122.0,184.04,145.07
2016,11,7,16,0,136.0,68.0,0.5,20.0,93.0,146.74,113.42
2016,11,7,16,15,103.5,50.0,0.5,19.5,66.0,106.04,78.67
2016,11,7,16,30,71.0,32.0,0.5,19.0,39.0,68.73,44.09
2016,11,7,16,45,35.5,16.0,0.55,19.0,19.5,27.45,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,10.01,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.01,0.0
2016,11,8,7,15,201.5,30.0,1.3,13.5,57.0,115.45,74.17
2016,11,8,7,30,403.0,38.0,1.3,14.0,92.0,214.86,163.7
2016,11,8,7,45,479.5,45.5,1.35,15.0,134.0,280.92,222.14
2016,11,8,8,0,556.0,53.0,1.4,16.0,176.0,354.68,285.04
2016,11,8,8,15,605.0,58.5,1.3,16.5,218.0,418.19,338.07
2016,11,8,8,30,654.0,64.0,1.2,17.0,260.0,485.31,391.64
2016,11,8,8,45,688.0,67.5,1.15,17.5,300.0,543.42,436.37
2016,11,8,9,0,722.0,71.0,1.1,18.0,340.0,599.7,478.05
2016,11,8,9,15,745.5,73.5,1.05,18.5,375.5,650.93,513.04
2016,11,8,9,30,769.0,76.0,1.0,19.0,411.0,701.58,546.29
2016,11,8,9,45,742.0,87.5,0.95,19.5,429.5,721.5,557.11
2016,11,8,10,0,715.0,99.0,0.9,20.0,448.0,741.57,568.19
2016,11,8,10,15,779.0,88.0,0.85,20.0,485.5,799.91,606.34
