Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,853.8,640.11
2016,11,8,10,45,849.0,78.5,0.8,20.5,540.0,878.4,653.65
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,899.87,665.5
2016,11,8,11,15,859.0,80.5,0.75,21.5,566.5,914.95,672.27
2016,11,8,11,30,863.0,81.0,0.7,22.0,576.0,926.6,676.95
2016,11,8,11,45,863.0,81.5,0.7,22.5,578.0,930.97,678.1
2016,11,8,12,0,863.0,82.0,0.7,23.0,580.0,931.76,677.24
2016,11,8,12,15,861.5,81.5,0.7,23.0,575.0,926.32,673.91
2016,11,8,12,30,860.0,81.0,0.7,23.0,570.0,917.35,668.56
2016,11,8,12,45,856.0,80.0,0.7,23.0,557.0,901.95,659.27
2016,11,8,13,0,852.0,79.0,0.7,23.0,544.0,883.23,648.01
2016,11,8,13,15,844.0,78.0,0.7,23.0,524.0,866.32,638.02
2016,11,8,13,30,836.0,77.0,0.7,23.0,504.0,837.52,620.25
2016,11,8,13,45,823.0,75.5,0.75,23.0,477.5,801.11,598.27
2016,11,8,14,0,810.0,74.0,0.8,23.0,451.0,762.4,574.45
2016,11,8,14,15,792.0,72.0,0.7,23.0,418.0,717.17,543.65
2016,11,8,14,30,774.0,70.0,0.6,23.0,385.0,670.53,511.56
2016,11,8,14,45,747.5,67.0,0.55,23.0,347.0,615.67,473.81
2016,11,8,15,0,721.0,64.0,0.5,23.0,309.0,560.76,433.58
2016,11,8,15,15,683.5,60.0,0.45,22.5,267.5,498.38,387.15
2016,11,8,15,30,646.0,56.0,0.4,22.0,226.0,440.75,342.37
2016,11,8,15,45,586.5,50.5,0.35,22.0,183.0,369.87,285.32
2016,11,8,16,0,527.0,45.0,0.3,22.0,140.0,304.1,230.47
2016,11,8,16,15,432.5,36.5,0.6,21.0,99.0,227.08,167.41
2016,11,8,16,30,338.0,28.0,0.9,20.0,58.0,160.6,103.38
2016,11,8,16,45,169.0,14.0,1.2,19.0,29.0,69.24,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,18.0,42.14,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,52.0,121.27,74.94
2016,11,9,7,30,346.0,41.0,1.5,14.0,86.0,195.7,148.77
2016,11,9,7,45,423.5,50.5,1.55,14.5,127.5,261.33,207.23
2016,11,9,8,0,501.0,60.0,1.6,15.0,169.0,334.83,270.61
2016,11,9,8,15,552.5,67.0,1.5,15.5,211.0,398.79,324.46
2016,11,9,8,30,604.0,74.0,1.4,16.0,253.0,466.66,379.25
2016,11,9,8,45,649.0,72.5,1.35,16.5,290.0,523.75,424.07
2016,11,9,9,0,694.0,71.0,1.3,17.0,327.0,579.48,466.32
2016,11,9,9,15,719.0,73.5,1.3,17.5,362.0,630.57,502.59
2016,11,9,9,30,744.0,76.0,1.3,18.0,397.0,681.28,537.2
2016,11,9,9,45,725.5,88.0,1.35,18.5,419.5,711.69,556.99
2016,11,9,10,0,707.0,100.0,1.4,19.0,442.0,735.11,571.79
2016,11,9,10,15,763.5,94.0,1.4,19.5,480.5,792.51,609.79
2016,11,9,10,30,820.0,88.0,1.4,20.0,519.0,854.49,649.68
2016,11,9,10,45,828.5,89.0,1.4,20.5,536.0,880.64,664.62
2016,11,9,11,0,837.0,90.0,1.4,21.0,553.0,903.75,677.87
2016,11,9,11,15,840.5,90.5,1.4,21.0,563.0,918.38,686.82
2016,11,9,11,30,844.0,91.0,1.4,21.0,573.0,929.57,693.72
2016,11,9,11,45,845.5,91.0,1.4,21.5,575.0,934.75,695.49
2016,11,9,12,0,847.0,91.0,1.4,22.0,577.0,936.36,695.15
2016,11,9,12,15,844.5,91.0,1.35,22.0,571.5,930.62,690.77
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,921.36,684.33
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,908.72,675.29
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,892.5,664.06
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.0,865.46,646.36
2016,11,9,13,30,829.0,81.0,1.2,23.0,501.0,835.52,626.84
2016,11,9,13,45,814.5,79.5,1.15,23.0,474.0,798.08,602.2
2016,11,9,14,0,800.0,78.0,1.1,23.0,447.0,758.46,575.95
2016,11,9,14,15,757.0,77.0,1.05,23.0,405.5,695.55,533.19
2016,11,9,14,30,714.0,76.0,1.0,23.0,364.0,633.1,490.13
2016,11,9,14,45,673.0,77.0,0.95,23.0,327.5,578.99,451.43
2016,11,9,15,0,632.0,78.0,0.9,23.0,291.0,522.77,409.07
2016,11,9,15,15,630.0,68.0,0.85,22.5,256.0,478.63,375.62
2016,11,9,15,30,628.0,58.0,0.8,22.0,221.0,433.06,339.36
2016,11,9,15,45,568.5,52.0,0.75,22.0,178.5,362.56,281.8
2016,11,9,16,0,509.0,46.0,0.7,22.0,136.0,297.18,226.66
2016,11,9,16,15,413.0,37.0,0.75,21.5,95.5,220.09,161.91
2016,11,9,16,30,317.0,28.0,0.8,21.0,55.0,153.56,96.14
2016,11,9,16,45,158.5,14.0,0.85,20.5,27.5,55.35,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.1,0.0
2016,11,10,7,15,22.5,27.0,2.15,14.5,30.0,35.58,17.84
2016,11,10,7,30,45.0,44.0,2.2,15.0,50.0,69.97,51.0
2016,11,10,7,45,62.5,63.0,2.25,15.5,74.5,101.31,78.65
2016,11,10,8,0,80.0,82.0,2.3,16.0,99.0,134.28,107.32
2016,11,10,8,15,91.0,100.5,2.15,16.0,124.0,164.81,133.75
2016,11,10,8,30,102.0,119.0,2.0,16.0,149.0,196.39,160.57
2016,11,10,8,45,111.5,135.5,1.9,16.5,172.5,225.46,184.45
2016,11,10,9,0,121.0,152.0,1.8,17.0,196.0,255.32,208.41
2016,11,10,9,15,207.0,161.0,1.65,17.5,246.0,331.96,270.76
2016,11,10,9,30,293.0,170.0,1.5,18.0,296.0,429.23,346.7
2016,11,10,9,45,419.5,157.0,1.4,18.5,351.0,540.52,431.4
2016,11,10,10,0,546.0,144.0,1.3,19.0,406.0,644.59,507.39
2016,11,10,10,15,477.0,170.5,1.25,19.0,408.0,632.75,495.21
2016,11,10,10,30,408.0,197.0,1.2,19.0,410.0,614.83,479.69
2016,11,10,10,45,454.0,192.5,1.15,19.5,436.5,660.6,511.92
2016,11,10,11,0,500.0,188.0,1.1,20.0,463.0,705.97,542.53
2016,11,10,11,15,355.0,222.5,1.0,20.5,419.5,599.95,461.79
2016,11,10,11,30,210.0,257.0,0.9,21.0,376.0,490.62,378.42
2016,11,10,11,45,208.5,258.0,0.8,21.5,377.0,491.23,378.34
2016,11,10,12,0,207.0,259.0,0.7,22.0,378.0,491.11,376.74
2016,11,10,12,15,131.0,249.0,0.6,22.0,324.0,406.35,312.41
2016,11,10,12,30,55.0,239.0,0.5,22.0,270.0,304.55,234.72
2016,11,10,12,45,292.5,206.0,0.4,22.5,364.5,518.3,398.52
2016,11,10,13,0,530.0,173.0,0.3,23.0,459.0,707.89,530.48
2016,11,10,13,15,665.5,128.5,0.25,23.0,473.0,772.41,571.34
2016,11,10,13,30,801.0,84.0,0.2,23.0,487.0,814.13,597.71
2016,11,10,13,45,786.5,82.0,0.15,23.0,460.5,776.89,572.79
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,737.57,547.59
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.0,691.98,518.43
2016,11,10,14,30,733.0,75.0,0.1,23.0,368.0,645.19,487.93
2016,11,10,14,45,705.0,71.5,0.15,23.0,331.0,590.48,451.38
2016,11,10,15,0,677.0,68.0,0.2,23.0,294.0,539.27,414.84
2016,11,10,15,15,636.5,63.5,0.2,22.5,253.0,476.76,368.9
2016,11,10,15,30,596.0,59.0,0.2,22.0,212.0,416.51,322.78
2016,11,10,15,45,535.5,52.5,0.2,22.0,170.5,346.65,266.96
2016,11,10,16,0,475.0,46.0,0.2,22.0,129.0,282.09,213.44
2016,11,10,16,15,379.0,36.5,0.2,21.5,90.0,206.46,150.49
2016,11,10,16,30,283.0,27.0,0.2,21.0,51.0,140.68,85.09
2016,11,10,16,45,141.5,13.5,0.2,20.5,25.5,50.32,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,11,11,7,15,72.0,27.0,1.3,14.5,36.0,61.4,31.93
2016,11,11,7,30,144.0,43.0,1.3,15.0,61.0,113.06,84.16
2016,11,11,7,45,182.0,59.5,1.35,15.5,92.0,156.23,122.8
2016,11,11,8,0,220.0,76.0,1.4,16.0,123.0,203.4,163.87
2016,11,11,8,15,243.0,92.5,1.25,16.5,154.5,246.23,200.38
2016,11,11,8,30,266.0,109.0,1.1,17.0,186.0,291.02,237.27
2016,11,11,8,45,287.0,122.0,1.0,17.5,216.0,331.89,269.93
2016,11,11,9,0,308.0,135.0,0.9,18.0,246.0,374.11,302.56
2016,11,11,9,15,418.0,130.0,0.85,18.5,297.5,474.53,379.91
2016,11,11,9,30,528.0,125.0,0.8,19.0,349.0,569.37,449.88
2016,11,11,9,45,376.0,165.0,0.8,19.5,330.0,499.09,393.44
2016,11,11,10,0,224.0,205.0,0.8,20.0,311.0,418.4,329.44
2016,11,11,10,15,179.0,218.5,0.8,20.0,306.0,401.84,316.07
2016,11,11,10,30,134.0,232.0,0.8,20.0,301.0,382.44,299.87
2016,11,11,10,45,111.5,237.5,0.85,20.5,296.0,354.25,277.59
2016,11,11,11,0,89.0,243.0,0.9,21.0,291.0,341.26,266.61
2016,11,11,11,15,126.5,250.5,0.95,21.0,320.5,403.42,314.44
2016,11,11,11,30,164.0,258.0,1.0,21.0,350.0,448.84,348.83
2016,11,11,11,45,245.5,248.5,1.1,21.0,387.0,532.84,412.61
2016,11,11,12,0,327.0,239.0,1.2,21.0,424.0,598.24,461.86
2016,11,11,12,15,254.0,246.5,1.2,21.0,389.0,537.52,415.62
2016,11,11,12,30,181.0,254.0,1.2,21.0,354.0,458.81,356.78
2016,11,11,12,45,175.0,249.0,1.3,21.0,344.0,445.29,347.86
2016,11,11,13,0,169.0,244.0,1.4,21.0,334.0,431.4,338.09
2016,11,11,13,15,189.5,232.0,1.4,21.0,329.5,431.91,339.6
2016,11,11,13,30,210.0,220.0,1.4,21.0,325.0,430.98,339.92
2016,11,11,13,45,259.0,201.0,1.45,21.0,323.5,459.01,362.76
2016,11,11,14,0,308.0,182.0,1.5,21.0,322.0,467.2,370.58
2016,11,11,14,15,226.0,175.0,1.45,20.5,273.5,385.42,307.46
2016,11,11,14,30,144.0,168.0,1.4,20.0,225.0,295.98,237.4
2016,11,11,14,45,137.0,152.0,1.4,20.0,202.5,267.2,215.1
2016,11,11,15,0,130.0,136.0,1.4,20.0,180.0,238.84,192.41
2016,11,11,15,15,120.5,118.5,1.3,19.5,154.5,207.57,167.11
2016,11,11,15,30,111.0,101.0,1.2,19.0,129.0,177.11,141.9
2016,11,11,15,45,97.5,82.0,1.1,18.5,103.5,143.55,113.56
2016,11,11,16,0,84.0,63.0,1.0,18.0,78.0,111.23,85.75
2016,11,11,16,15,54.5,45.5,0.95,17.5,54.0,76.06,55.31
2016,11,11,16,30,25.0,28.0,0.9,17.0,30.0,37.96,19.87
2016,11,11,16,45,12.5,14.0,0.9,17.0,15.0,16.1,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,40.27,0.0
2016,11,12,7,15,249.5,23.0,0.9,14.5,47.5,120.02,59.86
2016,11,12,7,30,386.0,34.0,0.9,15.0,80.0,202.72,150.73
2016,11,12,7,45,469.0,41.5,0.9,15.5,121.0,269.89,210.94
2016,11,12,8,0,552.0,49.0,0.9,16.0,162.0,345.56,275.51
2016,11,12,8,15,603.0,53.5,0.85,16.5,203.5,408.17,327.85
2016,11,12,8,30,654.0,58.0,0.8,17.0,245.0,471.58,378.75
2016,11,12,8,45,690.5,61.5,0.8,17.5,284.5,531.02,424.76
2016,11,12,9,0,727.0,65.0,0.8,18.0,324.0,591.77,469.94
2016,11,12,9,15,750.5,67.5,0.8,18.0,359.5,642.84,506.05
2016,11,12,9,30,774.0,70.0,0.8,18.0,395.0,693.33,540.73
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.5,738.43,569.82
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,782.06,597.32
2016,11,12,10,15,827.5,72.5,0.8,19.0,480.0,817.09,619.67
2016,11,12,10,30,839.0,74.0,0.8,19.0,504.0,841.14,634.54
2016,11,12,10,45,846.5,74.5,0.85,19.5,521.0,865.7,649.52
2016,11,12,11,0,854.0,75.0,0.9,20.0,538.0,887.22,662.45
2016,11,12,11,15,655.5,139.5,0.95,20.0,498.5,807.16,609.0
2016,11,12,11,30,457.0,204.0,1.0,20.0,459.0,694.34,530.26
2016,11,12,11,45,660.0,140.5,1.1,20.5,510.5,821.69,621.82
2016,11,12,12,0,863.0,77.0,1.2,21.0,562.0,920.31,686.26
2016,11,12,12,15,861.0,76.5,1.25,21.0,556.5,914.53,682.07
2016,11,12,12,30,859.0,76.0,1.3,21.0,551.0,905.27,677.07
2016,11,12,12,45,847.5,77.5,1.4,21.0,537.0,886.38,666.45
2016,11,12,13,0,836.0,79.0,1.5,21.0,523.0,873.31,659.79
2016,11,12,13,15,827.0,78.0,1.55,21.0,503.0,847.18,643.55
2016,11,12,13,30,818.0,77.0,1.6,21.0,483.0,818.19,625.37
2016,11,12,13,45,805.0,75.5,1.65,21.0,456.5,782.58,602.4
2016,11,12,14,0,792.0,74.0,1.7,21.0,430.0,744.74,577.59
2016,11,12,14,15,773.0,71.5,1.7,20.5,398.0,699.08,547.4
2016,11,12,14,30,754.0,69.0,1.7,20.0,366.0,652.15,515.66
2016,11,12,14,45,727.5,66.0,1.75,20.0,329.0,598.49,477.43
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,544.81,436.39
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,481.68,387.32
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,423.76,340.25
2016,11,12,15,45,559.0,48.5,1.95,19.0,168.0,353.37,280.99
2016,11,12,16,0,497.0,43.0,2.0,19.0,126.0,288.38,224.35
2016,11,12,16,15,394.5,34.0,2.0,18.0,87.0,209.85,156.36
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,140.36,81.05
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,50.65,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,95.0,11.0,1.0,13.0,13.0,34.6,0.0
2016,11,13,7,15,229.0,23.0,0.95,13.0,45.0,112.38,49.54
2016,11,13,7,30,363.0,35.0,0.9,13.0,77.0,194.68,145.04
2016,11,13,7,45,445.0,43.5,0.85,13.5,117.5,261.24,205.37
2016,11,13,8,0,527.0,52.0,0.8,14.0,158.0,336.21,269.66
2016,11,13,8,15,579.5,57.5,0.7,14.5,199.5,399.62,322.66
2016,11,13,8,30,632.0,63.0,0.6,15.0,241.0,466.99,376.34
2016,11,13,8,45,335.0,101.0,0.55,15.5,196.5,349.12,283.13
2016,11,13,9,0,38.0,139.0,0.5,16.0,152.0,172.04,137.82
2016,11,13,9,15,41.5,153.0,0.45,16.5,169.0,190.79,153.5
2016,11,13,9,30,45.0,167.0,0.4,17.0,186.0,209.94,168.23
2016,11,13,9,45,60.0,183.5,0.35,17.5,210.5,241.7,192.97
2016,11,13,10,0,75.0,200.0,0.3,18.0,235.0,274.54,217.94
2016,11,13,10,15,92.0,213.0,0.35,18.0,258.5,305.59,242.02
2016,11,13,10,30,109.0,226.0,0.4,18.0,282.0,337.48,266.53
2016,11,13,10,45,469.0,157.0,0.5,18.5,408.0,630.58,490.85
2016,11,13,11,0,829.0,88.0,0.6,19.0,534.0,888.61,664.12
2016,11,13,11,15,833.5,88.5,0.6,19.0,544.0,904.09,669.74
2016,11,13,11,30,838.0,89.0,0.6,19.0,554.0,916.22,677.05
2016,11,13,11,45,841.0,88.5,0.65,19.5,557.0,922.25,680.34
2016,11,13,12,0,844.0,88.0,0.7,20.0,560.0,924.76,681.6
2016,11,13,12,15,842.5,88.0,0.65,20.0,554.5,920.14,677.7
2016,11,13,12,30,841.0,88.0,0.6,20.0,549.0,912.02,671.79
2016,11,13,12,45,845.0,84.0,0.6,20.5,538.0,900.45,663.61
2016,11,13,13,0,849.0,80.0,0.6,21.0,527.0,885.3,653.29
2016,11,13,13,15,840.0,79.0,0.6,21.0,507.0,858.97,637.03
2016,11,13,13,30,831.0,78.0,0.6,21.0,487.0,829.75,618.95
2016,11,13,13,45,819.0,75.5,0.6,21.0,460.5,793.42,596.03
2016,11,13,14,0,807.0,73.0,0.6,21.0,434.0,754.78,571.36
2016,11,13,14,15,787.5,71.0,0.6,21.0,401.5,708.93,541.35
2016,11,13,14,30,768.0,69.0,0.6,21.0,369.0,661.79,509.9
2016,11,13,14,45,740.5,66.0,0.6,21.0,331.0,606.96,472.2
2016,11,13,15,0,713.0,63.0,0.6,21.0,293.0,552.14,431.72
2016,11,13,15,15,672.5,58.5,0.65,20.5,252.0,488.22,384.13
2016,11,13,15,30,632.0,54.0,0.7,20.0,211.0,429.64,338.31
2016,11,13,15,45,570.5,48.0,0.75,19.5,168.5,358.42,280.7
2016,11,13,16,0,509.0,42.0,0.8,19.0,126.0,292.54,225.08
2016,11,13,16,15,407.0,33.0,0.9,18.5,87.0,213.65,157.37
2016,11,13,16,30,305.0,24.0,1.0,18.0,48.0,143.03,78.27
2016,11,13,16,45,152.5,12.0,1.1,17.5,24.0,51.97,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,106.0,10.0,1.5,12.0,12.0,36.43,0.0
2016,11,14,7,15,248.5,21.5,1.45,12.5,44.0,115.98,42.52
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,202.68,150.17
2016,11,14,7,45,474.0,41.0,1.35,13.5,117.5,270.37,212.71
2016,11,14,8,0,557.0,49.0,1.3,14.0,159.0,346.58,278.8
2016,11,14,8,15,609.5,54.0,1.2,14.5,201.0,410.7,333.25
2016,11,14,8,30,662.0,59.0,1.1,15.0,243.0,478.74,388.43
2016,11,14,8,45,331.0,83.0,1.0,15.5,175.0,324.28,265.74
2016,11,14,9,0,0.0,107.0,0.9,16.0,107.0,100.21,78.56
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,113.35,89.69
2016,11,14,9,30,0.0,134.0,0.7,17.0,134.0,126.6,100.18
2016,11,14,9,45,8.5,153.0,0.6,17.5,157.0,152.72,121.25
2016,11,14,10,0,17.0,172.0,0.5,18.0,180.0,179.63,142.51
2016,11,14,10,15,25.5,186.5,0.45,18.0,199.0,202.22,160.34
2016,11,14,10,30,34.0,201.0,0.4,18.0,218.0,240.99,190.61
2016,11,14,10,45,42.0,212.5,0.35,18.5,234.0,261.88,206.08
2016,11,14,11,0,50.0,224.0,0.3,19.0,250.0,283.16,221.76
2016,11,14,11,15,40.5,221.5,0.35,19.0,243.0,271.23,212.15
2016,11,14,11,30,31.0,219.0,0.4,19.0,236.0,259.21,202.73
2016,11,14,11,45,66.5,234.5,0.45,19.5,271.5,311.51,243.79
2016,11,14,12,0,102.0,250.0,0.5,20.0,307.0,364.26,283.95
2016,11,14,12,15,149.5,248.0,0.55,20.0,330.5,423.72,329.39
2016,11,14,12,30,197.0,246.0,0.6,20.0,354.0,464.44,360.6
2016,11,14,12,45,252.0,232.5,0.65,20.5,367.0,513.65,397.26
2016,11,14,13,0,307.0,219.0,0.7,21.0,380.0,542.6,419.09
2016,11,14,13,15,561.5,151.0,0.75,21.0,431.5,696.28,534.15
2016,11,14,13,30,816.0,83.0,0.8,21.0,483.0,822.26,619.82
2016,11,14,13,45,802.0,81.5,0.9,21.0,456.0,785.96,595.98
2016,11,14,14,0,788.0,80.0,1.0,21.0,429.0,747.48,572.3
2016,11,14,14,15,768.0,77.5,1.1,20.5,396.5,701.28,543.58
2016,11,14,14,30,748.0,75.0,1.2,20.0,364.0,653.85,513.03
2016,11,14,14,45,718.5,71.5,1.35,20.0,326.5,597.83,474.12
2016,11,14,15,0,689.0,68.0,1.5,20.0,289.0,545.76,435.19
2016,11,14,15,15,647.0,63.0,1.55,19.5,248.0,481.54,385.61
2016,11,14,15,30,605.0,58.0,1.6,19.0,207.0,419.67,335.83
2016,11,14,15,45,541.0,51.5,1.65,18.5,164.5,347.96,276.33
2016,11,14,16,0,477.0,45.0,1.7,18.0,122.0,281.83,219.33
2016,11,14,16,15,373.0,35.0,1.8,17.5,83.5,202.83,150.39
2016,11,14,16,30,269.0,25.0,1.9,17.0,45.0,131.63,68.56
2016,11,14,16,45,134.5,12.5,2.0,16.5,22.5,47.61,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.5,14.5,1.9,13.5,37.0,94.69,24.47
2016,11,15,7,30,421.0,29.0,2.0,14.0,74.0,209.08,153.25
2016,11,15,7,45,499.0,35.5,2.1,14.5,114.0,270.73,212.39
2016,11,15,8,0,577.0,42.0,2.2,15.0,154.0,344.03,277.14
2016,11,15,8,15,627.0,46.5,2.25,15.5,195.0,407.2,332.13
2016,11,15,8,30,677.0,51.0,2.3,16.0,236.0,473.89,388.0
2016,11,15,8,45,707.5,54.5,2.35,16.5,274.5,530.15,433.76
2016,11,15,9,0,738.0,58.0,2.4,17.0,313.0,587.21,478.54
2016,11,15,9,15,761.0,60.5,2.45,17.0,348.0,638.06,516.61
2016,11,15,9,30,784.0,63.0,2.5,17.0,383.0,688.31,553.36
2016,11,15,9,45,462.5,132.0,2.6,17.5,325.0,542.47,439.52
2016,11,15,10,0,141.0,201.0,2.7,18.0,267.0,345.69,279.09
2016,11,15,10,15,141.5,212.5,2.75,18.0,281.5,363.31,293.44
2016,11,15,10,30,142.0,224.0,2.8,18.0,296.0,380.65,306.63
2016,11,15,10,45,126.0,231.0,2.85,18.0,296.5,377.21,303.11
2016,11,15,11,0,110.0,238.0,2.9,18.0,297.0,355.86,285.85
2016,11,15,11,15,63.5,220.0,3.0,18.0,254.5,291.04,233.36
2016,11,15,11,30,17.0,202.0,3.1,18.0,212.0,210.29,167.37
2016,11,15,11,45,8.5,147.5,3.25,18.0,152.5,144.41,114.02
2016,11,15,12,0,0.0,93.0,3.4,18.0,93.0,82.62,63.1
2016,11,15,12,15,0.0,110.5,3.5,18.0,110.5,99.49,77.07
2016,11,15,12,30,0.0,128.0,3.6,18.0,128.0,116.85,91.36
2016,11,15,12,45,0.0,126.0,3.7,18.0,126.0,114.99,89.87
2016,11,15,13,0,0.0,124.0,3.8,18.0,124.0,113.17,88.48
2016,11,15,13,15,8.0,151.5,3.8,17.5,155.5,148.81,118.38
2016,11,15,13,30,16.0,179.0,3.8,17.0,187.0,185.93,149.38
2016,11,15,13,45,104.5,184.0,3.85,17.0,230.5,294.83,240.86
2016,11,15,14,0,193.0,189.0,3.9,17.0,274.0,369.82,303.3
2016,11,15,14,15,96.5,145.5,3.85,16.5,188.0,236.66,194.1
2016,11,15,14,30,0.0,102.0,3.8,16.0,102.0,93.68,73.58
2016,11,15,14,45,0.0,91.5,3.75,16.0,91.5,83.71,65.43
2016,11,15,15,0,0.0,81.0,3.7,16.0,81.0,73.81,57.13
2016,11,15,15,15,0.0,69.5,3.55,15.5,69.5,62.94,48.02
2016,11,15,15,30,0.0,58.0,3.4,15.0,58.0,52.13,38.81
2016,11,15,15,45,0.0,46.0,3.25,15.0,46.0,40.83,28.98
2016,11,15,16,0,0.0,34.0,3.1,15.0,34.0,29.98,19.48
2016,11,15,16,15,0.0,23.0,2.95,14.5,23.0,20.26,10.82
2016,11,15,16,30,0.0,12.0,2.8,14.0,12.0,10.55,0.38
2016,11,15,16,45,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,93.46,13.01
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,205.85,151.48
2016,11,16,7,45,497.0,39.5,3.05,11.5,116.5,277.26,220.12
2016,11,16,8,0,589.0,47.0,3.2,12.0,159.0,358.08,292.16
2016,11,16,8,15,642.5,52.0,3.35,12.5,202.0,420.51,347.91
2016,11,16,8,30,696.0,57.0,3.5,13.0,245.0,490.76,408.07
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.5,551.62,458.95
2016,11,16,9,0,770.0,63.0,3.9,14.0,326.0,613.68,509.17
2016,11,16,9,15,794.0,65.5,3.95,14.0,362.5,666.64,549.98
2016,11,16,9,30,818.0,68.0,4.0,14.0,399.0,718.95,589.21
2016,11,16,9,45,833.5,70.0,4.05,14.5,429.5,762.94,620.35
2016,11,16,10,0,849.0,72.0,4.1,15.0,460.0,805.04,649.61
2016,11,16,10,15,860.0,73.5,4.1,15.0,484.0,840.52,674.62
2016,11,16,10,30,871.0,75.0,4.1,15.0,508.0,864.92,691.39
2016,11,16,10,45,873.0,77.5,4.1,15.0,524.5,887.78,707.1
2016,11,16,11,0,875.0,80.0,4.1,15.0,541.0,916.37,726.99
2016,11,16,11,15,879.0,80.5,4.1,15.0,550.5,922.72,730.83
2016,11,16,11,30,883.0,81.0,4.1,15.0,560.0,934.68,739.03
2016,11,16,11,45,875.0,84.0,4.1,15.0,560.5,944.62,745.87
2016,11,16,12,0,867.0,87.0,4.1,15.0,561.0,941.41,743.48
2016,11,16,12,15,864.5,86.5,4.05,15.0,555.5,935.3,738.98
2016,11,16,12,30,862.0,86.0,4.0,15.0,550.0,925.62,732.11
2016,11,16,12,45,859.0,84.5,4.0,15.0,537.5,910.73,721.93
2016,11,16,13,0,856.0,83.0,4.0,15.0,525.0,892.42,709.43
2016,11,16,13,15,846.5,81.5,3.95,15.0,504.5,865.1,690.19
2016,11,16,13,30,837.0,80.0,3.9,15.0,484.0,834.88,668.86
2016,11,16,13,45,817.5,80.0,3.9,15.0,456.5,795.51,640.91
2016,11,16,14,0,798.0,80.0,3.9,15.0,429.0,754.17,611.25
2016,11,16,14,15,777.5,77.0,3.85,15.0,396.0,706.83,576.48
2016,11,16,14,30,757.0,74.0,3.8,15.0,363.0,658.28,540.28
2016,11,16,14,45,719.5,72.0,3.8,15.0,324.0,602.12,497.06
2016,11,16,15,0,682.0,70.0,3.8,15.0,285.0,543.31,449.43
2016,11,16,15,15,638.5,65.0,3.7,14.5,244.0,478.66,396.35
2016,11,16,15,30,595.0,60.0,3.6,14.0,203.0,416.45,343.5
2016,11,16,15,45,517.5,54.0,3.5,13.5,160.0,339.19,276.78
2016,11,16,16,0,440.0,48.0,3.4,13.0,117.0,268.68,214.16
2016,11,16,16,15,333.5,36.5,3.3,12.5,79.0,189.27,142.62
2016,11,16,16,30,227.0,25.0,3.2,12.0,41.0,116.8,53.61
2016,11,16,16,45,113.5,12.5,3.1,11.5,20.5,42.03,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,1.35,7.5,35.5,91.83,0.0
2016,11,17,7,30,412.0,29.0,1.3,8.0,71.0,204.86,149.96
2016,11,17,7,45,502.0,36.0,1.3,8.5,112.5,274.7,218.36
2016,11,17,8,0,592.0,43.0,1.3,9.0,154.0,350.41,285.93
2016,11,17,8,15,645.5,48.0,1.3,9.5,196.5,416.72,343.95
2016,11,17,8,30,699.0,53.0,1.3,10.0,239.0,486.83,402.76
2016,11,17,8,45,737.0,56.0,1.35,10.5,280.0,548.19,452.76
2016,11,17,9,0,775.0,59.0,1.4,11.0,321.0,610.89,501.98
2016,11,17,9,15,799.0,61.0,1.3,11.5,357.0,663.28,538.84
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,715.02,573.72
2016,11,17,9,45,842.0,64.5,1.2,12.5,424.5,754.09,599.46
2016,11,17,10,0,861.0,66.0,1.2,13.0,456.0,798.13,628.36
2016,11,17,10,15,872.5,67.0,1.15,13.5,480.5,833.26,649.7
2016,11,17,10,30,884.0,68.0,1.1,14.0,505.0,865.77,668.92
2016,11,17,10,45,893.0,68.5,1.05,14.5,522.5,892.58,683.97
2016,11,17,11,0,902.0,69.0,1.0,15.0,540.0,916.27,696.79
2016,11,17,11,15,905.5,69.5,0.95,15.0,550.0,931.59,705.27
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,943.36,711.55
2016,11,17,11,45,911.0,69.5,0.85,15.5,562.5,948.79,712.46
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,950.54,711.16
2016,11,17,12,15,911.0,69.0,0.8,16.0,560.0,945.49,707.97
2016,11,17,12,30,909.0,69.0,0.8,16.0,555.0,936.78,702.62
2016,11,17,12,45,903.0,68.5,0.85,16.0,541.5,920.15,693.22
2016,11,17,13,0,897.0,68.0,0.9,16.0,528.0,900.11,681.66
2016,11,17,13,15,888.5,67.0,0.9,16.0,508.0,873.93,665.09
2016,11,17,13,30,880.0,66.0,0.9,16.0,488.0,844.73,646.49
2016,11,17,13,45,866.0,65.0,0.9,16.0,461.0,808.15,622.72
2016,11,17,14,0,852.0,64.0,0.9,16.0,434.0,769.27,597.15
2016,11,17,14,15,833.5,62.0,0.85,16.0,401.0,730.38,570.52
2016,11,17,14,30,815.0,60.0,0.8,16.0,368.0,682.77,537.24
2016,11,17,14,45,787.5,57.0,0.8,16.0,330.0,626.55,497.69
2016,11,17,15,0,760.0,54.0,0.8,16.0,292.0,570.27,455.52
2016,11,17,15,15,720.0,50.5,0.75,15.5,250.0,506.25,405.73
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,444.1,355.38
2016,11,17,15,45,618.0,42.0,0.65,15.0,165.5,371.65,294.47
2016,11,17,16,0,556.0,37.0,0.6,15.0,123.0,304.19,235.59
2016,11,17,16,15,449.5,29.0,0.6,14.5,83.5,222.27,163.1
2016,11,17,16,30,343.0,21.0,0.6,14.0,44.0,147.25,60.96
2016,11,17,16,45,171.5,10.5,0.6,13.5,22.0,55.95,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.0,2.4,7.5,33.0,85.64,0.0
2016,11,18,7,30,373.0,30.0,2.4,8.0,66.0,191.05,138.31
2016,11,18,7,45,465.0,38.0,2.45,8.5,107.0,260.71,207.93
2016,11,18,8,0,557.0,46.0,2.5,9.0,148.0,339.97,279.23
2016,11,18,8,15,614.0,52.0,2.35,9.5,191.0,407.15,338.66
2016,11,18,8,30,671.0,58.0,2.2,10.0,234.0,478.76,399.39
2016,11,18,8,45,710.0,62.0,2.1,10.5,275.0,537.03,447.37
2016,11,18,9,0,749.0,66.0,2.0,11.0,316.0,600.52,497.34
2016,11,18,9,15,774.0,69.0,2.05,12.0,352.5,653.92,536.44
2016,11,18,9,30,799.0,72.0,2.1,13.0,389.0,706.81,573.38
2016,11,18,9,45,822.0,72.5,2.15,14.0,421.0,754.2,605.28
2016,11,18,10,0,845.0,73.0,2.2,15.0,453.0,800.17,635.45
2016,11,18,10,15,855.5,74.5,2.35,15.5,477.0,835.11,659.19
2016,11,18,10,30,866.0,76.0,2.5,16.0,501.0,867.39,680.95
2016,11,18,10,45,872.0,77.5,2.65,16.5,517.5,892.81,697.77
2016,11,18,11,0,878.0,79.0,2.8,17.0,534.0,905.99,706.05
2016,11,18,11,15,880.5,79.5,2.85,17.0,543.5,920.12,715.73
2016,11,18,11,30,883.0,80.0,2.9,17.0,553.0,930.78,723.11
2016,11,18,11,45,881.5,80.5,3.0,17.5,554.5,934.17,724.62
