Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,880.0,81.0,3.1,18.0,556.0,933.97,723.82
2016,11,18,12,15,877.0,80.5,3.2,18.0,550.0,927.53,720.19
2016,11,18,12,30,874.0,80.0,3.3,18.0,544.0,917.58,714.25
2016,11,18,12,45,869.0,78.5,3.4,18.0,531.0,901.06,703.79
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,890.06,697.34
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.5,863.86,679.72
2016,11,18,13,30,846.0,75.0,3.6,18.0,479.0,834.71,660.02
2016,11,18,13,45,833.0,73.5,3.7,18.0,452.5,798.87,635.54
2016,11,18,14,0,820.0,72.0,3.8,18.0,426.0,760.71,609.06
2016,11,18,14,15,801.0,69.5,3.75,17.5,393.5,714.66,576.78
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,667.24,542.86
2016,11,18,14,45,755.0,64.0,3.65,17.0,323.5,612.67,501.68
2016,11,18,15,0,728.0,61.0,3.6,17.0,286.0,558.01,457.62
2016,11,18,15,15,686.5,56.5,3.4,16.5,245.0,493.28,404.69
2016,11,18,15,30,645.0,52.0,3.2,16.0,204.0,430.59,351.64
2016,11,18,15,45,580.0,46.0,3.05,15.5,161.5,360.95,291.31
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,293.43,231.07
2016,11,18,16,15,403.0,31.0,2.8,14.5,80.0,210.79,156.14
2016,11,18,16,30,291.0,22.0,2.7,14.0,41.0,134.29,49.84
2016,11,18,16,45,145.5,11.0,2.65,13.5,20.5,49.44,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,4.9,13.0,4.5,3.94,0.0
2016,11,19,7,30,0.0,9.0,4.9,13.0,9.0,7.9,0.38
2016,11,19,7,45,0.0,15.5,4.9,13.5,15.5,13.62,5.69
2016,11,19,8,0,0.0,22.0,4.9,14.0,22.0,19.35,10.75
2016,11,19,8,15,0.0,28.5,4.9,14.0,28.5,25.09,15.8
2016,11,19,8,30,0.0,35.0,4.9,14.0,35.0,30.83,20.83
2016,11,19,8,45,0.0,41.5,4.9,14.0,41.5,36.59,25.81
2016,11,19,9,0,0.0,48.0,4.9,14.0,48.0,42.35,30.75
2016,11,19,9,15,0.0,77.5,4.9,14.0,77.5,69.28,53.7
2016,11,19,9,30,0.0,107.0,4.9,14.0,107.0,98.73,78.57
2016,11,19,9,45,0.0,101.5,4.9,14.5,101.5,92.35,72.9
2016,11,19,10,0,0.0,96.0,4.9,15.0,96.0,86.41,67.64
2016,11,19,10,15,0.0,84.0,4.9,15.0,84.0,74.48,57.49
2016,11,19,10,30,0.0,72.0,4.9,15.0,72.0,63.68,48.33
2016,11,19,10,45,0.0,49.0,4.9,15.5,49.0,43.28,31.0
2016,11,19,11,0,0.0,26.0,4.9,16.0,26.0,22.93,13.75
2016,11,19,11,15,0.0,55.5,4.85,16.0,55.5,49.05,35.73
2016,11,19,11,30,0.0,85.0,4.8,16.0,85.0,75.27,57.66
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,88.45,68.62
2016,11,19,12,0,0.0,113.0,4.8,16.0,113.0,102.08,79.94
2016,11,19,12,15,0.0,135.5,4.75,16.0,135.5,124.64,98.63
2016,11,19,12,30,0.0,158.0,4.7,16.0,158.0,148.06,117.98
2016,11,19,12,45,0.0,156.5,4.7,16.0,156.5,146.76,116.96
2016,11,19,13,0,0.0,155.0,4.7,16.0,155.0,145.57,116.09
2016,11,19,13,15,0.0,122.0,4.6,16.0,122.0,111.73,88.18
2016,11,19,13,30,0.0,89.0,4.5,16.0,89.0,79.24,61.21
2016,11,19,13,45,0.0,78.0,4.45,16.5,78.0,69.01,52.63
2016,11,19,14,0,0.0,67.0,4.4,17.0,67.0,59.22,44.4
2016,11,19,14,15,0.0,44.0,4.25,16.5,44.0,38.81,27.33
2016,11,19,14,30,0.0,21.0,4.1,16.0,21.0,18.48,10.13
2016,11,19,14,45,0.0,18.5,4.0,16.0,18.5,16.27,8.27
2016,11,19,15,0,0.0,16.0,3.9,16.0,16.0,14.07,6.38
2016,11,19,15,15,0.0,13.5,3.7,15.5,13.5,11.86,4.51
2016,11,19,15,30,0.0,11.0,3.5,15.0,11.0,9.66,2.6
2016,11,19,15,45,0.0,8.5,3.35,15.0,8.5,7.46,0.67
2016,11,19,16,0,0.0,6.0,3.2,15.0,6.0,5.26,0.0
2016,11,19,16,15,0.0,4.0,3.15,14.5,4.0,3.5,0.0
2016,11,19,16,30,0.0,2.0,3.1,14.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,3.05,14.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.5,9.5,8.35,0.0
2016,11,20,7,30,0.0,19.0,1.5,13.0,19.0,16.73,6.92
2016,11,20,7,45,0.0,32.0,1.5,13.5,32.0,28.31,17.89
2016,11,20,8,0,0.0,45.0,1.5,14.0,45.0,40.77,28.85
2016,11,20,8,15,0.0,58.5,1.55,14.0,58.5,53.72,40.18
2016,11,20,8,30,0.0,72.0,1.6,14.0,72.0,66.68,51.42
2016,11,20,8,45,0.0,85.0,1.65,14.0,85.0,79.14,62.09
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,91.68,72.69
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,103.23,82.33
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,114.88,91.97
2016,11,20,9,45,0.0,93.5,1.7,14.5,93.5,84.36,66.06
2016,11,20,10,0,0.0,65.0,1.7,15.0,65.0,57.45,43.22
2016,11,20,10,15,0.0,44.5,1.7,15.0,44.5,39.28,27.8
2016,11,20,10,30,0.0,24.0,1.7,15.0,24.0,21.16,12.39
2016,11,20,10,45,0.0,68.5,1.7,15.0,68.5,60.58,45.72
2016,11,20,11,0,0.0,113.0,1.7,15.0,113.0,102.38,80.56
2016,11,20,11,15,0.0,117.0,1.6,15.0,117.0,106.23,83.6
2016,11,20,11,30,0.0,121.0,1.5,15.0,121.0,110.12,86.76
2016,11,20,11,45,0.0,127.5,1.45,15.0,127.5,116.58,92.05
2016,11,20,12,0,0.0,134.0,1.4,15.0,134.0,123.15,97.44
2016,11,20,12,15,0.0,71.5,1.25,15.0,71.5,63.26,47.73
2016,11,20,12,30,0.0,9.0,1.1,15.0,9.0,7.93,1.09
2016,11,20,12,45,0.0,63.5,1.0,15.0,63.5,56.15,41.97
2016,11,20,13,0,0.0,118.0,0.9,15.0,118.0,107.49,84.78
2016,11,20,13,15,6.5,144.5,0.85,15.0,148.0,140.79,112.43
2016,11,20,13,30,13.0,171.0,0.8,15.0,178.0,175.66,141.1
2016,11,20,13,45,78.0,177.5,0.8,15.0,211.5,251.55,204.58
2016,11,20,14,0,143.0,184.0,0.8,15.0,245.0,325.25,264.41
2016,11,20,14,15,371.5,137.5,0.8,15.0,279.5,466.38,378.59
2016,11,20,14,30,600.0,91.0,0.8,15.0,314.0,568.04,457.62
2016,11,20,14,45,568.5,87.5,0.8,15.0,281.0,516.82,417.05
2016,11,20,15,0,537.0,84.0,0.8,15.0,248.0,466.29,377.56
2016,11,20,15,15,499.5,76.0,0.75,14.5,211.5,408.46,331.52
2016,11,20,15,30,462.0,68.0,0.7,14.0,175.0,352.8,285.64
2016,11,20,15,45,414.0,57.0,0.65,14.0,138.0,291.55,233.33
2016,11,20,16,0,366.0,46.0,0.6,14.0,101.0,234.55,183.05
2016,11,20,16,15,271.0,34.0,0.6,14.0,67.0,163.44,119.14
2016,11,20,16,30,176.0,22.0,0.6,14.0,33.0,95.02,24.24
2016,11,20,16,45,88.0,11.0,0.65,14.0,16.5,33.95,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,13.5,2.25,10.5,29.0,66.48,0.0
2016,11,21,7,30,356.0,27.0,2.3,11.0,58.0,180.09,120.62
2016,11,21,7,45,454.5,34.5,2.4,11.5,97.5,250.35,195.61
2016,11,21,8,0,553.0,42.0,2.5,12.0,137.0,330.81,267.67
2016,11,21,8,15,610.0,47.0,2.55,12.0,178.5,392.58,323.54
2016,11,21,8,30,667.0,52.0,2.6,12.0,220.0,462.53,384.3
2016,11,21,8,45,707.0,55.0,2.65,12.5,260.0,523.33,435.15
2016,11,21,9,0,747.0,58.0,2.7,13.0,300.0,585.72,485.47
2016,11,21,9,15,772.5,61.0,2.7,13.0,336.0,639.06,526.7
2016,11,21,9,30,798.0,64.0,2.7,13.0,372.0,692.01,566.12
2016,11,21,9,45,800.0,70.0,2.7,13.5,400.0,729.67,592.19
2016,11,21,10,0,802.0,76.0,2.7,14.0,428.0,764.69,615.92
2016,11,21,10,15,815.0,77.5,2.7,14.0,452.0,800.57,641.14
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,834.07,664.38
2016,11,21,10,45,838.0,79.5,2.7,14.5,494.0,861.05,681.53
2016,11,21,11,0,848.0,80.0,2.7,15.0,512.0,885.1,696.54
2016,11,21,11,15,853.0,81.0,2.65,15.0,522.5,902.11,707.46
2016,11,21,11,30,858.0,82.0,2.6,15.0,533.0,915.76,716.15
2016,11,21,11,45,861.5,81.5,2.55,15.5,536.0,922.65,718.86
2016,11,21,12,0,865.0,81.0,2.5,16.0,539.0,926.0,719.3
2016,11,21,12,15,863.0,80.5,2.5,16.0,534.0,920.68,715.69
2016,11,21,12,30,861.0,80.0,2.5,16.0,529.0,911.84,709.85
2016,11,21,12,45,861.0,77.5,2.5,16.5,518.0,898.75,699.89
2016,11,21,13,0,861.0,75.0,2.5,17.0,507.0,873.43,681.5
2016,11,21,13,15,852.0,74.0,2.5,16.5,487.5,856.34,671.63
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,827.56,653.29
2016,11,21,13,45,828.0,71.5,2.5,16.0,441.5,790.46,627.66
2016,11,21,14,0,813.0,70.0,2.5,16.0,415.0,751.17,600.22
2016,11,21,14,15,792.5,68.0,2.5,16.0,382.5,705.16,567.41
2016,11,21,14,30,772.0,66.0,2.5,16.0,350.0,657.89,533.09
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.5,601.98,491.35
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,546.25,446.92
2016,11,21,15,15,668.0,56.0,2.45,15.5,234.5,481.61,394.58
2016,11,21,15,30,624.0,52.0,2.4,15.0,194.0,423.03,345.08
2016,11,21,15,45,553.5,46.0,2.35,14.5,152.5,348.42,281.1
2016,11,21,16,0,483.0,40.0,2.3,14.0,111.0,280.01,220.33
2016,11,21,16,15,366.0,30.5,2.3,13.5,73.5,196.78,144.23
2016,11,21,16,30,249.0,21.0,2.3,13.0,36.0,118.75,24.99
2016,11,21,16,45,124.5,10.5,2.35,12.5,18.0,43.51,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,144.5,14.5,0.75,10.0,26.5,56.97,0.0
2016,11,22,7,30,289.0,29.0,0.7,10.0,53.0,156.07,100.97
2016,11,22,7,45,387.5,38.5,0.7,10.5,91.5,226.06,175.41
2016,11,22,8,0,486.0,48.0,0.7,11.0,130.0,305.23,244.88
2016,11,22,8,15,547.5,54.0,0.75,11.0,171.0,370.87,302.31
2016,11,22,8,30,609.0,60.0,0.8,11.0,212.0,441.39,361.96
2016,11,22,8,45,385.5,96.5,0.85,11.5,198.5,371.59,306.78
2016,11,22,9,0,162.0,133.0,0.9,12.0,185.0,261.83,216.61
2016,11,22,9,15,172.5,146.5,1.0,12.5,207.5,290.78,240.96
2016,11,22,9,30,183.0,160.0,1.1,13.0,230.0,320.31,264.51
2016,11,22,9,45,330.5,151.0,1.2,13.5,290.0,442.66,363.79
2016,11,22,10,0,478.0,142.0,1.3,14.0,350.0,577.83,468.29
2016,11,22,10,15,493.5,147.5,1.35,14.0,373.0,611.58,492.47
2016,11,22,10,30,509.0,153.0,1.4,14.0,396.0,644.3,516.58
2016,11,22,10,45,456.5,172.0,1.45,14.5,396.0,631.77,504.69
2016,11,22,11,0,404.0,191.0,1.5,15.0,396.0,615.05,490.12
2016,11,22,11,15,444.5,186.0,1.5,15.0,415.0,652.02,518.18
2016,11,22,11,30,485.0,181.0,1.5,15.0,434.0,687.83,544.64
2016,11,22,11,45,442.5,192.0,1.55,15.0,424.0,663.96,526.11
2016,11,22,12,0,400.0,203.0,1.6,15.0,414.0,619.96,493.69
2016,11,22,12,15,424.5,195.5,1.6,15.0,417.5,650.32,516.76
2016,11,22,12,30,449.0,188.0,1.6,15.0,421.0,660.72,524.91
2016,11,22,12,45,486.0,174.0,1.6,15.0,421.0,672.35,534.61
2016,11,22,13,0,523.0,160.0,1.6,15.0,421.0,680.77,541.97
2016,11,22,13,15,471.5,164.0,1.6,15.0,392.0,630.11,503.95
2016,11,22,13,30,420.0,168.0,1.6,15.0,363.0,579.55,465.99
2016,11,22,13,45,469.5,147.5,1.65,15.0,354.0,584.14,471.84
2016,11,22,14,0,519.0,127.0,1.7,15.0,345.0,583.84,473.36
2016,11,22,14,15,516.0,116.5,1.7,14.5,319.0,550.76,449.31
2016,11,22,14,30,513.0,106.0,1.7,14.0,293.0,516.18,423.72
2016,11,22,14,45,480.0,101.0,1.7,14.0,261.5,466.61,384.39
2016,11,22,15,0,447.0,96.0,1.7,14.0,230.0,418.42,345.26
2016,11,22,15,15,414.5,85.5,1.65,13.5,195.5,365.63,301.92
2016,11,22,15,30,382.0,75.0,1.6,13.0,161.0,315.01,258.99
2016,11,22,15,45,341.0,61.5,1.6,13.0,126.5,259.05,210.1
2016,11,22,16,0,300.0,48.0,1.6,13.0,92.0,206.86,163.14
2016,11,22,16,15,217.5,34.5,1.65,12.5,60.5,143.01,104.31
2016,11,22,16,30,135.0,21.0,1.7,12.0,29.0,80.04,10.6
2016,11,22,16,45,67.5,10.5,1.8,12.0,14.5,28.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,10.5,24.0,43.2,0.0
2016,11,23,7,30,187.0,33.0,1.9,11.0,48.0,123.6,76.25
2016,11,23,7,45,290.0,45.0,1.85,11.5,85.0,191.95,148.8
2016,11,23,8,0,393.0,57.0,1.8,12.0,122.0,269.46,217.29
2016,11,23,8,15,461.5,65.0,1.85,12.0,162.5,336.63,276.56
2016,11,23,8,30,530.0,73.0,1.9,12.0,203.0,409.6,339.21
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.0,470.51,390.0
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,533.66,441.03
2016,11,23,9,15,650.0,89.0,2.15,13.0,316.0,588.0,484.36
2016,11,23,9,30,682.0,93.0,2.2,13.0,351.0,642.72,526.61
2016,11,23,9,45,375.0,137.0,2.25,13.5,280.5,475.36,391.75
2016,11,23,10,0,68.0,181.0,2.3,14.0,210.0,248.7,203.41
2016,11,23,10,15,34.0,161.5,2.3,14.0,176.0,196.16,159.95
2016,11,23,10,30,0.0,142.0,2.3,14.0,142.0,133.13,106.55
2016,11,23,10,45,198.5,166.5,2.3,14.0,266.5,378.95,313.13
2016,11,23,11,0,397.0,191.0,2.3,14.0,391.0,590.95,480.57
2016,11,23,11,15,604.5,145.0,2.3,14.0,456.0,755.64,604.84
2016,11,23,11,30,812.0,99.0,2.3,14.0,521.0,891.96,701.12
2016,11,23,11,45,816.5,98.0,2.3,14.5,524.5,899.17,703.28
2016,11,23,12,0,821.0,97.0,2.3,15.0,528.0,902.99,704.54
2016,11,23,12,15,818.5,97.0,2.35,15.0,523.0,898.11,701.67
2016,11,23,12,30,816.0,97.0,2.4,15.0,518.0,889.83,696.63
2016,11,23,12,45,810.0,96.0,2.5,15.0,505.5,873.87,686.71
2016,11,23,13,0,804.0,95.0,2.6,15.0,493.0,854.75,674.6
2016,11,23,13,15,794.0,93.5,2.65,15.0,473.5,828.52,656.98
2016,11,23,13,30,784.0,92.0,2.7,15.0,454.0,799.57,637.34
2016,11,23,13,45,770.5,89.0,2.8,15.0,428.5,763.46,612.58
2016,11,23,14,0,757.0,86.0,2.9,15.0,403.0,730.0,589.46
2016,11,23,14,15,735.0,83.0,2.85,14.5,371.0,683.47,556.37
2016,11,23,14,30,713.0,80.0,2.8,14.0,339.0,635.99,521.96
2016,11,23,14,45,682.5,76.0,2.8,14.0,302.5,580.86,479.04
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,526.15,434.76
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,460.39,380.49
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,397.43,326.85
2016,11,23,15,45,486.0,53.0,2.25,13.0,145.0,323.43,262.35
2016,11,23,16,0,415.0,45.0,2.1,13.0,104.0,255.66,201.64
2016,11,23,16,15,294.5,33.5,2.05,12.0,68.0,172.58,125.93
2016,11,23,16,30,174.0,22.0,2.0,11.0,32.0,94.26,7.64
2016,11,23,16,45,87.0,11.0,2.0,10.5,16.0,33.87,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,15.0,1.35,6.5,23.5,46.49,0.0
2016,11,24,7,30,219.0,30.0,1.4,7.0,47.0,130.04,77.13
2016,11,24,7,45,327.0,41.5,1.5,7.5,85.5,202.19,158.15
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,284.41,231.95
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.5,353.03,293.12
2016,11,24,8,30,570.0,69.0,1.5,8.0,207.0,427.13,357.04
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.5,492.33,411.36
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,560.3,465.91
2016,11,24,9,15,704.0,81.0,1.45,9.5,324.5,615.25,508.02
2016,11,24,9,30,734.0,85.0,1.4,10.0,361.0,670.34,547.8
2016,11,24,9,45,759.5,86.5,1.4,10.5,392.5,718.62,581.39
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,761.0,609.97
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,798.07,633.03
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,832.84,653.9
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.0,860.66,669.43
2016,11,24,11,0,835.0,93.0,1.0,13.0,510.0,885.61,682.71
2016,11,24,11,15,840.0,94.0,0.85,13.0,520.5,902.64,690.72
2016,11,24,11,30,845.0,95.0,0.7,13.0,531.0,916.35,696.35
2016,11,24,11,45,848.5,94.5,0.6,13.5,534.5,923.43,697.26
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,927.01,696.01
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.0,921.97,690.56
2016,11,24,12,30,848.0,93.0,0.3,14.0,528.0,913.43,683.17
2016,11,24,12,45,842.5,92.0,0.25,14.5,516.0,897.67,671.14
2016,11,24,13,0,837.0,91.0,0.2,15.0,504.0,878.62,657.27
2016,11,24,13,15,776.5,91.5,0.2,15.0,463.0,810.35,612.79
2016,11,24,13,30,716.0,92.0,0.2,15.0,422.0,746.43,571.12
2016,11,24,13,45,751.5,88.0,0.25,15.0,416.5,751.04,576.86
2016,11,24,14,0,787.0,84.0,0.3,15.0,411.0,746.36,575.2
2016,11,24,14,15,659.5,92.5,0.35,14.5,352.0,637.75,501.1
2016,11,24,14,30,532.0,101.0,0.4,14.0,293.0,529.79,423.83
2016,11,24,14,45,490.5,99.0,0.45,14.0,261.5,471.5,380.76
2016,11,24,15,0,449.0,97.0,0.5,14.0,230.0,421.24,341.64
2016,11,24,15,15,415.0,86.5,0.55,13.5,195.0,367.59,299.27
2016,11,24,15,30,381.0,76.0,0.6,13.0,160.0,316.24,257.05
2016,11,24,15,45,332.5,63.0,0.7,13.0,125.0,257.37,206.96
2016,11,24,16,0,284.0,50.0,0.8,13.0,90.0,203.14,159.14
2016,11,24,16,15,199.5,35.5,0.9,12.5,58.5,138.29,99.62
2016,11,24,16,30,115.0,21.0,1.0,12.0,27.0,73.39,0.0
2016,11,24,16,45,57.5,10.5,1.15,11.5,13.5,25.37,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,8.5,12.0,10.91,0.0
2016,11,25,7,30,0.0,24.0,2.0,9.0,24.0,22.75,8.39
2016,11,25,7,45,21.0,41.5,2.0,9.5,44.5,54.28,39.12
2016,11,25,8,0,42.0,59.0,2.0,10.0,65.0,84.08,65.81
2016,11,25,8,15,54.0,76.5,2.0,10.0,87.5,111.12,90.04
2016,11,25,8,30,66.0,94.0,2.0,10.0,110.0,139.26,115.0
2016,11,25,8,45,74.0,111.0,2.0,10.5,132.0,165.39,137.62
2016,11,25,9,0,82.0,128.0,2.0,11.0,154.0,192.26,160.41
2016,11,25,9,15,90.5,142.0,2.0,11.0,173.5,216.2,180.68
2016,11,25,9,30,99.0,156.0,2.0,11.0,193.0,240.85,201.27
2016,11,25,9,45,67.0,162.0,2.0,11.5,188.0,224.52,186.28
2016,11,25,10,0,35.0,168.0,2.0,12.0,183.0,206.28,169.67
2016,11,25,10,15,106.5,186.5,2.0,12.5,235.5,303.28,250.66
2016,11,25,10,30,178.0,205.0,2.0,13.0,288.0,389.64,320.48
2016,11,25,10,45,118.0,207.5,2.05,13.5,263.5,342.88,280.38
2016,11,25,11,0,58.0,210.0,2.1,14.0,239.0,277.01,225.34
2016,11,25,11,15,34.0,195.5,2.1,14.0,213.0,237.03,192.38
2016,11,25,11,30,10.0,181.0,2.1,14.0,187.0,182.89,147.42
2016,11,25,11,45,16.5,190.0,2.15,14.0,199.0,198.69,160.72
2016,11,25,12,0,23.0,199.0,2.2,14.0,211.0,214.74,174.01
2016,11,25,12,15,81.0,214.5,2.15,14.0,256.0,303.68,247.89
2016,11,25,12,30,139.0,230.0,2.1,14.0,301.0,393.48,320.32
2016,11,25,12,45,208.5,218.5,2.1,14.5,322.5,440.46,358.38
2016,11,25,13,0,278.0,207.0,2.1,15.0,344.0,502.13,407.0
2016,11,25,13,15,225.0,203.5,2.1,14.5,311.5,430.2,350.85
2016,11,25,13,30,172.0,200.0,2.1,14.0,279.0,376.92,308.77
2016,11,25,13,45,160.5,189.0,2.1,14.0,259.5,350.23,287.86
2016,11,25,14,0,149.0,178.0,2.1,14.0,240.0,323.84,266.84
2016,11,25,14,15,292.0,147.5,2.1,14.0,256.5,403.82,334.63
2016,11,25,14,30,435.0,117.0,2.1,14.0,273.0,473.54,391.78
2016,11,25,14,45,406.5,110.0,2.1,14.0,243.5,427.84,354.32
2016,11,25,15,0,378.0,103.0,2.1,14.0,214.0,383.35,317.69
2016,11,25,15,15,349.0,90.5,2.0,13.5,181.5,333.58,276.32
2016,11,25,15,30,320.0,78.0,1.9,13.0,149.0,285.77,235.41
2016,11,25,15,45,283.0,63.5,1.85,13.0,116.0,233.89,189.75
2016,11,25,16,0,246.0,49.0,1.8,13.0,83.0,185.46,145.96
2016,11,25,16,15,168.0,34.5,1.8,12.5,54.0,125.13,89.76
2016,11,25,16,30,90.0,20.0,1.8,12.0,25.0,63.72,0.0
2016,11,25,16,45,45.0,10.0,1.85,12.0,12.5,21.51,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,2.29
2016,11,26,7,45,0.0,31.0,2.85,10.5,31.0,28.29,17.59
2016,11,26,8,0,0.0,46.0,2.8,11.0,46.0,43.19,30.99
2016,11,26,8,15,0.0,62.5,2.75,11.0,62.5,59.68,45.57
2016,11,26,8,30,0.0,79.0,2.7,11.0,79.0,76.09,59.97
2016,11,26,8,45,2.0,94.5,2.65,11.0,95.0,92.57,74.32
2016,11,26,9,0,4.0,110.0,2.6,11.0,111.0,109.31,88.73
2016,11,26,9,15,8.5,123.0,2.7,11.0,126.0,125.18,102.32
2016,11,26,9,30,13.0,136.0,2.8,11.0,141.0,141.55,116.23
2016,11,26,9,45,13.5,145.5,2.95,11.0,151.0,151.31,124.34
2016,11,26,10,0,14.0,155.0,3.1,11.0,161.0,161.26,132.56
2016,11,26,10,15,49.5,177.5,3.3,11.0,200.5,229.72,190.83
2016,11,26,10,30,85.0,200.0,3.5,11.0,240.0,288.22,239.96
2016,11,26,10,45,72.5,204.5,3.7,11.0,239.5,283.25,235.16
2016,11,26,11,0,60.0,209.0,3.9,11.0,239.0,277.86,230.17
2016,11,26,11,15,78.0,218.0,4.0,11.0,257.5,305.51,253.39
2016,11,26,11,30,96.0,227.0,4.1,11.0,276.0,333.59,276.8
2016,11,26,11,45,86.0,226.5,4.2,11.5,270.5,323.86,267.97
2016,11,26,12,0,76.0,226.0,4.3,12.0,265.0,314.02,259.2
2016,11,26,12,15,38.0,154.0,4.3,12.0,173.5,191.3,157.36
2016,11,26,12,30,0.0,82.0,4.3,12.0,82.0,72.59,56.32
2016,11,26,12,45,283.0,113.0,4.3,12.0,251.0,412.55,348.43
2016,11,26,13,0,566.0,144.0,4.3,12.0,420.0,698.21,577.23
2016,11,26,13,15,505.0,151.5,4.15,12.0,391.0,643.41,532.1
2016,11,26,13,30,444.0,159.0,4.0,12.0,362.0,588.82,488.32
2016,11,26,13,45,456.5,146.5,3.9,12.0,344.5,571.9,475.88
2016,11,26,14,0,469.0,134.0,3.8,12.0,327.0,552.54,461.14
2016,11,26,14,15,504.0,116.5,3.7,12.0,309.0,541.64,453.33
2016,11,26,14,30,539.0,99.0,3.6,12.0,291.0,532.61,446.36
2016,11,26,14,45,477.5,101.0,3.55,12.0,257.5,465.4,390.96
2016,11,26,15,0,416.0,103.0,3.5,12.0,224.0,407.8,342.4
2016,11,26,15,15,374.5,92.0,3.5,12.0,189.0,350.73,293.81
2016,11,26,15,30,333.0,81.0,3.5,12.0,154.0,296.75,246.65
2016,11,26,15,45,265.0,68.0,3.5,12.0,118.5,230.83,188.7
2016,11,26,16,0,197.0,55.0,3.5,12.0,83.0,163.93,129.57
2016,11,26,16,15,98.5,39.0,3.6,11.5,53.0,97.39,69.22
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,23.3,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,10.46,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,108.0,13.5,3.1,9.5,20.5,44.16,0.0
2016,11,27,7,30,216.0,27.0,3.1,10.0,41.0,122.0,53.0
2016,11,27,7,45,340.0,36.5,3.15,10.5,79.0,201.05,153.45
2016,11,27,8,0,464.0,46.0,3.2,11.0,117.0,288.44,232.71
2016,11,27,8,15,533.0,52.0,3.3,11.0,157.5,356.27,294.24
2016,11,27,8,30,602.0,58.0,3.4,11.0,198.0,429.68,358.98
2016,11,27,8,45,652.5,61.5,3.55,11.5,238.5,493.97,414.08
2016,11,27,9,0,703.0,65.0,3.7,12.0,279.0,561.0,469.69
2016,11,27,9,15,732.0,68.0,3.65,12.0,314.5,610.93,510.42
2016,11,27,9,30,761.0,71.0,3.6,12.0,350.0,664.88,551.72
2016,11,27,9,45,688.0,88.0,3.6,12.5,356.5,661.65,547.17
2016,11,27,10,0,615.0,105.0,3.6,13.0,363.0,646.65,533.81
2016,11,27,10,15,726.5,91.0,3.5,13.0,412.5,740.25,604.48
2016,11,27,10,30,838.0,77.0,3.4,13.0,462.0,831.96,671.06
2016,11,27,10,45,848.0,77.5,3.3,13.5,480.0,859.32,687.8
2016,11,27,11,0,858.0,78.0,3.2,14.0,498.0,883.74,702.72
2016,11,27,11,15,862.5,78.5,3.1,14.0,508.5,900.09,713.06
2016,11,27,11,30,867.0,79.0,3.0,14.0,519.0,913.06,721.08
2016,11,27,11,45,866.5,79.5,2.9,14.5,521.5,917.98,722.13
2016,11,27,12,0,866.0,80.0,2.8,15.0,524.0,919.36,720.86
2016,11,27,12,15,863.0,80.0,2.7,15.0,519.5,914.25,716.51
2016,11,27,12,30,860.0,80.0,2.6,15.0,515.0,905.65,709.9
2016,11,27,12,45,701.0,115.0,2.55,15.0,464.0,801.86,635.77
2016,11,27,13,0,542.0,150.0,2.5,15.0,413.0,683.99,550.14
2016,11,27,13,15,439.0,164.0,2.4,15.0,372.0,600.91,486.31
2016,11,27,13,30,336.0,178.0,2.3,15.0,331.0,504.0,410.63
2016,11,27,13,45,395.0,157.0,2.25,15.0,326.5,533.87,435.65
2016,11,27,14,0,454.0,136.0,2.2,15.0,322.0,543.11,444.05
2016,11,27,14,15,422.0,129.0,2.15,14.5,291.5,494.81,406.82
2016,11,27,14,30,390.0,122.0,2.1,14.0,261.0,447.36,369.85
2016,11,27,14,45,360.0,114.0,2.1,14.0,231.5,401.31,332.68
2016,11,27,15,0,330.0,106.0,2.1,14.0,202.0,356.72,295.83
2016,11,27,15,15,304.0,92.5,2.05,13.5,171.0,309.82,256.79
2016,11,27,15,30,278.0,79.0,2.0,13.0,140.0,264.7,218.11
2016,11,27,15,45,238.5,64.5,1.95,12.5,108.5,213.79,173.63
2016,11,27,16,0,199.0,50.0,1.9,12.0,77.0,166.7,131.37
2016,11,27,16,15,99.5,36.0,1.95,11.5,49.5,93.26,65.63
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,21.99,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,87.5,13.0,3.9,11.0,19.0,37.51,0.0
2016,11,28,7,30,175.0,26.0,4.0,11.0,38.0,105.41,37.27
2016,11,28,7,45,287.5,38.0,4.15,11.5,74.0,180.84,136.6
2016,11,28,8,0,400.0,50.0,4.3,12.0,110.0,261.78,210.63
2016,11,28,8,15,472.0,57.5,4.3,12.0,150.0,329.89,272.23
2016,11,28,8,30,544.0,65.0,4.3,12.0,190.0,403.9,337.49
2016,11,28,8,45,594.0,70.0,4.35,12.0,229.0,467.31,392.73
2016,11,28,9,0,644.0,75.0,4.4,12.0,268.0,533.5,448.81
2016,11,28,9,15,676.0,78.5,4.35,12.0,303.5,587.8,493.58
2016,11,28,9,30,708.0,82.0,4.3,12.0,339.0,642.49,536.81
2016,11,28,9,45,594.5,107.5,4.3,12.5,336.0,611.56,510.28
2016,11,28,10,0,481.0,133.0,4.3,13.0,333.0,565.14,470.8
2016,11,28,10,15,507.5,136.5,4.2,13.0,359.0,605.56,502.65
2016,11,28,10,30,534.0,140.0,4.1,13.0,385.0,645.52,533.25
2016,11,28,10,45,590.5,130.0,4.05,13.5,410.0,702.02,575.04
2016,11,28,11,0,647.0,120.0,4.0,14.0,435.0,751.86,610.72
2016,11,28,11,15,673.0,127.0,3.9,14.0,461.0,792.82,640.23
2016,11,28,11,30,699.0,134.0,3.8,14.0,487.0,831.43,667.77
2016,11,28,11,45,475.0,178.0,3.7,14.0,418.5,674.63,547.7
2016,11,28,12,0,251.0,222.0,3.6,14.0,350.0,505.52,412.41
2016,11,28,12,15,483.5,174.5,3.5,14.0,418.5,677.7,551.71
2016,11,28,12,30,716.0,127.0,3.4,14.0,487.0,837.14,670.88
2016,11,28,12,45,704.5,127.0,3.3,14.5,474.5,818.74,654.71
2016,11,28,13,0,693.0,127.0,3.2,15.0,462.0,797.63,638.12
2016,11,28,13,15,687.0,113.0,3.15,15.0,434.0,762.53,612.73
2016,11,28,13,30,681.0,99.0,3.1,15.0,406.0,724.45,585.08
2016,11,28,13,45,668.5,104.0,3.05,15.0,391.5,701.86,568.92
2016,11,28,14,0,656.0,109.0,3.0,15.0,377.0,676.84,550.73
2016,11,28,14,15,629.5,105.0,2.9,14.5,346.0,629.11,515.67
2016,11,28,14,30,603.0,101.0,2.8,14.0,315.0,580.91,478.76
