Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,584.0,92.5,2.75,14.0,281.0,532.93,440.59
2016,11,28,15,0,565.0,84.0,2.7,14.0,247.0,484.69,401.15
2016,11,28,15,15,513.0,77.0,2.5,13.5,208.5,418.4,346.19
2016,11,28,15,30,461.0,70.0,2.3,13.0,170.0,355.32,292.41
2016,11,28,15,45,406.0,58.5,2.15,13.0,132.5,290.39,235.44
2016,11,28,16,0,351.0,47.0,2.0,13.0,95.0,230.3,181.11
2016,11,28,16,15,175.5,37.0,2.05,12.5,61.0,132.65,94.1
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,29.74,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,9.5,2.4,7.5,21.5,64.13,0.0
2016,11,29,7,30,380.0,19.0,2.4,8.0,43.0,165.03,46.44
2016,11,29,7,45,486.5,26.0,2.4,8.5,81.5,243.78,183.97
2016,11,29,8,0,593.0,33.0,2.4,9.0,120.0,327.3,263.63
2016,11,29,8,15,653.0,37.5,2.45,9.5,162.0,394.64,325.21
2016,11,29,8,30,713.0,42.0,2.5,10.0,204.0,466.54,388.27
2016,11,29,8,45,750.5,45.5,2.6,10.5,243.5,527.65,440.65
2016,11,29,9,0,788.0,49.0,2.7,11.0,283.0,590.19,492.25
2016,11,29,9,15,813.0,51.0,2.65,11.0,319.0,637.19,529.2
2016,11,29,9,30,838.0,53.0,2.6,11.0,355.0,689.11,568.19
2016,11,29,9,45,854.5,55.0,2.55,11.5,385.5,733.78,599.63
2016,11,29,10,0,871.0,57.0,2.5,12.0,416.0,776.74,629.08
2016,11,29,10,15,882.5,58.0,2.35,12.0,440.5,812.22,652.86
2016,11,29,10,30,894.0,59.0,2.2,12.0,465.0,845.17,674.36
2016,11,29,10,45,899.5,60.5,2.1,12.5,482.5,870.79,689.45
2016,11,29,11,0,905.0,62.0,2.0,13.0,500.0,893.22,702.11
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.0,909.63,711.74
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,922.57,718.99
2016,11,29,11,45,912.0,64.0,1.7,13.5,524.5,928.04,719.79
2016,11,29,12,0,911.0,65.0,1.6,14.0,527.0,929.86,718.25
2016,11,29,12,15,909.0,64.5,1.55,14.0,523.0,925.12,714.38
2016,11,29,12,30,907.0,64.0,1.5,14.0,519.0,916.77,708.27
2016,11,29,12,45,890.5,67.5,1.5,14.5,505.5,897.17,694.0
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,874.44,677.81
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.0,849.89,661.67
2016,11,29,13,30,857.0,69.0,1.5,15.0,454.0,830.47,649.11
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,794.69,624.86
2016,11,29,14,0,829.0,66.0,1.5,15.0,403.0,756.62,598.86
2016,11,29,14,15,809.5,63.5,1.45,14.5,371.0,711.07,567.59
2016,11,29,14,30,790.0,61.0,1.4,14.0,339.0,664.14,534.7
2016,11,29,14,45,761.5,58.0,1.35,14.0,303.0,609.37,494.16
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,554.59,450.93
2016,11,29,15,15,689.5,51.0,1.25,13.5,226.5,490.06,399.2
2016,11,29,15,30,646.0,47.0,1.2,13.0,186.0,427.63,347.16
2016,11,29,15,45,576.5,41.5,1.2,12.5,145.0,353.18,283.82
2016,11,29,16,0,507.0,36.0,1.2,12.0,104.0,289.02,226.24
2016,11,29,16,15,384.5,27.0,1.15,11.5,67.5,203.09,144.01
2016,11,29,16,30,262.0,18.0,1.1,11.0,31.0,120.0,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.5,44.86,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.0,1.15,10.0,17.0,39.04,0.0
2016,11,30,7,30,200.0,22.0,1.1,10.0,34.0,107.37,16.66
2016,11,30,7,45,308.5,33.0,1.05,10.0,69.0,183.15,135.8
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,262.28,209.26
2016,11,30,8,15,487.5,51.0,1.1,10.0,143.0,329.11,269.08
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,401.89,332.25
2016,11,30,8,45,606.5,62.5,1.35,10.5,221.0,463.92,384.79
2016,11,30,9,0,655.0,67.0,1.5,11.0,260.0,528.68,437.89
2016,11,30,9,15,686.5,70.5,1.6,11.0,295.5,582.77,481.69
2016,11,30,9,30,718.0,74.0,1.7,11.0,331.0,637.26,523.81
2016,11,30,9,45,364.0,111.0,1.8,11.5,241.5,431.64,359.31
2016,11,30,10,0,10.0,148.0,1.9,12.0,152.0,151.02,122.53
2016,11,30,10,15,125.5,169.5,1.9,12.0,226.0,298.05,248.02
2016,11,30,10,30,241.0,191.0,1.9,12.0,300.0,441.53,364.52
2016,11,30,10,45,134.5,189.5,1.95,12.5,251.0,335.08,275.78
2016,11,30,11,0,28.0,188.0,2.0,13.0,202.0,224.05,182.34
2016,11,30,11,15,14.0,161.5,2.05,13.0,168.5,166.18,134.67
2016,11,30,11,30,0.0,135.0,2.1,13.0,135.0,125.12,100.1
2016,11,30,11,45,1.0,150.0,2.2,13.0,150.5,141.67,113.95
2016,11,30,12,0,2.0,165.0,2.3,13.0,166.0,158.65,128.03
2016,11,30,12,15,12.5,178.0,2.4,13.0,184.0,182.6,148.26
2016,11,30,12,30,23.0,191.0,2.5,13.0,202.0,206.92,168.71
2016,11,30,12,45,11.5,158.0,2.6,13.0,163.5,160.18,129.81
2016,11,30,13,0,0.0,125.0,2.7,13.0,125.0,115.27,92.11
2016,11,30,13,15,43.0,158.5,2.65,13.0,178.0,201.33,165.61
2016,11,30,13,30,86.0,192.0,2.6,13.0,231.0,279.89,231.21
2016,11,30,13,45,232.0,169.5,2.6,13.0,265.5,400.32,332.53
2016,11,30,14,0,378.0,147.0,2.6,13.0,300.0,496.36,411.5
2016,11,30,14,15,333.5,140.5,2.5,13.0,267.5,427.24,355.54
2016,11,30,14,30,289.0,134.0,2.4,13.0,235.0,375.91,313.58
2016,11,30,14,45,467.5,101.5,2.35,13.0,244.5,460.05,383.46
2016,11,30,15,0,646.0,69.0,2.3,13.0,254.0,520.1,430.82
2016,11,30,15,15,597.5,63.5,2.15,12.5,215.0,454.54,375.92
2016,11,30,15,30,549.0,58.0,2.0,12.0,176.0,391.83,322.43
2016,11,30,15,45,466.5,51.0,1.95,12.0,136.0,313.87,254.78
2016,11,30,16,0,384.0,44.0,1.9,12.0,96.0,243.05,191.51
2016,11,30,16,15,263.5,32.0,1.9,11.5,61.5,161.09,114.16
2016,11,30,16,30,143.0,20.0,1.9,11.0,27.0,81.7,0.0
2016,11,30,16,45,71.5,10.0,1.9,11.0,13.5,29.19,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,9.5,2.15,7.5,18.5,54.85,0.0
2016,12,1,7,30,320.0,19.0,2.1,8.0,37.0,141.34,5.08
2016,12,1,7,45,438.5,27.0,2.1,8.5,75.0,223.48,165.22
2016,12,1,8,0,557.0,35.0,2.1,9.0,113.0,310.65,248.99
2016,12,1,8,15,622.0,40.0,2.3,9.0,154.5,379.36,312.47
2016,12,1,8,30,687.0,45.0,2.5,9.0,196.0,453.05,378.2
2016,12,1,8,45,730.0,48.5,2.75,9.5,236.5,516.3,433.13
2016,12,1,9,0,773.0,52.0,3.0,10.0,277.0,581.46,487.81
2016,12,1,9,15,800.5,54.5,3.1,10.5,313.5,636.19,531.31
2016,12,1,9,30,828.0,57.0,3.2,11.0,350.0,690.68,572.32
2016,12,1,9,45,840.0,60.5,3.3,11.5,380.5,734.06,603.92
2016,12,1,10,0,852.0,64.0,3.4,12.0,411.0,775.45,633.5
2016,12,1,10,15,865.0,65.5,3.45,12.0,436.0,805.08,654.83
2016,12,1,10,30,878.0,67.0,3.5,12.0,461.0,839.59,679.72
2016,12,1,10,45,887.0,68.0,3.55,12.5,479.5,867.34,698.17
2016,12,1,11,0,896.0,69.0,3.6,13.0,498.0,892.1,714.38
2016,12,1,11,15,900.5,69.5,3.55,13.0,509.0,908.97,725.6
2016,12,1,11,30,905.0,70.0,3.5,13.0,520.0,922.43,734.48
2016,12,1,11,45,907.0,70.0,3.5,13.5,523.5,929.44,737.81
2016,12,1,12,0,909.0,70.0,3.5,14.0,527.0,932.85,738.75
2016,12,1,12,15,907.0,69.5,3.45,14.0,523.0,928.31,735.23
2016,12,1,12,30,905.0,69.0,3.4,14.0,519.0,920.19,729.36
2016,12,1,12,45,899.0,69.0,3.35,14.5,507.0,905.59,717.67
2016,12,1,13,0,893.0,69.0,3.3,15.0,495.0,887.64,703.77
2016,12,1,13,15,883.5,68.0,3.25,15.0,475.5,862.09,685.81
2016,12,1,13,30,874.0,67.0,3.2,15.0,456.0,833.6,665.76
2016,12,1,13,45,858.0,66.0,3.2,15.0,430.0,804.69,645.62
2016,12,1,14,0,842.0,65.0,3.2,15.0,404.0,765.48,617.66
2016,12,1,14,15,821.5,62.5,3.1,14.5,372.0,718.97,584.51
2016,12,1,14,30,801.0,60.0,3.0,14.0,340.0,671.09,549.71
2016,12,1,14,45,771.0,57.5,2.9,14.0,303.0,615.7,507.33
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,560.34,462.36
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,495.27,408.66
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,432.31,354.8
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,356.05,288.67
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,285.6,225.07
2016,12,1,16,15,386.5,26.5,2.45,11.5,66.5,204.26,144.73
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,120.7,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,45.3,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,165.0,9.0,3.15,6.5,17.5,55.57,0.0
2016,12,2,7,30,330.0,18.0,3.2,7.0,35.0,142.77,0.0
2016,12,2,7,45,443.0,26.0,3.25,8.0,73.0,223.48,163.87
2016,12,2,8,0,556.0,34.0,3.3,9.0,111.0,308.07,247.39
2016,12,2,8,15,621.0,39.0,3.4,9.5,152.0,376.53,310.72
2016,12,2,8,30,686.0,44.0,3.5,10.0,193.0,450.01,375.99
2016,12,2,8,45,726.0,47.5,3.65,10.5,233.0,511.31,429.47
2016,12,2,9,0,766.0,51.0,3.8,11.0,273.0,574.28,482.46
2016,12,2,9,15,793.0,53.5,3.9,11.5,309.0,628.34,525.83
2016,12,2,9,30,820.0,56.0,4.0,12.0,345.0,682.14,566.64
2016,12,2,9,45,833.5,59.5,4.1,12.5,375.5,726.4,599.18
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,768.79,629.81
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,798.32,650.55
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,832.74,674.85
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,860.01,692.54
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,884.29,707.94
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,901.16,719.23
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,914.64,728.19
2016,12,2,11,45,901.0,69.0,3.75,14.5,517.5,921.69,731.28
2016,12,2,12,0,903.0,69.0,3.7,15.0,521.0,925.18,731.99
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.0,920.76,728.87
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,912.78,723.41
2016,12,2,12,45,891.0,68.5,3.7,15.0,500.5,897.22,712.66
2016,12,2,13,0,883.0,69.0,3.7,15.0,488.0,878.38,699.67
2016,12,2,13,15,873.0,68.0,3.65,15.0,469.0,852.7,681.47
2016,12,2,13,30,863.0,67.0,3.6,15.0,450.0,824.13,661.19
2016,12,2,13,45,846.5,66.0,3.6,15.0,424.0,795.2,640.83
2016,12,2,14,0,830.0,65.0,3.6,15.0,398.0,756.04,612.64
2016,12,2,14,15,596.5,94.0,3.45,15.0,323.5,591.94,487.59
2016,12,2,14,30,363.0,123.0,3.3,15.0,249.0,430.02,356.52
2016,12,2,14,45,544.5,89.0,3.15,15.0,255.5,503.07,417.22
2016,12,2,15,0,726.0,55.0,3.0,15.0,262.0,551.13,454.72
2016,12,2,15,15,681.5,51.0,2.8,14.0,222.0,486.5,401.39
2016,12,2,15,30,637.0,47.0,2.6,13.0,182.0,424.04,348.47
2016,12,2,15,45,566.0,41.0,2.45,12.5,141.5,348.83,282.96
2016,12,2,16,0,495.0,35.0,2.3,12.0,101.0,284.08,223.78
2016,12,2,16,15,371.5,26.5,2.3,11.5,65.0,198.87,140.49
2016,12,2,16,30,248.0,18.0,2.3,11.0,29.0,115.88,0.0
2016,12,2,16,45,124.0,9.0,2.35,10.5,14.5,43.33,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.0,9.0,1.35,8.5,15.5,44.73,0.0
2016,12,3,7,30,256.0,18.0,1.3,9.0,31.0,119.43,0.0
2016,12,3,7,45,373.5,26.5,1.3,9.5,66.5,200.49,143.46
2016,12,3,8,0,491.0,35.0,1.3,10.0,102.0,283.32,224.54
2016,12,3,8,15,559.0,41.0,1.35,10.0,141.5,346.44,282.53
2016,12,3,8,30,627.0,47.0,1.4,10.0,181.0,419.67,346.63
2016,12,3,8,45,675.0,50.0,1.45,10.5,220.5,482.54,399.92
2016,12,3,9,0,723.0,53.0,1.5,11.0,260.0,547.81,453.18
2016,12,3,9,15,752.0,55.5,1.55,11.5,295.5,601.49,495.26
2016,12,3,9,30,781.0,58.0,1.6,12.0,331.0,655.18,534.72
2016,12,3,9,45,685.5,81.5,1.65,12.5,337.0,644.69,525.12
2016,12,3,10,0,590.0,105.0,1.7,13.0,343.0,620.65,505.78
2016,12,3,10,15,715.5,86.0,1.65,13.5,392.0,718.02,576.68
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,813.87,642.68
2016,12,3,10,45,851.0,67.5,1.6,14.5,459.0,833.09,653.28
2016,12,3,11,0,861.0,68.0,1.6,15.0,477.0,857.55,668.39
2016,12,3,11,15,866.0,68.5,1.6,15.0,488.0,874.54,679.44
2016,12,3,11,30,871.0,69.0,1.6,15.0,499.0,888.28,688.39
2016,12,3,11,45,872.5,69.5,1.65,15.5,502.5,895.46,692.31
2016,12,3,12,0,874.0,70.0,1.7,16.0,506.0,899.2,694.05
2016,12,3,12,15,872.5,70.0,1.75,16.0,502.5,896.06,692.52
2016,12,3,12,30,871.0,70.0,1.8,16.0,499.0,889.46,688.81
2016,12,3,12,45,866.0,69.5,1.85,16.0,487.5,875.66,680.24
2016,12,3,13,0,861.0,69.0,1.9,16.0,476.0,858.61,669.5
2016,12,3,13,15,853.0,68.0,1.85,16.0,458.0,835.15,653.29
2016,12,3,13,30,845.0,67.0,1.8,16.0,440.0,816.85,640.81
2016,12,3,13,45,828.5,66.0,1.8,16.5,415.0,780.44,614.66
2016,12,3,14,0,812.0,65.0,1.8,17.0,390.0,741.91,586.95
2016,12,3,14,15,792.0,63.0,1.7,16.5,359.5,697.58,556.02
2016,12,3,14,30,772.0,61.0,1.6,16.0,329.0,651.93,523.55
2016,12,3,14,45,737.5,59.0,1.55,16.0,292.5,595.35,481.53
2016,12,3,15,0,703.0,57.0,1.5,16.0,256.0,539.18,437.08
2016,12,3,15,15,658.5,52.5,1.45,15.5,217.0,474.99,385.65
2016,12,3,15,30,614.0,48.0,1.4,15.0,178.0,413.01,334.05
2016,12,3,15,45,535.0,42.5,1.35,14.5,137.5,339.78,271.65
2016,12,3,16,0,456.0,37.0,1.3,14.0,97.0,269.51,209.66
2016,12,3,16,15,334.0,27.5,1.35,13.5,62.5,185.71,129.46
2016,12,3,16,30,212.0,18.0,1.4,13.0,28.0,103.93,0.0
2016,12,3,16,45,106.0,9.0,1.5,12.5,14.0,38.35,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,9.0,0.85,9.0,14.0,38.14,0.0
2016,12,4,7,30,211.0,18.0,0.9,9.0,28.0,103.06,0.0
2016,12,4,7,45,334.0,27.5,0.95,9.5,63.0,185.44,130.31
2016,12,4,8,0,457.0,37.0,1.0,10.0,98.0,269.54,212.81
2016,12,4,8,15,528.5,43.5,1.05,10.0,137.5,337.28,274.09
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,411.22,338.39
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,472.5,390.12
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,532.47,439.11
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,587.22,481.85
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,642.17,521.86
2016,12,4,9,45,648.5,90.0,1.25,12.5,329.0,626.03,508.14
2016,12,4,10,0,546.0,114.0,1.3,13.0,332.0,595.0,483.38
2016,12,4,10,15,527.0,126.5,1.3,13.0,348.0,604.87,490.58
2016,12,4,10,30,508.0,139.0,1.3,13.0,364.0,618.03,499.47
2016,12,4,10,45,509.5,145.5,1.3,13.0,378.5,638.7,514.3
2016,12,4,11,0,511.0,152.0,1.3,13.0,393.0,657.43,527.51
2016,12,4,11,15,514.0,155.5,1.35,13.0,403.0,671.86,538.08
2016,12,4,11,30,517.0,159.0,1.4,13.0,413.0,684.25,547.22
2016,12,4,11,45,669.5,122.5,1.45,13.5,454.0,790.76,623.88
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,880.86,685.34
2016,12,4,12,15,603.5,137.5,1.65,14.0,436.5,747.99,591.91
2016,12,4,12,30,385.0,189.0,1.8,14.0,378.0,583.12,469.58
2016,12,4,12,45,339.5,192.0,1.95,14.5,356.0,542.51,439.16
2016,12,4,13,0,294.0,195.0,2.1,15.0,334.0,501.74,407.12
2016,12,4,13,15,332.5,180.5,2.2,15.0,332.0,511.69,416.82
2016,12,4,13,30,371.0,166.0,2.3,15.0,330.0,518.95,424.06
2016,12,4,13,45,359.0,158.0,2.4,15.0,309.0,490.13,402.1
2016,12,4,14,0,347.0,150.0,2.5,15.0,288.0,460.8,379.62
2016,12,4,14,15,317.5,145.5,2.45,14.5,264.0,422.43,349.48
2016,12,4,14,30,288.0,141.0,2.4,14.0,240.0,385.3,319.82
2016,12,4,14,45,280.5,126.0,2.35,14.0,214.5,351.06,291.97
2016,12,4,15,0,273.0,111.0,2.3,14.0,189.0,316.76,263.41
2016,12,4,15,15,247.0,96.5,2.25,13.5,159.0,272.17,225.9
2016,12,4,15,30,221.0,82.0,2.2,13.0,129.0,229.57,189.16
2016,12,4,15,45,192.5,66.0,2.15,13.0,100.0,185.84,150.39
2016,12,4,16,0,164.0,50.0,2.1,13.0,71.0,144.74,113.05
2016,12,4,16,15,82.0,34.5,2.15,12.5,45.0,86.13,58.78
2016,12,4,16,30,0.0,19.0,2.2,12.0,19.0,18.26,0.0
2016,12,4,16,45,0.0,9.5,2.3,12.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,8.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,2.0,8.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,16.5,2.0,8.5,16.5,14.52,5.29
2016,12,5,8,0,0.0,26.0,2.0,9.0,26.0,22.91,13.66
2016,12,5,8,15,0.0,37.0,2.0,9.0,37.0,32.64,22.44
2016,12,5,8,30,0.0,48.0,2.0,9.0,48.0,42.74,31.47
2016,12,5,8,45,0.0,58.5,2.0,9.5,58.5,52.64,40.19
2016,12,5,9,0,0.0,69.0,2.0,10.0,69.0,62.59,48.81
2016,12,5,9,15,0.0,79.0,1.95,10.0,79.0,72.07,57.02
2016,12,5,9,30,0.0,89.0,1.9,10.0,89.0,81.63,65.2
2016,12,5,9,45,0.0,111.0,1.9,10.0,111.0,104.14,84.38
2016,12,5,10,0,0.0,133.0,1.9,10.0,133.0,127.14,103.77
2016,12,5,10,15,11.0,150.5,1.9,10.0,155.0,154.44,127.03
2016,12,5,10,30,22.0,168.0,1.9,10.0,177.0,182.59,150.8
2016,12,5,10,45,71.0,188.0,1.9,10.5,220.5,263.08,218.52
2016,12,5,11,0,120.0,208.0,1.9,11.0,264.0,348.24,287.96
2016,12,5,11,15,70.0,196.5,1.85,11.0,229.5,273.06,225.15
2016,12,5,11,30,20.0,185.0,1.8,11.0,195.0,198.18,162.13
2016,12,5,11,45,59.5,202.0,1.8,11.0,232.0,270.54,223.09
2016,12,5,12,0,99.0,219.0,1.8,11.0,269.0,328.42,270.81
2016,12,5,12,15,157.5,217.0,1.75,11.0,295.0,396.11,326.22
2016,12,5,12,30,216.0,215.0,1.7,11.0,321.0,445.82,366.65
2016,12,5,12,45,208.0,210.5,1.7,11.0,310.5,431.23,354.84
2016,12,5,13,0,200.0,206.0,1.7,11.0,300.0,416.23,343.12
2016,12,5,13,15,183.5,198.5,1.6,11.0,282.5,389.69,321.76
2016,12,5,13,30,167.0,191.0,1.5,11.0,265.0,363.33,300.5
2016,12,5,13,45,155.0,180.5,1.45,11.0,246.0,337.13,279.53
2016,12,5,14,0,143.0,170.0,1.4,11.0,227.0,311.27,258.64
2016,12,5,14,15,131.5,159.0,1.4,11.0,208.5,285.63,237.83
2016,12,5,14,30,120.0,148.0,1.4,11.0,190.0,260.65,217.27
2016,12,5,14,45,117.0,132.0,1.4,11.0,169.5,235.52,196.54
2016,12,5,15,0,114.0,116.0,1.4,11.0,149.0,210.51,175.5
2016,12,5,15,15,102.5,99.5,1.45,10.5,125.5,179.9,149.48
2016,12,5,15,30,91.0,83.0,1.5,10.0,102.0,150.25,123.7
2016,12,5,15,45,77.5,65.5,1.55,10.0,79.0,119.14,95.98
2016,12,5,16,0,64.0,48.0,1.6,10.0,56.0,89.1,68.75
2016,12,5,16,15,32.0,31.5,1.6,9.5,35.5,54.11,35.56
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,13.22,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,8.5,2.3,5.5,13.5,41.42,0.0
2016,12,6,7,30,240.0,17.0,2.3,6.0,27.0,109.76,0.0
2016,12,6,7,45,364.5,26.0,2.35,6.5,62.0,193.88,132.63
2016,12,6,8,0,489.0,35.0,2.4,7.0,97.0,279.72,223.44
2016,12,6,8,15,561.5,41.0,2.45,7.5,137.5,344.16,284.01
2016,12,6,8,30,634.0,47.0,2.5,8.0,178.0,419.72,351.15
2016,12,6,8,45,515.0,69.5,2.6,8.5,190.0,410.82,346.63
2016,12,6,9,0,396.0,92.0,2.7,9.0,202.0,382.15,323.97
2016,12,6,9,15,418.0,100.5,2.75,9.5,230.5,424.3,359.62
2016,12,6,9,30,440.0,109.0,2.8,10.0,259.0,467.09,394.48
2016,12,6,9,45,473.0,114.5,2.9,10.5,289.5,514.79,432.78
2016,12,6,10,0,506.0,120.0,3.0,11.0,320.0,563.22,470.83
2016,12,6,10,15,609.0,104.0,3.0,11.0,359.5,650.4,539.19
2016,12,6,10,30,712.0,88.0,3.0,11.0,399.0,733.19,601.35
2016,12,6,10,45,789.0,80.5,3.05,11.5,438.5,801.44,650.39
2016,12,6,11,0,866.0,73.0,3.1,12.0,478.0,874.01,701.72
2016,12,6,11,15,871.0,73.5,3.1,12.0,489.5,891.54,713.29
2016,12,6,11,30,876.0,74.0,3.1,12.0,501.0,896.72,716.49
2016,12,6,11,45,871.5,76.0,3.15,12.0,503.5,909.85,726.05
2016,12,6,12,0,867.0,78.0,3.2,12.0,506.0,910.39,726.59
2016,12,6,12,15,865.5,78.0,3.25,12.0,502.5,907.53,724.94
2016,12,6,12,30,864.0,78.0,3.3,12.0,499.0,901.18,720.93
2016,12,6,12,45,602.0,132.5,3.35,12.0,422.5,730.11,594.88
2016,12,6,13,0,340.0,187.0,3.4,12.0,346.0,532.23,439.54
2016,12,6,13,15,589.0,130.0,3.45,12.0,393.5,695.65,572.62
2016,12,6,13,30,838.0,73.0,3.5,12.0,441.0,818.57,665.34
2016,12,6,13,45,823.0,71.5,3.6,12.0,416.0,783.16,639.16
2016,12,6,14,0,808.0,70.0,3.7,12.0,391.0,745.54,612.16
2016,12,6,14,15,787.5,68.0,3.65,12.0,360.0,701.17,578.94
2016,12,6,14,30,767.0,66.0,3.6,12.0,329.0,655.46,544.18
2016,12,6,14,45,737.5,62.5,3.6,12.0,293.5,600.78,501.81
2016,12,6,15,0,708.0,59.0,3.6,12.0,258.0,546.13,456.68
2016,12,6,15,15,662.0,54.5,3.45,11.5,219.0,480.88,401.96
2016,12,6,15,30,616.0,50.0,3.3,11.0,180.0,422.34,350.82
2016,12,6,15,45,547.5,43.5,3.15,10.5,140.0,349.03,286.09
2016,12,6,16,0,479.0,37.0,3.0,10.0,100.0,281.56,224.1
2016,12,6,16,15,352.0,28.0,2.9,9.5,64.5,194.81,138.38
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,110.16,0.0
2016,12,6,16,45,112.5,9.5,2.7,8.5,14.5,41.1,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,1.9,5.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,1.9,5.0,20.0,18.19,0.0
2016,12,7,7,45,134.5,30.5,1.9,5.5,47.0,108.08,71.22
2016,12,7,8,0,269.0,41.0,1.9,6.0,74.0,187.12,149.49
2016,12,7,8,15,305.5,54.5,1.95,6.0,106.0,235.08,195.04
2016,12,7,8,30,342.0,68.0,2.0,6.0,138.0,286.36,241.92
2016,12,7,8,45,368.0,79.0,2.05,6.0,168.5,331.26,282.4
2016,12,7,9,0,394.0,90.0,2.1,6.0,199.0,377.8,323.17
2016,12,7,9,15,412.0,100.0,2.05,6.5,227.0,418.99,357.56
2016,12,7,9,30,430.0,110.0,2.0,7.0,255.0,460.51,391.16
2016,12,7,9,45,373.0,130.5,2.0,7.5,265.0,458.46,387.58
2016,12,7,10,0,316.0,151.0,2.0,8.0,275.0,436.38,368.04
2016,12,7,10,15,186.0,165.5,2.0,8.0,240.0,342.55,288.95
2016,12,7,10,30,56.0,180.0,2.0,8.0,205.0,240.69,201.14
2016,12,7,10,45,50.5,185.5,2.05,8.5,209.0,242.62,202.39
2016,12,7,11,0,45.0,191.0,2.1,9.0,213.0,244.45,203.17
2016,12,7,11,15,47.0,196.5,2.2,9.0,219.5,252.9,210.13
2016,12,7,11,30,49.0,202.0,2.3,9.0,226.0,261.5,217.21
2016,12,7,11,45,24.5,166.5,2.45,9.5,178.5,195.07,161.07
2016,12,7,12,0,0.0,131.0,2.6,10.0,131.0,121.27,98.07
2016,12,7,12,15,0.0,96.0,2.7,10.0,96.0,85.95,68.25
2016,12,7,12,30,0.0,61.0,2.8,10.0,61.0,53.91,40.91
2016,12,7,12,45,15.0,122.5,2.95,10.0,130.0,126.19,103.29
2016,12,7,13,0,30.0,184.0,3.1,10.0,199.0,222.28,184.35
2016,12,7,13,15,29.0,177.5,3.15,10.0,191.0,213.8,177.2
2016,12,7,13,30,28.0,171.0,3.2,10.0,183.0,205.51,170.46
2016,12,7,13,45,14.0,132.5,3.25,10.0,138.5,136.9,112.47
2016,12,7,14,0,0.0,94.0,3.3,10.0,94.0,85.38,68.22
2016,12,7,14,15,0.0,86.5,3.3,9.5,86.5,78.27,62.36
2016,12,7,14,30,0.0,79.0,3.3,9.0,79.0,71.22,56.46
2016,12,7,14,45,0.0,70.5,3.35,9.0,70.5,63.21,49.55
2016,12,7,15,0,0.0,62.0,3.4,9.0,62.0,55.26,42.63
2016,12,7,15,15,0.0,52.5,3.3,9.0,52.5,46.36,34.8
2016,12,7,15,30,0.0,43.0,3.2,9.0,43.0,37.94,27.32
2016,12,7,15,45,0.0,33.0,3.15,9.0,33.0,29.09,19.39
2016,12,7,16,0,0.0,23.0,3.1,9.0,23.0,20.25,11.44
2016,12,7,16,15,0.0,14.5,3.05,8.5,14.5,12.75,4.18
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,14.08,4.04
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,22.91,13.23
2016,12,8,8,15,0.0,37.5,3.15,13.0,37.5,33.12,22.35
2016,12,8,8,30,0.0,49.0,3.1,13.0,49.0,44.09,32.02
2016,12,8,8,45,0.0,60.5,3.05,13.0,60.5,55.07,41.63
2016,12,8,9,0,0.0,72.0,3.0,13.0,72.0,66.08,51.19
2016,12,8,9,15,0.0,82.5,2.9,13.0,82.5,76.08,59.77
2016,12,8,9,30,0.0,93.0,2.8,13.0,93.0,86.17,68.33
2016,12,8,9,45,28.5,126.5,2.75,13.5,137.5,153.34,125.66
2016,12,8,10,0,57.0,160.0,2.7,14.0,182.0,217.04,178.85
2016,12,8,10,15,28.5,145.5,2.65,14.0,156.5,175.13,143.0
2016,12,8,10,30,0.0,131.0,2.6,14.0,131.0,123.23,98.68
2016,12,8,10,45,13.5,156.0,2.55,14.0,162.5,161.46,130.98
2016,12,8,11,0,27.0,181.0,2.5,14.0,194.0,201.0,163.85
2016,12,8,11,15,13.5,147.0,2.45,14.0,153.5,150.8,121.79
2016,12,8,11,30,0.0,113.0,2.4,14.0,113.0,102.98,81.46
2016,12,8,11,45,0.0,114.0,2.35,14.5,114.0,103.9,82.1
2016,12,8,12,0,0.0,115.0,2.3,15.0,115.0,104.88,82.74
2016,12,8,12,15,0.0,109.5,2.25,15.0,109.5,99.35,78.14
2016,12,8,12,30,0.0,104.0,2.2,15.0,104.0,93.92,73.63
2016,12,8,12,45,0.0,97.5,2.2,15.0,97.5,87.56,68.37
2016,12,8,13,0,0.0,91.0,2.2,15.0,91.0,81.28,63.17
2016,12,8,13,15,0.0,99.5,2.15,15.0,99.5,89.88,70.44
2016,12,8,13,30,0.0,108.0,2.1,15.0,108.0,98.82,78.0
2016,12,8,13,45,32.5,136.0,2.1,15.0,148.5,166.65,135.74
2016,12,8,14,0,65.0,164.0,2.1,15.0,189.0,228.39,187.36
2016,12,8,14,15,61.5,151.5,2.05,14.5,174.0,210.02,172.47
2016,12,8,14,30,58.0,139.0,2.0,14.0,159.0,191.97,157.91
2016,12,8,14,45,54.0,124.5,1.95,14.0,141.5,171.29,140.64
2016,12,8,15,0,50.0,110.0,1.9,14.0,124.0,151.03,123.5
2016,12,8,15,15,43.0,94.0,1.8,14.0,105.0,127.36,103.17
2016,12,8,15,30,36.0,78.0,1.7,14.0,86.0,104.36,83.17
2016,12,8,15,45,25.0,61.5,1.65,14.0,66.5,79.29,61.21
2016,12,8,16,0,14.0,45.0,1.6,14.0,47.0,55.11,39.92
2016,12,8,16,15,7.0,29.0,1.55,13.5,30.0,30.76,17.6
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,11.45,0.0
2016,12,8,16,45,0.0,6.5,1.45,13.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
