Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,6.37,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,68.76,0.0
2016,12,9,7,45,306.5,23.5,1.35,12.5,53.0,164.5,99.53
2016,12,9,8,0,442.0,33.0,1.4,13.0,86.0,254.18,196.06
2016,12,9,8,15,516.0,39.0,1.5,13.0,124.5,320.83,257.45
2016,12,9,8,30,590.0,45.0,1.6,13.0,163.0,390.18,318.65
2016,12,9,8,45,639.5,49.0,1.7,13.5,201.0,452.98,372.31
2016,12,9,9,0,689.0,53.0,1.8,14.0,239.0,518.51,426.31
2016,12,9,9,15,396.5,95.5,1.85,14.0,206.0,401.74,332.69
2016,12,9,9,30,104.0,138.0,1.9,14.0,173.0,236.13,194.68
2016,12,9,9,45,115.0,151.5,2.0,14.5,193.5,263.46,217.58
2016,12,9,10,0,126.0,165.0,2.1,15.0,214.0,291.43,239.97
2016,12,9,10,15,67.0,159.5,2.15,15.0,185.5,224.03,183.48
2016,12,9,10,30,8.0,154.0,2.2,15.0,157.0,155.48,125.17
2016,12,9,10,45,136.0,174.5,2.3,15.5,237.0,317.73,261.23
2016,12,9,11,0,264.0,195.0,2.4,16.0,317.0,474.49,386.36
2016,12,9,11,15,152.0,195.5,2.4,16.0,266.5,361.85,294.44
2016,12,9,11,30,40.0,196.0,2.4,16.0,216.0,246.07,198.69
2016,12,9,11,45,49.0,201.5,2.4,16.0,225.5,261.06,211.38
2016,12,9,12,0,58.0,207.0,2.4,16.0,235.0,276.25,223.79
2016,12,9,12,15,60.0,206.0,2.35,16.0,235.0,276.8,224.23
2016,12,9,12,30,62.0,205.0,2.3,16.0,235.0,277.39,224.8
2016,12,9,12,45,61.0,200.5,2.25,16.0,229.5,270.81,219.57
2016,12,9,13,0,60.0,196.0,2.2,16.0,224.0,264.32,214.45
2016,12,9,13,15,30.0,168.5,2.15,16.0,182.5,203.62,164.56
2016,12,9,13,30,0.0,141.0,2.1,16.0,141.0,133.97,106.64
2016,12,9,13,45,108.5,152.5,2.05,16.0,195.5,263.64,216.7
2016,12,9,14,0,217.0,164.0,2.0,16.0,250.0,362.57,298.19
2016,12,9,14,15,211.5,151.5,1.85,15.5,230.0,351.14,288.71
2016,12,9,14,30,206.0,139.0,1.7,15.0,210.0,324.83,267.88
2016,12,9,14,45,199.5,124.5,1.55,15.0,187.0,295.14,243.56
2016,12,9,15,0,193.0,110.0,1.4,15.0,164.0,265.55,218.88
2016,12,9,15,15,373.5,79.5,1.3,14.5,164.5,339.57,279.8
2016,12,9,15,30,554.0,49.0,1.2,14.0,165.0,388.85,316.62
2016,12,9,15,45,487.5,42.5,1.1,14.0,128.0,319.59,256.07
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,256.09,199.24
2016,12,9,16,15,304.5,26.5,1.0,14.0,58.5,175.78,122.28
2016,12,9,16,30,188.0,17.0,1.0,14.0,26.0,96.71,0.0
2016,12,9,16,45,94.0,8.5,1.05,14.0,13.0,35.23,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,14.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,4.5,3.6,14.0,4.5,3.94,0.0
2016,12,10,8,0,0.0,8.0,3.6,14.0,8.0,7.02,0.07
2016,12,10,8,15,0.0,12.0,3.5,14.0,12.0,10.53,3.22
2016,12,10,8,30,0.0,16.0,3.4,14.0,16.0,14.06,6.33
2016,12,10,8,45,0.0,20.0,3.3,14.0,20.0,17.58,9.44
2016,12,10,9,0,0.0,24.0,3.2,14.0,24.0,21.11,12.53
2016,12,10,9,15,0.0,27.5,3.05,14.0,27.5,24.21,15.21
2016,12,10,9,30,0.0,31.0,2.9,14.0,31.0,27.3,17.87
2016,12,10,9,45,0.0,47.0,2.8,14.5,47.0,41.46,29.93
2016,12,10,10,0,0.0,63.0,2.7,15.0,63.0,55.66,41.89
2016,12,10,10,15,0.0,34.5,2.7,15.0,34.5,30.41,20.35
2016,12,10,10,30,0.0,6.0,2.7,15.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,10.5,2.7,15.0,10.5,9.24,2.25
2016,12,10,11,0,0.0,15.0,2.7,15.0,15.0,13.21,5.63
2016,12,10,11,15,0.0,22.5,2.65,15.0,22.5,19.83,11.26
2016,12,10,11,30,0.0,30.0,2.6,15.0,30.0,26.45,16.89
2016,12,10,11,45,0.0,52.5,2.55,15.0,52.5,46.37,33.76
2016,12,10,12,0,0.0,75.0,2.5,15.0,75.0,66.35,50.59
2016,12,10,12,15,0.0,86.5,2.45,15.0,86.5,76.75,59.3
2016,12,10,12,30,0.0,98.0,2.4,15.0,98.0,88.0,68.73
2016,12,10,12,45,0.0,62.5,2.35,15.0,62.5,55.24,41.24
2016,12,10,13,0,0.0,27.0,2.3,15.0,27.0,23.8,14.64
2016,12,10,13,15,0.0,18.0,2.25,14.5,18.0,15.85,7.92
2016,12,10,13,30,0.0,9.0,2.2,14.0,9.0,7.92,1.15
2016,12,10,13,45,0.0,10.0,2.15,14.0,10.0,8.8,1.91
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,9.68,2.68
2016,12,10,14,15,0.0,10.0,2.05,14.0,10.0,8.79,1.93
2016,12,10,14,30,0.0,9.0,2.0,14.0,9.0,7.91,1.17
2016,12,10,14,45,0.0,8.0,2.0,14.0,8.0,7.03,0.41
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,5.27,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.39,0.0
2016,12,10,15,45,0.0,3.5,1.85,13.0,3.5,3.07,0.0
2016,12,10,16,0,0.0,2.0,1.8,13.0,2.0,1.75,0.0
2016,12,10,16,15,0.0,1.0,1.75,13.0,1.0,0.88,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,7.0,13.0,11.82,0.0
2016,12,11,7,45,82.5,27.0,1.45,7.0,36.5,72.8,38.89
2016,12,11,8,0,165.0,41.0,1.4,7.0,60.0,141.08,110.09
2016,12,11,8,15,192.5,56.5,1.35,7.0,87.5,171.69,140.49
2016,12,11,8,30,220.0,72.0,1.3,7.0,115.0,213.99,179.03
2016,12,11,8,45,237.0,86.5,1.3,7.5,142.0,251.12,211.99
2016,12,11,9,0,254.0,101.0,1.3,8.0,169.0,289.41,244.98
2016,12,11,9,15,268.0,113.0,1.3,8.0,194.0,323.37,273.98
2016,12,11,9,30,282.0,125.0,1.3,8.0,219.0,357.92,302.78
2016,12,11,9,45,164.5,140.0,1.3,8.5,196.0,285.18,240.36
2016,12,11,10,0,47.0,155.0,1.3,9.0,173.0,203.27,169.11
2016,12,11,10,15,53.5,166.5,1.35,9.5,188.5,222.46,185.14
2016,12,11,10,30,60.0,178.0,1.4,10.0,204.0,242.12,200.98
2016,12,11,10,45,161.0,185.5,1.45,10.5,259.0,353.31,293.78
2016,12,11,11,0,262.0,193.0,1.5,11.0,314.0,469.93,386.98
2016,12,11,11,15,279.5,196.0,1.5,11.0,327.5,492.84,404.07
2016,12,11,11,30,297.0,199.0,1.5,11.0,341.0,515.22,421.36
2016,12,11,11,45,255.5,206.5,1.55,11.5,329.5,489.16,399.28
2016,12,11,12,0,214.0,214.0,1.6,12.0,318.0,444.27,363.15
2016,12,11,12,15,180.0,214.5,1.65,12.0,301.5,413.92,338.92
2016,12,11,12,30,146.0,215.0,1.7,12.0,285.0,383.29,314.12
2016,12,11,12,45,197.0,206.5,1.75,12.5,299.0,416.9,342.13
2016,12,11,13,0,248.0,198.0,1.8,13.0,313.0,465.75,380.99
2016,12,11,13,15,162.0,191.5,1.85,12.5,265.5,362.94,298.74
2016,12,11,13,30,76.0,185.0,1.9,12.0,218.0,264.52,218.16
2016,12,11,13,45,38.0,123.0,2.0,12.0,139.5,155.86,128.13
2016,12,11,14,0,0.0,61.0,2.1,12.0,61.0,53.89,40.78
2016,12,11,14,15,0.0,56.0,1.95,11.5,56.0,49.45,37.18
2016,12,11,14,30,0.0,51.0,1.8,11.0,51.0,45.01,33.47
2016,12,11,14,45,0.0,45.5,1.65,11.0,45.5,40.13,29.27
2016,12,11,15,0,0.0,40.0,1.5,11.0,40.0,35.26,25.04
2016,12,11,15,15,0.0,34.0,1.45,10.5,34.0,29.95,20.42
2016,12,11,15,30,0.0,28.0,1.4,10.0,28.0,24.65,15.75
2016,12,11,15,45,0.0,21.5,1.35,10.0,21.5,18.91,10.62
2016,12,11,16,0,0.0,15.0,1.3,10.0,15.0,13.18,5.47
2016,12,11,16,15,0.0,9.5,1.35,9.5,9.5,8.34,0.81
2016,12,11,16,30,0.0,4.0,1.4,9.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,1.45,9.0,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,6.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,15.46,0.0
2016,12,12,7,45,209.0,25.0,1.75,7.5,48.5,125.23,65.69
2016,12,12,8,0,418.0,33.0,1.8,8.0,80.0,241.34,187.99
2016,12,12,8,15,496.0,39.5,1.85,8.0,118.5,308.98,252.18
2016,12,12,8,30,574.0,46.0,1.9,8.0,157.0,383.7,319.11
2016,12,12,8,45,618.5,51.5,1.95,8.5,195.0,444.16,372.09
2016,12,12,9,0,663.0,57.0,2.0,9.0,233.0,503.22,422.23
2016,12,12,9,15,696.0,60.5,1.9,9.0,268.0,558.45,467.66
2016,12,12,9,30,729.0,64.0,1.8,9.0,303.0,614.2,511.04
2016,12,12,9,45,593.5,94.0,1.75,9.5,301.0,581.52,483.3
2016,12,12,10,0,458.0,124.0,1.7,10.0,299.0,526.77,437.68
2016,12,12,10,15,536.0,116.5,1.6,10.0,334.5,594.16,491.23
2016,12,12,10,30,614.0,109.0,1.5,10.0,370.0,672.16,548.72
2016,12,12,10,45,546.0,131.0,1.45,10.5,371.0,647.41,527.31
2016,12,12,11,0,478.0,153.0,1.4,11.0,372.0,625.7,508.21
2016,12,12,11,15,419.5,170.0,1.4,11.0,366.0,601.7,488.62
2016,12,12,11,30,361.0,187.0,1.4,11.0,360.0,557.22,453.79
2016,12,12,11,45,384.5,184.5,1.45,11.0,370.0,577.71,470.56
2016,12,12,12,0,408.0,182.0,1.5,11.0,380.0,614.95,498.88
2016,12,12,12,15,367.5,188.5,1.5,11.0,366.0,568.16,462.59
2016,12,12,12,30,327.0,195.0,1.5,11.0,352.0,538.2,439.14
2016,12,12,12,45,311.5,193.0,1.5,11.0,340.0,519.06,424.53
2016,12,12,13,0,296.0,191.0,1.5,11.0,328.0,499.12,409.14
2016,12,12,13,15,244.0,189.0,1.5,11.0,299.5,447.1,367.78
2016,12,12,13,30,192.0,187.0,1.5,11.0,271.0,380.34,314.56
2016,12,12,13,45,195.5,176.0,1.5,11.0,257.0,365.61,303.66
2016,12,12,14,0,199.0,165.0,1.5,11.0,243.0,350.24,291.77
2016,12,12,14,15,189.5,154.0,1.45,11.0,224.0,324.35,270.78
2016,12,12,14,30,180.0,143.0,1.4,11.0,205.0,298.75,249.79
2016,12,12,14,45,173.5,128.0,1.35,11.0,182.5,270.24,226.21
2016,12,12,15,0,167.0,113.0,1.3,11.0,160.0,241.95,202.37
2016,12,12,15,15,153.5,97.5,1.3,10.5,135.5,209.05,174.45
2016,12,12,15,30,140.0,82.0,1.3,10.0,111.0,177.17,146.72
2016,12,12,15,45,121.0,65.0,1.3,10.0,86.0,141.4,114.84
2016,12,12,16,0,102.0,48.0,1.3,10.0,61.0,115.35,90.49
2016,12,12,16,15,51.0,32.5,1.35,9.5,39.0,63.7,43.22
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,15.5,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,17.0,1.6,9.5,17.0,14.97,2.54
2016,12,13,8,0,0.0,29.0,1.7,10.0,29.0,26.08,15.75
2016,12,13,8,15,0.0,43.5,1.65,10.0,43.5,40.64,28.91
2016,12,13,8,30,0.0,58.0,1.6,10.0,58.0,54.99,41.69
2016,12,13,8,45,0.0,73.0,1.6,10.5,73.0,69.89,54.72
2016,12,13,9,0,0.0,88.0,1.6,11.0,88.0,84.81,67.58
2016,12,13,9,15,1.0,101.5,1.55,11.0,102.0,98.72,79.56
2016,12,13,9,30,2.0,115.0,1.5,11.0,116.0,112.83,91.56
2016,12,13,9,45,5.0,126.0,1.5,11.5,128.0,125.76,102.31
2016,12,13,10,0,8.0,137.0,1.5,12.0,140.0,139.05,113.25
2016,12,13,10,15,259.5,134.5,1.5,12.0,244.5,376.58,315.17
2016,12,13,10,30,511.0,132.0,1.5,12.0,349.0,606.43,496.85
2016,12,13,10,45,404.5,159.5,1.5,12.0,336.0,560.94,457.32
2016,12,13,11,0,298.0,187.0,1.5,12.0,323.0,493.31,403.09
2016,12,13,11,15,308.0,190.5,1.45,12.0,334.5,510.8,416.85
2016,12,13,11,30,318.0,194.0,1.4,12.0,346.0,527.44,429.18
2016,12,13,11,45,168.5,188.0,1.35,12.5,269.0,369.14,301.92
2016,12,13,12,0,19.0,182.0,1.3,13.0,192.0,194.41,157.15
2016,12,13,12,15,124.5,195.5,1.25,13.0,255.5,339.16,278.0
2016,12,13,12,30,230.0,209.0,1.2,13.0,319.0,451.34,367.49
2016,12,13,12,45,138.0,199.5,1.2,13.0,265.5,355.33,289.45
2016,12,13,13,0,46.0,190.0,1.2,13.0,212.0,244.72,199.06
2016,12,13,13,15,23.0,115.5,1.2,13.0,126.5,134.82,109.14
2016,12,13,13,30,0.0,41.0,1.2,13.0,41.0,36.17,25.4
2016,12,13,13,45,0.0,46.0,1.2,13.0,46.0,40.59,29.3
2016,12,13,14,0,0.0,51.0,1.2,13.0,51.0,45.01,33.13
2016,12,13,14,15,0.0,46.5,1.2,13.0,46.5,41.02,29.75
2016,12,13,14,30,0.0,42.0,1.2,13.0,42.0,37.03,26.36
2016,12,13,14,45,0.0,37.5,1.25,13.0,37.5,33.05,22.94
2016,12,13,15,0,0.0,33.0,1.3,13.0,33.0,29.06,19.49
2016,12,13,15,15,0.0,28.0,1.25,12.5,28.0,24.64,15.67
2016,12,13,15,30,0.0,23.0,1.2,12.0,23.0,20.23,11.81
2016,12,13,15,45,0.0,17.5,1.2,12.0,17.5,15.38,7.5
2016,12,13,16,0,0.0,12.0,1.2,12.0,12.0,10.53,3.19
2016,12,13,16,15,0.0,7.5,1.3,11.5,7.5,6.58,0.0
2016,12,13,16,30,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,12,13,16,45,0.0,1.5,1.5,11.0,1.5,1.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,2.45,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.5,12.0,9.0,8.19,0.0
2016,12,14,7,45,42.5,23.5,2.65,12.5,28.5,45.79,16.9
2016,12,14,8,0,85.0,38.0,2.8,13.0,48.0,93.14,68.88
2016,12,14,8,15,108.0,54.5,2.8,13.0,72.0,119.62,94.46
2016,12,14,8,30,131.0,71.0,2.8,13.0,96.0,155.8,126.89
2016,12,14,8,45,145.5,87.5,2.85,13.5,120.5,189.04,156.12
2016,12,14,9,0,160.0,104.0,2.9,14.0,145.0,223.37,185.66
2016,12,14,9,15,169.0,118.5,2.95,14.0,168.0,252.33,210.46
2016,12,14,9,30,178.0,133.0,3.0,14.0,191.0,281.78,235.22
2016,12,14,9,45,179.0,146.0,3.05,14.0,209.5,303.7,253.26
2016,12,14,10,0,180.0,159.0,3.1,14.0,228.0,325.36,270.81
2016,12,14,10,15,118.5,167.0,3.1,14.0,214.0,290.01,240.14
2016,12,14,10,30,57.0,175.0,3.1,14.0,200.0,236.1,194.05
2016,12,14,10,45,112.0,187.5,3.1,14.5,238.0,314.2,258.88
2016,12,14,11,0,167.0,200.0,3.1,15.0,276.0,379.41,311.76
2016,12,14,11,15,111.0,200.0,3.1,15.0,251.0,331.52,271.34
2016,12,14,11,30,55.0,200.0,3.1,15.0,226.0,265.3,216.18
2016,12,14,11,45,27.5,166.0,3.1,15.0,179.0,197.8,160.47
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,122.58,97.42
2016,12,14,12,15,0.0,121.0,3.05,15.0,121.0,111.18,88.04
2016,12,14,12,30,0.0,110.0,3.0,15.0,110.0,100.03,78.79
2016,12,14,12,45,0.0,110.5,2.95,15.0,110.5,100.66,79.36
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,101.36,80.0
2016,12,14,13,15,1.5,129.5,2.9,15.0,130.5,122.3,97.61
2016,12,14,13,30,3.0,148.0,2.9,15.0,150.0,144.44,116.14
2016,12,14,13,45,1.5,127.0,2.9,15.0,128.0,120.9,96.61
2016,12,14,14,0,0.0,106.0,2.9,15.0,106.0,97.96,77.49
2016,12,14,14,15,0.0,97.5,2.9,14.5,97.5,89.77,70.86
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,81.67,64.22
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,72.6,56.56
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,63.6,48.88
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,53.08,39.81
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,42.6,30.7
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,33.08,22.34
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,23.79,14.12
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,15.4,6.21
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,14.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,11.0,4.7,14.0,11.0,9.67,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,16.72,7.75
2016,12,15,8,15,0.0,28.5,4.35,14.0,28.5,25.11,15.36
2016,12,15,8,30,0.0,38.0,4.1,14.0,38.0,33.52,22.8
2016,12,15,8,45,0.0,48.5,3.9,14.0,48.5,42.82,30.96
2016,12,15,9,0,0.0,59.0,3.7,14.0,59.0,52.76,39.59
2016,12,15,9,15,0.0,68.5,3.6,14.0,68.5,61.72,47.3
2016,12,15,9,30,0.0,78.0,3.5,14.0,78.0,70.74,54.99
2016,12,15,9,45,0.0,86.0,3.45,14.0,86.0,78.27,61.35
2016,12,15,10,0,0.0,94.0,3.4,14.0,94.0,85.88,67.72
2016,12,15,10,15,0.0,89.0,3.3,14.0,89.0,80.23,62.84
2016,12,15,10,30,0.0,84.0,3.2,14.0,84.0,74.92,58.27
2016,12,15,10,45,0.0,80.0,3.1,14.0,80.0,70.83,54.74
2016,12,15,11,0,0.0,76.0,3.0,14.0,76.0,67.23,51.64
2016,12,15,11,15,0.0,56.5,2.95,14.0,56.5,49.91,36.93
2016,12,15,11,30,0.0,37.0,2.9,14.0,37.0,32.64,22.24
2016,12,15,11,45,0.0,37.5,2.85,14.5,37.5,33.09,22.56
2016,12,15,12,0,0.0,38.0,2.8,15.0,38.0,33.53,22.88
2016,12,15,12,15,0.0,27.5,2.8,15.0,27.5,24.25,15.0
2016,12,15,12,30,0.0,17.0,2.8,15.0,17.0,14.98,7.12
2016,12,15,12,45,0.0,19.5,2.8,15.0,19.5,17.18,9.0
2016,12,15,13,0,0.0,22.0,2.8,15.0,22.0,19.38,10.89
2016,12,15,13,15,0.0,39.5,2.75,15.0,39.5,34.85,24.07
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,50.35,37.26
2016,12,15,13,45,0.0,39.5,2.7,15.0,39.5,34.84,24.11
2016,12,15,14,0,0.0,22.0,2.7,15.0,22.0,19.37,10.95
2016,12,15,14,15,0.0,20.0,2.6,14.5,20.0,17.6,9.48
2016,12,15,14,30,0.0,18.0,2.5,14.0,18.0,15.83,8.0
2016,12,15,14,45,0.0,16.0,2.45,14.0,16.0,14.07,6.48
2016,12,15,15,0,0.0,14.0,2.4,14.0,14.0,12.3,4.96
2016,12,15,15,15,0.0,12.0,2.25,14.0,12.0,10.54,3.42
2016,12,15,15,30,0.0,10.0,2.1,14.0,10.0,8.78,1.87
2016,12,15,15,45,0.0,7.5,2.0,14.0,7.5,6.58,0.0
2016,12,15,16,0,0.0,5.0,1.9,14.0,5.0,4.38,0.0
2016,12,15,16,15,0.0,3.0,1.8,13.5,3.0,2.63,0.0
2016,12,15,16,30,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,1.6,13.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,62.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,125.0,11.0,3.9,7.0,14.0,49.39,0.0
2016,12,16,7,45,280.0,21.5,4.0,7.5,46.0,144.09,51.83
2016,12,16,8,0,435.0,32.0,4.1,8.0,78.0,244.22,187.73
2016,12,16,8,15,519.5,39.0,4.2,8.0,118.0,315.89,258.38
2016,12,16,8,30,604.0,46.0,4.3,8.0,158.0,395.35,330.99
2016,12,16,8,45,655.5,50.5,4.45,8.5,197.5,455.62,385.76
2016,12,16,9,0,707.0,55.0,4.6,9.0,237.0,523.6,445.03
2016,12,16,9,15,740.5,58.5,4.6,9.0,274.0,581.0,494.35
2016,12,16,9,30,774.0,62.0,4.6,9.0,311.0,638.87,541.71
2016,12,16,9,45,800.5,63.5,4.7,9.5,343.5,689.23,580.58
2016,12,16,10,0,827.0,65.0,4.8,10.0,376.0,738.72,618.02
2016,12,16,10,15,842.5,66.5,4.8,10.0,402.5,778.21,647.75
2016,12,16,10,30,858.0,68.0,4.8,10.0,429.0,815.55,675.53
2016,12,16,10,45,867.0,69.5,4.8,10.5,448.5,844.99,695.74
2016,12,16,11,0,876.0,71.0,4.8,11.0,468.0,871.54,713.64
2016,12,16,11,15,882.0,72.0,4.75,11.0,480.5,882.99,721.16
2016,12,16,11,30,888.0,73.0,4.7,11.0,493.0,899.68,732.77
2016,12,16,11,45,890.5,73.5,4.7,11.0,498.5,909.2,739.45
2016,12,16,12,0,893.0,74.0,4.7,11.0,504.0,915.24,743.75
2016,12,16,12,15,892.0,73.5,4.7,11.0,501.5,913.29,742.27
2016,12,16,12,30,891.0,73.0,4.7,11.0,499.0,907.82,738.39
2016,12,16,12,45,856.5,71.5,4.75,11.0,474.5,876.52,715.71
2016,12,16,13,0,822.0,70.0,4.8,11.0,450.0,833.52,684.24
2016,12,16,13,15,844.5,70.0,4.8,11.0,448.0,839.53,689.65
2016,12,16,13,30,867.0,70.0,4.8,11.0,446.0,841.47,691.78
2016,12,16,13,45,853.0,69.0,4.85,11.0,421.5,807.9,667.23
2016,12,16,14,0,839.0,68.0,4.9,11.0,397.0,771.9,640.76
2016,12,16,14,15,819.0,65.5,4.85,11.0,367.0,727.25,606.7
2016,12,16,14,30,799.0,63.0,4.8,11.0,337.0,681.1,571.0
2016,12,16,14,45,770.5,60.0,4.8,11.0,301.5,627.25,528.7
2016,12,16,15,0,742.0,57.0,4.8,11.0,266.0,573.18,484.06
2016,12,16,15,15,698.5,53.0,4.65,10.5,226.5,508.94,429.52
2016,12,16,15,30,655.0,49.0,4.5,10.0,187.0,446.52,374.76
2016,12,16,15,45,587.5,43.0,4.4,9.5,147.0,371.92,308.36
2016,12,16,16,0,520.0,37.0,4.3,9.0,107.0,307.69,248.38
2016,12,16,16,15,260.0,35.0,4.2,8.5,70.0,170.11,125.32
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,40.45,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.5,121.36,37.3
2016,12,17,8,0,498.0,29.0,1.8,4.0,81.0,261.43,201.66
2016,12,17,8,15,579.0,35.5,1.85,4.5,122.0,334.55,274.1
2016,12,17,8,30,660.0,42.0,1.9,5.0,163.0,414.63,346.34
2016,12,17,8,45,709.0,46.5,1.95,5.5,204.0,480.62,404.8
2016,12,17,9,0,758.0,51.0,2.0,6.0,245.0,549.26,463.2
2016,12,17,9,15,790.0,54.0,2.0,6.5,282.5,607.08,510.62
2016,12,17,9,30,822.0,57.0,2.0,7.0,320.0,665.15,555.17
2016,12,17,9,45,843.0,59.0,2.0,7.5,352.5,713.74,590.56
2016,12,17,10,0,864.0,61.0,2.0,8.0,385.0,761.01,624.1
2016,12,17,10,15,878.5,62.5,2.0,8.0,411.5,793.42,647.04
2016,12,17,10,30,893.0,64.0,2.0,8.0,438.0,830.52,673.28
2016,12,17,10,45,901.0,65.5,2.0,8.5,458.0,859.63,692.12
2016,12,17,11,0,909.0,67.0,2.0,9.0,478.0,885.75,708.71
2016,12,17,11,15,914.5,67.5,2.0,9.0,490.5,905.17,721.74
2016,12,17,11,30,920.0,68.0,2.0,9.0,503.0,921.24,732.51
2016,12,17,11,45,920.5,69.0,2.0,9.5,508.0,929.98,736.88
2016,12,17,12,0,921.0,70.0,2.0,10.0,513.0,935.11,738.92
2016,12,17,12,15,920.0,70.0,2.0,10.0,510.5,933.92,738.03
2016,12,17,12,30,919.0,70.0,2.0,10.0,508.0,929.1,734.82
2016,12,17,12,45,909.0,71.0,2.0,10.0,497.0,913.99,724.51
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,895.54,712.02
2016,12,17,13,15,890.0,71.0,1.95,10.0,469.0,872.14,695.55
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,853.78,682.77
2016,12,17,13,45,866.5,68.5,1.85,10.0,427.5,818.93,657.98
2016,12,17,14,0,852.0,67.0,1.8,10.0,403.0,781.64,631.37
2016,12,17,14,15,832.0,65.0,1.75,10.0,372.0,737.31,599.25
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,691.42,565.49
2016,12,17,14,45,781.5,60.0,1.65,10.0,305.0,635.77,523.59
2016,12,17,15,0,751.0,57.0,1.6,10.0,269.0,580.0,479.53
2016,12,17,15,15,707.0,53.0,1.6,9.5,229.5,515.1,427.12
2016,12,17,15,30,663.0,49.0,1.6,9.0,190.0,452.03,374.08
2016,12,17,15,45,592.5,43.5,1.6,8.5,149.0,375.95,308.49
2016,12,17,16,0,522.0,38.0,1.6,8.0,108.0,310.64,249.1
2016,12,17,16,15,261.0,36.0,1.65,7.5,71.0,172.29,127.34
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,42.12,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.5,120.51,30.44
2016,12,18,8,0,501.0,28.0,2.9,3.0,79.0,260.89,201.58
2016,12,18,8,15,584.0,34.5,2.95,3.5,120.5,334.83,276.3
2016,12,18,8,30,667.0,41.0,3.0,4.0,162.0,416.04,350.65
2016,12,18,8,45,717.5,45.0,3.1,4.5,203.0,482.55,410.74
2016,12,18,9,0,768.0,49.0,3.2,5.0,244.0,551.81,470.99
2016,12,18,9,15,800.5,51.5,3.15,5.5,282.0,609.7,519.49
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,667.87,564.94
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,716.96,601.66
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,764.61,636.4
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,798.09,660.23
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,836.29,687.31
2016,12,18,10,45,911.5,65.0,2.85,7.5,460.5,867.13,707.55
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,895.06,725.45
2016,12,18,11,15,927.5,66.5,2.75,8.0,494.5,914.79,738.58
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,931.12,749.32
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,940.55,754.29
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,946.34,756.82
2016,12,18,12,15,937.0,67.0,2.7,9.0,516.5,945.26,756.0
2016,12,18,12,30,936.0,67.0,2.7,9.0,514.0,940.5,752.76
2016,12,18,12,45,931.5,66.5,2.7,9.5,504.0,928.29,743.0
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,912.54,730.9
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,889.23,714.78
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,862.77,696.4
2016,12,18,13,45,897.0,63.0,2.7,10.0,434.5,829.64,673.04
2016,12,18,14,0,884.0,62.0,2.7,10.0,410.0,793.96,647.61
2016,12,18,14,15,865.5,60.0,2.6,10.0,379.5,750.45,615.32
2016,12,18,14,30,847.0,58.0,2.5,10.0,349.0,711.57,586.18
2016,12,18,14,45,819.5,55.5,2.45,10.0,313.0,657.49,545.02
2016,12,18,15,0,792.0,53.0,2.4,10.0,277.0,602.97,501.85
2016,12,18,15,15,750.5,49.5,2.3,9.0,237.0,538.6,449.68
2016,12,18,15,30,709.0,46.0,2.2,8.0,197.0,475.76,396.59
2016,12,18,15,45,643.5,40.5,2.1,7.5,155.5,400.25,330.46
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,329.57,265.9
2016,12,18,16,15,460.0,27.0,2.0,6.5,75.5,240.39,179.64
2016,12,18,16,30,342.0,19.0,2.0,6.0,37.0,155.76,14.33
2016,12,18,16,45,171.0,9.5,2.0,5.5,18.5,61.12,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,1.95,3.0,37.0,112.3,21.26
2016,12,19,8,0,443.0,30.0,1.9,4.0,74.0,243.01,185.73
