Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,15,526.5,36.5,1.9,4.0,113.5,308.62,253.12
2016,12,19,8,30,610.0,43.0,1.9,4.0,153.0,387.33,324.99
2016,12,19,8,45,662.0,47.5,1.9,4.5,192.5,452.72,383.19
2016,12,19,9,0,714.0,52.0,1.9,5.0,232.0,521.09,441.65
2016,12,19,9,15,747.0,55.0,1.85,5.5,269.0,577.79,488.35
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,634.95,532.65
2016,12,19,9,45,794.0,62.5,1.8,6.5,337.0,680.15,565.81
2016,12,19,10,0,808.0,67.0,1.8,7.0,368.0,723.76,596.99
2016,12,19,10,15,824.0,68.5,1.8,7.5,394.5,763.35,624.47
2016,12,19,10,30,840.0,70.0,1.8,8.0,421.0,800.89,649.96
2016,12,19,10,45,849.5,71.5,1.85,8.5,440.5,830.64,669.9
2016,12,19,11,0,859.0,73.0,1.9,9.0,460.0,857.59,687.74
2016,12,19,11,15,865.5,74.0,1.85,9.0,473.0,878.27,701.19
2016,12,19,11,30,872.0,75.0,1.8,9.0,486.0,895.74,712.39
2016,12,19,11,45,873.0,75.5,1.8,9.5,491.0,904.26,716.63
2016,12,19,12,0,874.0,76.0,1.8,10.0,496.0,909.29,718.63
2016,12,19,12,15,792.0,88.0,1.8,10.0,467.5,850.21,676.55
2016,12,19,12,30,710.0,100.0,1.8,10.0,439.0,793.43,636.33
2016,12,19,12,45,654.5,113.0,1.8,10.5,420.5,754.18,607.35
2016,12,19,13,0,599.0,126.0,1.8,11.0,402.0,712.16,575.99
2016,12,19,13,15,570.5,127.5,1.75,11.0,383.0,678.84,551.61
2016,12,19,13,30,542.0,129.0,1.7,11.0,364.0,637.87,521.22
2016,12,19,13,45,679.0,99.0,1.65,11.0,377.5,708.82,575.17
2016,12,19,14,0,816.0,69.0,1.6,11.0,391.0,757.04,610.3
2016,12,19,14,15,795.0,67.0,1.5,10.5,361.0,713.18,578.19
2016,12,19,14,30,774.0,65.0,1.4,10.0,331.0,667.91,545.46
2016,12,19,14,45,743.5,62.0,1.3,10.0,296.0,613.72,504.3
2016,12,19,15,0,713.0,59.0,1.2,10.0,261.0,559.49,461.11
2016,12,19,15,15,668.5,55.0,1.2,9.5,222.5,495.86,410.08
2016,12,19,15,30,624.0,51.0,1.2,9.0,184.0,438.69,362.06
2016,12,19,15,45,552.5,45.0,1.3,9.0,144.5,363.61,297.62
2016,12,19,16,0,481.0,39.0,1.4,9.0,105.0,294.38,235.7
2016,12,19,16,15,363.5,29.5,1.4,8.5,69.0,208.83,155.47
2016,12,19,16,30,246.0,20.0,1.4,8.0,33.0,126.57,18.13
2016,12,19,16,45,123.0,10.0,1.4,8.0,16.5,47.04,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.0,33.5,99.29,11.7
2016,12,20,8,0,375.0,30.0,2.2,6.0,67.0,213.95,161.62
2016,12,20,8,15,460.5,37.0,2.15,6.5,104.5,282.28,229.76
2016,12,20,8,30,546.0,44.0,2.1,7.0,142.0,358.77,298.57
2016,12,20,8,45,600.0,48.5,2.05,7.5,180.0,421.67,354.25
2016,12,20,9,0,654.0,53.0,2.0,8.0,218.0,484.46,407.96
2016,12,20,9,15,688.5,56.5,1.95,8.5,253.5,540.25,453.94
2016,12,20,9,30,723.0,60.0,1.9,9.0,289.0,596.8,498.29
2016,12,20,9,45,754.0,61.0,1.85,9.5,321.5,648.06,535.98
2016,12,20,10,0,785.0,62.0,1.8,10.0,354.0,698.95,572.3
2016,12,20,10,15,660.5,92.5,1.75,10.5,350.0,666.91,545.58
2016,12,20,10,30,536.0,123.0,1.7,11.0,346.0,612.37,502.48
2016,12,20,10,45,687.0,95.0,1.65,11.5,395.0,726.95,587.18
2016,12,20,11,0,838.0,67.0,1.6,12.0,444.0,822.57,653.23
2016,12,20,11,15,844.5,68.0,1.5,12.0,457.0,842.76,664.75
2016,12,20,11,30,851.0,69.0,1.4,12.0,470.0,859.89,674.87
2016,12,20,11,45,852.5,69.5,1.35,12.5,475.0,868.67,678.58
2016,12,20,12,0,854.0,70.0,1.3,13.0,480.0,874.12,680.16
2016,12,20,12,15,663.0,117.0,1.25,13.0,434.5,775.03,609.77
2016,12,20,12,30,472.0,164.0,1.2,13.0,389.0,648.88,517.79
2016,12,20,12,45,470.0,161.0,1.2,13.0,381.5,639.55,512.48
2016,12,20,13,0,468.0,158.0,1.2,13.0,374.0,628.31,504.5
2016,12,20,13,15,640.5,115.0,1.2,13.0,399.5,725.63,577.91
2016,12,20,13,30,813.0,72.0,1.2,13.0,425.0,800.55,631.04
2016,12,20,13,45,799.5,70.5,1.25,13.0,402.0,768.37,608.46
2016,12,20,14,0,786.0,69.0,1.3,13.0,379.0,733.92,585.27
2016,12,20,14,15,766.5,67.0,1.25,13.0,350.5,692.19,555.31
2016,12,20,14,30,747.0,65.0,1.2,13.0,322.0,649.05,523.9
2016,12,20,14,45,721.0,61.5,1.15,13.0,289.0,598.44,486.26
2016,12,20,15,0,695.0,58.0,1.1,13.0,256.0,547.53,446.45
2016,12,20,15,15,652.5,54.0,1.05,12.5,218.5,485.96,397.27
2016,12,20,15,30,610.0,50.0,1.0,12.0,181.0,430.47,350.99
2016,12,20,15,45,548.0,43.5,1.0,11.5,142.5,360.36,291.65
2016,12,20,16,0,486.0,37.0,1.0,11.0,104.0,295.28,234.18
2016,12,20,16,15,372.5,28.5,1.05,10.5,69.0,212.14,157.23
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,132.17,26.55
2016,12,20,16,45,129.5,10.0,1.15,9.5,17.0,49.27,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,188.0,14.5,2.25,8.5,32.5,98.13,4.71
2016,12,21,8,0,376.0,29.0,2.3,9.0,65.0,212.61,157.98
2016,12,21,8,15,461.5,36.0,2.35,9.0,102.5,280.75,226.35
2016,12,21,8,30,547.0,43.0,2.4,9.0,140.0,357.15,295.39
2016,12,21,8,45,602.0,48.0,2.5,9.5,178.5,421.22,352.19
2016,12,21,9,0,657.0,53.0,2.6,10.0,217.0,485.3,407.36
2016,12,21,9,15,692.5,56.0,2.65,10.5,253.0,541.3,454.04
2016,12,21,9,30,728.0,59.0,2.7,11.0,289.0,598.12,499.31
2016,12,21,9,45,757.0,60.5,2.8,11.5,321.5,648.74,537.59
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,698.89,574.69
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,739.32,603.5
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,777.88,630.36
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,808.54,650.05
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,828.17,661.46
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.0,849.46,675.69
2016,12,21,11,30,860.0,69.0,2.3,13.0,473.0,867.68,687.69
2016,12,21,11,45,864.5,68.5,2.3,13.5,479.5,878.02,693.3
2016,12,21,12,0,869.0,68.0,2.3,14.0,486.0,885.02,696.72
2016,12,21,12,15,869.5,68.0,2.3,14.0,485.0,885.66,697.09
2016,12,21,12,30,870.0,68.0,2.3,14.0,484.0,882.87,695.25
2016,12,21,12,45,863.0,68.5,2.3,14.5,474.5,870.62,685.59
2016,12,21,13,0,856.0,69.0,2.3,15.0,465.0,855.15,673.87
2016,12,21,13,15,848.5,68.5,2.25,15.0,449.0,843.28,665.65
2016,12,21,13,30,841.0,68.0,2.2,15.0,433.0,819.69,649.08
2016,12,21,13,45,829.0,66.5,2.2,15.0,410.5,788.23,627.29
2016,12,21,14,0,817.0,65.0,2.2,15.0,388.0,754.33,603.58
2016,12,21,14,15,798.5,63.0,2.1,14.5,359.5,712.57,574.14
2016,12,21,14,30,780.0,61.0,2.0,14.0,331.0,669.24,543.06
2016,12,21,14,45,753.0,58.0,1.95,14.0,297.0,617.45,504.23
2016,12,21,15,0,726.0,55.0,1.9,14.0,263.0,565.35,463.46
2016,12,21,15,15,684.5,51.5,1.75,13.5,225.0,503.78,413.41
2016,12,21,15,30,643.0,48.0,1.6,13.0,187.0,443.84,363.0
2016,12,21,15,45,578.0,42.0,1.5,12.5,147.5,371.0,300.8
2016,12,21,16,0,513.0,36.0,1.4,12.0,108.0,303.08,240.56
2016,12,21,16,15,401.0,28.0,1.4,11.5,72.0,224.16,166.74
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,144.08,37.25
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,54.17,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.5,1.4,7.5,34.5,104.17,0.0
2016,12,22,8,0,413.0,29.0,1.3,8.0,69.0,227.16,167.95
2016,12,22,8,15,500.5,36.0,1.2,8.0,108.0,298.06,239.17
2016,12,22,8,30,588.0,43.0,1.1,8.0,147.0,372.82,306.04
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.5,438.24,362.54
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,506.85,419.2
2016,12,22,9,15,728.5,56.5,0.9,9.5,263.0,564.42,464.46
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,622.65,507.51
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,671.9,541.61
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,720.23,573.96
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,760.49,601.9
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,798.75,628.14
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,830.11,649.29
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,858.75,668.48
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,879.63,682.74
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,888.42,688.85
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.0,899.0,695.21
2016,12,22,12,0,885.0,73.0,1.3,14.0,498.0,906.16,699.29
2016,12,22,12,15,884.5,73.0,1.3,14.0,496.5,906.01,699.08
2016,12,22,12,30,884.0,73.0,1.3,14.0,495.0,902.38,696.73
2016,12,22,12,45,881.5,72.0,1.3,14.0,486.0,892.17,690.05
2016,12,22,13,0,879.0,71.0,1.3,14.0,477.0,878.58,681.24
2016,12,22,13,15,870.5,70.0,1.2,14.0,460.5,864.93,671.05
2016,12,22,13,30,862.0,69.0,1.1,14.0,444.0,839.5,652.75
2016,12,22,13,45,849.5,67.5,1.05,14.0,421.0,807.23,630.53
2016,12,22,14,0,837.0,66.0,1.0,14.0,398.0,772.46,606.47
2016,12,22,14,15,817.0,64.0,0.95,14.0,368.0,729.0,575.96
2016,12,22,14,30,797.0,62.0,0.9,14.0,338.0,683.99,543.94
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,629.77,504.51
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,575.43,463.3
2016,12,22,15,15,693.0,53.0,0.85,13.5,229.5,511.85,414.37
2016,12,22,15,30,650.0,49.0,0.9,13.0,191.0,450.03,364.61
2016,12,22,15,45,583.5,43.5,1.0,12.5,151.0,376.47,303.59
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,312.86,247.76
2016,12,22,16,15,404.5,29.0,1.15,11.5,74.0,227.53,169.8
2016,12,22,16,30,292.0,20.0,1.2,11.0,37.0,146.2,45.56
2016,12,22,16,45,146.0,10.0,1.25,10.5,18.5,54.9,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.5,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,4.0,9.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,7.0,3.8,9.0,7.0,6.14,0.0
2016,12,23,8,30,0.0,10.0,3.6,9.0,10.0,8.78,1.92
2016,12,23,8,45,0.0,13.0,3.45,9.0,13.0,11.42,4.29
2016,12,23,9,0,0.0,16.0,3.3,9.0,16.0,14.06,6.66
2016,12,23,9,15,0.0,19.0,3.15,9.0,19.0,16.71,9.01
2016,12,23,9,30,0.0,22.0,3.0,9.0,22.0,19.35,11.34
2016,12,23,9,45,0.0,24.5,2.9,9.5,24.5,21.56,13.23
2016,12,23,10,0,0.0,27.0,2.8,10.0,27.0,23.78,15.11
2016,12,23,10,15,0.0,63.5,2.85,10.0,63.5,56.11,43.13
2016,12,23,10,30,0.0,100.0,2.9,10.0,100.0,91.13,73.13
2016,12,23,10,45,96.0,148.0,2.95,10.5,191.0,249.74,209.92
2016,12,23,11,0,192.0,196.0,3.0,11.0,282.0,395.29,330.26
2016,12,23,11,15,113.0,192.0,3.35,11.0,243.0,322.76,268.67
2016,12,23,11,30,34.0,188.0,3.7,11.0,204.0,231.36,191.04
2016,12,23,11,45,17.0,103.0,4.05,11.5,111.0,115.91,94.02
2016,12,23,12,0,0.0,18.0,4.4,12.0,18.0,15.86,7.99
2016,12,23,12,15,14.5,103.5,4.55,11.5,110.5,106.6,86.25
2016,12,23,12,30,29.0,189.0,4.7,11.0,203.0,227.8,188.64
2016,12,23,12,45,187.5,186.5,4.9,11.0,273.5,383.29,322.67
2016,12,23,13,0,346.0,184.0,5.1,11.0,344.0,535.65,450.1
2016,12,23,13,15,173.0,101.0,5.1,11.0,181.0,275.27,233.94
2016,12,23,13,30,0.0,18.0,5.1,11.0,18.0,15.85,8.05
2016,12,23,13,45,0.0,74.0,5.1,11.0,74.0,65.45,50.89
2016,12,23,14,0,0.0,130.0,5.1,11.0,130.0,123.76,100.8
2016,12,23,14,15,0.0,120.0,4.95,11.0,120.0,113.9,92.47
2016,12,23,14,30,0.0,110.0,4.8,11.0,110.0,104.18,84.27
2016,12,23,14,45,0.0,98.5,4.7,11.0,98.5,92.92,74.68
2016,12,23,15,0,0.0,87.0,4.6,11.0,87.0,81.77,65.11
2016,12,23,15,15,0.0,74.5,4.35,10.5,74.5,69.6,54.65
2016,12,23,15,30,0.0,62.0,4.1,10.0,62.0,57.49,44.11
2016,12,23,15,45,0.0,48.5,3.95,9.5,48.5,44.28,32.49
2016,12,23,16,0,0.0,35.0,3.8,9.0,35.0,31.04,20.76
2016,12,23,16,15,0.0,23.5,3.7,9.0,23.5,20.71,11.19
2016,12,23,16,30,0.0,12.0,3.6,9.0,12.0,10.55,0.0
2016,12,23,16,45,0.0,6.0,3.5,9.0,6.0,5.46,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.5,13.5,2.7,5.5,33.5,103.72,0.0
2016,12,24,8,0,425.0,27.0,2.7,6.0,67.0,223.12,164.97
2016,12,24,8,15,513.0,34.0,2.75,6.5,106.0,295.3,239.59
2016,12,24,8,30,601.0,41.0,2.8,7.0,145.0,375.54,312.52
2016,12,24,8,45,657.0,45.0,2.85,7.5,185.0,441.94,372.02
2016,12,24,9,0,713.0,49.0,2.9,8.0,225.0,511.78,432.33
2016,12,24,9,15,747.0,52.0,2.9,8.0,262.5,569.11,481.23
2016,12,24,9,30,781.0,55.0,2.9,8.0,300.0,627.08,528.28
2016,12,24,9,45,806.0,56.5,2.95,8.5,332.5,676.8,565.87
2016,12,24,10,0,831.0,58.0,3.0,9.0,365.0,725.67,601.95
2016,12,24,10,15,847.0,59.5,3.0,9.0,392.0,758.87,626.24
2016,12,24,10,30,863.0,61.0,3.0,9.0,419.0,796.99,654.05
2016,12,24,10,45,873.0,62.5,3.05,9.5,439.5,827.8,675.15
2016,12,24,11,0,883.0,64.0,3.1,10.0,460.0,855.85,694.09
2016,12,24,11,15,890.0,64.5,3.1,10.0,473.5,876.97,708.79
2016,12,24,11,30,897.0,65.0,3.1,10.0,487.0,894.88,721.25
2016,12,24,11,45,900.0,65.0,3.1,10.0,493.0,905.18,728.27
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,912.0,732.95
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,912.09,732.93
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,908.63,730.55
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.5,895.81,720.2
2016,12,24,13,0,882.0,69.0,3.1,11.0,478.0,879.68,707.67
2016,12,24,13,15,874.5,68.0,3.05,11.0,462.0,858.59,692.58
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,834.45,675.32
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,811.29,659.08
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,777.35,634.68
2016,12,24,14,15,825.5,62.0,2.9,10.5,371.0,735.0,604.26
2016,12,24,14,30,807.0,60.0,2.8,10.0,342.0,690.98,572.08
2016,12,24,14,45,781.5,57.5,2.75,10.0,308.0,640.03,533.07
2016,12,24,15,0,756.0,55.0,2.7,10.0,274.0,588.54,492.23
2016,12,24,15,15,715.5,51.0,2.6,9.5,235.5,525.74,440.46
2016,12,24,15,30,675.0,47.0,2.5,9.0,197.0,464.45,388.13
2016,12,24,15,45,613.0,42.0,2.4,8.5,156.5,392.63,325.34
2016,12,24,16,0,551.0,37.0,2.3,8.0,116.0,325.21,264.13
2016,12,24,16,15,439.5,29.0,2.3,7.5,78.5,239.0,183.8
2016,12,24,16,30,328.0,21.0,2.3,7.0,41.0,162.8,68.2
2016,12,24,16,45,164.0,10.5,2.35,7.0,20.5,61.6,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,13.5,2.2,4.5,33.0,101.22,0.0
2016,12,25,8,0,414.0,27.0,2.3,5.0,66.0,217.83,160.66
2016,12,25,8,15,503.0,34.0,2.35,5.0,105.0,289.84,235.91
2016,12,25,8,30,592.0,41.0,2.4,5.0,144.0,370.01,309.51
2016,12,25,8,45,645.0,46.0,2.45,5.5,183.5,435.42,368.39
2016,12,25,9,0,698.0,51.0,2.5,6.0,223.0,504.11,427.95
2016,12,25,9,15,733.0,54.0,2.5,6.5,260.0,561.58,476.25
2016,12,25,9,30,768.0,57.0,2.5,7.0,297.0,619.78,522.79
2016,12,25,9,45,784.0,61.0,2.55,7.5,328.5,665.78,557.47
2016,12,25,10,0,800.0,65.0,2.6,8.0,360.0,710.41,590.35
2016,12,25,10,15,620.0,103.5,2.6,8.0,342.0,644.97,538.66
2016,12,25,10,30,440.0,142.0,2.6,8.0,324.0,555.03,465.67
2016,12,25,10,45,557.5,121.5,2.65,8.5,364.0,647.02,539.46
2016,12,25,11,0,675.0,101.0,2.7,9.0,404.0,736.47,606.12
2016,12,25,11,15,502.5,145.5,2.75,9.0,375.0,642.31,532.45
2016,12,25,11,30,330.0,190.0,2.8,9.0,346.0,531.83,442.58
2016,12,25,11,45,311.5,196.0,2.85,9.5,344.5,525.53,436.94
2016,12,25,12,0,293.0,202.0,2.9,10.0,343.0,517.83,429.59
2016,12,25,12,15,402.5,179.0,2.9,10.0,372.5,606.15,501.42
2016,12,25,12,30,512.0,156.0,2.9,10.0,402.0,676.1,557.54
2016,12,25,12,45,502.0,155.0,2.9,10.0,392.5,662.05,546.23
2016,12,25,13,0,492.0,154.0,2.9,10.0,383.0,646.12,534.1
2016,12,25,13,15,431.5,160.0,2.9,10.0,356.0,592.91,491.91
2016,12,25,13,30,371.0,166.0,2.9,10.0,329.0,523.22,436.78
2016,12,25,13,45,265.5,168.5,2.95,10.0,282.0,431.16,361.55
2016,12,25,14,0,160.0,171.0,3.0,10.0,235.0,328.6,276.17
2016,12,25,14,15,154.5,159.5,2.95,10.0,218.0,306.38,258.26
2016,12,25,14,30,149.0,148.0,2.9,10.0,201.0,284.24,239.9
2016,12,25,14,45,144.5,133.5,2.85,10.0,180.5,258.96,218.73
2016,12,25,15,0,140.0,119.0,2.8,10.0,160.0,233.82,197.32
2016,12,25,15,15,386.0,85.0,2.75,9.5,175.5,362.52,307.47
2016,12,25,15,30,632.0,51.0,2.7,9.0,191.0,445.31,374.08
2016,12,25,15,45,570.0,45.0,2.65,8.5,152.0,378.61,314.64
2016,12,25,16,0,508.0,39.0,2.6,8.0,113.0,312.59,254.75
2016,12,25,16,15,400.5,30.5,2.7,7.5,76.5,229.79,177.86
2016,12,25,16,30,293.0,22.0,2.8,7.0,40.0,151.97,70.03
2016,12,25,16,45,146.5,11.0,2.95,7.0,20.0,56.77,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,210.5,13.5,2.8,2.5,32.5,101.93,0.0
2016,12,26,8,0,421.0,27.0,2.9,3.0,65.0,219.89,162.77
2016,12,26,8,15,509.5,34.0,2.95,3.5,104.5,291.97,239.13
2016,12,26,8,30,598.0,41.0,3.0,4.0,144.0,372.15,313.01
2016,12,26,8,45,649.5,46.0,3.05,4.5,183.5,437.01,372.06
2016,12,26,9,0,701.0,51.0,3.1,5.0,223.0,505.02,431.7
2016,12,26,9,15,736.0,54.0,3.1,5.5,260.5,562.66,480.75
2016,12,26,9,30,771.0,57.0,3.1,6.0,298.0,621.03,528.06
2016,12,26,9,45,792.0,60.5,3.1,6.5,330.5,670.22,565.49
2016,12,26,10,0,813.0,64.0,3.1,7.0,363.0,718.37,601.2
2016,12,26,10,15,829.5,65.5,3.05,7.5,390.0,759.05,630.12
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,797.76,657.0
2016,12,26,10,45,857.0,68.5,3.0,8.5,438.0,829.61,678.62
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,858.73,698.04
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,871.01,705.87
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,888.51,717.74
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,899.37,723.45
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,906.8,726.83
2016,12,26,12,15,887.0,71.0,2.7,10.0,497.5,906.66,725.79
2016,12,26,12,30,886.0,71.0,2.6,10.0,496.0,903.03,722.43
2016,12,26,12,45,882.0,70.5,2.55,10.5,487.5,892.57,713.45
2016,12,26,13,0,878.0,70.0,2.5,11.0,479.0,878.74,702.26
2016,12,26,13,15,870.0,69.0,2.45,11.0,463.0,857.47,687.12
2016,12,26,13,30,862.0,68.0,2.4,11.0,447.0,841.4,675.88
2016,12,26,13,45,848.5,67.0,2.35,11.0,424.0,809.32,652.89
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,774.75,628.05
2016,12,26,14,15,816.5,64.0,2.15,10.5,371.5,732.78,597.82
2016,12,26,14,30,798.0,62.0,2.0,10.0,342.0,689.14,565.9
2016,12,26,14,45,770.5,59.0,1.95,10.0,308.0,636.53,526.15
2016,12,26,15,0,743.0,56.0,1.9,10.0,274.0,583.55,484.79
2016,12,26,15,15,703.0,52.5,1.85,9.5,235.5,522.17,435.0
2016,12,26,15,30,663.0,49.0,1.8,9.0,197.0,462.2,384.53
2016,12,26,15,45,601.5,43.5,1.75,8.5,157.5,390.46,322.64
2016,12,26,16,0,540.0,38.0,1.7,8.0,118.0,323.13,262.29
2016,12,26,16,15,434.0,30.0,1.8,7.5,80.5,244.31,189.24
2016,12,26,16,30,328.0,22.0,1.9,7.0,43.0,166.3,83.28
2016,12,26,16,45,164.0,11.0,2.0,6.5,21.5,62.66,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.5,1.7,4.5,30.5,91.56,0.0
2016,12,27,8,0,357.0,29.0,1.7,5.0,61.0,200.9,146.62
2016,12,27,8,15,447.5,36.5,1.65,5.5,99.0,270.35,218.76
2016,12,27,8,30,538.0,44.0,1.6,6.0,137.0,348.69,289.32
2016,12,27,8,45,597.5,49.0,1.55,6.5,176.0,414.75,347.63
2016,12,27,9,0,657.0,54.0,1.5,7.0,215.0,481.01,404.08
2016,12,27,9,15,693.5,57.5,1.35,7.5,252.0,538.51,450.67
2016,12,27,9,30,730.0,61.0,1.2,8.0,289.0,596.96,495.62
2016,12,27,9,45,759.0,63.0,1.1,8.5,322.0,648.71,532.45
2016,12,27,10,0,788.0,65.0,1.0,9.0,355.0,700.03,567.61
2016,12,27,10,15,805.0,67.0,1.1,9.5,382.0,741.08,596.61
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,780.28,623.97
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,810.82,644.82
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,838.7,663.73
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,860.42,678.17
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,879.04,690.5
2016,12,27,11,45,761.0,94.0,1.4,11.5,456.5,826.16,651.43
2016,12,27,12,0,666.0,114.0,1.4,12.0,435.0,774.65,613.98
2016,12,27,12,15,582.0,137.0,1.3,12.0,417.0,725.9,578.22
2016,12,27,12,30,498.0,160.0,1.2,12.0,399.0,668.79,535.31
2016,12,27,12,45,464.5,164.0,1.1,12.0,384.0,639.89,513.14
2016,12,27,13,0,431.0,168.0,1.0,12.0,369.0,609.57,489.53
2016,12,27,13,15,506.5,145.5,1.0,12.0,374.0,641.5,515.68
2016,12,27,13,30,582.0,123.0,1.0,12.0,379.0,675.74,541.52
2016,12,27,13,45,551.0,122.0,1.0,12.5,354.5,627.91,505.44
2016,12,27,14,0,520.0,121.0,1.0,13.0,330.0,587.07,474.73
2016,12,27,14,15,497.0,117.5,1.0,12.5,306.0,549.18,447.21
2016,12,27,14,30,474.0,114.0,1.0,12.0,282.0,511.03,418.79
2016,12,27,14,45,455.0,105.0,1.05,12.0,253.0,469.02,386.41
2016,12,27,15,0,436.0,96.0,1.1,12.0,224.0,427.11,353.16
2016,12,27,15,15,406.0,86.0,1.15,11.5,192.5,377.47,313.17
2016,12,27,15,30,376.0,76.0,1.2,11.0,161.0,329.49,273.12
2016,12,27,15,45,335.0,63.5,1.25,10.5,128.0,274.52,225.97
2016,12,27,16,0,294.0,51.0,1.3,10.0,95.0,223.01,180.28
2016,12,27,16,15,221.0,38.0,1.35,9.5,64.5,161.02,123.99
2016,12,27,16,30,148.0,25.0,1.4,9.0,34.0,101.7,52.78
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.0,35.26,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,2.35,4.5,32.0,99.76,0.0
2016,12,28,8,0,427.0,26.0,2.4,5.0,64.0,220.11,160.16
2016,12,28,8,15,514.5,32.5,2.4,5.5,103.0,291.2,235.94
2016,12,28,8,30,602.0,39.0,2.4,6.0,142.0,370.34,308.23
2016,12,28,8,45,657.5,43.0,2.4,6.5,182.0,436.29,367.42
2016,12,28,9,0,713.0,47.0,2.4,7.0,222.0,505.76,427.37
2016,12,28,9,15,747.0,50.0,2.4,7.5,259.5,563.17,475.46
2016,12,28,9,30,781.0,53.0,2.4,8.0,297.0,621.3,521.64
2016,12,28,9,45,808.0,54.0,2.45,9.0,330.0,672.03,558.78
2016,12,28,10,0,835.0,55.0,2.5,10.0,363.0,715.17,589.1
2016,12,28,10,15,850.5,56.5,2.4,10.5,390.0,755.36,616.65
2016,12,28,10,30,866.0,58.0,2.3,11.0,417.0,793.57,642.06
2016,12,28,10,45,876.5,59.0,2.25,11.5,437.5,824.64,662.12
2016,12,28,11,0,887.0,60.0,2.2,12.0,458.0,852.97,679.97
2016,12,28,11,15,893.5,60.5,2.1,12.0,472.0,874.18,693.32
2016,12,28,11,30,900.0,61.0,2.0,12.0,486.0,892.16,704.35
2016,12,28,11,45,903.0,61.0,1.9,12.5,492.5,902.96,709.01
2016,12,28,12,0,906.0,61.0,1.8,13.0,499.0,910.26,711.31
2016,12,28,12,15,905.5,61.5,1.75,13.0,498.0,911.51,711.43
2016,12,28,12,30,905.0,62.0,1.7,13.0,497.0,909.18,709.27
2016,12,28,12,45,898.5,62.5,1.7,13.5,488.5,897.91,700.42
2016,12,28,13,0,892.0,63.0,1.7,14.0,480.0,883.23,689.43
2016,12,28,13,15,884.5,62.0,1.65,14.0,464.5,862.38,674.93
2016,12,28,13,30,877.0,61.0,1.6,14.0,449.0,838.42,658.35
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.5,808.19,637.88
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,775.38,615.45
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,735.28,587.57
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,700.1,562.92
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,649.25,525.08
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,597.8,486.13
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,537.92,438.96
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,479.17,390.87
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.0,408.37,331.58
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,341.68,273.27
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,259.39,199.26
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,183.57,102.78
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,71.25,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,92.91,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,204.88,148.31
2016,12,29,8,15,464.0,37.0,3.45,6.0,101.0,276.99,224.65
2016,12,29,8,30,558.0,45.0,3.5,6.0,140.0,358.41,299.54
2016,12,29,8,45,614.5,50.0,3.55,6.5,180.0,423.83,358.85
2016,12,29,9,0,671.0,55.0,3.6,7.0,220.0,488.93,416.17
2016,12,29,9,15,708.5,59.0,3.6,7.5,257.5,548.39,466.74
2016,12,29,9,30,746.0,63.0,3.6,8.0,295.0,608.88,516.31
2016,12,29,9,45,757.5,69.0,3.65,8.5,326.5,653.55,550.45
2016,12,29,10,0,769.0,75.0,3.7,9.0,358.0,696.59,582.61
2016,12,29,10,15,787.5,77.0,3.6,9.5,385.5,738.62,612.73
2016,12,29,10,30,806.0,79.0,3.5,10.0,413.0,778.9,640.86
2016,12,29,10,45,822.5,79.5,3.45,10.5,435.0,813.65,664.56
2016,12,29,11,0,839.0,80.0,3.4,11.0,457.0,845.99,686.17
2016,12,29,11,15,846.5,81.0,3.25,11.5,471.5,868.39,699.62
2016,12,29,11,30,854.0,82.0,3.1,12.0,486.0,887.68,710.7
2016,12,29,11,45,860.0,81.5,3.0,12.5,493.0,900.47,717.39
2016,12,29,12,0,866.0,81.0,2.9,13.0,500.0,909.88,721.73
2016,12,29,12,15,865.5,81.0,2.8,13.0,499.0,910.54,721.27
2016,12,29,12,30,865.0,81.0,2.7,13.0,498.0,907.7,718.51
2016,12,29,12,45,871.5,77.5,2.6,13.5,491.5,903.17,713.39
2016,12,29,13,0,878.0,74.0,2.5,14.0,485.0,895.0,705.85
2016,12,29,13,15,869.5,73.0,2.4,14.0,469.5,873.34,690.16
2016,12,29,13,30,861.0,72.0,2.3,14.0,454.0,848.58,672.44
2016,12,29,13,45,849.5,70.5,2.25,14.0,431.0,817.75,650.78
2016,12,29,14,0,838.0,69.0,2.2,14.0,408.0,784.3,627.14
2016,12,29,14,15,819.0,67.0,2.1,13.5,379.0,741.99,597.5
2016,12,29,14,30,800.0,65.0,2.0,13.0,350.0,697.99,566.18
2016,12,29,14,45,773.0,62.0,1.9,13.0,315.5,645.69,526.95
2016,12,29,15,0,746.0,59.0,1.8,13.0,281.0,592.94,486.26
2016,12,29,15,15,706.0,55.0,1.7,12.5,242.5,530.72,436.51
2016,12,29,15,30,666.0,51.0,1.6,12.0,204.0,469.9,386.15
2016,12,29,15,45,602.0,46.0,1.5,11.5,164.0,396.91,324.26
2016,12,29,16,0,538.0,41.0,1.4,11.0,124.0,333.38,267.93
2016,12,29,16,15,433.5,32.5,1.45,10.5,85.5,249.45,193.02
2016,12,29,16,30,329.0,24.0,1.5,10.0,47.0,172.71,101.82
2016,12,29,16,45,164.5,12.0,1.6,9.5,23.5,64.64,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,15.0,0.7,7.5,29.0,82.91,0.0
2016,12,30,8,0,311.0,30.0,0.6,8.0,58.0,181.6,129.01
2016,12,30,8,15,403.5,39.0,0.55,8.0,95.0,251.05,199.45
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,329.79,268.65
2016,12,30,8,45,550.5,54.5,0.45,8.5,170.5,393.07,322.73
2016,12,30,9,0,605.0,61.0,0.4,9.0,209.0,460.21,377.67
2016,12,30,9,15,644.0,65.5,0.55,9.5,245.5,518.32,425.25
2016,12,30,9,30,683.0,70.0,0.7,10.0,282.0,577.88,472.59
2016,12,30,9,45,724.0,70.0,0.85,10.5,317.0,629.94,512.23
2016,12,30,10,0,765.0,70.0,1.0,11.0,352.0,687.17,554.29
2016,12,30,10,15,735.5,77.0,1.15,11.5,364.5,697.22,560.98
2016,12,30,10,30,706.0,84.0,1.3,12.0,377.0,707.67,568.39
2016,12,30,10,45,700.0,93.0,1.45,12.5,396.0,732.04,585.88
2016,12,30,11,0,694.0,102.0,1.6,13.0,415.0,753.32,600.85
2016,12,30,11,15,700.5,104.0,1.6,13.0,428.0,773.89,614.96
2016,12,30,11,30,707.0,106.0,1.6,13.0,441.0,791.86,627.22
2016,12,30,11,45,774.5,93.5,1.65,13.0,465.0,838.34,660.39
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,888.48,695.54
2016,12,30,12,15,841.5,81.0,1.7,13.0,488.5,889.22,695.41
2016,12,30,12,30,841.0,81.0,1.7,13.0,488.0,886.55,693.63
2016,12,30,12,45,837.5,80.5,1.75,13.5,480.0,877.14,686.64
2016,12,30,13,0,834.0,80.0,1.8,14.0,472.0,864.42,677.5
2016,12,30,13,15,826.5,79.0,1.85,13.5,457.0,844.34,665.73
2016,12,30,13,30,819.0,78.0,1.9,13.0,442.0,821.26,651.8
2016,12,30,13,45,806.0,76.0,2.0,13.0,419.5,789.49,630.72
2016,12,30,14,0,793.0,74.0,2.1,13.0,397.0,755.33,607.6
2016,12,30,14,15,774.5,72.0,2.15,13.0,369.0,714.7,578.9
2016,12,30,14,30,756.0,70.0,2.2,13.0,341.0,672.46,548.48
2016,12,30,14,45,726.5,67.0,2.3,13.0,307.5,619.89,509.71
2016,12,30,15,0,697.0,64.0,2.4,13.0,274.0,567.12,469.06
2016,12,30,15,15,656.5,60.0,2.35,12.5,236.5,510.8,423.42
2016,12,30,15,30,616.0,56.0,2.3,12.0,199.0,452.02,374.3
2016,12,30,15,45,542.5,51.0,2.25,11.5,159.0,376.35,309.84
2016,12,30,16,0,469.0,46.0,2.2,11.0,119.0,306.34,248.26
2016,12,30,16,15,365.0,36.5,2.2,10.5,82.5,224.68,175.26
2016,12,30,16,30,261.0,27.0,2.2,10.0,46.0,150.88,92.74
2016,12,30,16,45,130.5,13.5,2.25,9.5,23.0,55.15,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
